Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,15.0,3.55,5.5,31.0,115.47,0.0
2016,1,1,8,0,353.0,30.0,3.6,6.0,62.0,241.15,181.83
2016,1,1,8,15,449.5,38.5,3.65,6.0,101.5,316.02,261.59
2016,1,1,8,30,546.0,47.0,3.7,6.0,141.0,397.32,335.91
2016,1,1,8,45,604.5,53.0,3.75,6.0,182.0,457.77,390.7
2016,1,1,9,0,663.0,59.0,3.8,6.0,223.0,520.01,445.23
2016,1,1,9,15,701.0,63.0,3.8,6.0,261.5,567.27,485.76
2016,1,1,9,30,739.0,67.0,3.8,6.0,300.0,609.63,521.08
2016,1,1,9,45,765.5,70.0,3.8,6.5,334.0,646.45,549.15
2016,1,1,10,0,792.0,73.0,3.8,7.0,368.0,681.38,575.06
2016,1,1,10,15,809.5,75.5,3.75,7.0,396.5,706.85,593.96
2016,1,1,10,30,827.0,78.0,3.7,7.0,425.0,729.63,610.59
2016,1,1,10,45,838.5,79.5,3.65,7.5,446.5,743.78,619.32
2016,1,1,11,0,850.0,81.0,3.6,8.0,468.0,754.79,625.67
2016,1,1,11,15,857.0,82.0,3.5,8.0,483.0,758.54,627.42
2016,1,1,11,30,864.0,83.0,3.4,8.0,498.0,758.96,626.76
2016,1,1,11,45,867.0,84.0,3.3,8.5,505.0,753.02,620.29
2016,1,1,12,0,870.0,85.0,3.2,9.0,512.0,743.75,611.48
2016,1,1,12,15,869.5,85.0,3.1,9.0,511.5,727.54,598.65
2016,1,1,12,30,869.0,85.0,3.0,9.0,511.0,708.2,583.59
2016,1,1,12,45,870.0,83.0,2.9,9.0,503.5,684.57,564.47
2016,1,1,13,0,871.0,81.0,2.8,9.0,496.0,657.95,542.59
2016,1,1,13,15,863.0,80.0,2.65,9.0,480.5,624.06,514.46
2016,1,1,13,30,855.0,79.0,2.5,9.0,465.0,587.97,484.2
2016,1,1,13,45,844.5,77.0,2.45,9.5,443.0,547.43,449.46
2016,1,1,14,0,834.0,75.0,2.4,10.0,421.0,505.29,412.8
2016,1,1,14,15,815.5,72.5,2.35,10.0,392.0,457.59,371.66
2016,1,1,14,30,797.0,70.0,2.3,10.0,363.0,409.47,329.15
2016,1,1,14,45,771.5,67.0,2.25,10.0,328.5,358.12,283.09
2016,1,1,15,0,746.0,64.0,2.2,10.0,294.0,307.6,236.8
2016,1,1,15,15,706.5,60.0,2.15,9.5,255.0,253.47,187.72
2016,1,1,15,30,667.0,56.0,2.1,9.0,216.0,201.4,140.48
2016,1,1,15,45,607.5,50.0,2.05,9.0,175.0,148.03,94.18
2016,1,1,16,0,548.0,44.0,2.0,9.0,134.0,100.45,56.24
2016,1,1,16,15,448.5,35.5,2.05,9.0,95.0,54.55,26.57
2016,1,1,16,30,349.0,27.0,2.1,9.0,56.0,21.81,11.07
2016,1,1,16,45,174.5,13.5,2.15,9.0,28.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,16.0,3.7,7.5,20.5,49.39,0.0
2016,1,2,8,0,101.0,32.0,3.8,8.0,41.0,106.74,77.42
2016,1,2,8,15,140.0,48.5,3.8,8.0,68.5,151.28,122.79
2016,1,2,8,30,179.0,65.0,3.8,8.0,96.0,197.79,165.45
2016,1,2,8,45,204.5,80.5,3.85,8.0,124.5,236.57,200.67
2016,1,2,9,0,230.0,96.0,3.9,8.0,153.0,276.3,235.98
2016,1,2,9,15,245.5,110.5,3.85,8.0,180.0,308.66,264.15
2016,1,2,9,30,261.0,125.0,3.8,8.0,207.0,340.96,291.64
2016,1,2,9,45,283.5,134.0,3.8,8.5,232.0,370.72,316.22
2016,1,2,10,0,306.0,143.0,3.8,9.0,257.0,400.47,340.3
2016,1,2,10,15,411.5,136.0,3.85,9.5,301.5,484.49,409.68
2016,1,2,10,30,517.0,129.0,3.9,10.0,346.0,557.24,468.44
2016,1,2,10,45,432.5,154.0,4.0,10.5,342.0,524.34,438.78
2016,1,2,11,0,348.0,179.0,4.1,11.0,338.0,476.34,397.75
2016,1,2,11,15,208.5,193.0,4.2,11.0,289.0,373.11,311.4
2016,1,2,11,30,69.0,207.0,4.3,11.0,240.0,270.91,224.06
2016,1,2,11,45,191.0,206.0,4.4,11.5,299.5,368.31,306.62
2016,1,2,12,0,313.0,205.0,4.5,12.0,359.0,462.2,383.67
2016,1,2,12,15,196.5,210.0,4.55,12.0,307.0,367.34,304.41
2016,1,2,12,30,80.0,215.0,4.6,12.0,255.0,277.41,228.48
2016,1,2,12,45,151.5,212.5,4.65,12.0,286.0,327.92,271.52
2016,1,2,13,0,223.0,210.0,4.7,12.0,317.0,365.11,302.8
2016,1,2,13,15,182.5,205.5,4.7,12.0,291.0,327.01,270.72
2016,1,2,13,30,142.0,201.0,4.7,12.0,265.0,291.02,240.49
2016,1,2,13,45,75.5,176.0,4.7,12.5,210.0,215.62,177.09
2016,1,2,14,0,9.0,151.0,4.7,13.0,155.0,148.39,120.29
2016,1,2,14,15,4.5,126.0,4.6,13.0,128.0,121.12,97.56
2016,1,2,14,30,0.0,101.0,4.5,13.0,101.0,94.73,75.38
2016,1,2,14,45,0.0,91.5,4.4,13.0,91.5,85.59,67.72
2016,1,2,15,0,0.0,82.0,4.3,13.0,82.0,76.52,60.05
2016,1,2,15,15,0.0,71.0,4.05,12.5,71.0,66.11,51.23
2016,1,2,15,30,0.0,60.0,3.8,12.0,60.0,55.77,42.37
2016,1,2,15,45,0.0,48.5,3.55,12.0,48.5,45.05,32.97
2016,1,2,16,0,0.0,37.0,3.3,12.0,37.0,34.37,23.55
2016,1,2,16,15,0.0,26.0,3.35,11.5,26.0,24.13,14.46
2016,1,2,16,30,0.0,15.0,3.4,11.0,15.0,13.9,5.15
2016,1,2,16,45,0.0,7.5,3.45,11.0,7.5,6.94,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,4.2,9.5,5.0,4.62,0.0
2016,1,3,8,0,0.0,10.0,4.1,10.0,10.0,9.26,1.48
2016,1,3,8,15,0.0,16.5,4.0,10.0,16.5,15.29,7.21
2016,1,3,8,30,0.0,23.0,3.9,10.0,23.0,21.33,12.65
2016,1,3,8,45,0.0,29.5,3.8,10.5,29.5,27.37,18.01
2016,1,3,9,0,0.0,36.0,3.7,11.0,36.0,33.42,23.31
2016,1,3,9,15,0.0,42.5,3.6,11.0,42.5,39.47,28.61
2016,1,3,9,30,0.0,49.0,3.5,11.0,49.0,45.53,33.86
2016,1,3,9,45,0.0,54.5,3.4,11.5,54.5,50.66,38.18
2016,1,3,10,0,0.0,60.0,3.3,12.0,60.0,55.79,42.46
2016,1,3,10,15,12.5,111.0,3.35,12.0,116.5,116.61,94.58
2016,1,3,10,30,25.0,162.0,3.4,12.0,173.0,181.6,149.24
2016,1,3,10,45,38.5,176.0,3.5,12.0,193.5,217.24,178.91
2016,1,3,11,0,52.0,190.0,3.6,12.0,214.0,242.31,199.71
2016,1,3,11,15,34.5,185.0,3.8,12.0,201.0,220.92,181.36
2016,1,3,11,30,17.0,180.0,4.0,12.0,188.0,190.34,155.46
2016,1,3,11,45,33.0,193.5,4.2,12.0,209.5,226.01,185.44
2016,1,3,12,0,49.0,207.0,4.4,12.0,231.0,251.4,206.69
2016,1,3,12,15,103.0,214.5,4.4,12.0,265.5,296.26,244.76
2016,1,3,12,30,157.0,222.0,4.4,12.0,300.0,348.13,287.85
2016,1,3,12,45,286.5,200.5,4.4,12.5,339.5,414.23,342.93
2016,1,3,13,0,416.0,179.0,4.4,13.0,379.0,472.66,390.32
2016,1,3,13,15,278.0,190.5,4.05,13.0,322.5,377.28,310.76
2016,1,3,13,30,140.0,202.0,3.7,13.0,266.0,291.2,238.84
2016,1,3,13,45,139.5,192.0,3.35,13.0,253.0,273.53,224.26
2016,1,3,14,0,139.0,182.0,3.0,13.0,240.0,255.73,209.24
2016,1,3,14,15,69.5,146.0,2.65,13.0,175.0,174.53,141.84
2016,1,3,14,30,0.0,110.0,2.3,13.0,110.0,103.4,82.52
2016,1,3,14,45,0.0,99.0,2.0,13.0,99.0,92.75,73.71
2016,1,3,15,0,0.0,88.0,1.7,13.0,88.0,82.2,64.82
2016,1,3,15,15,0.0,76.5,1.55,13.0,76.5,71.26,55.51
2016,1,3,15,30,0.0,65.0,1.4,13.0,65.0,60.41,46.16
2016,1,3,15,45,0.0,52.0,1.3,13.0,52.0,48.26,35.61
2016,1,3,16,0,0.0,39.0,1.2,13.0,39.0,36.24,25.08
2016,1,3,16,15,0.0,27.5,1.3,12.5,27.5,25.53,15.62
2016,1,3,16,30,0.0,16.0,1.4,12.0,16.0,14.83,6.05
2016,1,3,16,45,0.0,8.0,1.5,12.0,8.0,7.41,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,190.0,13.0,5.05,12.0,30.0,118.19,0.0
2016,1,4,8,0,380.0,26.0,5.1,12.0,60.0,249.82,184.25
2016,1,4,8,15,471.5,33.5,5.15,12.0,98.5,321.33,261.4
2016,1,4,8,30,563.0,41.0,5.2,12.0,137.0,394.07,328.27
2016,1,4,8,45,619.5,45.5,5.3,12.5,177.0,452.71,380.67
2016,1,4,9,0,676.0,50.0,5.4,13.0,217.0,512.81,432.47
2016,1,4,9,15,454.0,87.5,5.5,13.0,207.5,429.32,363.16
2016,1,4,9,30,232.0,125.0,5.6,13.0,198.0,321.13,270.79
2016,1,4,9,45,233.0,139.0,5.7,13.5,219.0,341.67,287.54
2016,1,4,10,0,234.0,153.0,5.8,14.0,240.0,361.33,302.94
2016,1,4,10,15,378.5,141.0,5.9,14.0,294.5,466.64,391.71
2016,1,4,10,30,523.0,129.0,6.0,14.0,349.0,562.65,471.28
2016,1,4,10,45,477.5,147.0,6.15,14.0,356.0,551.08,460.33
2016,1,4,11,0,432.0,165.0,6.3,14.0,363.0,536.66,447.38
2016,1,4,11,15,298.0,190.5,6.4,14.0,329.5,450.18,374.63
2016,1,4,11,30,164.0,216.0,6.5,14.0,296.0,364.28,301.44
2016,1,4,11,45,313.5,196.0,6.6,14.0,350.5,459.35,382.15
2016,1,4,12,0,463.0,176.0,6.7,14.0,405.0,550.86,458.06
2016,1,4,12,15,411.5,187.0,6.75,14.0,390.5,516.09,428.49
2016,1,4,12,30,360.0,198.0,6.8,14.0,376.0,471.94,391.8
2016,1,4,12,45,180.0,169.5,6.9,14.0,258.5,299.8,248.74
2016,1,4,13,0,0.0,141.0,7.0,14.0,141.0,134.33,107.68
2016,1,4,13,15,0.0,105.5,7.0,14.0,105.5,99.08,78.32
2016,1,4,13,30,0.0,70.0,7.0,14.0,70.0,65.14,49.76
2016,1,4,13,45,24.0,121.5,7.0,14.0,131.5,131.34,106.01
2016,1,4,14,0,48.0,173.0,7.0,14.0,193.0,195.13,159.47
2016,1,4,14,15,55.5,163.5,6.75,13.5,185.5,186.07,152.07
2016,1,4,14,30,63.0,154.0,6.5,13.0,178.0,176.37,143.99
2016,1,4,14,45,57.0,140.5,6.3,13.0,160.5,156.9,127.37
2016,1,4,15,0,51.0,127.0,6.1,13.0,143.0,138.09,111.23
2016,1,4,15,15,44.5,111.0,5.95,13.0,124.0,117.41,93.45
2016,1,4,15,30,38.0,95.0,5.8,13.0,105.0,97.58,76.34
2016,1,4,15,45,31.0,78.5,5.7,13.0,85.5,78.08,59.54
2016,1,4,16,0,24.0,62.0,5.6,13.0,66.0,59.57,43.67
2016,1,4,16,15,12.0,45.0,5.55,13.0,47.0,41.44,28.36
2016,1,4,16,30,0.0,28.0,5.5,13.0,28.0,25.53,14.65
2016,1,4,16,45,0.0,14.0,5.5,13.0,14.0,12.99,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,4.45,11.5,9.5,8.8,0.0
2016,1,5,8,0,0.0,19.0,4.7,12.0,19.0,17.63,7.82
2016,1,5,8,15,0.0,31.5,4.8,12.0,31.5,29.26,18.76
2016,1,5,8,30,0.0,44.0,4.9,12.0,44.0,42.03,30.08
2016,1,5,8,45,0.0,56.5,5.0,12.0,56.5,54.68,41.23
2016,1,5,9,0,0.0,69.0,5.1,12.0,69.0,67.25,52.22
2016,1,5,9,15,0.0,81.0,5.1,12.0,81.0,79.19,62.57
2016,1,5,9,30,0.0,93.0,5.1,12.0,93.0,91.14,72.79
2016,1,5,9,45,0.0,103.0,5.1,12.0,103.0,100.85,81.01
2016,1,5,10,0,0.0,113.0,5.1,12.0,113.0,110.6,89.19
2016,1,5,10,15,0.0,96.5,5.15,12.0,96.5,91.89,73.17
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,74.62,58.38
2016,1,5,10,45,0.0,47.5,5.3,12.0,47.5,44.14,32.28
2016,1,5,11,0,0.0,15.0,5.4,12.0,15.0,13.92,6.32
2016,1,5,11,15,0.0,51.0,5.5,12.0,51.0,47.41,35.01
2016,1,5,11,30,0.0,87.0,5.6,12.0,87.0,81.16,63.69
2016,1,5,11,45,0.0,121.5,5.7,12.0,121.5,115.49,92.64
2016,1,5,12,0,0.0,156.0,5.8,12.0,156.0,150.64,122.1
2016,1,5,12,15,6.0,168.0,5.8,12.0,171.5,167.03,135.95
2016,1,5,12,30,12.0,180.0,5.8,12.0,187.0,183.2,149.6
2016,1,5,12,45,6.0,127.5,5.8,12.0,131.0,124.94,100.7
2016,1,5,13,0,0.0,75.0,5.8,12.0,75.0,69.81,54.02
2016,1,5,13,15,92.0,139.0,5.7,12.0,181.5,200.51,166.15
2016,1,5,13,30,184.0,203.0,5.6,12.0,288.0,318.46,264.44
2016,1,5,13,45,124.5,190.5,5.55,12.0,246.5,264.26,218.5
2016,1,5,14,0,65.0,178.0,5.5,12.0,205.0,209.05,171.99
2016,1,5,14,15,271.0,148.5,5.45,12.0,251.5,280.94,232.04
2016,1,5,14,30,477.0,119.0,5.4,12.0,298.0,329.02,268.94
2016,1,5,14,45,574.5,96.0,5.4,12.0,292.0,320.6,257.51
2016,1,5,15,0,672.0,73.0,5.4,12.0,286.0,299.23,233.45
2016,1,5,15,15,632.5,68.5,5.15,12.0,249.0,247.66,186.02
2016,1,5,15,30,593.0,64.0,4.9,12.0,212.0,199.11,141.56
2016,1,5,15,45,524.0,58.5,4.7,12.0,172.0,147.89,97.49
2016,1,5,16,0,455.0,53.0,4.5,12.0,132.0,103.59,62.15
2016,1,5,16,15,357.5,43.5,4.25,11.5,95.0,61.05,33.5
2016,1,5,16,30,260.0,34.0,4.0,11.0,58.0,27.99,17.08
2016,1,5,16,45,130.0,17.0,3.75,11.0,29.0,13.39,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,6.45,12.0,1.0,0.92,0.0
2016,1,6,8,0,0.0,2.0,6.3,12.0,2.0,1.85,0.0
2016,1,6,8,15,0.0,3.5,6.3,12.0,3.5,3.24,0.0
2016,1,6,8,30,0.0,5.0,6.3,12.0,5.0,4.62,0.0
2016,1,6,8,45,0.0,7.0,6.3,12.0,7.0,6.48,0.0
2016,1,6,9,0,0.0,9.0,6.3,12.0,9.0,8.33,1.54
2016,1,6,9,15,0.0,10.5,6.35,12.0,10.5,9.73,2.76
2016,1,6,9,30,0.0,12.0,6.4,12.0,12.0,11.12,3.97
2016,1,6,9,45,0.0,13.5,6.5,12.0,13.5,12.51,5.17
2016,1,6,10,0,0.0,15.0,6.6,12.0,15.0,13.91,6.37
2016,1,6,10,15,0.0,50.0,6.7,12.0,50.0,46.47,34.38
2016,1,6,10,30,0.0,85.0,6.8,12.0,85.0,79.65,62.69
2016,1,6,10,45,180.5,132.5,6.95,12.0,215.5,295.64,250.18
2016,1,6,11,0,361.0,180.0,7.1,12.0,346.0,488.99,412.36
2016,1,6,11,15,323.0,206.5,7.0,12.0,359.0,489.07,410.01
2016,1,6,11,30,285.0,233.0,6.9,12.0,372.0,487.58,406.85
2016,1,6,11,45,242.5,228.0,6.85,12.0,347.5,433.67,362.02
2016,1,6,12,0,200.0,223.0,6.8,12.0,323.0,391.26,326.28
2016,1,6,12,15,100.0,184.5,6.65,12.0,234.5,270.19,224.35
2016,1,6,12,30,0.0,146.0,6.5,12.0,146.0,139.69,112.84
2016,1,6,12,45,6.5,162.0,6.35,12.0,165.0,160.17,130.33
2016,1,6,13,0,13.0,178.0,6.2,12.0,184.0,180.38,147.39
2016,1,6,13,15,116.0,189.5,6.15,12.0,243.5,269.78,223.87
2016,1,6,13,30,219.0,201.0,6.1,12.0,303.0,337.16,280.48
2016,1,6,13,45,206.5,192.5,6.05,12.0,284.5,311.7,258.76
2016,1,6,14,0,194.0,184.0,6.0,12.0,266.0,286.76,237.5
2016,1,6,14,15,97.0,146.5,5.9,12.0,187.5,192.96,158.62
2016,1,6,14,30,0.0,109.0,5.8,12.0,109.0,102.38,82.15
2016,1,6,14,45,0.0,98.0,5.75,12.0,98.0,91.76,73.25
2016,1,6,15,0,0.0,87.0,5.7,12.0,87.0,81.23,64.32
2016,1,6,15,15,0.0,75.5,5.55,11.5,75.5,70.32,55.07
2016,1,6,15,30,0.0,64.0,5.4,11.0,64.0,59.49,45.77
2016,1,6,15,45,0.0,52.0,5.25,11.0,52.0,48.29,35.95
2016,1,6,16,0,0.0,40.0,5.1,11.0,40.0,37.17,26.12
2016,1,6,16,15,0.0,28.5,5.05,10.5,28.5,26.46,16.62
2016,1,6,16,30,0.0,17.0,5.0,10.0,17.0,15.76,7.35
2016,1,6,16,45,0.0,8.5,4.95,10.0,8.5,7.87,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,17.5,2.15,10.0,27.5,87.19,0.0
2016,1,7,8,0,225.0,35.0,2.2,10.0,55.0,184.17,135.58
2016,1,7,8,15,322.0,45.5,2.3,10.0,92.0,254.75,207.06
2016,1,7,8,30,419.0,56.0,2.4,10.0,129.0,334.02,277.69
2016,1,7,8,45,508.5,60.0,2.5,10.5,170.5,408.1,341.82
2016,1,7,9,0,598.0,64.0,2.6,11.0,212.0,485.56,406.84
2016,1,7,9,15,638.5,68.0,2.6,11.0,249.5,533.4,446.62
2016,1,7,9,30,679.0,72.0,2.6,11.0,287.0,581.07,485.18
2016,1,7,9,45,731.5,69.5,2.6,11.0,324.5,624.45,518.86
2016,1,7,10,0,784.0,67.0,2.6,11.0,362.0,671.76,554.48
2016,1,7,10,15,801.5,69.0,2.55,11.0,390.5,697.15,572.49
2016,1,7,10,30,819.0,71.0,2.5,11.0,419.0,719.94,588.46
2016,1,7,10,45,830.0,72.5,2.5,11.0,441.0,734.33,598.33
2016,1,7,11,0,841.0,74.0,2.5,11.0,463.0,745.64,605.97
2016,1,7,11,15,848.0,75.0,2.5,11.0,478.0,750.08,608.59
2016,1,7,11,30,855.0,76.0,2.5,11.0,493.0,751.23,608.92
2016,1,7,11,45,859.0,76.5,2.5,11.0,501.0,746.18,604.79
2016,1,7,12,0,863.0,77.0,2.5,11.0,509.0,737.81,598.37
2016,1,7,12,15,863.0,77.0,2.55,11.0,509.0,722.66,587.32
2016,1,7,12,30,863.0,77.0,2.6,11.0,509.0,704.38,574.03
2016,1,7,12,45,863.0,75.5,2.7,11.0,502.5,681.3,557.39
2016,1,7,13,0,863.0,74.0,2.8,11.0,496.0,651.54,534.39
2016,1,7,13,15,856.0,73.0,2.85,11.0,481.5,622.65,511.12
2016,1,7,13,30,849.0,72.0,2.9,11.0,467.0,587.73,482.76
2016,1,7,13,45,841.0,70.0,2.95,11.0,446.0,549.05,450.83
2016,1,7,14,0,833.0,68.0,3.0,11.0,425.0,508.57,416.63
2016,1,7,14,15,816.5,66.0,2.9,11.0,397.0,462.48,376.72
2016,1,7,14,30,800.0,64.0,2.8,11.0,369.0,415.74,335.35
2016,1,7,14,45,778.5,61.0,2.75,11.0,336.0,365.66,290.41
2016,1,7,15,0,757.0,58.0,2.7,11.0,303.0,315.98,244.82
2016,1,7,15,15,722.5,54.5,2.5,11.0,265.0,262.8,195.9
2016,1,7,15,30,688.0,51.0,2.3,11.0,227.0,211.94,149.02
2016,1,7,15,45,637.0,46.5,2.1,11.0,187.0,159.84,102.97
2016,1,7,16,0,586.0,42.0,1.9,11.0,147.0,112.52,64.0
2016,1,7,16,15,498.5,35.0,1.85,11.0,107.5,65.5,31.99
2016,1,7,16,30,411.0,28.0,1.8,11.0,68.0,26.2,16.1
2016,1,7,16,45,205.5,14.0,1.75,11.0,34.0,10.7,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.4,10.0,10.0,9.27,0.0
2016,1,8,8,0,0.0,20.0,1.5,10.0,20.0,18.56,8.72
2016,1,8,8,15,0.0,33.0,1.6,10.0,33.0,30.99,20.45
2016,1,8,8,30,0.0,46.0,1.7,10.0,46.0,44.38,32.4
2016,1,8,8,45,0.0,60.0,1.8,10.0,60.0,58.78,45.13
2016,1,8,9,0,0.0,74.0,1.9,10.0,74.0,73.03,57.62
2016,1,8,9,15,0.0,87.0,1.85,10.0,87.0,86.05,68.9
2016,1,8,9,30,0.0,100.0,1.8,10.0,100.0,99.05,80.02
2016,1,8,9,45,0.0,110.5,1.75,10.5,110.5,109.2,88.41
2016,1,8,10,0,0.0,121.0,1.7,11.0,121.0,119.42,96.74
2016,1,8,10,15,16.5,145.0,1.65,11.0,152.0,157.22,128.88
2016,1,8,10,30,33.0,169.0,1.6,11.0,183.0,206.52,169.97
2016,1,8,10,45,16.5,155.0,1.6,11.0,162.0,165.68,135.3
2016,1,8,11,0,0.0,141.0,1.6,11.0,141.0,136.94,110.73
2016,1,8,11,15,8.5,162.0,1.65,11.0,166.0,165.16,134.47
2016,1,8,11,30,17.0,183.0,1.7,11.0,191.0,193.42,157.89
2016,1,8,11,45,77.0,205.0,1.75,11.0,243.5,272.2,223.87
2016,1,8,12,0,137.0,227.0,1.8,11.0,296.0,350.01,287.29
2016,1,8,12,15,165.0,226.5,1.85,11.0,309.5,365.29,299.62
2016,1,8,12,30,193.0,226.0,1.9,11.0,323.0,379.11,311.02
2016,1,8,12,45,168.0,223.5,2.0,11.5,307.0,352.89,289.04
2016,1,8,13,0,143.0,221.0,2.1,12.0,291.0,327.45,267.83
2016,1,8,13,15,262.0,200.0,2.1,12.0,324.0,380.52,312.15
2016,1,8,13,30,381.0,179.0,2.1,12.0,357.0,417.3,342.07
2016,1,8,13,45,299.0,181.5,2.15,12.0,317.0,358.69,293.8
2016,1,8,14,0,217.0,184.0,2.2,12.0,277.0,299.45,245.18
2016,1,8,14,15,108.5,143.0,2.2,12.0,189.5,195.25,159.41
2016,1,8,14,30,0.0,102.0,2.2,12.0,102.0,95.61,76.17
2016,1,8,14,45,0.0,92.5,2.25,12.0,92.5,86.49,68.66
2016,1,8,15,0,0.0,83.0,2.3,12.0,83.0,77.43,61.02
2016,1,8,15,15,0.0,72.0,2.15,11.5,72.0,67.03,52.25
2016,1,8,15,30,0.0,61.0,2.0,11.0,61.0,56.71,43.42
2016,1,8,15,45,0.0,50.0,1.9,11.0,50.0,46.46,34.45
2016,1,8,16,0,0.0,39.0,1.8,11.0,39.0,36.23,25.41
2016,1,8,16,15,0.0,28.5,1.85,11.0,28.5,26.46,16.69
2016,1,8,16,30,0.0,18.0,1.9,11.0,18.0,16.69,7.74
2016,1,8,16,45,0.0,9.0,2.0,11.0,9.0,8.33,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,83.5,16.0,5.6,11.5,23.5,71.47,0.0
2016,1,9,8,0,167.0,32.0,5.7,12.0,47.0,150.34,110.02
2016,1,9,8,15,223.0,46.5,5.7,12.0,78.0,203.12,164.49
2016,1,9,8,30,279.0,61.0,5.7,12.0,109.0,259.94,216.32
2016,1,9,8,45,309.5,75.0,5.7,12.0,141.5,303.87,256.09
2016,1,9,9,0,340.0,89.0,5.7,12.0,174.0,348.81,295.73
2016,1,9,9,15,362.0,101.0,5.55,12.0,204.5,386.21,327.95
2016,1,9,9,30,384.0,113.0,5.4,12.0,235.0,423.47,359.22
2016,1,9,9,45,381.5,124.5,5.25,12.0,257.0,442.2,374.24
2016,1,9,10,0,379.0,136.0,5.1,12.0,279.0,459.31,387.55
2016,1,9,10,15,379.0,147.5,4.85,12.0,300.0,476.62,400.56
2016,1,9,10,30,379.0,159.0,4.6,12.0,321.0,492.27,411.95
2016,1,9,10,45,388.0,166.5,4.4,12.0,340.0,508.52,423.98
2016,1,9,11,0,397.0,174.0,4.2,12.0,359.0,523.19,434.56
2016,1,9,11,15,240.5,194.5,3.9,12.0,308.0,412.98,342.24
2016,1,9,11,30,84.0,215.0,3.6,12.0,257.0,291.86,240.02
2016,1,9,11,45,61.5,210.5,3.3,12.0,241.5,266.99,219.11
2016,1,9,12,0,39.0,206.0,3.0,12.0,226.0,242.79,198.46
2016,1,9,12,15,44.5,209.0,2.75,12.0,232.0,248.18,202.87
2016,1,9,12,30,50.0,212.0,2.5,12.0,238.0,253.28,206.93
2016,1,9,12,45,108.5,217.0,2.25,12.5,271.0,296.38,242.55
2016,1,9,13,0,167.0,222.0,2.0,13.0,304.0,344.51,280.99
2016,1,9,13,15,177.5,214.5,1.8,13.0,300.0,336.05,273.71
2016,1,9,13,30,188.0,207.0,1.6,13.0,296.0,326.57,265.77
2016,1,9,13,45,151.5,198.0,1.4,13.0,267.5,288.2,234.15
2016,1,9,14,0,115.0,189.0,1.2,13.0,239.0,252.31,204.61
2016,1,9,14,15,57.5,149.0,1.05,13.0,174.0,172.6,139.45
2016,1,9,14,30,0.0,109.0,0.9,13.0,109.0,102.33,81.34
2016,1,9,14,45,0.0,99.5,0.75,13.0,99.5,93.16,73.89
2016,1,9,15,0,0.0,90.0,0.6,13.0,90.0,84.05,66.29
2016,1,9,15,15,0.0,78.5,0.55,13.0,78.5,73.12,57.07
2016,1,9,15,30,0.0,67.0,0.5,13.0,67.0,62.28,47.82
2016,1,9,15,45,0.0,55.0,0.45,13.0,55.0,51.06,38.12
2016,1,9,16,0,0.0,43.0,0.4,13.0,43.0,39.94,28.41
2016,1,9,16,15,0.0,31.5,0.45,13.0,31.5,29.25,18.96
2016,1,9,16,30,0.0,20.0,0.5,13.0,20.0,18.55,9.28
2016,1,9,16,45,0.0,10.0,0.6,13.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,156.0,15.5,3.4,9.5,29.5,106.42,0.0
2016,1,10,8,0,312.0,31.0,3.6,10.0,59.0,221.17,165.09
2016,1,10,8,15,405.5,40.0,3.7,10.0,97.5,293.92,240.22
2016,1,10,8,30,499.0,49.0,3.8,10.0,136.0,373.12,311.67
2016,1,10,8,45,561.0,55.0,3.9,10.5,176.5,434.92,366.21
2016,1,10,9,0,623.0,61.0,4.0,11.0,217.0,498.94,420.77
2016,1,10,9,15,661.0,65.0,4.0,11.0,255.0,546.02,460.54
2016,1,10,9,30,699.0,69.0,4.0,11.0,293.0,592.8,498.93
2016,1,10,9,45,588.0,94.5,4.0,11.5,297.0,558.48,468.98
2016,1,10,10,0,477.0,120.0,4.0,12.0,301.0,512.18,429.32
2016,1,10,10,15,295.0,153.0,3.85,12.0,268.0,408.31,341.86
2016,1,10,10,30,113.0,186.0,3.7,12.0,235.0,299.99,248.81
2016,1,10,10,45,249.5,181.5,3.6,12.0,296.0,408.89,340.62
2016,1,10,11,0,386.0,177.0,3.5,12.0,357.0,506.48,420.37
2016,1,10,11,15,297.0,197.5,3.3,12.0,339.0,460.21,380.2
2016,1,10,11,30,208.0,218.0,3.1,12.0,321.0,401.22,330.61
2016,1,10,11,45,214.0,221.5,2.95,12.5,328.5,405.81,333.47
2016,1,10,12,0,220.0,225.0,2.8,13.0,336.0,409.55,335.34
2016,1,10,12,15,124.5,213.0,2.75,13.0,276.0,320.87,262.31
2016,1,10,12,30,29.0,201.0,2.7,13.0,216.0,226.1,183.42
2016,1,10,12,45,14.5,168.0,2.65,13.0,175.5,171.66,138.75
2016,1,10,13,0,0.0,135.0,2.6,13.0,135.0,128.14,102.5
2016,1,10,13,15,0.0,97.5,2.55,13.0,97.5,91.24,71.79
2016,1,10,13,30,0.0,60.0,2.5,13.0,60.0,55.81,41.99
2016,1,10,13,45,0.0,62.0,2.5,13.0,62.0,57.67,43.65
2016,1,10,14,0,0.0,64.0,2.5,13.0,64.0,59.53,45.29
2016,1,10,14,15,0.0,65.0,2.45,13.0,65.0,60.46,46.16
2016,1,10,14,30,0.0,66.0,2.4,13.0,66.0,61.39,47.02
2016,1,10,14,45,0.0,60.0,2.4,13.0,60.0,55.79,42.31
2016,1,10,15,0,0.0,54.0,2.4,13.0,54.0,50.19,37.57
2016,1,10,15,15,0.0,47.0,2.3,12.5,47.0,43.66,32.05
2016,1,10,15,30,0.0,40.0,2.2,12.0,40.0,37.14,26.47
2016,1,10,15,45,0.0,33.0,2.15,12.0,33.0,30.62,20.76
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,24.11,15.01
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,17.61,9.25
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.11,3.39
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.55,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,16.0,3.1,12.0,19.5,37.17,0.0
2016,1,11,8,0,71.0,32.0,3.1,12.0,39.0,91.1,64.97
2016,1,11,8,15,101.0,49.0,3.15,12.0,64.0,130.58,103.82
2016,1,11,8,30,131.0,66.0,3.2,12.0,89.0,171.38,140.61
2016,1,11,8,45,147.0,83.0,3.25,12.0,115.0,194.9,162.26
2016,1,11,9,0,163.0,100.0,3.3,12.0,141.0,228.6,191.76
2016,1,11,9,15,173.5,116.0,3.25,12.0,166.0,257.51,216.53
2016,1,11,9,30,184.0,132.0,3.2,12.0,191.0,286.38,240.73
2016,1,11,9,45,192.0,145.5,3.15,12.5,213.0,309.93,259.62
2016,1,11,10,0,200.0,159.0,3.1,13.0,235.0,333.17,277.87
2016,1,11,10,15,120.5,166.5,3.0,13.0,213.5,282.83,234.33
2016,1,11,10,30,41.0,174.0,2.9,13.0,192.0,218.52,179.07
2016,1,11,10,45,21.0,165.5,2.85,13.0,174.5,180.62,147.11
2016,1,11,11,0,1.0,157.0,2.8,13.0,157.0,154.75,124.87
2016,1,11,11,15,2.0,161.5,2.75,13.0,162.5,159.47,128.71
2016,1,11,11,30,3.0,166.0,2.7,13.0,168.0,164.26,132.57
2016,1,11,11,45,1.5,158.0,2.65,13.5,159.0,154.03,123.74
2016,1,11,12,0,0.0,150.0,2.6,14.0,150.0,144.16,115.28
2016,1,11,12,15,2.5,162.0,2.55,14.0,163.5,158.0,126.75
2016,1,11,12,30,5.0,174.0,2.5,14.0,177.0,171.77,138.08
2016,1,11,12,45,5.5,173.0,2.45,14.0,176.0,170.59,137.12
2016,1,11,13,0,6.0,172.0,2.4,14.0,175.0,169.44,136.24
2016,1,11,13,15,15.5,178.0,2.35,14.0,185.5,181.1,146.09
2016,1,11,13,30,25.0,184.0,2.3,14.0,196.0,192.1,155.32
2016,1,11,13,45,15.5,169.5,2.25,14.5,177.0,170.9,137.58
2016,1,11,14,0,6.0,155.0,2.2,15.0,158.0,150.63,120.71
2016,1,11,14,15,98.0,160.0,2.1,15.0,199.0,208.31,168.59
2016,1,11,14,30,190.0,165.0,2.0,15.0,240.0,247.93,199.87
