Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,183.5,151.5,1.95,15.0,219.0,221.48,177.25
2016,1,11,15,0,177.0,138.0,1.9,15.0,198.0,195.47,154.92
2016,1,11,15,15,411.5,98.0,1.75,14.5,214.0,219.66,167.44
2016,1,11,15,30,646.0,58.0,1.6,14.0,230.0,215.05,152.19
2016,1,11,15,45,592.5,53.0,1.45,14.0,190.5,163.38,107.1
2016,1,11,16,0,539.0,48.0,1.3,14.0,151.0,116.8,68.81
2016,1,11,16,15,456.0,40.5,1.25,14.0,112.0,71.03,36.67
2016,1,11,16,30,373.0,33.0,1.2,14.0,73.0,34.31,17.22
2016,1,11,16,45,235.5,21.5,1.2,14.0,42.5,17.21,3.8
2016,1,11,17,0,98.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,1,11,17,15,49.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.5,3.65,10.5,30.5,113.81,0.0
2016,1,12,8,0,349.0,29.0,3.6,11.0,61.0,237.84,178.32
2016,1,12,8,15,441.0,37.0,3.5,11.0,100.0,309.9,252.56
2016,1,12,8,30,533.0,45.0,3.4,11.0,139.0,388.42,322.97
2016,1,12,8,45,589.5,50.5,3.35,11.5,179.5,447.36,374.58
2016,1,12,9,0,646.0,56.0,3.3,12.0,220.0,508.25,425.79
2016,1,12,9,15,683.0,60.0,3.15,12.0,258.0,551.31,461.61
2016,1,12,9,30,720.0,64.0,3.0,12.0,296.0,598.51,498.76
2016,1,12,9,45,513.5,106.0,2.95,12.0,281.0,515.22,430.14
2016,1,12,10,0,307.0,148.0,2.9,12.0,266.0,409.88,342.23
2016,1,12,10,15,400.5,143.5,2.95,12.0,309.5,489.51,407.79
2016,1,12,10,30,494.0,139.0,3.0,12.0,353.0,557.84,462.54
2016,1,12,10,45,453.5,156.5,3.05,12.5,360.5,549.05,452.96
2016,1,12,11,0,413.0,174.0,3.1,13.0,368.0,537.53,441.71
2016,1,12,11,15,325.0,196.0,3.1,13.0,352.0,480.9,395.11
2016,1,12,11,30,237.0,218.0,3.1,13.0,336.0,423.96,347.96
2016,1,12,11,45,233.0,222.5,3.15,13.5,340.0,421.99,345.61
2016,1,12,12,0,229.0,227.0,3.2,14.0,344.0,419.26,342.43
2016,1,12,12,15,219.0,228.0,3.2,14.0,340.5,407.39,332.56
2016,1,12,12,30,209.0,229.0,3.2,14.0,337.0,395.15,322.44
2016,1,12,12,45,185.5,227.5,3.25,14.0,322.0,370.53,302.31
2016,1,12,13,0,162.0,226.0,3.3,14.0,307.0,346.5,282.64
2016,1,12,13,15,285.0,202.0,3.3,14.0,340.0,399.55,326.97
2016,1,12,13,30,408.0,178.0,3.3,14.0,373.0,443.66,362.73
2016,1,12,13,45,301.5,184.5,3.35,14.0,325.5,366.09,299.18
2016,1,12,14,0,195.0,191.0,3.4,14.0,278.0,297.12,242.45
2016,1,12,14,15,216.0,177.0,3.45,14.0,267.5,283.12,230.79
2016,1,12,14,30,237.0,163.0,3.5,14.0,257.0,271.43,220.33
2016,1,12,14,45,225.0,150.5,3.6,14.0,233.5,240.93,194.25
2016,1,12,15,0,213.0,138.0,3.7,14.0,210.0,211.3,168.6
2016,1,12,15,15,203.0,122.5,3.75,13.5,184.5,180.31,141.78
2016,1,12,15,30,193.0,107.0,3.8,13.0,159.0,150.26,115.49
2016,1,12,15,45,176.0,90.5,3.9,13.0,132.0,119.0,88.3
2016,1,12,16,0,159.0,74.0,4.0,13.0,105.0,89.65,63.34
2016,1,12,16,15,131.5,57.0,4.1,13.0,78.0,61.09,40.65
2016,1,12,16,30,104.0,40.0,4.2,13.0,51.0,35.92,22.06
2016,1,12,16,45,52.0,24.5,4.3,13.0,30.0,21.21,7.25
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,8.58,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,144.0,16.5,5.6,13.5,30.0,102.82,0.0
2016,1,13,8,0,288.0,33.0,5.8,14.0,60.0,211.26,157.45
2016,1,13,8,15,386.0,42.5,5.9,14.0,99.0,286.62,232.48
2016,1,13,8,30,484.0,52.0,6.0,14.0,138.0,368.73,306.02
2016,1,13,8,45,545.0,58.5,6.15,14.0,179.0,430.52,361.28
2016,1,13,9,0,606.0,65.0,6.3,14.0,220.0,494.47,416.91
2016,1,13,9,15,646.5,69.5,6.4,14.0,258.5,543.81,459.16
2016,1,13,9,30,687.0,74.0,6.5,14.0,297.0,593.01,500.24
2016,1,13,9,45,707.0,79.5,6.65,14.0,330.5,628.17,528.58
2016,1,13,10,0,727.0,85.0,6.8,14.0,364.0,661.5,554.86
2016,1,13,10,15,747.5,87.5,6.9,14.0,393.5,689.39,576.42
2016,1,13,10,30,768.0,90.0,7.0,14.0,423.0,714.92,595.99
2016,1,13,10,45,724.5,98.5,7.1,14.0,426.0,695.97,580.33
2016,1,13,11,0,681.0,107.0,7.2,14.0,429.0,673.5,562.06
2016,1,13,11,15,590.0,137.5,7.2,14.0,423.0,635.92,530.46
2016,1,13,11,30,499.0,168.0,7.2,14.0,417.0,591.42,492.41
2016,1,13,11,45,482.0,175.5,7.25,14.0,419.5,580.74,483.12
2016,1,13,12,0,465.0,183.0,7.3,14.0,422.0,568.33,472.35
2016,1,13,12,15,359.0,204.5,7.25,14.0,389.0,494.1,410.22
2016,1,13,12,30,253.0,226.0,7.2,14.0,356.0,433.47,358.56
2016,1,13,12,45,224.5,226.0,7.2,14.0,340.5,396.12,327.67
2016,1,13,13,0,196.0,226.0,7.2,14.0,325.0,369.38,305.14
2016,1,13,13,15,501.5,159.0,7.15,13.5,402.0,500.29,416.94
2016,1,13,13,30,807.0,92.0,7.1,13.0,479.0,596.77,497.64
2016,1,13,13,45,795.0,90.5,7.05,13.0,458.0,557.72,463.93
2016,1,13,14,0,783.0,89.0,7.0,13.0,437.0,517.22,428.81
2016,1,13,14,15,765.5,86.5,6.7,13.0,409.0,471.8,388.69
2016,1,13,14,30,748.0,84.0,6.4,13.0,381.0,426.12,347.66
2016,1,13,14,45,728.5,79.5,6.15,13.0,348.5,376.91,303.06
2016,1,13,15,0,709.0,75.0,5.9,13.0,316.0,328.02,257.96
2016,1,13,15,15,673.0,71.0,5.5,12.5,278.5,275.3,209.85
2016,1,13,15,30,637.0,67.0,5.1,12.0,241.0,225.12,163.8
2016,1,13,15,45,596.0,59.5,4.75,12.0,201.5,173.46,117.3
2016,1,13,16,0,555.0,52.0,4.4,12.0,162.0,125.6,76.38
2016,1,13,16,15,469.5,44.5,4.2,11.5,121.5,78.24,42.23
2016,1,13,16,30,384.0,37.0,4.0,11.0,81.0,40.28,21.27
2016,1,13,16,45,240.0,25.5,3.8,11.0,48.5,20.8,8.09
2016,1,13,17,0,96.0,14.0,3.6,11.0,16.0,13.34,0.0
2016,1,13,17,15,48.0,7.0,3.5,11.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,63.5,16.5,2.75,10.5,22.5,56.16,0.0
2016,1,14,8,0,127.0,33.0,2.9,11.0,45.0,120.26,88.95
2016,1,14,8,15,158.0,49.5,3.1,11.0,72.5,161.65,130.58
2016,1,14,8,30,189.0,66.0,3.3,11.0,100.0,204.52,169.65
2016,1,14,8,45,207.5,82.0,3.5,11.5,128.0,240.48,201.64
2016,1,14,9,0,226.0,98.0,3.7,12.0,156.0,276.93,233.19
2016,1,14,9,15,235.5,114.0,3.85,12.0,183.0,307.61,259.45
2016,1,14,9,30,245.0,130.0,4.0,12.0,210.0,337.89,284.8
2016,1,14,9,45,252.0,143.0,4.2,12.0,233.0,361.92,304.72
2016,1,14,10,0,259.0,156.0,4.4,12.0,256.0,385.31,323.85
2016,1,14,10,15,284.5,165.5,4.55,12.0,283.0,417.42,350.26
2016,1,14,10,30,310.0,175.0,4.7,12.0,310.0,449.15,376.09
2016,1,14,10,45,181.0,187.0,4.85,12.0,266.5,351.65,293.56
2016,1,14,11,0,52.0,199.0,5.0,12.0,223.0,252.66,208.39
2016,1,14,11,15,64.0,209.0,5.2,12.0,240.0,271.67,224.44
2016,1,14,11,30,76.0,219.0,5.4,12.0,257.0,290.43,240.02
2016,1,14,11,45,74.0,223.0,5.65,12.5,260.5,291.01,239.86
2016,1,14,12,0,72.0,227.0,5.9,13.0,264.0,291.48,239.67
2016,1,14,12,15,112.0,231.0,6.1,13.0,289.0,322.7,266.28
2016,1,14,12,30,152.0,235.0,6.3,13.0,314.0,361.87,299.01
2016,1,14,12,45,79.0,204.0,6.5,13.0,245.0,262.13,215.79
2016,1,14,13,0,6.0,173.0,6.7,13.0,176.0,170.31,138.06
2016,1,14,13,15,41.0,191.5,6.75,13.0,211.5,218.03,178.7
2016,1,14,13,30,76.0,210.0,6.8,13.0,247.0,256.81,211.39
2016,1,14,13,45,42.0,184.5,6.85,13.0,204.5,206.75,169.36
2016,1,14,14,0,8.0,159.0,6.9,13.0,162.0,155.55,126.31
2016,1,14,14,15,4.0,139.0,6.75,12.5,140.5,133.37,108.03
2016,1,14,14,30,0.0,119.0,6.6,12.0,119.0,111.86,90.16
2016,1,14,14,45,0.0,107.5,6.5,12.0,107.5,100.72,80.82
2016,1,14,15,0,0.0,96.0,6.4,12.0,96.0,89.68,71.5
2016,1,14,15,15,0.0,84.5,6.3,12.0,84.5,78.72,62.18
2016,1,14,15,30,0.0,73.0,6.2,12.0,73.0,67.86,52.84
2016,1,14,15,45,0.0,60.0,6.15,12.0,60.0,55.69,42.27
2016,1,14,16,0,0.0,47.0,6.1,12.0,47.0,43.64,31.71
2016,1,14,16,15,0.0,35.0,6.1,12.0,35.0,32.51,21.88
2016,1,14,16,30,0.0,23.0,6.1,12.0,23.0,21.34,11.94
2016,1,14,16,45,0.0,13.5,6.2,12.0,13.5,12.51,3.06
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,16.0,0.4,12.0,30.5,104.64,0.0
2016,1,15,8,0,296.0,32.0,0.4,12.0,61.0,214.85,160.47
2016,1,15,8,15,389.0,41.5,0.55,12.0,99.5,287.79,230.56
2016,1,15,8,30,482.0,51.0,0.7,12.0,138.0,367.29,299.31
2016,1,15,8,45,542.0,57.5,0.9,12.5,178.5,428.51,351.38
2016,1,15,9,0,602.0,64.0,1.1,13.0,219.0,491.93,403.6
2016,1,15,9,15,641.5,68.5,1.3,13.0,257.5,540.67,443.71
2016,1,15,9,30,681.0,73.0,1.5,13.0,296.0,589.29,482.81
2016,1,15,9,45,595.5,95.0,1.7,13.0,305.5,568.33,466.31
2016,1,15,10,0,510.0,117.0,1.9,13.0,315.0,536.01,440.96
2016,1,15,10,15,524.0,124.5,1.95,13.0,341.5,561.62,460.85
2016,1,15,10,30,538.0,132.0,2.0,13.0,368.0,585.53,478.73
2016,1,15,10,45,618.0,118.0,2.15,13.0,402.5,639.24,520.94
2016,1,15,11,0,698.0,104.0,2.3,13.0,437.0,685.75,555.85
2016,1,15,11,15,592.5,139.0,2.25,13.0,428.0,641.97,520.6
2016,1,15,11,30,487.0,174.0,2.2,13.0,419.0,591.04,479.24
2016,1,15,11,45,350.0,203.0,2.2,13.5,381.0,501.3,406.93
2016,1,15,12,0,213.0,232.0,2.2,14.0,343.0,414.13,335.6
2016,1,15,12,15,207.5,235.5,2.15,14.0,343.5,408.62,331.22
2016,1,15,12,30,202.0,239.0,2.1,14.0,344.0,402.55,325.98
2016,1,15,12,45,513.5,164.0,2.05,14.0,426.5,549.43,445.28
2016,1,15,13,0,825.0,89.0,2.0,14.0,509.0,663.2,533.67
2016,1,15,13,15,816.5,87.5,1.9,14.0,494.0,630.23,506.32
2016,1,15,13,30,808.0,86.0,1.8,14.0,479.0,595.13,478.26
2016,1,15,13,45,804.0,82.0,1.75,14.0,459.0,558.0,448.51
2016,1,15,14,0,800.0,78.0,1.7,14.0,439.0,518.84,416.51
2016,1,15,14,15,782.0,76.0,1.6,14.0,411.0,473.07,378.37
2016,1,15,14,30,764.0,74.0,1.5,14.0,383.0,426.8,338.99
2016,1,15,14,45,740.0,71.0,1.45,14.0,349.5,376.88,296.0
2016,1,15,15,0,716.0,68.0,1.4,14.0,316.0,327.61,252.55
2016,1,15,15,15,681.5,64.5,1.3,14.0,278.5,274.93,205.7
2016,1,15,15,30,647.0,61.0,1.2,14.0,241.0,225.08,160.9
2016,1,15,15,45,592.5,56.0,1.1,14.0,201.0,172.49,115.2
2016,1,15,16,0,538.0,51.0,1.0,14.0,161.0,125.1,75.85
2016,1,15,16,15,458.0,43.5,1.0,13.5,121.5,78.69,42.29
2016,1,15,16,30,378.0,36.0,1.0,13.0,82.0,41.03,20.98
2016,1,15,16,45,243.0,25.0,1.05,13.0,50.0,19.98,8.89
2016,1,15,17,0,108.0,14.0,1.1,13.0,18.0,13.34,0.0
2016,1,15,17,15,54.0,7.0,1.15,13.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,10.5,4.35,13.5,10.5,9.73,0.0
2016,1,16,8,0,0.0,21.0,4.4,14.0,21.0,19.49,9.62
2016,1,16,8,15,0.0,35.0,4.35,14.0,35.0,33.01,21.84
2016,1,16,8,30,0.0,49.0,4.3,14.0,49.0,47.51,34.55
2016,1,16,8,45,0.0,64.0,4.3,14.0,64.0,62.99,48.03
2016,1,16,9,0,0.0,79.0,4.3,14.0,79.0,78.33,61.26
2016,1,16,9,15,0.0,92.5,4.2,14.0,92.5,91.82,72.78
2016,1,16,9,30,0.0,106.0,4.1,14.0,106.0,105.29,84.14
2016,1,16,9,45,0.0,117.5,4.0,14.5,117.5,116.49,93.28
2016,1,16,10,0,0.0,129.0,3.9,15.0,129.0,127.74,102.34
2016,1,16,10,15,0.0,96.0,3.8,15.0,96.0,91.04,71.47
2016,1,16,10,30,0.0,63.0,3.7,15.0,63.0,58.6,44.1
2016,1,16,10,45,0.0,79.0,3.65,15.0,79.0,73.55,56.63
2016,1,16,11,0,0.0,95.0,3.6,15.0,95.0,89.15,69.62
2016,1,16,11,15,48.5,160.5,3.55,15.0,185.0,202.9,165.25
2016,1,16,11,30,97.0,226.0,3.5,15.0,275.0,314.95,256.56
2016,1,16,11,45,56.0,209.0,3.5,15.0,237.5,260.84,211.41
2016,1,16,12,0,15.0,192.0,3.5,15.0,200.0,199.09,160.1
2016,1,16,12,15,24.0,201.0,3.5,15.0,214.0,214.38,172.89
2016,1,16,12,30,33.0,210.0,3.5,15.0,228.0,238.64,192.72
2016,1,16,12,45,19.0,192.0,3.5,15.0,202.0,199.33,160.41
2016,1,16,13,0,5.0,174.0,3.5,15.0,176.0,170.54,136.65
2016,1,16,13,15,4.0,169.5,3.4,15.0,171.5,164.91,132.13
2016,1,16,13,30,3.0,165.0,3.3,15.0,167.0,159.41,127.69
2016,1,16,13,45,1.5,86.0,3.2,15.0,87.0,81.01,62.78
2016,1,16,14,0,0.0,7.0,3.1,15.0,7.0,6.49,0.0
2016,1,16,14,15,0.0,6.5,3.0,15.0,6.5,6.03,0.0
2016,1,16,14,30,0.0,6.0,2.9,15.0,6.0,5.56,0.0
2016,1,16,14,45,0.0,5.5,2.8,15.0,5.5,5.1,0.0
2016,1,16,15,0,0.0,5.0,2.7,15.0,5.0,4.63,0.0
2016,1,16,15,15,0.0,4.0,2.55,15.0,4.0,3.7,0.0
2016,1,16,15,30,0.0,3.0,2.4,15.0,3.0,2.78,0.0
2016,1,16,15,45,0.0,2.5,2.3,15.0,2.5,2.31,0.0
2016,1,16,16,0,0.0,2.0,2.2,15.0,2.0,1.85,0.0
2016,1,16,16,15,0.0,1.5,2.15,14.5,1.5,1.39,0.0
2016,1,16,16,30,0.0,1.0,2.1,14.0,1.0,0.92,0.0
2016,1,16,16,45,0.0,0.5,2.1,14.0,0.5,0.46,0.0
2016,1,16,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,5.65,13.5,2.0,1.85,0.0
2016,1,17,8,0,0.0,4.0,5.7,14.0,4.0,3.7,0.0
2016,1,17,8,15,0.0,6.5,5.7,14.0,6.5,6.01,0.0
2016,1,17,8,30,0.0,9.0,5.7,14.0,9.0,8.33,1.41
2016,1,17,8,45,0.0,12.0,5.75,14.0,12.0,11.11,3.85
2016,1,17,9,0,0.0,15.0,5.8,14.0,15.0,13.9,6.28
2016,1,17,9,15,0.0,17.5,5.8,14.0,17.5,16.22,8.29
2016,1,17,9,30,0.0,20.0,5.8,14.0,20.0,18.54,10.29
2016,1,17,9,45,0.0,44.0,5.8,14.0,44.0,40.87,29.39
2016,1,17,10,0,0.0,68.0,5.8,14.0,68.0,63.26,48.41
2016,1,17,10,15,0.0,75.0,5.75,14.0,75.0,69.8,53.87
2016,1,17,10,30,0.0,82.0,5.7,14.0,82.0,76.47,59.42
2016,1,17,10,45,0.0,116.5,5.7,14.5,116.5,111.3,88.46
2016,1,17,11,0,0.0,151.0,5.7,15.0,151.0,147.01,117.85
2016,1,17,11,15,0.0,140.5,5.7,15.0,140.5,135.27,107.95
2016,1,17,11,30,0.0,130.0,5.7,15.0,130.0,124.03,98.53
2016,1,17,11,45,0.0,140.5,5.75,15.0,140.5,134.44,107.11
2016,1,17,12,0,0.0,151.0,5.8,15.0,151.0,144.87,115.69
2016,1,17,12,15,4.5,168.0,5.85,15.0,170.5,165.33,132.71
2016,1,17,12,30,9.0,185.0,5.9,15.0,190.0,185.67,149.57
2016,1,17,12,45,4.5,170.0,5.95,15.0,172.5,166.49,133.66
2016,1,17,13,0,0.0,155.0,6.0,15.0,155.0,147.88,118.25
2016,1,17,13,15,0.0,131.5,6.0,15.0,131.5,124.34,98.82
2016,1,17,13,30,0.0,108.0,6.0,15.0,108.0,101.31,79.73
2016,1,17,13,45,0.0,101.0,6.0,15.0,101.0,94.53,74.17
2016,1,17,14,0,0.0,94.0,6.0,15.0,94.0,87.82,68.64
2016,1,17,14,15,0.0,76.5,5.95,14.5,76.5,71.21,54.88
2016,1,17,14,30,0.0,59.0,5.9,14.0,59.0,54.86,41.21
2016,1,17,14,45,0.0,66.5,5.85,14.0,66.5,61.86,47.24
2016,1,17,15,0,0.0,74.0,5.8,14.0,74.0,68.89,53.29
2016,1,17,15,15,0.0,65.5,5.65,14.0,65.5,60.93,46.55
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,53.0,39.78
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,44.14,32.14
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,35.29,24.43
2016,1,17,16,15,0.0,29.0,5.25,14.0,29.0,26.91,17.07
2016,1,17,16,30,0.0,20.0,5.2,14.0,20.0,18.54,9.68
2016,1,17,16,45,0.0,12.5,5.2,14.0,12.5,11.58,3.27
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,4.63,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,199.5,14.5,2.5,12.5,34.0,127.18,18.75
2016,1,18,8,0,399.0,29.0,2.7,13.0,68.0,264.0,201.54
2016,1,18,8,15,487.0,36.5,2.65,13.0,109.0,335.98,272.29
2016,1,18,8,30,575.0,44.0,2.6,13.0,150.0,414.13,341.17
2016,1,18,8,45,631.5,48.5,2.6,13.0,192.0,469.57,389.87
2016,1,18,9,0,688.0,53.0,2.6,13.0,234.0,531.8,442.01
2016,1,18,9,15,723.0,56.5,2.6,13.0,273.5,579.33,480.67
2016,1,18,9,30,758.0,60.0,2.6,13.0,313.0,626.23,516.66
2016,1,18,9,45,777.5,64.0,2.6,13.5,347.5,661.47,541.83
2016,1,18,10,0,797.0,68.0,2.6,14.0,382.0,694.64,564.91
2016,1,18,10,15,812.5,70.0,2.7,14.0,411.0,719.96,583.31
2016,1,18,10,30,828.0,72.0,2.8,14.0,440.0,742.59,599.65
2016,1,18,10,45,545.5,139.5,2.95,14.5,387.5,605.64,493.42
2016,1,18,11,0,263.0,207.0,3.1,15.0,335.0,451.44,367.5
2016,1,18,11,15,260.0,216.0,3.2,15.0,346.0,457.2,372.29
2016,1,18,11,30,257.0,225.0,3.3,15.0,357.0,461.83,375.44
2016,1,18,11,45,153.5,224.0,3.4,15.0,303.5,364.61,296.41
2016,1,18,12,0,50.0,223.0,3.5,15.0,250.0,270.03,218.18
2016,1,18,12,15,50.5,223.5,3.5,15.0,250.5,268.65,217.24
2016,1,18,12,30,51.0,224.0,3.5,15.0,251.0,267.2,216.02
2016,1,18,12,45,83.0,229.0,3.5,15.0,272.5,292.81,237.39
2016,1,18,13,0,115.0,234.0,3.5,15.0,294.0,325.14,263.76
2016,1,18,13,15,151.0,228.0,3.5,15.0,304.5,336.59,273.46
2016,1,18,13,30,187.0,222.0,3.5,15.0,315.0,345.48,280.95
2016,1,18,13,45,132.0,210.0,3.5,15.0,274.5,292.28,237.36
2016,1,18,14,0,77.0,198.0,3.5,15.0,234.0,237.34,192.31
2016,1,18,14,15,38.5,155.5,3.4,15.0,173.5,170.48,137.42
2016,1,18,14,30,0.0,113.0,3.3,15.0,113.0,105.98,83.93
2016,1,18,14,45,21.5,127.5,3.25,15.0,135.5,128.6,102.91
2016,1,18,15,0,43.0,142.0,3.2,15.0,158.0,151.16,121.31
2016,1,18,15,15,38.5,127.0,2.95,14.5,140.0,132.18,105.48
2016,1,18,15,30,34.0,112.0,2.7,14.0,122.0,113.79,90.07
2016,1,18,15,45,26.0,95.0,2.45,14.0,102.0,93.48,72.89
2016,1,18,16,0,18.0,78.0,2.2,14.0,82.0,74.17,56.56
2016,1,18,16,15,9.0,61.0,2.2,14.0,63.0,56.36,41.5
2016,1,18,16,30,0.0,44.0,2.2,14.0,44.0,39.82,27.33
2016,1,18,16,45,0.0,27.5,2.2,14.0,27.5,25.09,14.13
2016,1,18,17,0,0.0,11.0,2.2,14.0,11.0,10.2,0.0
2016,1,18,17,15,0.0,5.5,2.2,14.0,5.5,5.24,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,13.5,8.7,14.0,13.5,12.52,0.0
2016,1,19,8,0,0.0,27.0,8.8,14.0,27.0,25.59,14.63
2016,1,19,8,15,0.0,44.0,8.95,14.0,44.0,44.3,31.28
2016,1,19,8,30,0.0,61.0,9.1,14.0,61.0,62.34,47.09
2016,1,19,8,45,1.5,77.5,9.25,14.5,78.0,80.29,62.65
2016,1,19,9,0,3.0,94.0,9.4,15.0,95.0,98.17,77.95
2016,1,19,9,15,9.5,109.5,9.25,15.0,112.5,118.22,95.18
2016,1,19,9,30,16.0,125.0,9.1,15.0,130.0,138.59,112.54
2016,1,19,9,45,76.0,147.5,9.0,15.0,177.0,217.37,180.32
2016,1,19,10,0,136.0,170.0,8.9,15.0,224.0,300.57,250.81
2016,1,19,10,15,68.0,135.0,8.6,15.0,162.0,192.84,159.18
2016,1,19,10,30,0.0,100.0,8.3,15.0,100.0,94.63,74.42
2016,1,19,10,45,0.0,117.0,8.05,15.0,117.0,111.72,88.66
2016,1,19,11,0,0.0,134.0,7.8,15.0,134.0,128.89,102.87
2016,1,19,11,15,178.0,171.0,7.65,15.0,262.5,327.79,272.78
2016,1,19,11,30,356.0,208.0,7.5,15.0,391.0,519.7,430.9
2016,1,19,11,45,325.5,218.0,7.4,15.0,387.5,502.6,415.38
2016,1,19,12,0,295.0,228.0,7.3,15.0,384.0,484.64,399.68
2016,1,19,12,15,280.5,236.5,7.05,15.0,385.5,476.4,392.02
2016,1,19,12,30,266.0,245.0,6.8,15.0,387.0,467.4,383.79
2016,1,19,12,45,414.0,207.0,6.55,15.0,424.5,530.52,436.71
2016,1,19,13,0,562.0,169.0,6.3,15.0,462.0,577.29,475.45
2016,1,19,13,15,578.0,155.0,6.3,15.0,450.0,553.68,456.36
2016,1,19,13,30,594.0,141.0,6.3,15.0,438.0,531.35,438.06
2016,1,19,13,45,589.5,136.0,6.35,15.0,420.0,499.68,411.7
2016,1,19,14,0,585.0,131.0,6.4,15.0,402.0,466.61,383.74
2016,1,19,14,15,618.5,114.0,6.35,14.5,385.5,439.36,360.65
2016,1,19,14,30,652.0,97.0,6.3,14.0,369.0,407.68,332.87
2016,1,19,14,45,487.0,116.0,6.25,14.0,310.0,323.07,261.4
2016,1,19,15,0,322.0,135.0,6.2,14.0,251.0,251.87,201.87
2016,1,19,15,15,289.5,126.5,5.95,14.0,222.5,214.97,169.47
2016,1,19,15,30,257.0,118.0,5.7,14.0,194.0,180.92,139.57
2016,1,19,15,45,240.5,101.5,5.5,14.0,164.0,145.83,108.64
2016,1,19,16,0,224.0,85.0,5.3,14.0,134.0,112.51,79.84
2016,1,19,16,15,187.5,68.0,4.9,13.5,103.0,78.72,53.02
2016,1,19,16,30,151.0,51.0,4.5,13.0,72.0,49.23,31.65
2016,1,19,16,45,75.5,35.5,4.15,13.0,46.0,29.98,18.47
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,17.99,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.0,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,200.0,15.5,1.45,11.0,36.0,129.98,35.34
2016,1,20,8,0,400.0,31.0,1.6,11.0,72.0,267.47,206.79
2016,1,20,8,15,487.5,38.5,1.75,11.0,113.0,339.75,276.63
2016,1,20,8,30,575.0,46.0,1.9,11.0,154.0,418.02,345.68
2016,1,20,8,45,632.0,51.0,2.05,11.5,196.5,474.44,394.63
2016,1,20,9,0,689.0,56.0,2.2,12.0,239.0,538.0,447.26
2016,1,20,9,15,723.0,59.5,2.25,12.0,279.0,585.23,485.61
2016,1,20,9,30,757.0,63.0,2.3,12.0,319.0,631.74,521.33
2016,1,20,9,45,729.0,71.5,2.4,12.5,339.0,637.97,524.7
2016,1,20,10,0,701.0,80.0,2.5,13.0,359.0,644.21,528.16
2016,1,20,10,15,620.5,108.0,2.45,13.0,369.0,626.36,513.37
2016,1,20,10,30,540.0,136.0,2.4,13.0,379.0,596.94,488.56
2016,1,20,10,45,515.0,151.0,2.35,13.0,392.0,597.63,487.73
2016,1,20,11,0,490.0,166.0,2.3,13.0,405.0,595.59,484.57
2016,1,20,11,15,505.0,168.5,2.15,13.0,423.0,608.36,493.21
2016,1,20,11,30,520.0,171.0,2.0,13.0,441.0,619.01,499.99
2016,1,20,11,45,529.5,171.5,1.95,13.5,450.0,620.85,499.72
2016,1,20,12,0,539.0,172.0,1.9,14.0,459.0,620.42,497.82
2016,1,20,12,15,434.5,198.0,1.75,14.0,430.0,560.06,449.1
2016,1,20,12,30,330.0,224.0,1.6,14.0,401.0,491.27,394.29
2016,1,20,12,45,247.0,231.5,1.45,14.5,363.5,430.82,345.36
2016,1,20,13,0,164.0,239.0,1.3,15.0,326.0,364.42,291.64
2016,1,20,13,15,393.0,186.5,1.25,15.0,386.0,467.6,375.14
2016,1,20,13,30,622.0,134.0,1.2,15.0,446.0,543.24,433.45
2016,1,20,13,45,572.0,141.0,1.15,15.0,419.0,496.13,395.36
2016,1,20,14,0,522.0,148.0,1.1,15.0,392.0,447.87,357.11
2016,1,20,14,15,474.0,147.5,1.1,15.0,359.5,398.76,318.01
2016,1,20,14,30,426.0,147.0,1.1,15.0,327.0,352.39,280.46
2016,1,20,14,45,435.0,132.5,1.1,15.0,303.5,319.16,252.45
2016,1,20,15,0,444.0,118.0,1.1,15.0,280.0,284.36,222.17
2016,1,20,15,15,426.5,107.5,1.1,15.0,249.0,243.49,186.67
2016,1,20,15,30,409.0,97.0,1.1,15.0,218.0,203.82,151.71
2016,1,20,15,45,381.0,85.0,1.1,15.0,184.5,161.92,115.33
2016,1,20,16,0,353.0,73.0,1.1,15.0,151.0,122.74,82.08
2016,1,20,16,15,316.0,59.0,1.05,14.5,117.5,83.79,51.59
2016,1,20,16,30,279.0,45.0,1.0,14.0,84.0,49.0,28.02
2016,1,20,16,45,139.5,34.5,1.0,14.0,54.0,28.24,17.37
2016,1,20,17,0,0.0,24.0,1.0,14.0,24.0,21.15,0.0
2016,1,20,17,15,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.0,4.35,12.0,34.5,120.02,38.86
2016,1,21,8,0,351.0,32.0,4.4,12.0,69.0,244.23,190.28
2016,1,21,8,15,437.5,40.5,4.3,12.0,109.0,315.44,258.87
2016,1,21,8,30,524.0,49.0,4.2,12.0,149.0,392.69,327.7
2016,1,21,8,45,583.0,54.0,4.15,12.5,190.5,453.49,380.52
2016,1,21,9,0,642.0,59.0,4.1,13.0,232.0,516.45,433.12
2016,1,21,9,15,677.5,63.0,3.95,13.5,270.5,563.63,471.06
2016,1,21,9,30,713.0,67.0,3.8,14.0,309.0,606.72,503.66
2016,1,21,9,45,650.0,87.0,3.7,14.5,325.5,604.78,500.1
2016,1,21,10,0,587.0,107.0,3.6,15.0,342.0,592.62,488.13
2016,1,21,10,15,692.0,92.0,3.65,15.0,389.5,663.26,542.7
2016,1,21,10,30,797.0,77.0,3.7,15.0,437.0,729.81,592.13
2016,1,21,10,45,704.0,105.0,3.8,15.5,435.5,699.36,567.11
2016,1,21,11,0,611.0,133.0,3.9,16.0,434.0,659.62,535.37
2016,1,21,11,15,487.5,171.0,4.0,16.0,416.5,598.56,485.91
2016,1,21,11,30,364.0,209.0,4.1,16.0,399.0,528.63,429.16
2016,1,21,11,45,357.5,215.5,4.2,16.0,404.5,525.99,426.96
2016,1,21,12,0,351.0,222.0,4.3,16.0,410.0,522.0,423.49
2016,1,21,12,15,371.0,217.5,4.3,15.5,417.0,524.22,426.15
2016,1,21,12,30,391.0,213.0,4.3,15.0,424.0,524.52,427.25
2016,1,21,12,45,351.5,218.5,4.35,15.0,406.5,491.39,400.34
2016,1,21,13,0,312.0,224.0,4.4,15.0,389.0,458.76,373.81
2016,1,21,13,15,290.5,221.0,4.4,15.0,371.5,429.72,350.33
2016,1,21,13,30,269.0,218.0,4.4,15.0,354.0,401.08,327.01
2016,1,21,13,45,253.0,210.5,4.45,15.0,334.5,371.58,303.06
2016,1,21,14,0,237.0,203.0,4.5,15.0,315.0,342.64,279.33
2016,1,21,14,15,255.0,188.5,4.55,15.0,302.5,324.58,264.38
2016,1,21,14,30,273.0,174.0,4.6,15.0,290.0,304.6,247.35
2016,1,21,14,45,167.0,162.0,4.7,15.0,231.5,229.42,185.39
2016,1,21,15,0,61.0,150.0,4.8,15.0,173.0,165.76,133.31
2016,1,21,15,15,56.0,134.5,4.8,15.0,154.0,145.1,115.91
2016,1,21,15,30,51.0,119.0,4.8,15.0,135.0,125.07,98.86
2016,1,21,15,45,44.0,102.0,4.85,15.0,114.0,103.89,80.84
2016,1,21,16,0,37.0,85.0,4.9,15.0,93.0,83.68,63.63
2016,1,21,16,15,26.0,67.0,4.9,14.5,72.5,63.22,46.59
2016,1,21,16,30,15.0,49.0,4.9,14.0,52.0,44.4,30.93
2016,1,21,16,45,7.5,32.0,4.95,14.0,33.5,28.96,18.18
2016,1,21,17,0,0.0,15.0,5.0,14.0,15.0,13.92,0.0
2016,1,21,17,15,0.0,7.5,5.05,14.0,7.5,7.15,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
