Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,6.55,14.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,6.4,14.0,11.0,10.18,2.52
2016,1,22,8,15,0.0,17.5,6.4,14.0,17.5,16.22,7.93
2016,1,22,8,30,0.0,24.0,6.4,14.0,24.0,22.25,13.26
2016,1,22,8,45,0.0,31.0,6.4,14.0,31.0,28.76,18.96
2016,1,22,9,0,0.0,38.0,6.4,14.0,38.0,35.28,24.62
2016,1,22,9,15,0.0,45.0,6.5,14.0,45.0,41.8,30.22
2016,1,22,9,30,0.0,52.0,6.6,14.0,52.0,48.32,35.78
2016,1,22,9,45,0.0,80.0,6.75,14.0,80.0,75.21,58.62
2016,1,22,10,0,0.0,108.0,6.9,14.0,108.0,104.03,82.9
2016,1,22,10,15,0.0,121.5,6.95,14.0,121.5,117.59,94.15
2016,1,22,10,30,0.0,135.0,7.0,14.0,135.0,131.15,105.36
2016,1,22,10,45,0.0,143.0,7.05,14.0,143.0,138.83,111.6
2016,1,22,11,0,0.0,151.0,7.1,14.0,151.0,146.55,117.88
2016,1,22,11,15,6.0,169.5,7.2,14.0,172.5,170.19,137.62
2016,1,22,11,30,12.0,188.0,7.3,14.0,194.0,193.82,157.26
2016,1,22,11,45,6.0,139.5,7.4,14.5,142.5,137.85,110.32
2016,1,22,12,0,0.0,91.0,7.5,15.0,91.0,84.87,65.75
2016,1,22,12,15,8.5,146.0,7.3,14.5,150.5,145.64,116.84
2016,1,22,12,30,17.0,201.0,7.1,14.0,210.0,207.8,168.66
2016,1,22,12,45,8.5,147.0,6.9,14.0,151.5,145.87,117.15
2016,1,22,13,0,0.0,93.0,6.7,14.0,93.0,86.78,67.63
2016,1,22,13,15,0.0,118.0,6.45,14.0,118.0,110.97,87.97
2016,1,22,13,30,0.0,143.0,6.2,14.0,143.0,135.38,108.41
2016,1,22,13,45,0.0,144.0,5.95,14.0,144.0,136.23,109.22
2016,1,22,14,0,0.0,145.0,5.7,14.0,145.0,137.08,110.05
2016,1,22,14,15,12.5,155.5,5.6,14.0,161.0,153.57,124.09
2016,1,22,14,30,25.0,166.0,5.5,14.0,177.0,168.85,136.96
2016,1,22,14,45,13.0,147.5,5.45,14.0,153.5,144.33,116.58
2016,1,22,15,0,1.0,129.0,5.4,14.0,130.0,121.19,97.4
2016,1,22,15,15,0.5,115.0,5.35,14.0,115.5,107.41,85.91
2016,1,22,15,30,0.0,101.0,5.3,14.0,101.0,93.79,74.45
2016,1,22,15,45,0.0,85.5,5.3,14.0,85.5,79.07,61.91
2016,1,22,16,0,0.0,70.0,5.3,14.0,70.0,64.51,49.35
2016,1,22,16,15,0.0,54.5,5.2,14.0,54.5,50.12,36.8
2016,1,22,16,30,0.0,39.0,5.1,14.0,39.0,35.94,24.36
2016,1,22,16,45,0.0,25.0,5.1,14.0,25.0,23.22,13.65
2016,1,22,17,0,0.0,11.0,5.1,14.0,11.0,10.19,0.0
2016,1,22,17,15,0.0,5.5,5.1,14.0,5.5,5.24,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,49.5,24.5,6.2,12.5,30.0,58.23,21.88
2016,1,23,8,0,99.0,49.0,6.4,13.0,60.0,124.94,95.65
2016,1,23,8,15,177.5,66.5,6.5,13.0,97.0,198.66,161.91
2016,1,23,8,30,256.0,84.0,6.6,13.0,134.0,270.63,225.8
2016,1,23,8,45,298.5,100.0,6.75,13.0,172.0,323.29,272.58
2016,1,23,9,0,341.0,116.0,6.9,13.0,210.0,378.18,320.31
2016,1,23,9,15,387.0,126.0,6.9,13.0,248.0,439.43,372.23
2016,1,23,9,30,433.0,136.0,6.9,13.0,286.0,492.9,416.95
2016,1,23,9,45,548.5,120.5,6.95,13.0,331.0,567.55,479.98
2016,1,23,10,0,664.0,105.0,7.0,13.0,376.0,650.9,548.4
2016,1,23,10,15,410.0,153.5,6.95,13.0,325.0,516.3,434.25
2016,1,23,10,30,156.0,202.0,6.9,13.0,274.0,353.66,294.82
2016,1,23,10,45,80.5,186.5,6.9,13.0,224.0,261.25,216.53
2016,1,23,11,0,5.0,171.0,6.9,13.0,174.0,171.83,139.47
2016,1,23,11,15,177.0,193.5,6.85,13.0,287.0,354.45,295.79
2016,1,23,11,30,349.0,216.0,6.8,13.0,400.0,526.5,438.12
2016,1,23,11,45,572.0,164.0,6.8,13.0,471.5,649.64,540.45
2016,1,23,12,0,795.0,112.0,6.8,13.0,543.0,760.59,629.07
2016,1,23,12,15,420.5,170.5,6.8,13.0,398.5,522.63,435.06
2016,1,23,12,30,46.0,229.0,6.8,13.0,254.0,268.79,219.77
2016,1,23,12,45,169.5,230.0,6.8,13.0,321.0,365.5,302.39
2016,1,23,13,0,293.0,231.0,6.8,13.0,388.0,454.75,376.73
2016,1,23,13,15,146.5,160.0,6.85,13.0,238.5,262.21,217.31
2016,1,23,13,30,0.0,89.0,6.9,13.0,89.0,82.96,64.73
2016,1,23,13,45,0.0,70.5,6.95,13.0,70.5,65.62,50.21
2016,1,23,14,0,0.0,52.0,7.0,13.0,52.0,48.35,35.63
2016,1,23,14,15,373.5,73.0,7.0,13.0,234.0,276.78,230.69
2016,1,23,14,30,747.0,94.0,7.0,13.0,416.0,456.5,375.25
2016,1,23,14,45,373.5,53.5,7.05,13.0,214.5,218.57,177.77
2016,1,23,15,0,0.0,13.0,7.1,13.0,13.0,12.05,4.71
2016,1,23,15,15,0.0,11.5,6.95,12.5,11.5,10.66,3.55
2016,1,23,15,30,0.0,10.0,6.8,12.0,10.0,9.26,2.36
2016,1,23,15,45,0.0,8.5,6.7,12.0,8.5,7.87,1.15
2016,1,23,16,0,0.0,7.0,6.6,12.0,7.0,6.48,0.0
2016,1,23,16,15,0.0,5.5,6.4,12.0,5.5,5.09,0.0
2016,1,23,16,30,0.0,4.0,6.2,12.0,4.0,3.7,0.0
2016,1,23,16,45,0.0,2.5,6.05,12.0,2.5,2.31,0.0
2016,1,23,17,0,0.0,1.0,5.9,12.0,1.0,0.92,0.0
2016,1,23,17,15,0.0,0.5,5.75,11.5,0.5,0.48,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,10.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,10.0,7.0,6.67,0.0
2016,1,24,7,45,32.5,23.5,3.65,10.5,27.0,48.32,19.59
2016,1,24,8,0,65.0,40.0,3.6,11.0,47.0,89.59,67.9
2016,1,24,8,15,90.5,58.5,3.6,11.0,73.5,128.13,103.41
2016,1,24,8,30,116.0,77.0,3.6,11.0,100.0,167.69,138.87
2016,1,24,8,45,133.0,95.0,3.6,11.5,127.0,202.42,169.33
2016,1,24,9,0,150.0,113.0,3.6,12.0,154.0,237.76,199.6
2016,1,24,9,15,166.0,128.0,3.6,12.0,180.0,268.74,226.0
2016,1,24,9,30,182.0,143.0,3.6,12.0,206.0,300.17,252.28
2016,1,24,9,45,176.5,161.5,3.6,12.0,228.5,320.55,268.47
2016,1,24,10,0,171.0,180.0,3.6,12.0,251.0,339.91,283.58
2016,1,24,10,15,228.0,185.5,3.45,12.0,287.0,402.59,334.98
2016,1,24,10,30,285.0,191.0,3.3,12.0,323.0,453.99,376.43
2016,1,24,10,45,246.5,207.0,3.15,12.5,325.0,442.57,364.51
2016,1,24,11,0,208.0,223.0,3.0,13.0,327.0,416.95,341.9
2016,1,24,11,15,386.5,192.5,2.95,13.0,394.0,533.11,437.05
2016,1,24,11,30,565.0,162.0,2.9,13.0,461.0,649.55,528.52
2016,1,24,11,45,584.5,159.0,2.85,13.0,473.0,655.24,531.63
2016,1,24,12,0,604.0,156.0,2.8,13.0,485.0,663.44,537.26
2016,1,24,12,15,503.5,186.0,2.9,13.0,461.0,604.04,489.97
2016,1,24,12,30,403.0,216.0,3.0,13.0,437.0,539.64,438.75
2016,1,24,12,45,639.5,148.5,3.1,13.0,495.0,640.28,520.76
2016,1,24,13,0,876.0,81.0,3.2,13.0,553.0,705.6,572.69
2016,1,24,13,15,870.0,80.0,3.4,13.0,539.5,673.91,548.79
2016,1,24,13,30,864.0,79.0,3.6,13.0,526.0,642.86,524.52
2016,1,24,13,45,851.0,79.0,3.85,13.0,504.5,602.78,492.77
2016,1,24,14,0,838.0,79.0,4.1,13.0,483.0,561.07,458.86
2016,1,24,14,15,823.0,77.0,4.2,13.0,455.0,514.81,420.28
2016,1,24,14,30,808.0,75.0,4.3,13.0,427.0,467.64,379.89
2016,1,24,14,45,784.0,73.5,4.4,13.0,393.0,416.51,335.23
2016,1,24,15,0,760.0,72.0,4.5,13.0,359.0,365.86,289.84
2016,1,24,15,15,729.5,68.5,4.25,12.5,320.5,311.88,241.05
2016,1,24,15,30,699.0,65.0,4.0,12.0,282.0,259.73,193.22
2016,1,24,15,45,658.5,59.5,3.75,12.0,241.0,204.33,142.93
2016,1,24,16,0,618.0,54.0,3.5,12.0,200.0,153.54,98.07
2016,1,24,16,15,549.5,47.5,3.3,11.5,157.5,102.68,58.05
2016,1,24,16,30,481.0,41.0,3.1,11.0,115.0,59.22,30.07
2016,1,24,16,45,368.5,31.5,2.95,11.0,76.5,24.73,15.47
2016,1,24,17,0,256.0,22.0,2.8,11.0,38.0,17.79,3.5
2016,1,24,17,15,128.0,11.0,2.65,11.0,19.0,10.48,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,42.5,5.5,0.5,12.0,6.5,0.0,0.0
2016,1,25,7,30,85.0,11.0,0.5,12.0,13.0,46.29,0.0
2016,1,25,7,45,225.0,23.0,0.5,12.0,44.5,155.07,80.18
2016,1,25,8,0,365.0,35.0,0.5,12.0,76.0,256.31,199.82
2016,1,25,8,15,451.0,43.5,0.45,12.0,117.0,328.76,264.91
2016,1,25,8,30,537.0,52.0,0.4,12.0,158.0,407.09,330.63
2016,1,25,8,45,592.0,57.5,0.35,12.0,200.5,467.19,379.64
2016,1,25,9,0,647.0,63.0,0.3,12.0,243.0,529.18,428.04
2016,1,25,9,15,341.5,100.0,0.3,12.0,196.5,377.53,308.33
2016,1,25,9,30,36.0,137.0,0.3,12.0,150.0,176.38,142.73
2016,1,25,9,45,64.0,156.5,0.3,12.5,182.0,219.21,179.09
2016,1,25,10,0,92.0,176.0,0.3,13.0,214.0,262.9,213.87
2016,1,25,10,15,228.5,177.5,0.35,13.0,281.5,393.32,318.68
2016,1,25,10,30,365.0,179.0,0.4,13.0,349.0,502.72,402.9
2016,1,25,10,45,576.0,138.5,0.5,13.5,422.0,642.57,507.85
2016,1,25,11,0,787.0,98.0,0.6,14.0,495.0,761.68,590.84
2016,1,25,11,15,795.0,99.5,0.6,14.0,512.0,768.94,593.46
2016,1,25,11,30,803.0,101.0,0.6,14.0,529.0,773.0,595.61
2016,1,25,11,45,600.0,159.0,0.65,14.0,482.0,673.93,525.09
2016,1,25,12,0,397.0,217.0,0.7,14.0,435.0,555.31,436.75
2016,1,25,12,15,457.0,202.0,0.7,14.0,454.0,587.33,462.18
2016,1,25,12,30,517.0,187.0,0.7,14.0,473.0,604.61,475.18
2016,1,25,12,45,482.5,194.0,0.75,14.0,459.0,572.99,451.39
2016,1,25,13,0,448.0,201.0,0.8,14.0,445.0,541.0,427.61
2016,1,25,13,15,512.5,177.5,0.85,14.0,449.5,543.38,430.87
2016,1,25,13,30,577.0,154.0,0.9,14.0,454.0,540.22,429.26
2016,1,25,13,45,460.5,174.5,0.95,14.5,408.0,468.38,372.72
2016,1,25,14,0,344.0,195.0,1.0,15.0,362.0,396.75,316.31
2016,1,25,14,15,360.5,180.0,1.05,15.0,346.5,373.31,298.18
2016,1,25,14,30,377.0,165.0,1.1,15.0,331.0,347.81,277.4
2016,1,25,14,45,448.0,138.5,1.15,15.0,321.0,336.55,266.73
2016,1,25,15,0,519.0,112.0,1.2,15.0,311.0,312.99,244.8
2016,1,25,15,15,595.0,90.5,1.2,14.5,295.5,290.48,222.14
2016,1,25,15,30,671.0,69.0,1.2,14.0,280.0,256.72,188.48
2016,1,25,15,45,626.5,64.0,1.2,14.0,239.0,203.24,141.3
2016,1,25,16,0,582.0,59.0,1.2,14.0,198.0,153.83,98.75
2016,1,25,16,15,515.0,52.0,1.2,13.5,156.0,104.43,60.32
2016,1,25,16,30,448.0,45.0,1.2,13.0,114.0,62.35,33.04
2016,1,25,16,45,339.5,34.5,1.2,13.0,76.5,27.35,17.68
2016,1,25,17,0,231.0,24.0,1.2,13.0,39.0,19.55,5.81
2016,1,25,17,15,115.5,12.0,1.25,13.0,19.5,11.44,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,53.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,106.0,11.0,1.4,11.0,13.0,55.26,0.0
2016,1,26,7,45,248.0,23.0,1.5,11.5,46.5,166.97,93.18
2016,1,26,8,0,390.0,35.0,1.6,12.0,80.0,269.65,212.61
2016,1,26,8,15,474.5,43.5,1.7,12.0,122.0,342.46,279.58
2016,1,26,8,30,559.0,52.0,1.8,12.0,164.0,421.01,347.81
2016,1,26,8,45,613.0,57.5,1.9,12.0,207.5,481.42,399.57
2016,1,26,9,0,667.0,63.0,2.0,12.0,251.0,543.61,451.04
2016,1,26,9,15,703.0,67.0,2.05,12.0,291.5,592.59,490.35
2016,1,26,9,30,739.0,71.0,2.1,12.0,332.0,637.2,524.17
2016,1,26,9,45,760.0,75.5,2.2,12.5,368.0,674.64,551.12
2016,1,26,10,0,781.0,80.0,2.3,13.0,404.0,710.09,576.11
2016,1,26,10,15,799.0,82.0,2.3,13.0,435.0,737.99,595.57
2016,1,26,10,30,817.0,84.0,2.3,13.0,466.0,763.26,612.96
2016,1,26,10,45,829.0,86.0,2.35,13.5,490.5,780.88,623.92
2016,1,26,11,0,841.0,88.0,2.4,14.0,515.0,795.37,632.66
2016,1,26,11,15,849.0,89.0,2.4,14.0,532.5,802.19,636.73
2016,1,26,11,30,857.0,90.0,2.4,14.0,550.0,805.61,638.55
2016,1,26,11,45,769.5,111.5,2.4,14.0,530.0,756.87,602.66
2016,1,26,12,0,682.0,133.0,2.4,14.0,510.0,702.73,562.95
2016,1,26,12,15,624.5,152.5,2.4,14.0,498.5,667.62,535.82
2016,1,26,12,30,567.0,172.0,2.4,14.0,487.0,627.03,504.1
2016,1,26,12,45,532.5,181.5,2.45,14.0,475.0,597.2,480.96
2016,1,26,13,0,498.0,191.0,2.5,14.0,463.0,566.72,457.05
2016,1,26,13,15,525.5,177.0,2.5,14.0,458.0,553.01,446.85
2016,1,26,13,30,553.0,163.0,2.5,14.0,453.0,536.01,433.74
2016,1,26,13,45,598.5,142.5,2.5,14.5,445.5,523.44,423.04
2016,1,26,14,0,644.0,122.0,2.5,15.0,438.0,502.33,405.22
2016,1,26,14,15,663.5,109.5,2.5,15.0,418.5,470.38,378.81
2016,1,26,14,30,683.0,97.0,2.5,15.0,399.0,435.14,348.93
2016,1,26,14,45,723.5,87.0,2.5,15.0,385.5,408.26,324.28
2016,1,26,15,0,764.0,77.0,2.5,15.0,372.0,376.58,294.33
2016,1,26,15,15,734.0,73.5,2.35,14.5,333.0,322.27,246.43
2016,1,26,15,30,704.0,70.0,2.2,14.0,294.0,268.69,198.46
2016,1,26,15,45,656.0,65.5,2.1,14.0,251.5,212.94,148.95
2016,1,26,16,0,608.0,61.0,2.0,14.0,209.0,161.6,104.45
2016,1,26,16,15,540.5,54.0,2.05,13.5,165.5,110.44,64.27
2016,1,26,16,30,473.0,47.0,2.1,13.0,122.0,66.66,35.54
2016,1,26,16,45,359.5,36.5,2.15,13.0,82.5,29.07,19.26
2016,1,26,17,0,246.0,26.0,2.2,13.0,43.0,21.35,8.11
2016,1,26,17,15,123.0,13.0,2.25,12.5,21.5,12.39,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,10.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,10.0,13.0,12.39,0.0
2016,1,27,7,45,152.0,26.5,3.95,10.0,44.0,126.63,74.4
2016,1,27,8,0,304.0,40.0,4.0,10.0,75.0,230.93,185.12
2016,1,27,8,15,375.0,51.5,3.85,10.0,114.5,296.62,246.44
2016,1,27,8,30,446.0,63.0,3.7,10.0,154.0,367.13,309.25
2016,1,27,8,45,495.5,71.0,3.55,10.5,194.0,424.33,358.66
2016,1,27,9,0,545.0,79.0,3.4,11.0,234.0,483.14,407.54
2016,1,27,9,15,599.5,78.0,3.3,11.0,272.0,535.97,451.17
2016,1,27,9,30,654.0,77.0,3.2,11.0,310.0,589.15,493.52
2016,1,27,9,45,729.5,75.5,3.1,11.5,360.5,653.65,541.63
2016,1,27,10,0,805.0,74.0,3.0,12.0,411.0,723.04,591.92
2016,1,27,10,15,821.5,76.0,2.75,12.5,442.0,750.21,608.32
2016,1,27,10,30,838.0,78.0,2.5,13.0,473.0,774.65,622.48
2016,1,27,10,45,849.5,79.5,2.25,13.5,497.5,791.55,630.68
2016,1,27,11,0,861.0,81.0,2.0,14.0,522.0,805.24,636.31
2016,1,27,11,15,868.0,82.0,1.75,14.0,539.0,811.36,637.43
2016,1,27,11,30,875.0,83.0,1.5,14.0,556.0,814.04,635.98
2016,1,27,11,45,878.0,84.0,1.3,14.5,565.5,803.99,624.89
2016,1,27,12,0,881.0,85.0,1.1,15.0,575.0,796.77,615.94
2016,1,27,12,15,882.0,85.0,1.05,15.0,577.0,783.45,605.92
2016,1,27,12,30,883.0,85.0,1.0,15.0,579.0,766.81,593.8
2016,1,27,12,45,883.0,84.0,0.95,15.0,574.0,745.05,578.22
2016,1,27,13,0,883.0,83.0,0.9,15.0,569.0,720.18,560.58
2016,1,27,13,15,877.5,82.0,0.95,15.0,555.5,688.59,539.2
2016,1,27,13,30,872.0,81.0,1.0,15.0,542.0,657.59,516.54
2016,1,27,13,45,865.0,79.5,1.05,15.5,521.5,619.07,486.96
2016,1,27,14,0,858.0,78.0,1.1,16.0,501.0,578.45,455.15
2016,1,27,14,15,844.5,76.0,1.05,16.0,473.5,531.98,418.22
2016,1,27,14,30,831.0,74.0,1.0,16.0,446.0,484.42,379.51
2016,1,27,14,45,813.0,71.5,1.0,16.0,412.5,433.53,337.45
2016,1,27,15,0,795.0,69.0,1.0,16.0,379.0,382.51,293.99
2016,1,27,15,15,767.0,65.5,0.85,16.0,340.0,327.28,245.73
2016,1,27,15,30,739.0,62.0,0.7,16.0,301.0,273.54,197.98
2016,1,27,15,45,701.5,57.5,0.55,16.0,259.0,218.47,149.42
2016,1,27,16,0,664.0,53.0,0.4,16.0,217.0,166.61,104.63
2016,1,27,16,15,601.5,47.0,0.45,15.5,173.0,113.93,63.66
2016,1,27,16,30,539.0,41.0,0.5,15.0,129.0,65.95,32.16
2016,1,27,16,45,436.0,32.5,0.6,15.0,88.5,25.22,15.93
2016,1,27,17,0,333.0,24.0,0.7,15.0,48.0,19.26,7.58
2016,1,27,17,15,166.5,12.0,0.75,14.5,24.0,11.44,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,20.5,0.4,12.0,20.5,19.04,6.94
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,34.67,23.08
2016,1,28,8,15,0.0,53.5,0.55,12.0,53.5,54.87,40.89
2016,1,28,8,30,0.0,72.0,0.7,12.0,72.0,74.42,57.97
2016,1,28,8,45,6.0,88.5,0.9,12.5,90.0,94.86,75.63
2016,1,28,9,0,12.0,105.0,1.1,13.0,108.0,115.63,93.29
2016,1,28,9,15,16.5,120.5,1.05,13.0,126.0,134.45,109.15
2016,1,28,9,30,21.0,136.0,1.0,13.0,144.0,153.51,124.96
2016,1,28,9,45,127.0,156.0,1.0,13.0,209.5,276.65,228.39
2016,1,28,10,0,233.0,176.0,1.0,13.0,275.0,395.06,323.48
2016,1,28,10,15,422.5,151.0,1.3,13.0,345.5,527.58,430.0
2016,1,28,10,30,612.0,126.0,1.6,13.0,416.0,658.1,531.79
2016,1,28,10,45,715.0,106.0,1.95,13.5,461.5,721.31,578.02
2016,1,28,11,0,818.0,86.0,2.3,14.0,507.0,778.81,620.13
2016,1,28,11,15,412.0,134.5,2.25,14.0,346.5,503.32,409.73
2016,1,28,11,30,6.0,183.0,2.2,14.0,186.0,183.06,146.06
2016,1,28,11,45,6.5,186.0,2.2,14.5,189.5,185.87,148.77
2016,1,28,12,0,7.0,189.0,2.2,15.0,193.0,188.71,150.72
2016,1,28,12,15,3.5,137.5,2.0,15.0,139.5,133.11,105.27
2016,1,28,12,30,0.0,86.0,1.8,15.0,86.0,80.12,61.54
2016,1,28,12,45,0.0,89.0,1.6,15.0,89.0,82.93,63.94
2016,1,28,13,0,0.0,92.0,1.4,15.0,92.0,85.78,66.33
2016,1,28,13,15,119.5,164.5,1.3,15.0,228.0,250.36,203.25
2016,1,28,13,30,239.0,237.0,1.2,15.0,364.0,398.71,319.64
2016,1,28,13,45,127.5,210.5,1.2,15.0,278.5,292.44,234.29
2016,1,28,14,0,16.0,184.0,1.2,15.0,193.0,184.19,146.87
2016,1,28,14,15,32.5,185.0,1.1,15.0,200.5,197.24,158.07
2016,1,28,14,30,49.0,186.0,1.0,15.0,208.0,203.83,163.4
2016,1,28,14,45,24.5,152.0,0.95,15.0,163.0,153.62,122.62
2016,1,28,15,0,0.0,118.0,0.9,15.0,118.0,110.24,87.29
2016,1,28,15,15,0.0,106.0,0.85,15.0,106.0,98.73,77.96
2016,1,28,15,30,0.0,94.0,0.8,15.0,94.0,87.3,68.5
2016,1,28,15,45,0.0,80.5,0.75,15.0,80.5,74.58,57.84
2016,1,28,16,0,0.0,67.0,0.7,15.0,67.0,61.97,47.12
2016,1,28,16,15,0.0,53.5,0.75,14.5,53.5,49.46,36.42
2016,1,28,16,30,0.0,40.0,0.8,14.0,40.0,37.1,25.68
2016,1,28,16,45,0.0,27.5,0.9,14.0,27.5,25.53,16.38
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,13.91,4.44
2016,1,28,17,15,0.0,7.5,1.05,14.0,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,3.4,14.0,1.5,1.39,0.0
2016,1,29,8,0,0.0,3.0,3.6,14.0,3.0,2.77,0.0
2016,1,29,8,15,0.0,5.0,3.65,14.0,5.0,4.62,0.0
2016,1,29,8,30,0.0,7.0,3.7,14.0,7.0,6.48,0.0
2016,1,29,8,45,0.0,8.5,3.8,14.5,8.5,7.87,1.09
2016,1,29,9,0,0.0,10.0,3.9,15.0,10.0,9.26,2.29
2016,1,29,9,15,0.0,12.0,3.95,15.0,12.0,11.12,3.88
2016,1,29,9,30,0.0,14.0,4.0,15.0,14.0,12.98,5.47
2016,1,29,9,45,0.0,33.5,4.1,15.0,33.5,31.1,20.92
2016,1,29,10,0,0.0,53.0,4.2,15.0,53.0,49.27,36.29
2016,1,29,10,15,0.0,32.5,4.2,15.0,32.5,30.18,20.03
2016,1,29,10,30,0.0,12.0,4.2,15.0,12.0,11.13,3.82
2016,1,29,10,45,0.0,55.5,4.25,15.0,55.5,51.62,38.06
2016,1,29,11,0,0.0,99.0,4.3,15.0,99.0,92.86,72.52
2016,1,29,11,15,0.0,81.5,4.3,15.0,81.5,75.91,58.26
2016,1,29,11,30,0.0,64.0,4.3,15.0,64.0,59.57,44.54
2016,1,29,11,45,0.0,71.0,4.35,15.0,71.0,66.1,49.99
2016,1,29,12,0,0.0,78.0,4.4,15.0,78.0,72.65,55.42
2016,1,29,12,15,0.0,72.5,4.4,15.0,72.5,67.51,51.11
2016,1,29,12,30,0.0,67.0,4.4,15.0,67.0,62.37,46.82
2016,1,29,12,45,0.0,38.5,4.45,15.0,38.5,35.8,24.55
2016,1,29,13,0,0.0,10.0,4.5,15.0,10.0,9.29,2.2
2016,1,29,13,15,0.0,14.0,4.55,15.0,14.0,13.0,5.35
2016,1,29,13,30,0.0,18.0,4.6,15.0,18.0,16.72,8.5
2016,1,29,13,45,0.0,13.0,4.65,15.0,13.0,12.07,4.58
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.42,0.65
2016,1,29,14,15,0.0,7.5,4.75,14.5,7.5,6.96,0.27
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,38.5,4.85,14.0,38.5,35.76,24.93
2016,1,29,15,0,0.0,70.0,4.9,14.0,70.0,65.13,49.99
2016,1,29,15,15,0.0,63.0,4.9,14.0,63.0,58.59,44.5
2016,1,29,15,30,0.0,56.0,4.9,14.0,56.0,52.06,38.98
2016,1,29,15,45,0.0,48.0,4.95,14.0,48.0,44.6,32.62
2016,1,29,16,0,0.0,40.0,5.0,14.0,40.0,37.14,26.19
2016,1,29,16,15,0.0,32.0,5.0,14.0,32.0,29.7,19.69
2016,1,29,16,30,0.0,24.0,5.0,14.0,24.0,22.26,13.15
2016,1,29,16,45,0.0,16.5,5.05,14.0,16.5,15.29,7.55
2016,1,29,17,0,0.0,9.0,5.1,14.0,9.0,8.33,0.61
2016,1,29,17,15,0.0,4.5,5.1,14.0,4.5,4.29,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,80.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,160.0,13.0,4.7,10.0,18.0,80.86,0.0
2016,1,30,7,45,306.5,23.0,4.85,10.5,54.0,199.72,135.29
2016,1,30,8,0,453.0,33.0,5.0,11.0,90.0,302.3,244.75
2016,1,30,8,15,531.5,40.0,4.95,11.0,133.0,373.07,311.0
2016,1,30,8,30,610.0,47.0,4.9,11.0,176.0,444.67,375.37
2016,1,30,8,45,665.0,50.5,4.9,11.0,220.5,506.19,429.45
2016,1,30,9,0,720.0,54.0,4.9,11.0,265.0,569.22,482.97
2016,1,30,9,15,492.0,99.0,4.9,11.0,253.0,484.74,411.56
2016,1,30,9,30,264.0,144.0,4.9,11.0,241.0,373.61,316.21
2016,1,30,9,45,548.5,104.5,4.9,11.5,331.0,561.91,474.69
2016,1,30,10,0,833.0,65.0,4.9,12.0,421.0,739.17,613.0
2016,1,30,10,15,849.0,66.5,4.9,12.0,452.5,759.43,626.56
2016,1,30,10,30,865.0,68.0,4.9,12.0,484.0,783.51,643.82
2016,1,30,10,45,874.0,70.0,4.95,12.5,508.5,799.58,653.95
2016,1,30,11,0,883.0,72.0,5.0,13.0,533.0,812.39,661.69
2016,1,30,11,15,890.5,73.0,5.0,13.0,551.0,819.35,666.09
2016,1,30,11,30,898.0,74.0,5.0,13.0,569.0,822.83,668.04
2016,1,30,11,45,899.0,76.0,5.05,13.0,578.5,818.71,664.73
2016,1,30,12,0,900.0,78.0,5.1,13.0,588.0,811.08,658.94
2016,1,30,12,15,660.0,150.5,5.1,13.0,525.5,700.3,573.62
2016,1,30,12,30,420.0,223.0,5.1,13.0,463.0,576.7,472.35
2016,1,30,12,45,386.0,228.5,5.1,13.0,447.5,535.63,439.73
2016,1,30,13,0,352.0,234.0,5.1,13.0,432.0,504.9,414.54
2016,1,30,13,15,356.0,227.0,5.05,13.0,423.5,487.2,400.33
2016,1,30,13,30,360.0,220.0,5.0,13.0,415.0,468.19,384.89
2016,1,30,13,45,191.0,206.5,5.0,13.0,309.5,327.78,269.5
2016,1,30,14,0,22.0,193.0,5.0,13.0,204.0,196.46,159.53
2016,1,30,14,15,81.0,198.0,5.05,13.0,235.5,236.25,193.36
2016,1,30,14,30,140.0,203.0,5.1,13.0,267.0,269.85,221.04
2016,1,30,14,45,221.5,180.5,5.2,13.0,273.5,275.23,224.83
2016,1,30,15,0,303.0,158.0,5.3,13.0,280.0,275.83,223.37
2016,1,30,15,15,288.5,145.0,5.15,12.5,252.0,240.4,192.5
2016,1,30,15,30,274.0,132.0,5.0,12.0,224.0,206.11,162.31
2016,1,30,15,45,259.0,115.5,4.9,12.0,193.0,169.78,130.02
2016,1,30,16,0,244.0,99.0,4.8,12.0,162.0,135.01,99.4
2016,1,30,16,15,218.5,82.0,4.6,11.5,130.0,100.21,70.4
2016,1,30,16,30,193.0,65.0,4.4,11.0,98.0,68.45,45.89
2016,1,30,16,45,148.5,47.5,4.2,11.0,68.5,39.37,28.76
2016,1,30,17,0,104.0,30.0,4.0,11.0,39.0,24.7,13.69
2016,1,30,17,15,52.0,15.0,3.95,11.0,19.5,14.3,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,10.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,3.4,10.0,19.0,18.11,0.0
2016,1,31,7,45,178.0,29.5,3.55,10.0,52.0,147.22,101.62
2016,1,31,8,0,356.0,40.0,3.7,10.0,85.0,260.58,211.54
2016,1,31,8,15,417.5,50.5,3.95,10.0,124.5,322.6,269.35
2016,1,31,8,30,479.0,61.0,4.2,10.0,164.0,388.61,328.71
2016,1,31,8,45,527.0,68.0,4.5,10.5,204.5,445.23,378.27
2016,1,31,9,0,575.0,75.0,4.8,11.0,245.0,503.37,427.63
2016,1,31,9,15,608.5,79.5,5.05,11.0,282.5,549.34,466.55
2016,1,31,9,30,642.0,84.0,5.3,11.0,320.0,594.98,504.16
2016,1,31,9,45,568.0,111.5,5.55,11.0,336.0,585.9,495.63
2016,1,31,10,0,494.0,139.0,5.8,11.0,352.0,566.37,478.3
2016,1,31,10,15,688.0,107.0,5.95,11.0,427.0,694.47,582.81
2016,1,31,10,30,882.0,75.0,6.1,11.0,502.0,808.18,671.07
2016,1,31,10,45,898.0,75.0,6.35,11.0,528.5,827.58,685.57
2016,1,31,11,0,914.0,75.0,6.6,11.0,555.0,843.77,698.09
2016,1,31,11,15,921.5,76.0,6.85,11.0,573.5,850.78,703.63
2016,1,31,11,30,929.0,77.0,7.1,11.0,592.0,854.18,706.53
2016,1,31,11,45,933.5,77.5,7.35,11.0,603.0,850.88,704.36
2016,1,31,12,0,938.0,78.0,7.6,11.0,614.0,843.9,699.46
2016,1,31,12,15,938.5,78.0,7.85,11.0,616.0,829.52,688.88
2016,1,31,12,30,939.0,78.0,8.1,11.0,618.0,811.62,675.6
2016,1,31,12,45,930.0,80.5,8.4,11.0,611.0,786.06,656.41
2016,1,31,13,0,921.0,83.0,8.7,11.0,604.0,757.52,634.79
2016,1,31,13,15,915.0,82.0,8.9,11.0,590.0,724.4,609.18
2016,1,31,13,30,909.0,81.0,9.1,11.0,576.0,688.6,580.04
2016,1,31,13,45,890.0,83.0,9.35,11.0,552.5,648.22,545.91
2016,1,31,14,0,871.0,85.0,9.6,11.0,529.0,603.22,507.44
2016,1,31,14,15,857.0,83.5,9.65,11.0,500.5,556.13,466.33
2016,1,31,14,30,843.0,82.0,9.7,11.0,472.0,507.91,423.41
2016,1,31,14,45,812.0,82.0,9.75,11.0,435.5,452.76,373.85
2016,1,31,15,0,781.0,82.0,9.8,11.0,399.0,398.63,324.26
2016,1,31,15,15,751.5,78.5,9.8,10.5,359.0,342.14,272.39
2016,1,31,15,30,722.0,75.0,9.8,10.0,319.0,287.88,221.67
2016,1,31,15,45,670.5,71.5,9.8,10.0,275.0,230.37,168.54
2016,1,31,16,0,619.0,68.0,9.8,10.0,231.0,177.63,120.93
2016,1,31,16,15,553.0,61.0,9.8,10.0,186.0,124.94,77.16
2016,1,31,16,30,487.0,54.0,9.8,10.0,141.0,79.5,44.93
2016,1,31,16,45,382.0,43.5,9.85,10.0,99.0,38.0,27.74
2016,1,31,17,0,277.0,33.0,9.9,10.0,57.0,27.27,16.24
2016,1,31,17,15,138.5,16.5,9.95,10.0,28.5,13.05,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,133.5,7.5,6.9,8.5,12.5,7.15,0.0
2016,2,1,7,30,267.0,15.0,7.0,9.0,25.0,129.41,0.0
2016,2,1,7,45,408.0,24.0,7.1,9.5,64.5,246.33,177.84
