Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,549.0,33.0,7.2,10.0,104.0,348.46,286.03
2016,2,1,8,15,623.5,38.5,7.25,10.0,150.0,420.62,354.69
2016,2,1,8,30,698.0,44.0,7.3,10.0,196.0,496.92,424.13
2016,2,1,8,45,744.5,48.0,7.35,10.0,242.0,556.93,477.94
2016,2,1,9,0,791.0,52.0,7.4,10.0,288.0,617.81,530.1
2016,2,1,9,15,821.0,55.0,7.3,10.0,331.0,666.1,569.17
2016,2,1,9,30,851.0,58.0,7.2,10.0,374.0,707.04,601.32
2016,2,1,9,45,860.5,63.5,7.1,10.5,410.5,740.24,625.45
2016,2,1,10,0,870.0,69.0,7.0,11.0,447.0,777.2,652.07
2016,2,1,10,15,884.5,71.0,6.85,11.0,479.0,797.64,666.32
2016,2,1,10,30,899.0,73.0,6.7,11.0,511.0,821.71,683.35
2016,2,1,10,45,903.5,76.0,6.6,11.0,535.5,835.72,692.66
2016,2,1,11,0,908.0,79.0,6.5,11.0,560.0,846.25,699.36
2016,2,1,11,15,914.0,80.0,6.4,11.0,577.5,852.03,702.52
2016,2,1,11,30,920.0,81.0,6.3,11.0,595.0,854.23,703.08
2016,2,1,11,45,915.5,84.5,6.2,11.5,604.0,847.23,695.43
2016,2,1,12,0,911.0,88.0,6.1,12.0,613.0,836.67,685.31
2016,2,1,12,15,911.5,88.0,6.0,12.0,615.0,822.59,673.97
2016,2,1,12,30,912.0,88.0,5.9,12.0,617.0,805.08,660.16
2016,2,1,12,45,910.5,87.5,5.8,12.0,611.0,782.14,642.33
2016,2,1,13,0,909.0,87.0,5.7,12.0,605.0,756.02,622.17
2016,2,1,13,15,903.5,86.0,5.7,12.0,591.0,723.52,597.49
2016,2,1,13,30,898.0,85.0,5.7,12.0,577.0,688.34,569.45
2016,2,1,13,45,892.5,82.5,5.7,12.0,556.0,649.05,537.22
2016,2,1,14,0,887.0,80.0,5.7,12.0,535.0,609.63,504.16
2016,2,1,14,15,873.5,78.0,5.65,12.0,506.5,561.61,463.41
2016,2,1,14,30,860.0,76.0,5.6,12.0,478.0,512.39,420.77
2016,2,1,14,45,844.5,73.0,5.6,12.0,443.5,460.3,374.85
2016,2,1,15,0,829.0,70.0,5.6,12.0,409.0,407.77,327.39
2016,2,1,15,15,802.0,67.0,5.35,11.5,369.0,351.05,275.87
2016,2,1,15,30,775.0,64.0,5.1,11.0,329.0,295.65,224.58
2016,2,1,15,45,737.0,60.0,4.95,11.0,285.5,238.25,171.45
2016,2,1,16,0,699.0,56.0,4.8,11.0,242.0,184.05,122.17
2016,2,1,16,15,640.5,50.5,4.65,10.5,196.5,129.33,76.65
2016,2,1,16,30,582.0,45.0,4.5,10.0,151.0,78.74,40.54
2016,2,1,16,45,485.0,36.5,4.4,10.0,107.5,33.3,18.95
2016,2,1,17,0,388.0,28.0,4.3,10.0,64.0,22.24,12.56
2016,2,1,17,15,194.0,14.0,4.3,10.0,32.0,10.89,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,10.0,10.5,10.01,0.0
2016,2,2,7,30,0.0,21.0,3.6,10.0,21.0,23.75,0.0
2016,2,2,7,45,166.0,33.5,3.65,10.0,55.5,148.75,107.44
2016,2,2,8,0,332.0,46.0,3.7,10.0,90.0,255.76,208.56
2016,2,2,8,15,414.5,55.5,3.65,10.0,132.5,327.96,274.14
2016,2,2,8,30,497.0,65.0,3.6,10.0,175.0,406.05,342.78
2016,2,2,8,45,556.0,71.0,3.6,10.5,219.0,469.73,397.04
2016,2,2,9,0,615.0,77.0,3.6,11.0,263.0,535.49,451.12
2016,2,2,9,15,652.5,82.0,3.5,11.0,304.5,586.39,492.13
2016,2,2,9,30,690.0,87.0,3.4,11.0,346.0,637.07,531.13
2016,2,2,9,45,729.5,87.0,3.3,11.0,385.0,682.4,564.72
2016,2,2,10,0,769.0,87.0,3.2,11.0,424.0,722.56,593.68
2016,2,2,10,15,787.5,89.5,3.05,11.0,456.0,751.95,613.77
2016,2,2,10,30,806.0,92.0,2.9,11.0,488.0,778.74,631.67
2016,2,2,10,45,828.5,90.5,2.8,11.0,515.5,801.25,646.5
2016,2,2,11,0,851.0,89.0,2.7,11.0,543.0,820.72,659.04
2016,2,2,11,15,859.5,90.0,2.65,11.0,561.5,828.36,663.31
2016,2,2,11,30,868.0,91.0,2.6,11.0,580.0,832.54,665.28
2016,2,2,11,45,881.0,88.5,2.6,11.0,592.5,832.73,664.89
2016,2,2,12,0,894.0,86.0,2.6,11.0,605.0,823.36,657.75
2016,2,2,12,15,895.5,86.0,2.7,11.0,607.5,810.35,648.88
2016,2,2,12,30,897.0,86.0,2.8,11.0,610.0,793.92,637.59
2016,2,2,12,45,904.0,82.5,2.95,11.5,606.5,774.3,623.13
2016,2,2,13,0,911.0,79.0,3.1,12.0,603.0,751.17,606.06
2016,2,2,13,15,906.0,78.5,3.15,12.0,589.5,719.58,583.23
2016,2,2,13,30,901.0,78.0,3.2,12.0,576.0,685.26,557.49
2016,2,2,13,45,895.0,76.0,3.25,12.0,555.0,646.12,526.61
2016,2,2,14,0,889.0,74.0,3.3,12.0,534.0,604.71,493.25
2016,2,2,14,15,876.0,72.5,3.3,12.0,506.0,557.95,454.67
2016,2,2,14,30,863.0,71.0,3.3,12.0,478.0,509.92,414.08
2016,2,2,14,45,636.0,108.5,3.3,12.0,397.0,404.11,327.06
2016,2,2,15,0,409.0,146.0,3.3,12.0,316.0,312.57,251.87
2016,2,2,15,15,592.5,103.5,3.2,12.0,323.0,314.61,247.84
2016,2,2,15,30,776.0,61.0,3.1,12.0,330.0,294.9,222.2
2016,2,2,15,45,737.0,57.5,3.05,12.0,286.5,237.58,169.79
2016,2,2,16,0,698.0,54.0,3.0,12.0,243.0,183.56,121.17
2016,2,2,16,15,641.0,49.0,2.95,11.5,197.5,129.4,76.26
2016,2,2,16,30,584.0,44.0,2.9,11.0,152.0,81.33,42.17
2016,2,2,16,45,487.5,36.5,2.85,11.0,109.0,34.35,19.02
2016,2,2,17,0,391.0,29.0,2.8,11.0,66.0,23.01,13.41
2016,2,2,17,15,195.5,14.5,2.85,10.5,33.0,11.24,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.5,9.0,8.58,0.0
2016,2,3,7,30,0.0,18.0,2.9,8.0,18.0,18.41,0.0
2016,2,3,7,45,86.0,33.5,3.05,8.5,45.5,99.45,71.91
2016,2,3,8,0,172.0,49.0,3.2,9.0,73.0,165.59,134.7
2016,2,3,8,15,203.0,66.5,3.2,9.0,105.0,210.71,176.21
2016,2,3,8,30,234.0,84.0,3.2,9.0,137.0,257.59,218.22
2016,2,3,8,45,254.0,101.0,3.25,9.5,169.5,298.21,253.43
2016,2,3,9,0,274.0,118.0,3.3,10.0,202.0,339.35,288.05
2016,2,3,9,15,294.0,131.0,3.3,10.0,232.5,375.52,318.27
2016,2,3,9,30,314.0,144.0,3.3,10.0,263.0,411.93,348.05
2016,2,3,9,45,292.5,163.5,3.3,10.5,282.5,424.82,356.6
2016,2,3,10,0,271.0,183.0,3.3,11.0,302.0,435.41,363.12
2016,2,3,10,15,274.0,196.5,3.2,11.0,325.0,456.09,378.74
2016,2,3,10,30,277.0,210.0,3.1,11.0,348.0,475.67,393.25
2016,2,3,10,45,350.5,207.0,3.05,11.5,389.5,532.1,437.81
2016,2,3,11,0,424.0,204.0,3.0,12.0,431.0,601.48,490.82
2016,2,3,11,15,291.5,233.0,3.0,12.0,391.5,511.05,416.86
2016,2,3,11,30,159.0,262.0,3.0,12.0,352.0,419.79,341.75
2016,2,3,11,45,102.0,254.0,3.0,12.0,312.0,348.44,283.88
2016,2,3,12,0,45.0,246.0,3.0,12.0,272.0,290.44,235.71
2016,2,3,12,15,78.0,258.5,3.0,12.0,304.0,328.2,267.06
2016,2,3,12,30,111.0,271.0,3.0,12.0,336.0,364.46,296.55
2016,2,3,12,45,71.0,251.5,3.05,12.5,293.0,308.79,250.53
2016,2,3,13,0,31.0,232.0,3.1,13.0,250.0,255.54,206.46
2016,2,3,13,15,206.0,228.0,3.1,13.0,343.0,379.04,309.79
2016,2,3,13,30,381.0,224.0,3.1,13.0,436.0,489.92,398.95
2016,2,3,13,45,244.5,229.0,3.15,13.0,363.5,393.24,320.08
2016,2,3,14,0,108.0,234.0,3.2,13.0,291.0,293.68,238.76
2016,2,3,14,15,191.5,217.0,3.15,12.5,311.0,321.29,262.57
2016,2,3,14,30,275.0,200.0,3.1,12.0,331.0,340.22,278.02
2016,2,3,14,45,265.5,186.0,3.1,12.0,305.0,306.43,249.57
2016,2,3,15,0,256.0,172.0,3.1,12.0,279.0,273.19,221.3
2016,2,3,15,15,238.5,158.5,3.05,12.0,251.0,238.23,191.3
2016,2,3,15,30,221.0,145.0,3.0,12.0,223.0,204.84,162.35
2016,2,3,15,45,205.5,127.5,3.0,12.0,192.5,169.99,132.05
2016,2,3,16,0,190.0,110.0,3.0,12.0,162.0,136.86,103.33
2016,2,3,16,15,169.0,91.5,2.95,11.5,131.5,103.98,75.83
2016,2,3,16,30,148.0,73.0,2.9,11.0,101.0,73.73,51.78
2016,2,3,16,45,113.5,54.5,2.9,11.0,72.5,46.04,32.0
2016,2,3,17,0,79.0,36.0,2.9,11.0,44.0,29.37,18.94
2016,2,3,17,15,39.5,18.0,2.9,11.0,22.0,15.88,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,92.0,9.0,3.6,9.0,13.0,44.52,0.0
2016,2,4,7,30,184.0,18.0,3.7,9.0,26.0,117.61,0.0
2016,2,4,7,45,310.5,29.5,3.8,9.0,64.0,213.71,161.7
2016,2,4,8,0,437.0,41.0,3.9,9.0,102.0,307.46,253.0
2016,2,4,8,15,512.5,48.5,3.85,9.0,146.0,378.08,317.78
2016,2,4,8,30,588.0,56.0,3.8,9.0,190.0,453.51,384.35
2016,2,4,8,45,636.0,61.5,3.75,9.5,234.0,512.63,434.63
2016,2,4,9,0,684.0,67.0,3.7,10.0,278.0,573.1,484.05
2016,2,4,9,15,717.0,71.0,3.7,10.0,320.0,617.63,519.34
2016,2,4,9,30,750.0,75.0,3.7,10.0,362.0,665.98,556.38
2016,2,4,9,45,771.0,78.5,3.7,10.5,398.5,703.43,583.12
2016,2,4,10,0,792.0,82.0,3.7,11.0,435.0,738.86,607.83
2016,2,4,10,15,646.5,124.0,3.65,11.0,425.5,688.39,567.54
2016,2,4,10,30,501.0,166.0,3.6,11.0,416.0,619.89,511.43
2016,2,4,10,45,675.0,128.0,3.6,11.5,482.5,727.89,595.33
2016,2,4,11,0,849.0,90.0,3.6,12.0,549.0,825.09,665.42
2016,2,4,11,15,856.5,91.0,3.5,12.0,567.0,832.0,668.44
2016,2,4,11,30,864.0,92.0,3.4,12.0,585.0,835.45,669.73
2016,2,4,11,45,867.0,93.0,3.35,12.5,595.0,831.69,664.95
2016,2,4,12,0,870.0,94.0,3.3,13.0,605.0,824.44,657.84
2016,2,4,12,15,675.5,155.5,3.15,13.0,553.5,727.66,585.21
2016,2,4,12,30,481.0,217.0,3.0,13.0,502.0,623.48,502.29
2016,2,4,12,45,676.5,154.5,2.9,13.0,551.0,694.9,560.13
2016,2,4,13,0,872.0,92.0,2.8,13.0,600.0,746.93,599.36
2016,2,4,13,15,866.5,91.5,2.65,13.0,587.0,715.41,575.12
2016,2,4,13,30,861.0,91.0,2.5,13.0,574.0,681.28,548.43
2016,2,4,13,45,848.0,91.0,2.45,13.5,552.0,640.53,515.48
2016,2,4,14,0,835.0,91.0,2.4,14.0,530.0,598.1,480.78
2016,2,4,14,15,717.0,111.0,2.3,14.0,474.0,517.75,416.47
2016,2,4,14,30,599.0,131.0,2.2,14.0,418.0,443.82,356.63
2016,2,4,14,45,589.0,123.0,2.15,14.0,389.0,400.29,320.24
2016,2,4,15,0,579.0,115.0,2.1,14.0,360.0,356.47,282.52
2016,2,4,15,15,546.0,112.0,2.05,13.5,325.0,309.16,241.88
2016,2,4,15,30,513.0,109.0,2.0,13.0,290.0,262.24,200.94
2016,2,4,15,45,577.5,87.0,2.0,13.0,266.5,228.51,167.06
2016,2,4,16,0,642.0,65.0,2.0,13.0,243.0,184.94,124.24
2016,2,4,16,15,585.0,58.5,2.0,12.5,198.5,131.83,80.4
2016,2,4,16,30,528.0,52.0,2.0,12.0,154.0,84.86,46.52
2016,2,4,16,45,437.5,42.5,2.05,12.0,111.5,41.0,23.69
2016,2,4,17,0,347.0,33.0,2.1,12.0,69.0,26.4,16.6
2016,2,4,17,15,173.5,16.5,2.2,12.0,34.5,12.83,0.0
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,9.5,3.15,8.0,14.5,46.91,0.0
2016,2,5,7,30,193.0,19.0,3.2,8.0,29.0,123.88,0.0
2016,2,5,7,45,320.5,31.0,3.3,8.5,68.0,220.71,169.37
2016,2,5,8,0,448.0,43.0,3.4,9.0,107.0,316.42,260.55
2016,2,5,8,15,524.0,51.0,3.35,9.0,152.0,388.77,326.35
2016,2,5,8,30,600.0,59.0,3.3,9.0,197.0,465.88,393.82
2016,2,5,8,45,646.0,65.0,3.3,9.5,242.5,525.03,443.73
2016,2,5,9,0,692.0,71.0,3.3,10.0,288.0,585.32,492.63
2016,2,5,9,15,726.0,75.0,3.25,10.5,330.5,635.11,530.6
2016,2,5,9,30,760.0,79.0,3.2,11.0,373.0,680.07,563.23
2016,2,5,9,45,790.5,80.5,3.15,11.5,412.5,722.85,593.33
2016,2,5,10,0,821.0,82.0,3.1,12.0,452.0,763.87,621.43
2016,2,5,10,15,732.0,104.0,2.85,12.5,451.0,735.43,596.15
2016,2,5,10,30,643.0,126.0,2.6,13.0,450.0,696.74,563.9
2016,2,5,10,45,620.0,141.0,2.4,13.5,466.0,699.11,562.91
2016,2,5,11,0,597.0,156.0,2.2,14.0,482.0,698.1,558.69
2016,2,5,11,15,742.5,124.5,2.0,14.0,543.0,782.66,618.72
2016,2,5,11,30,888.0,93.0,1.8,14.0,604.0,859.04,669.59
2016,2,5,11,45,799.0,115.5,1.6,14.0,581.0,803.93,627.35
2016,2,5,12,0,710.0,138.0,1.4,14.0,558.0,750.58,587.7
2016,2,5,12,15,796.0,119.0,1.2,14.0,591.5,781.71,607.89
2016,2,5,12,30,882.0,100.0,1.0,14.0,625.0,811.26,625.38
2016,2,5,12,45,878.5,100.0,0.8,14.5,619.0,787.41,604.48
2016,2,5,13,0,875.0,100.0,0.6,15.0,613.0,760.52,582.26
2016,2,5,13,15,869.0,98.5,0.8,15.0,599.0,727.33,562.95
2016,2,5,13,30,863.0,97.0,1.0,15.0,585.0,691.57,539.88
2016,2,5,13,45,864.0,92.0,1.25,15.0,565.5,654.11,514.7
2016,2,5,14,0,865.0,87.0,1.5,15.0,546.0,613.99,486.05
2016,2,5,14,15,853.0,85.0,1.6,15.0,518.0,567.32,450.05
2016,2,5,14,30,841.0,83.0,1.7,15.0,490.0,519.36,411.85
2016,2,5,14,45,827.0,79.5,1.85,15.0,456.5,467.91,369.8
2016,2,5,15,0,813.0,76.0,2.0,15.0,423.0,415.91,325.73
2016,2,5,15,15,788.5,73.0,1.9,14.5,383.5,360.35,277.54
2016,2,5,15,30,764.0,70.0,1.8,14.0,344.0,305.87,229.06
2016,2,5,15,45,722.5,66.5,1.75,14.0,299.5,248.03,177.46
2016,2,5,16,0,681.0,63.0,1.7,14.0,255.0,192.08,128.07
2016,2,5,16,15,624.5,57.0,1.7,13.5,209.5,137.1,82.71
2016,2,5,16,30,568.0,51.0,1.7,13.0,164.0,88.16,47.34
2016,2,5,16,45,464.0,43.0,1.7,13.0,119.0,42.82,24.15
2016,2,5,17,0,360.0,35.0,1.7,13.0,74.0,28.13,18.16
2016,2,5,17,15,180.0,17.5,1.75,13.0,37.0,13.62,0.22
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.5,3.55,8.5,15.5,52.38,0.0
2016,2,6,7,30,220.0,19.0,3.7,9.0,31.0,137.2,8.71
2016,2,6,7,45,336.5,30.5,3.85,9.5,69.5,228.64,176.92
2016,2,6,8,0,453.0,42.0,4.0,10.0,108.0,319.01,262.71
2016,2,6,8,15,526.0,49.5,3.9,10.0,153.0,389.31,326.65
2016,2,6,8,30,599.0,57.0,3.8,10.0,198.0,464.19,392.21
2016,2,6,8,45,649.5,61.5,3.7,10.5,243.0,524.41,442.85
2016,2,6,9,0,700.0,66.0,3.6,11.0,288.0,581.91,489.42
2016,2,6,9,15,731.5,69.5,3.5,11.0,329.5,630.02,526.43
2016,2,6,9,30,763.0,73.0,3.4,11.0,371.0,677.27,561.77
2016,2,6,9,45,790.0,74.5,3.35,11.5,409.0,717.39,589.94
2016,2,6,10,0,817.0,76.0,3.3,12.0,447.0,755.67,616.15
2016,2,6,10,15,832.0,78.0,3.1,12.5,478.5,782.72,632.7
2016,2,6,10,30,847.0,80.0,2.9,13.0,510.0,806.96,646.86
2016,2,6,10,45,860.0,81.0,2.75,13.5,535.5,825.27,656.77
2016,2,6,11,0,873.0,82.0,2.6,14.0,561.0,833.54,659.36
2016,2,6,11,15,879.5,82.5,2.5,14.0,578.5,839.3,661.88
2016,2,6,11,30,886.0,83.0,2.4,14.0,596.0,841.6,662.04
2016,2,6,11,45,572.0,176.5,2.35,14.5,510.0,685.66,545.53
2016,2,6,12,0,258.0,270.0,2.3,15.0,424.0,513.79,408.85
2016,2,6,12,15,577.5,176.5,2.4,15.0,522.5,670.81,535.66
2016,2,6,12,30,897.0,83.0,2.5,15.0,621.0,800.99,631.86
2016,2,6,12,45,660.0,157.5,2.6,15.0,551.5,689.5,548.76
2016,2,6,13,0,423.0,232.0,2.7,15.0,482.0,569.95,455.29
2016,2,6,13,15,651.0,157.0,2.7,15.0,532.5,640.74,513.48
2016,2,6,13,30,879.0,82.0,2.7,15.0,583.0,685.15,549.32
2016,2,6,13,45,871.0,81.0,2.75,15.5,562.0,646.38,517.89
2016,2,6,14,0,863.0,80.0,2.8,16.0,541.0,605.52,484.89
2016,2,6,14,15,538.0,147.0,2.8,16.0,429.5,455.43,365.78
2016,2,6,14,30,213.0,214.0,2.8,16.0,318.0,319.73,256.55
2016,2,6,14,45,423.5,159.0,2.8,16.0,347.5,359.17,287.57
2016,2,6,15,0,634.0,104.0,2.8,16.0,377.0,371.31,293.23
2016,2,6,15,15,694.5,85.0,2.65,15.5,358.5,339.25,262.84
2016,2,6,15,30,755.0,66.0,2.5,15.0,340.0,300.97,225.68
2016,2,6,15,45,720.5,62.0,2.35,15.0,297.0,244.8,174.98
2016,2,6,16,0,686.0,58.0,2.2,15.0,254.0,191.48,127.31
2016,2,6,16,15,632.0,52.5,2.15,14.5,209.0,137.18,82.24
2016,2,6,16,30,578.0,47.0,2.1,14.0,164.0,86.48,45.13
2016,2,6,16,45,491.5,39.5,2.05,14.0,120.5,41.13,21.66
2016,2,6,17,0,405.0,32.0,2.0,14.0,77.0,25.11,15.67
2016,2,6,17,15,202.5,16.0,1.95,14.0,38.5,12.18,0.75
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,150.5,9.0,3.2,11.0,17.5,68.11,0.0
2016,2,7,7,30,301.0,18.0,3.4,11.0,35.0,169.26,36.9
2016,2,7,7,45,425.0,26.5,3.6,11.5,76.5,262.43,203.65
2016,2,7,8,0,549.0,35.0,3.8,12.0,118.0,357.99,293.02
2016,2,7,8,15,617.0,41.0,3.9,12.0,164.0,428.13,356.7
2016,2,7,8,30,685.0,47.0,4.0,12.0,210.0,502.12,421.24
2016,2,7,8,45,729.5,50.5,4.15,12.5,256.0,560.73,470.62
2016,2,7,9,0,774.0,54.0,4.3,13.0,302.0,620.12,517.83
2016,2,7,9,15,803.5,57.0,4.2,13.0,345.0,668.32,554.35
2016,2,7,9,30,833.0,60.0,4.1,13.0,388.0,709.06,584.24
2016,2,7,9,45,848.5,63.5,4.05,13.5,425.5,744.34,608.51
2016,2,7,10,0,864.0,67.0,4.0,14.0,463.0,777.19,630.48
2016,2,7,10,15,879.0,69.0,3.8,14.0,495.5,805.05,648.93
2016,2,7,10,30,894.0,71.0,3.6,14.0,528.0,830.01,664.97
2016,2,7,10,45,902.5,73.0,3.45,14.5,553.5,846.41,673.62
2016,2,7,11,0,911.0,75.0,3.3,15.0,579.0,859.37,679.78
2016,2,7,11,15,917.5,75.5,3.2,15.0,597.5,865.3,682.5
2016,2,7,11,30,924.0,76.0,3.1,15.0,616.0,867.6,682.8
2016,2,7,11,45,927.5,77.0,3.05,15.5,626.5,864.32,678.34
2016,2,7,12,0,931.0,78.0,3.0,16.0,637.0,857.35,671.47
2016,2,7,12,15,932.0,78.0,2.95,16.0,639.5,843.53,661.15
2016,2,7,12,30,933.0,78.0,2.9,16.0,642.0,826.14,648.49
2016,2,7,12,45,934.0,76.5,2.9,16.5,637.0,803.56,631.34
2016,2,7,13,0,935.0,75.0,2.9,17.0,632.0,777.57,611.89
2016,2,7,13,15,930.0,74.5,2.9,17.0,618.0,745.16,588.95
2016,2,7,13,30,925.0,74.0,2.9,17.0,604.0,709.9,563.87
2016,2,7,13,45,916.5,73.0,2.95,17.0,583.0,669.21,533.09
2016,2,7,14,0,908.0,72.0,3.0,17.0,562.0,626.32,499.67
2016,2,7,14,15,896.0,70.5,2.95,17.0,533.5,578.98,461.68
2016,2,7,14,30,884.0,69.0,2.9,17.0,505.0,530.2,421.62
2016,2,7,14,45,867.5,67.5,2.9,17.0,470.0,478.16,378.04
2016,2,7,15,0,851.0,66.0,2.9,17.0,435.0,425.63,332.81
2016,2,7,15,15,827.0,63.5,2.7,17.0,395.0,368.71,282.7
2016,2,7,15,30,803.0,61.0,2.5,17.0,355.0,312.73,232.39
2016,2,7,15,45,769.5,57.0,2.35,17.0,311.0,254.09,179.79
2016,2,7,16,0,736.0,53.0,2.2,17.0,267.0,198.12,129.93
2016,2,7,16,15,685.0,48.5,2.15,16.5,220.5,142.16,83.44
2016,2,7,16,30,634.0,44.0,2.1,16.0,174.0,91.55,46.61
2016,2,7,16,45,551.0,37.0,2.05,16.0,129.0,43.48,21.91
2016,2,7,17,0,468.0,30.0,2.0,16.0,84.0,25.28,15.77
2016,2,7,17,15,314.0,20.0,2.0,15.5,48.5,15.74,3.73
2016,2,7,17,30,160.0,10.0,2.0,15.0,13.0,9.53,0.0
2016,2,7,17,45,80.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,121.0,10.5,4.5,11.5,18.0,58.09,0.0
2016,2,8,7,30,242.0,21.0,4.6,12.0,36.0,152.12,50.67
2016,2,8,7,45,363.0,32.0,4.75,12.5,76.5,244.69,190.97
2016,2,8,8,0,484.0,43.0,4.9,13.0,117.0,338.89,277.82
2016,2,8,8,15,557.5,50.0,4.8,13.0,163.5,410.62,342.46
2016,2,8,8,30,631.0,57.0,4.7,13.0,210.0,486.9,408.64
2016,2,8,8,45,676.0,62.0,4.6,13.5,255.5,545.65,457.55
2016,2,8,9,0,721.0,67.0,4.5,14.0,301.0,601.33,501.84
2016,2,8,9,15,753.0,71.0,4.35,14.5,344.0,651.29,538.68
2016,2,8,9,30,785.0,75.0,4.2,15.0,387.0,700.37,573.57
2016,2,8,9,45,820.5,74.0,4.05,15.5,427.5,744.79,604.24
2016,2,8,10,0,856.0,73.0,3.9,16.0,468.0,787.56,632.92
2016,2,8,10,15,870.5,75.0,3.8,16.0,500.5,815.01,651.17
2016,2,8,10,30,885.0,77.0,3.7,16.0,533.0,832.57,662.14
2016,2,8,10,45,897.5,77.5,3.6,16.5,559.0,850.37,672.07
2016,2,8,11,0,910.0,78.0,3.5,17.0,585.0,864.84,679.56
2016,2,8,11,15,916.0,79.0,3.4,17.5,603.5,870.94,681.13
2016,2,8,11,30,922.0,80.0,3.3,18.0,622.0,873.41,680.28
2016,2,8,11,45,926.5,80.0,3.2,18.5,632.5,869.77,675.28
2016,2,8,12,0,931.0,80.0,3.1,19.0,643.0,862.44,667.89
2016,2,8,12,15,931.5,80.0,3.0,19.0,645.5,848.18,657.08
2016,2,8,12,30,932.0,80.0,2.9,19.0,648.0,830.38,643.96
2016,2,8,12,45,932.0,79.0,2.8,19.0,642.5,807.58,627.43
2016,2,8,13,0,932.0,78.0,2.7,19.0,637.0,781.42,608.63
2016,2,8,13,15,927.0,77.5,2.65,19.0,623.0,749.02,585.7
2016,2,8,13,30,922.0,77.0,2.6,19.0,609.0,713.78,560.71
2016,2,8,13,45,913.0,76.0,2.55,19.5,587.5,672.77,528.72
2016,2,8,14,0,904.0,75.0,2.5,20.0,566.0,629.62,494.37
2016,2,8,14,15,892.5,73.5,2.4,20.0,538.0,582.6,457.19
2016,2,8,14,30,881.0,72.0,2.3,20.0,510.0,534.12,418.0
2016,2,8,14,45,863.5,70.5,2.25,20.0,475.0,481.61,374.87
2016,2,8,15,0,846.0,69.0,2.2,20.0,440.0,428.73,330.24
2016,2,8,15,15,822.5,66.0,2.05,19.5,400.0,371.58,281.52
2016,2,8,15,30,799.0,63.0,1.9,19.0,360.0,315.35,232.32
2016,2,8,15,45,764.5,59.5,1.75,19.0,315.5,257.0,180.66
2016,2,8,16,0,730.0,56.0,1.6,19.0,271.0,201.43,131.74
2016,2,8,16,15,678.5,51.5,1.6,18.5,224.5,145.55,85.76
2016,2,8,16,30,627.0,47.0,1.6,18.0,178.0,95.11,49.19
2016,2,8,16,45,542.5,40.0,1.65,18.0,132.5,44.77,22.3
2016,2,8,17,0,458.0,33.0,1.7,18.0,87.0,25.73,16.1
2016,2,8,17,15,302.5,22.0,1.7,17.5,50.5,17.46,5.66
2016,2,8,17,30,147.0,11.0,1.7,17.0,14.0,10.48,0.0
2016,2,8,17,45,73.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,11.0,3.2,11.5,19.5,65.79,0.0
2016,2,9,7,30,277.0,22.0,3.4,12.0,39.0,170.52,73.55
2016,2,9,7,45,394.5,32.0,3.6,12.5,80.5,261.03,204.7
2016,2,9,8,0,512.0,42.0,3.8,13.0,122.0,353.96,289.56
2016,2,9,8,15,583.5,48.5,3.85,13.0,169.0,425.21,353.36
2016,2,9,8,30,655.0,55.0,3.9,13.0,216.0,500.83,418.54
2016,2,9,8,45,701.5,59.5,3.95,13.5,263.0,556.93,465.23
2016,2,9,9,0,748.0,64.0,4.0,14.0,310.0,618.53,513.62
2016,2,9,9,15,711.0,74.5,3.75,14.0,333.0,631.03,521.74
2016,2,9,9,30,674.0,85.0,3.5,14.0,356.0,635.03,523.05
2016,2,9,9,45,665.5,97.5,3.25,14.5,386.0,659.07,538.58
2016,2,9,10,0,657.0,110.0,3.0,15.0,416.0,679.88,551.07
2016,2,9,10,15,645.5,122.5,2.7,15.5,440.0,695.04,558.75
2016,2,9,10,30,634.0,135.0,2.4,16.0,464.0,706.96,563.76
2016,2,9,10,45,646.0,139.0,2.15,16.5,488.5,725.91,573.97
2016,2,9,11,0,658.0,143.0,1.9,17.0,513.0,742.27,581.88
2016,2,9,11,15,789.0,114.0,1.75,17.5,571.0,814.14,629.45
2016,2,9,11,30,920.0,85.0,1.6,18.0,629.0,880.36,670.87
2016,2,9,11,45,920.5,86.5,1.45,18.5,639.0,875.11,662.9
2016,2,9,12,0,921.0,88.0,1.3,19.0,649.0,866.21,653.39
2016,2,9,12,15,921.5,88.0,1.2,19.0,651.0,852.0,642.37
2016,2,9,12,30,922.0,88.0,1.1,19.0,653.0,834.27,629.16
2016,2,9,12,45,923.0,86.5,1.05,19.0,648.0,811.8,613.6
2016,2,9,13,0,924.0,85.0,1.0,19.0,643.0,785.96,595.88
2016,2,9,13,15,760.5,128.0,1.05,19.0,581.0,693.62,532.32
2016,2,9,13,30,597.0,171.0,1.1,19.0,519.0,599.4,463.66
2016,2,9,13,45,485.0,196.0,1.2,19.0,472.0,524.79,408.79
2016,2,9,14,0,373.0,221.0,1.3,19.0,425.0,453.58,354.97
2016,2,9,14,15,303.0,220.0,1.35,18.5,380.5,394.65,310.5
2016,2,9,14,30,233.0,219.0,1.4,18.0,336.0,336.29,265.63
2016,2,9,14,45,296.0,194.0,1.5,18.0,332.0,332.05,262.18
2016,2,9,15,0,359.0,169.0,1.6,18.0,328.0,317.01,248.92
2016,2,9,15,15,312.0,159.0,1.5,17.5,288.0,268.9,209.81
2016,2,9,15,30,265.0,149.0,1.4,17.0,248.0,225.24,174.18
2016,2,9,15,45,248.0,133.5,1.35,16.5,217.5,189.12,143.84
2016,2,9,16,0,231.0,118.0,1.3,16.0,187.0,154.77,114.86
2016,2,9,16,15,212.0,100.0,1.25,15.5,155.0,119.85,85.96
2016,2,9,16,30,193.0,82.0,1.2,15.0,123.0,87.26,60.28
2016,2,9,16,45,165.0,63.0,1.15,15.0,92.0,56.1,38.37
2016,2,9,17,0,137.0,44.0,1.1,15.0,61.0,35.62,24.88
2016,2,9,17,15,68.5,27.5,1.1,15.0,36.0,22.68,10.19
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.5,11.5,2.0,12.0,20.0,59.72,0.0
2016,2,10,7,30,243.0,23.0,2.0,12.0,40.0,158.12,79.76
2016,2,10,7,45,355.5,34.5,2.0,12.5,81.0,245.29,192.69
2016,2,10,8,0,468.0,46.0,2.0,13.0,122.0,335.92,273.61
2016,2,10,8,15,538.0,54.0,2.0,13.0,168.0,406.72,335.63
2016,2,10,8,30,608.0,62.0,2.0,13.0,214.0,481.82,398.87
2016,2,10,8,45,652.5,67.5,2.0,13.5,259.5,540.46,446.08
2016,2,10,9,0,697.0,73.0,2.0,14.0,305.0,600.12,492.22
2016,2,10,9,15,641.0,90.0,1.85,14.0,325.0,601.11,491.02
2016,2,10,9,30,585.0,107.0,1.7,14.0,345.0,595.85,484.88
2016,2,10,9,45,701.0,96.0,1.6,14.0,407.0,686.85,551.74
2016,2,10,10,0,817.0,85.0,1.5,14.0,469.0,775.86,613.42
2016,2,10,10,15,832.0,87.0,1.5,14.0,501.0,803.21,630.64
2016,2,10,10,30,847.0,89.0,1.5,14.0,533.0,827.7,646.43
2016,2,10,10,45,858.0,91.0,1.55,14.5,559.0,845.74,657.09
2016,2,10,11,0,869.0,93.0,1.6,15.0,585.0,860.47,665.55
2016,2,10,11,15,875.5,94.0,1.65,15.0,603.0,866.74,669.52
2016,2,10,11,30,882.0,95.0,1.7,15.0,621.0,869.45,671.26
2016,2,10,11,45,886.5,95.0,1.8,15.5,631.5,865.7,668.02
2016,2,10,12,0,891.0,95.0,1.9,16.0,642.0,852.13,658.13
2016,2,10,12,15,892.0,95.0,1.9,16.0,644.5,838.68,648.72
2016,2,10,12,30,893.0,95.0,1.9,16.0,647.0,821.8,637.02
2016,2,10,12,45,892.0,94.5,1.95,16.5,641.5,799.45,620.88
2016,2,10,13,0,891.0,94.0,2.0,17.0,636.0,773.9,602.56
2016,2,10,13,15,885.5,93.0,2.0,17.0,622.5,745.48,582.93
2016,2,10,13,30,880.0,92.0,2.0,17.0,609.0,709.88,557.82
2016,2,10,13,45,869.5,91.5,2.0,17.5,587.0,669.08,526.22
2016,2,10,14,0,859.0,91.0,2.0,18.0,565.0,626.35,492.67
2016,2,10,14,15,693.5,126.5,1.95,18.0,497.0,531.67,419.18
2016,2,10,14,30,528.0,162.0,1.9,18.0,429.0,443.73,350.2
2016,2,10,14,45,403.5,173.0,1.9,18.0,369.0,367.24,289.82
2016,2,10,15,0,279.0,184.0,1.9,18.0,309.0,298.26,234.99
2016,2,10,15,15,139.5,152.0,1.8,17.5,214.5,196.68,154.85
2016,2,10,15,30,0.0,120.0,1.7,17.0,120.0,111.2,87.56
2016,2,10,15,45,0.0,105.0,1.6,17.0,105.0,96.98,76.04
2016,2,10,16,0,0.0,90.0,1.5,17.0,90.0,82.88,64.34
2016,2,10,16,15,0.0,74.5,1.5,16.5,74.5,68.47,52.32
2016,2,10,16,30,0.0,59.0,1.5,16.0,59.0,54.2,40.21
2016,2,10,16,45,0.0,44.5,1.55,16.0,44.5,40.97,28.72
2016,2,10,17,0,0.0,30.0,1.6,16.0,30.0,27.87,18.25
2016,2,10,17,15,0.0,17.5,1.6,16.0,17.5,16.24,6.2
2016,2,10,17,30,0.0,5.0,1.6,16.0,5.0,4.77,0.0
2016,2,10,17,45,0.0,2.5,1.6,16.0,2.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,12.0,1.85,13.0,20.0,57.42,0.0
2016,2,11,7,30,228.0,24.0,1.9,13.0,40.0,154.23,86.61
2016,2,11,7,45,314.0,37.0,1.95,13.5,78.0,228.01,179.28
2016,2,11,8,0,400.0,50.0,2.0,14.0,116.0,304.32,247.66
2016,2,11,8,15,457.0,60.5,1.8,14.0,158.5,367.82,302.94
2016,2,11,8,30,514.0,71.0,1.6,14.0,201.0,434.74,358.68
2016,2,11,8,45,562.5,74.5,1.45,14.5,242.0,490.67,403.04
2016,2,11,9,0,611.0,78.0,1.3,15.0,283.0,547.87,446.32
2016,2,11,9,15,520.5,109.0,1.1,15.0,299.5,531.61,430.64
2016,2,11,9,30,430.0,140.0,0.9,15.0,316.0,513.59,413.42
2016,2,11,9,45,437.5,153.5,0.75,15.0,347.5,544.49,434.83
2016,2,11,10,0,445.0,167.0,0.6,15.0,379.0,573.86,453.84
2016,2,11,10,15,330.0,201.5,0.6,15.0,364.5,512.17,404.85
2016,2,11,10,30,215.0,236.0,0.6,15.0,350.0,445.99,352.58
2016,2,11,10,45,205.5,249.0,0.6,15.5,362.0,452.53,356.5
2016,2,11,11,0,196.0,262.0,0.6,16.0,374.0,458.05,358.92
2016,2,11,11,15,246.5,264.0,0.6,16.0,409.5,500.71,391.12
2016,2,11,11,30,297.0,266.0,0.6,16.0,445.0,555.23,430.76
2016,2,11,11,45,291.5,274.0,0.6,16.0,452.0,554.77,429.12
2016,2,11,12,0,286.0,282.0,0.6,16.0,459.0,553.07,427.28
2016,2,11,12,15,336.0,270.0,0.6,16.0,479.0,573.21,442.79
2016,2,11,12,30,386.0,258.0,0.6,16.0,499.0,590.68,455.99
2016,2,11,12,45,408.5,250.0,0.65,16.0,502.5,587.99,454.67
2016,2,11,13,0,431.0,242.0,0.7,16.0,506.0,591.91,458.06
2016,2,11,13,15,517.0,207.0,0.65,16.0,517.5,601.49,465.96
2016,2,11,13,30,603.0,172.0,0.6,16.0,529.0,607.79,470.93
2016,2,11,13,45,590.5,169.5,0.6,16.5,508.5,572.16,443.6
2016,2,11,14,0,578.0,167.0,0.6,17.0,488.0,532.44,413.47
2016,2,11,14,15,523.5,173.0,0.65,17.0,453.0,480.14,374.26
2016,2,11,14,30,469.0,179.0,0.7,17.0,418.0,430.79,336.57
2016,2,11,14,45,497.0,159.0,0.8,17.0,397.0,399.15,312.01
2016,2,11,15,0,525.0,139.0,0.9,17.0,376.0,363.96,283.25
2016,2,11,15,15,572.0,122.0,0.95,16.5,359.0,337.43,259.73
2016,2,11,15,30,619.0,105.0,1.0,16.0,342.0,302.61,227.98
2016,2,11,15,45,582.5,97.5,1.1,16.0,299.5,248.7,181.58
2016,2,11,16,0,546.0,90.0,1.2,16.0,257.0,198.2,138.04
2016,2,11,16,15,491.5,81.0,1.3,15.5,213.0,147.31,96.46
