Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,437.0,72.0,1.4,15.0,169.0,100.83,61.65
2016,2,11,16,45,362.5,59.0,1.5,15.0,126.0,58.08,35.73
2016,2,11,17,0,288.0,46.0,1.6,15.0,83.0,35.56,25.02
2016,2,11,17,15,144.0,30.5,1.65,14.5,49.0,23.91,12.53
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,13.0,1.65,12.0,22.5,63.69,0.0
2016,2,12,7,30,253.0,26.0,1.7,12.0,45.0,169.46,103.97
2016,2,12,7,45,365.0,37.0,1.8,12.5,86.5,254.45,201.72
2016,2,12,8,0,477.0,48.0,1.9,13.0,128.0,345.48,282.06
2016,2,12,8,15,394.0,70.5,1.8,13.0,150.5,341.41,282.31
2016,2,12,8,30,311.0,93.0,1.7,13.0,173.0,331.61,275.62
2016,2,12,8,45,343.5,105.0,1.65,13.5,209.0,378.32,314.18
2016,2,12,9,0,376.0,117.0,1.6,14.0,245.0,426.3,352.09
2016,2,12,9,15,282.5,146.5,1.55,14.0,249.5,391.12,321.95
2016,2,12,9,30,189.0,176.0,1.5,14.0,254.0,349.42,286.38
2016,2,12,9,45,233.0,188.5,1.5,14.0,293.5,413.69,337.47
2016,2,12,10,0,277.0,201.0,1.5,14.0,333.0,466.57,378.25
2016,2,12,10,15,407.0,186.0,1.6,14.0,395.0,571.56,460.36
2016,2,12,10,30,537.0,171.0,1.7,14.0,457.0,666.75,532.83
2016,2,12,10,45,538.0,179.5,1.8,14.5,477.5,680.45,540.74
2016,2,12,11,0,539.0,188.0,1.9,15.0,498.0,691.81,547.67
2016,2,12,11,15,575.5,181.5,1.95,15.0,522.0,714.03,564.21
2016,2,12,11,30,612.0,175.0,2.0,15.0,546.0,739.23,582.59
2016,2,12,11,45,730.5,141.5,2.15,15.0,591.5,796.16,624.49
2016,2,12,12,0,849.0,108.0,2.3,15.0,637.0,843.5,658.49
2016,2,12,12,15,849.5,108.0,2.35,15.0,639.0,829.74,648.52
2016,2,12,12,30,850.0,108.0,2.4,15.0,641.0,812.65,636.85
2016,2,12,12,45,702.0,154.5,2.5,15.0,592.0,730.28,578.01
2016,2,12,13,0,554.0,201.0,2.6,15.0,543.0,642.71,511.29
2016,2,12,13,15,689.0,155.0,2.65,15.0,571.5,676.98,539.77
2016,2,12,13,30,824.0,109.0,2.7,15.0,600.0,694.36,554.36
2016,2,12,13,45,633.5,159.5,2.75,15.0,529.5,591.79,473.88
2016,2,12,14,0,443.0,210.0,2.8,15.0,459.0,494.28,396.69
2016,2,12,14,15,255.0,215.5,2.8,15.0,357.5,364.6,293.72
2016,2,12,14,30,67.0,221.0,2.8,15.0,256.0,247.9,199.18
2016,2,12,14,45,90.5,210.0,2.8,15.0,253.5,243.73,196.25
2016,2,12,15,0,114.0,199.0,2.8,15.0,251.0,239.91,192.87
2016,2,12,15,15,99.5,180.5,2.65,14.5,223.0,206.64,165.78
2016,2,12,15,30,85.0,162.0,2.5,14.0,195.0,177.76,142.14
2016,2,12,15,45,75.5,144.0,2.45,14.0,171.0,152.38,120.9
2016,2,12,16,0,66.0,126.0,2.4,14.0,147.0,128.18,100.58
2016,2,12,16,15,56.5,106.0,2.45,14.0,122.0,103.55,79.96
2016,2,12,16,30,47.0,86.0,2.5,14.0,97.0,80.33,60.7
2016,2,12,16,45,32.0,66.5,2.55,14.0,73.0,58.83,43.34
2016,2,12,17,0,17.0,47.0,2.6,14.0,49.0,40.92,29.83
2016,2,12,17,15,8.5,28.5,2.65,14.0,29.5,25.51,14.3
2016,2,12,17,30,0.0,10.0,2.7,14.0,10.0,9.53,0.0
2016,2,12,17,45,0.0,5.0,2.75,14.0,5.0,4.77,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,12.5,3.8,11.0,26.0,82.25,0.0
2016,2,13,7,30,345.0,25.0,3.8,11.0,52.0,212.69,140.3
2016,2,13,7,45,458.5,33.5,3.85,11.5,96.5,298.49,239.86
2016,2,13,8,0,572.0,42.0,3.9,12.0,141.0,386.64,319.56
2016,2,13,8,15,635.0,48.0,3.75,12.0,188.5,456.46,381.61
2016,2,13,8,30,698.0,54.0,3.6,12.0,236.0,529.5,443.8
2016,2,13,8,45,740.5,57.5,3.45,12.5,283.5,588.41,491.44
2016,2,13,9,0,783.0,61.0,3.3,13.0,331.0,647.85,535.91
2016,2,13,9,15,810.5,64.0,3.15,13.0,374.5,695.66,570.84
2016,2,13,9,30,838.0,67.0,3.0,13.0,418.0,742.19,603.85
2016,2,13,9,45,862.5,68.0,2.9,13.5,458.0,775.44,625.27
2016,2,13,10,0,887.0,69.0,2.8,14.0,498.0,813.14,649.54
2016,2,13,10,15,901.0,70.5,2.65,14.5,531.0,840.36,665.34
2016,2,13,10,30,915.0,72.0,2.5,15.0,564.0,864.54,678.72
2016,2,13,10,45,926.0,73.0,2.45,15.5,590.5,882.28,688.21
2016,2,13,11,0,937.0,74.0,2.4,16.0,617.0,896.53,695.31
2016,2,13,11,15,943.5,74.5,2.45,16.0,636.0,902.66,699.06
2016,2,13,11,30,950.0,75.0,2.5,16.0,655.0,905.04,700.43
2016,2,13,11,45,954.5,75.0,2.6,16.0,666.0,901.31,698.15
2016,2,13,12,0,959.0,75.0,2.7,16.0,677.0,893.75,693.38
2016,2,13,12,15,960.0,75.5,2.8,16.0,679.5,880.06,684.43
2016,2,13,12,30,961.0,76.0,2.9,16.0,682.0,862.66,672.95
2016,2,13,12,45,952.5,78.5,3.0,16.0,675.5,836.45,655.25
2016,2,13,13,0,944.0,81.0,3.1,16.0,669.0,807.1,635.27
2016,2,13,13,15,939.0,80.5,3.35,16.0,655.0,774.05,613.24
2016,2,13,13,30,934.0,80.0,3.6,16.0,641.0,738.11,588.71
2016,2,13,13,45,924.0,80.0,3.9,16.0,618.5,696.71,558.83
2016,2,13,14,0,914.0,80.0,4.2,16.0,596.0,653.16,525.38
2016,2,13,14,15,901.5,78.5,4.5,16.0,567.0,604.68,487.56
2016,2,13,14,30,889.0,77.0,4.8,16.0,538.0,554.79,447.22
2016,2,13,14,45,871.0,75.0,5.1,16.0,502.0,500.58,402.01
2016,2,13,15,0,853.0,73.0,5.4,16.0,466.0,446.0,354.96
2016,2,13,15,15,829.5,70.5,5.3,15.5,425.0,388.36,304.21
2016,2,13,15,30,806.0,68.0,5.2,15.0,384.0,331.6,252.98
2016,2,13,15,45,767.0,65.5,5.1,15.0,338.0,271.87,198.61
2016,2,13,16,0,728.0,63.0,5.0,15.0,292.0,215.42,147.46
2016,2,13,16,15,677.5,58.0,4.8,14.5,244.5,158.45,98.68
2016,2,13,16,30,627.0,53.0,4.6,14.0,197.0,104.46,57.07
2016,2,13,16,45,541.5,46.0,4.45,13.5,149.5,55.11,28.79
2016,2,13,17,0,456.0,39.0,4.3,13.0,102.0,30.32,20.81
2016,2,13,17,15,316.0,28.0,4.25,12.5,63.0,22.3,12.25
2016,2,13,17,30,176.0,17.0,4.2,12.0,24.0,13.86,0.0
2016,2,13,17,45,88.0,8.5,4.2,12.0,12.0,8.1,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,163.0,13.0,4.45,12.0,26.0,79.23,0.0
2016,2,14,7,30,326.0,26.0,4.5,12.0,52.0,207.36,142.56
2016,2,14,7,45,431.0,34.5,4.55,12.5,95.0,286.8,230.99
2016,2,14,8,0,536.0,43.0,4.6,13.0,138.0,374.51,309.81
2016,2,14,8,15,526.5,57.5,4.5,13.0,173.5,409.56,342.95
2016,2,14,8,30,517.0,72.0,4.4,13.0,209.0,442.06,371.92
2016,2,14,8,45,555.0,78.5,4.3,13.5,250.5,494.95,415.61
2016,2,14,9,0,593.0,85.0,4.2,14.0,292.0,548.62,458.19
2016,2,14,9,15,696.0,77.0,4.15,14.0,349.5,632.79,524.1
2016,2,14,9,30,799.0,69.0,4.1,14.0,407.0,717.12,587.47
2016,2,14,9,45,509.5,140.5,4.05,14.5,363.5,589.59,484.63
2016,2,14,10,0,220.0,212.0,4.0,15.0,320.0,421.36,344.73
2016,2,14,10,15,324.0,208.0,4.0,15.0,378.0,517.11,422.46
2016,2,14,10,30,428.0,204.0,4.0,15.0,436.0,615.55,499.29
2016,2,14,10,45,647.5,145.0,4.05,15.5,514.5,743.56,598.18
2016,2,14,11,0,867.0,86.0,4.1,16.0,593.0,853.66,676.63
2016,2,14,11,15,566.5,182.5,4.1,16.0,517.5,710.69,568.61
2016,2,14,11,30,266.0,279.0,4.1,16.0,442.0,545.38,435.84
2016,2,14,11,45,361.5,261.0,4.15,16.5,487.0,601.35,480.65
2016,2,14,12,0,457.0,243.0,4.2,17.0,532.0,666.45,530.16
2016,2,14,12,15,673.5,166.5,4.2,17.0,594.0,757.59,602.4
2016,2,14,12,30,890.0,90.0,4.2,17.0,656.0,824.07,650.53
2016,2,14,12,45,894.5,87.5,4.2,17.5,652.5,803.8,634.24
2016,2,14,13,0,899.0,85.0,4.2,18.0,649.0,780.09,616.15
2016,2,14,13,15,895.5,84.5,4.25,18.0,636.0,749.36,594.3
2016,2,14,13,30,892.0,84.0,4.3,18.0,623.0,715.79,570.34
2016,2,14,13,45,881.5,84.5,4.4,18.0,602.0,675.98,540.71
2016,2,14,14,0,871.0,85.0,4.5,18.0,581.0,634.17,508.12
2016,2,14,14,15,859.5,83.5,4.55,18.0,553.5,589.55,472.37
2016,2,14,14,30,848.0,82.0,4.6,18.0,526.0,541.37,432.98
2016,2,14,14,45,826.0,81.5,4.65,18.0,490.5,488.01,388.47
2016,2,14,15,0,804.0,81.0,4.7,18.0,455.0,434.79,342.89
2016,2,14,15,15,700.5,91.0,4.75,17.5,396.0,360.19,280.75
2016,2,14,15,30,597.0,101.0,4.8,17.0,337.0,295.5,226.27
2016,2,14,15,45,554.5,97.5,4.85,17.0,297.0,244.62,181.35
2016,2,14,16,0,512.0,94.0,4.9,17.0,257.0,197.81,140.23
2016,2,14,16,15,473.0,83.0,4.85,16.5,215.5,147.46,97.76
2016,2,14,16,30,434.0,72.0,4.8,16.0,174.0,103.02,63.26
2016,2,14,16,45,375.0,59.5,4.75,15.5,132.5,61.02,36.92
2016,2,14,17,0,316.0,47.0,4.7,15.0,91.0,36.11,25.69
2016,2,14,17,15,158.0,35.0,4.75,14.5,57.0,27.37,16.52
2016,2,14,17,30,0.0,23.0,4.8,14.0,23.0,20.24,0.0
2016,2,14,17,45,0.0,11.5,4.9,14.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,2.65,14.5,30.0,98.1,0.0
2016,2,15,7,30,418.0,25.0,2.7,15.0,60.0,244.39,171.7
2016,2,15,7,45,519.0,32.0,2.75,15.5,105.5,324.73,258.1
2016,2,15,8,0,620.0,39.0,2.8,16.0,151.0,413.27,335.79
2016,2,15,8,15,678.0,44.0,2.8,16.0,199.5,481.0,394.6
2016,2,15,8,30,736.0,49.0,2.8,16.0,248.0,551.59,453.27
2016,2,15,8,45,774.0,52.5,2.8,16.5,295.5,608.97,497.9
2016,2,15,9,0,812.0,56.0,2.8,17.0,343.0,666.58,539.97
2016,2,15,9,15,837.5,58.5,2.85,17.0,386.5,706.97,569.14
2016,2,15,9,30,863.0,61.0,2.9,17.0,430.0,752.06,601.28
2016,2,15,9,45,881.0,63.0,2.95,17.0,469.0,788.78,626.74
2016,2,15,10,0,899.0,65.0,3.0,17.0,508.0,823.08,650.22
2016,2,15,10,15,911.5,66.5,3.0,17.0,540.5,849.44,667.52
2016,2,15,10,30,924.0,68.0,3.0,17.0,573.0,872.64,682.58
2016,2,15,10,45,932.5,69.0,3.05,17.5,598.5,888.46,691.49
2016,2,15,11,0,941.0,70.0,3.1,18.0,624.0,900.7,698.01
2016,2,15,11,15,946.0,71.0,3.1,18.0,642.5,906.23,700.95
2016,2,15,11,30,951.0,72.0,3.1,18.0,661.0,907.97,701.45
2016,2,15,11,45,953.0,72.5,3.15,18.0,671.0,902.72,697.61
2016,2,15,12,0,955.0,73.0,3.2,18.0,681.0,893.67,691.31
2016,2,15,12,15,955.5,73.5,3.25,18.0,683.5,879.61,681.64
2016,2,15,12,30,956.0,74.0,3.3,18.0,686.0,861.85,669.51
2016,2,15,12,45,949.0,76.0,3.35,18.5,679.5,836.28,650.66
2016,2,15,13,0,942.0,78.0,3.4,19.0,673.0,807.51,629.65
2016,2,15,13,15,937.5,77.5,3.4,19.0,659.0,774.81,606.74
2016,2,15,13,30,933.0,77.0,3.4,19.0,645.0,739.18,581.64
2016,2,15,13,45,923.0,77.0,3.45,19.0,623.0,697.7,551.7
2016,2,15,14,0,913.0,77.0,3.5,19.0,601.0,654.06,518.16
2016,2,15,14,15,902.0,75.5,3.45,19.0,572.5,606.36,480.47
2016,2,15,14,30,891.0,74.0,3.4,19.0,544.0,557.11,440.66
2016,2,15,14,45,872.5,73.0,3.4,19.0,508.5,503.42,396.47
2016,2,15,15,0,854.0,72.0,3.4,19.0,473.0,449.32,350.7
2016,2,15,15,15,832.0,69.5,3.2,18.5,432.0,391.98,301.51
2016,2,15,15,30,810.0,67.0,3.0,18.0,391.0,335.37,251.63
2016,2,15,15,45,778.5,63.5,2.85,18.0,346.0,276.22,198.75
2016,2,15,16,0,747.0,60.0,2.7,18.0,301.0,219.52,148.03
2016,2,15,16,15,700.5,55.5,2.55,17.5,253.5,162.24,99.48
2016,2,15,16,30,654.0,51.0,2.4,17.0,206.0,109.84,59.37
2016,2,15,16,45,582.5,44.5,2.3,17.0,159.0,59.78,30.36
2016,2,15,17,0,511.0,38.0,2.2,17.0,112.0,29.1,19.51
2016,2,15,17,15,380.0,28.0,2.1,16.5,71.0,22.0,12.31
2016,2,15,17,30,249.0,18.0,2.0,16.0,30.0,14.56,0.0
2016,2,15,17,45,124.5,9.0,1.9,16.0,15.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.0,2.3,14.0,31.0,111.33,0.0
2016,2,16,7,30,397.0,26.0,2.4,14.0,62.0,243.03,175.78
2016,2,16,7,45,495.0,34.5,2.5,14.5,107.0,316.42,253.09
2016,2,16,8,0,593.0,43.0,2.6,15.0,152.0,404.36,330.11
2016,2,16,8,15,652.0,48.5,2.5,15.0,200.5,472.61,388.94
2016,2,16,8,30,711.0,54.0,2.4,15.0,249.0,543.75,447.54
2016,2,16,8,45,748.5,58.0,2.3,15.0,296.0,600.75,492.38
2016,2,16,9,0,786.0,62.0,2.2,15.0,343.0,657.95,534.49
2016,2,16,9,15,812.5,65.0,2.15,15.0,386.5,705.42,568.25
2016,2,16,9,30,839.0,68.0,2.1,15.0,430.0,751.55,600.21
2016,2,16,9,45,860.5,69.5,2.1,15.5,469.5,783.28,620.3
2016,2,16,10,0,882.0,71.0,2.1,16.0,509.0,819.38,643.3
2016,2,16,10,15,895.0,72.5,2.15,16.5,541.5,845.84,659.56
2016,2,16,10,30,908.0,74.0,2.2,17.0,574.0,869.23,673.66
2016,2,16,10,45,915.5,75.5,2.25,17.5,599.5,884.61,682.2
2016,2,16,11,0,923.0,77.0,2.3,18.0,625.0,896.45,688.43
2016,2,16,11,15,929.0,78.0,2.35,18.0,643.5,902.74,692.3
2016,2,16,11,30,935.0,79.0,2.4,18.0,662.0,905.3,693.8
2016,2,16,11,45,936.5,80.0,2.45,18.5,672.5,900.22,688.91
2016,2,16,12,0,938.0,81.0,2.5,19.0,683.0,891.39,681.68
2016,2,16,12,15,939.0,81.0,2.5,19.0,685.0,877.29,671.85
2016,2,16,12,30,940.0,81.0,2.5,19.0,687.0,859.56,659.66
2016,2,16,12,45,939.0,80.0,2.55,19.5,681.5,835.55,642.36
2016,2,16,13,0,938.0,79.0,2.6,20.0,676.0,808.16,622.8
2016,2,16,13,15,933.5,78.5,2.6,20.0,662.0,775.51,600.36
2016,2,16,13,30,929.0,78.0,2.6,20.0,648.0,739.94,575.77
2016,2,16,13,45,921.5,77.0,2.6,20.0,626.5,699.09,546.78
2016,2,16,14,0,914.0,76.0,2.6,20.0,605.0,655.94,514.07
2016,2,16,14,15,903.0,74.5,2.55,20.0,576.0,608.12,476.91
2016,2,16,14,30,892.0,73.0,2.5,20.0,547.0,558.75,437.64
2016,2,16,14,45,877.5,71.0,2.45,20.5,512.0,505.86,393.87
2016,2,16,15,0,863.0,69.0,2.4,21.0,477.0,452.27,348.47
2016,2,16,15,15,841.5,66.5,2.2,21.0,436.5,394.43,299.05
2016,2,16,15,30,820.0,64.0,2.0,21.0,396.0,337.41,249.17
2016,2,16,15,45,788.5,61.0,1.85,21.0,350.5,278.11,197.06
2016,2,16,16,0,757.0,58.0,1.7,21.0,305.0,221.21,146.97
2016,2,16,16,15,712.0,53.5,1.55,20.5,257.5,163.47,98.62
2016,2,16,16,30,667.0,49.0,1.4,20.0,210.0,110.38,58.33
2016,2,16,16,45,592.0,43.0,1.3,20.0,162.0,59.67,29.18
2016,2,16,17,0,517.0,37.0,1.2,20.0,114.0,30.65,20.62
2016,2,16,17,15,258.5,34.5,1.15,19.5,73.0,26.89,16.3
2016,2,16,17,30,0.0,32.0,1.1,19.0,32.0,26.91,0.0
2016,2,16,17,45,0.0,16.0,1.05,19.0,16.0,15.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,43.0,16.5,7.55,15.0,20.5,44.08,0.0
2016,2,17,7,30,86.0,33.0,7.6,15.0,41.0,95.53,68.03
2016,2,17,7,45,124.5,52.0,7.65,15.0,71.5,142.17,112.85
2016,2,17,8,0,163.0,71.0,7.7,15.0,102.0,191.46,157.1
2016,2,17,8,15,186.5,90.5,7.6,15.0,135.5,235.1,195.85
2016,2,17,8,30,210.0,110.0,7.5,15.0,169.0,279.99,234.84
2016,2,17,8,45,228.0,127.0,7.45,15.5,201.0,318.83,267.47
2016,2,17,9,0,246.0,144.0,7.4,16.0,233.0,358.23,299.75
2016,2,17,9,15,173.0,166.0,7.55,16.0,232.5,323.59,269.27
2016,2,17,9,30,100.0,188.0,7.7,16.0,232.0,283.45,233.81
2016,2,17,9,45,50.0,169.5,7.85,16.0,191.5,219.38,179.27
2016,2,17,10,0,0.0,151.0,8.0,16.0,151.0,146.82,117.17
2016,2,17,10,15,0.0,108.5,8.05,16.0,108.5,102.3,80.06
2016,2,17,10,30,0.0,66.0,8.1,16.0,66.0,61.44,45.89
2016,2,17,10,45,246.0,140.5,8.15,16.0,288.0,375.36,312.48
2016,2,17,11,0,492.0,215.0,8.2,16.0,510.0,689.1,564.81
2016,2,17,11,15,285.5,251.0,8.1,16.0,423.5,535.32,437.25
2016,2,17,11,30,79.0,287.0,8.0,16.0,337.0,368.45,297.73
2016,2,17,11,45,60.0,279.5,7.95,16.0,318.0,340.81,274.95
2016,2,17,12,0,41.0,272.0,7.9,16.0,299.0,313.73,252.42
2016,2,17,12,15,126.5,290.5,7.9,16.0,373.0,414.2,335.36
2016,2,17,12,30,212.0,309.0,7.9,16.0,447.0,499.16,404.55
2016,2,17,12,45,199.0,309.5,7.95,16.0,438.0,481.84,390.25
2016,2,17,13,0,186.0,310.0,8.0,16.0,429.0,464.4,376.05
2016,2,17,13,15,93.0,168.5,8.05,16.0,228.0,239.9,194.77
2016,2,17,13,30,0.0,27.0,8.1,16.0,27.0,25.11,15.35
2016,2,17,13,45,0.0,26.5,8.15,16.0,26.5,24.64,15.0
2016,2,17,14,0,0.0,26.0,8.2,16.0,26.0,24.17,14.63
2016,2,17,14,15,30.5,128.5,8.2,15.5,145.0,140.53,112.36
2016,2,17,14,30,61.0,231.0,8.2,15.0,264.0,254.48,206.66
2016,2,17,14,45,30.5,165.5,8.25,15.0,182.0,172.04,138.64
2016,2,17,15,0,0.0,100.0,8.3,15.0,100.0,93.14,73.01
2016,2,17,15,15,0.0,72.5,8.3,15.0,72.5,67.47,51.58
2016,2,17,15,30,0.0,45.0,8.3,15.0,45.0,41.81,29.96
2016,2,17,15,45,0.0,39.5,8.35,15.0,39.5,36.68,25.67
2016,2,17,16,0,0.0,34.0,8.4,15.0,34.0,31.56,21.34
2016,2,17,16,15,0.0,28.5,8.45,14.5,28.5,26.44,17.01
2016,2,17,16,30,0.0,23.0,8.5,14.0,23.0,21.32,12.61
2016,2,17,16,45,0.0,17.5,8.55,14.0,17.5,16.21,8.14
2016,2,17,17,0,0.0,12.0,8.6,14.0,12.0,11.11,4.08
2016,2,17,17,15,0.0,7.5,8.6,14.0,7.5,6.94,0.15
2016,2,17,17,30,0.0,3.0,8.6,14.0,3.0,2.77,0.0
2016,2,17,17,45,0.0,1.5,8.6,14.0,1.5,1.43,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,85.0,20.5,6.0,12.0,29.0,68.84,0.0
2016,2,18,7,30,170.0,41.0,6.1,12.0,58.0,156.99,118.14
2016,2,18,7,45,267.5,56.0,6.25,12.5,100.0,231.63,188.76
2016,2,18,8,0,365.0,71.0,6.4,13.0,142.0,315.77,263.51
2016,2,18,8,15,435.5,81.5,6.35,13.0,188.5,385.87,325.68
2016,2,18,8,30,506.0,92.0,6.3,13.0,235.0,460.96,390.41
2016,2,18,8,45,555.5,99.0,6.3,13.0,281.0,524.73,444.13
2016,2,18,9,0,605.0,106.0,6.3,13.0,327.0,588.29,496.36
2016,2,18,9,15,639.0,111.5,6.2,13.0,370.5,639.35,537.05
2016,2,18,9,30,673.0,117.0,6.1,13.0,414.0,689.87,575.74
2016,2,18,9,45,708.5,117.5,6.1,13.5,454.0,734.91,608.44
2016,2,18,10,0,744.0,118.0,6.1,14.0,494.0,778.56,639.55
2016,2,18,10,15,760.5,121.0,6.05,14.0,526.5,807.39,659.94
2016,2,18,10,30,777.0,124.0,6.0,14.0,559.0,833.59,678.29
2016,2,18,10,45,791.0,125.0,6.0,14.0,585.5,852.38,691.26
2016,2,18,11,0,805.0,126.0,6.0,14.0,612.0,863.26,698.38
2016,2,18,11,15,543.0,206.5,5.95,14.0,539.0,723.71,589.03
2016,2,18,11,30,281.0,287.0,5.9,14.0,466.0,569.48,462.27
2016,2,18,11,45,274.0,297.0,5.85,14.0,473.5,569.69,462.06
2016,2,18,12,0,267.0,307.0,5.8,14.0,481.0,568.67,460.44
2016,2,18,12,15,549.0,218.5,5.7,14.0,577.5,712.13,578.34
2016,2,18,12,30,831.0,130.0,5.6,14.0,674.0,835.49,673.83
2016,2,18,12,45,571.5,209.0,5.6,14.0,582.0,691.21,560.72
2016,2,18,13,0,312.0,288.0,5.6,14.0,490.0,547.35,443.53
2016,2,18,13,15,192.0,284.0,5.5,14.0,407.5,433.29,351.65
2016,2,18,13,30,72.0,280.0,5.4,14.0,325.0,327.97,265.09
2016,2,18,13,45,456.5,192.5,5.35,14.0,462.0,512.7,420.18
2016,2,18,14,0,841.0,105.0,5.3,14.0,599.0,647.15,528.65
2016,2,18,14,15,828.0,103.0,5.2,14.0,570.5,599.61,488.88
2016,2,18,14,30,815.0,101.0,5.1,14.0,542.0,550.92,448.16
2016,2,18,14,45,800.0,97.5,5.0,14.0,507.0,498.86,403.86
2016,2,18,15,0,785.0,94.0,4.9,14.0,472.0,446.4,358.19
2016,2,18,15,15,760.5,90.5,4.75,14.0,431.5,388.97,307.47
2016,2,18,15,30,736.0,87.0,4.6,14.0,391.0,333.52,257.4
2016,2,18,15,45,706.5,81.5,4.5,14.0,347.0,276.24,205.41
2016,2,18,16,0,677.0,76.0,4.4,14.0,303.0,221.36,155.52
2016,2,18,16,15,628.0,70.0,4.1,13.5,255.5,165.48,107.36
2016,2,18,16,30,579.0,64.0,3.8,13.0,208.0,114.89,67.5
2016,2,18,16,45,506.5,55.5,3.55,13.0,161.5,66.58,37.37
2016,2,18,17,0,434.0,47.0,3.3,13.0,115.0,36.65,26.63
2016,2,18,17,15,310.5,35.0,3.15,12.5,74.5,28.0,18.13
2016,2,18,17,30,187.0,23.0,3.0,12.0,34.0,18.19,1.87
2016,2,18,17,45,93.5,11.5,2.95,12.0,17.0,10.96,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,164.5,16.5,5.8,12.0,33.5,105.88,5.17
2016,2,19,7,30,329.0,33.0,6.1,12.0,67.0,221.35,170.52
2016,2,19,7,45,418.5,43.5,6.4,12.5,110.5,296.27,243.16
2016,2,19,8,0,508.0,54.0,6.7,13.0,154.0,379.02,317.5
2016,2,19,8,15,569.0,60.5,6.85,13.0,201.0,446.37,377.84
2016,2,19,8,30,630.0,67.0,7.0,13.0,248.0,517.09,439.25
2016,2,19,8,45,664.5,73.5,7.2,13.5,293.5,572.31,485.32
2016,2,19,9,0,699.0,80.0,7.4,14.0,339.0,627.83,529.57
2016,2,19,9,15,727.5,84.0,7.45,14.0,381.5,675.5,566.78
2016,2,19,9,30,756.0,88.0,7.5,14.0,424.0,718.17,599.44
2016,2,19,9,45,477.0,157.5,7.55,14.0,376.0,590.5,493.61
2016,2,19,10,0,198.0,227.0,7.6,14.0,328.0,422.64,350.4
2016,2,19,10,15,378.0,201.5,7.5,14.0,409.5,558.49,464.4
2016,2,19,10,30,558.0,176.0,7.4,14.0,491.0,701.14,580.02
2016,2,19,10,45,410.0,225.5,7.35,14.0,463.0,631.87,519.99
2016,2,19,11,0,262.0,275.0,7.3,14.0,435.0,546.1,447.26
2016,2,19,11,15,282.5,280.0,7.1,14.0,457.0,567.14,463.73
2016,2,19,11,30,303.0,285.0,6.9,14.0,479.0,586.91,478.83
2016,2,19,11,45,288.0,293.5,6.75,14.0,479.5,578.35,470.84
2016,2,19,12,0,273.0,302.0,6.6,14.0,480.0,568.69,462.14
2016,2,19,12,15,148.5,278.5,6.35,13.5,376.0,419.55,341.71
2016,2,19,12,30,24.0,255.0,6.1,13.0,272.0,266.43,215.27
2016,2,19,12,45,33.0,264.5,5.9,13.0,286.5,291.7,236.14
2016,2,19,13,0,42.0,274.0,5.7,13.0,301.0,306.3,248.07
2016,2,19,13,15,49.5,274.0,5.4,13.0,306.0,309.02,250.35
2016,2,19,13,30,57.0,274.0,5.1,13.0,311.0,311.07,252.1
2016,2,19,13,45,28.5,184.5,4.85,13.0,203.0,197.91,159.86
2016,2,19,14,0,0.0,95.0,4.6,13.0,95.0,88.58,69.0
2016,2,19,14,15,15.0,155.0,4.35,13.0,163.5,154.21,124.08
2016,2,19,14,30,30.0,215.0,4.1,13.0,232.0,222.01,179.96
2016,2,19,14,45,18.0,190.5,3.95,13.0,200.5,187.18,151.34
2016,2,19,15,0,6.0,166.0,3.8,13.0,169.0,157.33,126.94
2016,2,19,15,15,3.0,143.5,3.75,12.5,145.0,134.42,108.38
2016,2,19,15,30,0.0,121.0,3.7,12.0,121.0,112.09,90.1
2016,2,19,15,45,0.0,107.5,3.7,12.0,107.5,99.33,79.52
2016,2,19,16,0,0.0,94.0,3.7,12.0,94.0,86.66,68.88
2016,2,19,16,15,0.0,79.5,3.65,12.0,79.5,73.19,57.42
2016,2,19,16,30,0.0,65.0,3.6,12.0,65.0,59.84,45.89
2016,2,19,16,45,0.0,50.0,3.55,12.0,50.0,46.19,33.96
2016,2,19,17,0,0.0,35.0,3.5,12.0,35.0,32.51,23.15
2016,2,19,17,15,0.0,22.5,3.45,11.5,22.5,20.88,12.26
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,105.5,19.0,3.6,9.0,30.5,83.12,18.79
2016,2,20,7,30,211.0,38.0,3.6,9.0,61.0,171.68,133.94
2016,2,20,7,45,275.0,54.0,3.6,9.5,100.0,233.48,192.56
2016,2,20,8,0,339.0,70.0,3.6,10.0,139.0,301.06,252.94
2016,2,20,8,15,380.5,84.0,3.45,10.0,180.0,357.23,302.5
2016,2,20,8,30,422.0,98.0,3.3,10.0,221.0,415.91,352.52
2016,2,20,8,45,466.5,103.5,3.15,10.5,261.0,468.1,395.25
2016,2,20,9,0,511.0,109.0,3.0,11.0,301.0,522.1,437.96
2016,2,20,9,15,480.5,131.5,2.85,11.0,328.5,541.19,451.06
2016,2,20,9,30,450.0,154.0,2.7,11.0,356.0,556.14,460.57
2016,2,20,9,45,551.5,140.0,2.55,11.5,409.5,631.47,518.65
2016,2,20,10,0,653.0,126.0,2.4,12.0,463.0,716.53,580.07
2016,2,20,10,15,529.5,174.5,2.25,12.0,458.5,671.21,541.87
2016,2,20,10,30,406.0,223.0,2.1,12.0,454.0,611.63,492.68
2016,2,20,10,45,501.5,202.5,1.95,12.0,500.5,686.98,549.76
2016,2,20,11,0,597.0,182.0,1.8,12.0,547.0,753.06,597.51
2016,2,20,11,15,502.0,222.0,1.65,12.0,535.5,707.98,559.61
2016,2,20,11,30,407.0,262.0,1.5,12.0,524.0,652.42,515.31
2016,2,20,11,45,410.0,266.0,1.4,12.5,533.5,653.94,514.75
2016,2,20,12,0,413.0,270.0,1.3,13.0,543.0,653.64,512.31
2016,2,20,12,15,397.0,275.5,1.3,13.0,539.0,637.15,499.6
2016,2,20,12,30,381.0,281.0,1.3,13.0,535.0,619.48,486.2
2016,2,20,12,45,647.0,188.5,1.35,13.0,614.0,737.16,577.63
2016,2,20,13,0,913.0,96.0,1.4,13.0,693.0,817.49,635.29
2016,2,20,13,15,909.0,95.0,1.5,13.0,679.5,784.96,613.0
2016,2,20,13,30,905.0,94.0,1.6,13.0,666.0,749.57,589.69
2016,2,20,13,45,898.0,92.5,1.7,13.5,644.5,708.92,560.64
2016,2,20,14,0,891.0,91.0,1.8,14.0,623.0,665.99,527.97
2016,2,20,14,15,881.0,89.5,1.9,14.0,594.5,620.85,493.61
2016,2,20,14,30,871.0,88.0,2.0,14.0,566.0,571.9,455.27
2016,2,20,14,45,859.5,84.5,2.15,14.0,531.5,518.85,412.67
2016,2,20,15,0,848.0,81.0,2.3,14.0,497.0,464.92,367.76
2016,2,20,15,15,827.0,78.0,2.4,14.0,456.0,407.12,318.12
2016,2,20,15,30,806.0,75.0,2.5,14.0,415.0,349.98,267.54
2016,2,20,15,45,778.0,71.0,2.6,14.0,369.5,290.84,214.42
2016,2,20,16,0,750.0,67.0,2.7,14.0,324.0,233.79,162.75
2016,2,20,16,15,705.5,62.0,2.65,13.5,275.5,175.43,112.19
2016,2,20,16,30,661.0,57.0,2.6,13.0,227.0,119.22,67.36
2016,2,20,16,45,592.5,50.0,2.55,12.5,178.0,67.2,34.85
2016,2,20,17,0,524.0,43.0,2.5,12.0,129.0,32.69,23.36
2016,2,20,17,15,406.0,33.0,2.5,12.0,85.5,25.8,16.56
2016,2,20,17,30,288.0,23.0,2.5,12.0,42.0,18.61,5.31
2016,2,20,17,45,144.0,11.5,2.55,12.0,21.0,10.96,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,16.0,3.2,10.0,40.0,129.43,49.87
2016,2,21,7,30,429.0,32.0,3.3,10.0,80.0,269.96,212.91
2016,2,21,7,45,523.0,40.5,3.45,10.5,128.0,350.14,288.43
2016,2,21,8,0,617.0,49.0,3.6,11.0,176.0,438.37,366.21
2016,2,21,8,15,673.0,54.5,3.6,11.0,226.0,502.08,422.19
2016,2,21,8,30,729.0,60.0,3.6,11.0,276.0,573.2,481.79
2016,2,21,8,45,768.0,63.5,3.6,11.5,325.0,632.09,527.7
2016,2,21,9,0,807.0,67.0,3.6,12.0,374.0,691.15,571.46
2016,2,21,9,15,832.5,70.0,3.55,12.0,418.5,739.03,606.29
2016,2,21,9,30,858.0,73.0,3.5,12.0,463.0,785.41,639.29
2016,2,21,9,45,877.5,75.0,3.5,12.5,503.0,816.84,659.65
2016,2,21,10,0,897.0,77.0,3.5,13.0,543.0,852.57,682.98
2016,2,21,10,15,910.0,78.5,3.45,13.0,576.5,879.43,700.53
2016,2,21,10,30,923.0,80.0,3.4,13.0,610.0,903.14,715.79
2016,2,21,10,45,932.0,81.5,3.4,13.5,636.5,919.96,725.14
2016,2,21,11,0,941.0,83.0,3.4,14.0,663.0,933.17,732.02
2016,2,21,11,15,946.5,83.5,3.4,14.0,682.0,938.38,734.74
2016,2,21,11,30,952.0,84.0,3.4,14.0,701.0,939.77,734.99
2016,2,21,11,45,954.5,85.0,3.4,14.0,711.5,935.25,731.27
2016,2,21,12,0,957.0,86.0,3.4,14.0,722.0,926.87,725.04
2016,2,21,12,15,958.0,86.0,3.5,14.0,724.0,912.26,715.22
2016,2,21,12,30,959.0,86.0,3.6,14.0,726.0,893.91,702.85
2016,2,21,12,45,956.5,86.0,3.7,14.5,720.0,869.08,684.6
2016,2,21,13,0,954.0,86.0,3.8,15.0,714.0,840.84,663.96
2016,2,21,13,15,949.5,85.0,3.9,15.0,700.0,806.76,640.26
2016,2,21,13,30,945.0,84.0,4.0,15.0,686.0,769.7,614.21
2016,2,21,13,45,933.5,85.0,4.15,15.0,663.0,727.23,584.06
2016,2,21,14,0,922.0,86.0,4.3,15.0,640.0,682.64,549.81
2016,2,21,14,15,910.5,84.5,4.45,14.5,610.0,633.62,512.34
2016,2,21,14,30,899.0,83.0,4.6,14.0,580.0,583.07,472.33
2016,2,21,14,45,879.5,82.0,4.75,14.0,543.0,528.13,426.58
2016,2,21,15,0,860.0,81.0,4.9,14.0,506.0,472.05,378.51
2016,2,21,15,15,732.0,94.5,4.95,14.0,435.5,386.0,306.03
2016,2,21,15,30,604.0,108.0,5.0,14.0,365.0,312.48,243.63
2016,2,21,15,45,677.5,88.0,5.05,14.0,346.5,277.89,208.44
2016,2,21,16,0,751.0,68.0,5.1,14.0,328.0,236.27,165.86
2016,2,21,16,15,705.0,63.0,4.95,13.5,279.0,177.45,114.41
2016,2,21,16,30,659.0,58.0,4.8,13.0,230.0,120.93,68.94
2016,2,21,16,45,588.0,51.5,4.65,12.5,181.0,69.19,36.31
2016,2,21,17,0,517.0,45.0,4.5,12.0,132.0,34.29,24.79
2016,2,21,17,15,398.5,34.5,4.4,12.0,88.0,27.01,17.67
2016,2,21,17,30,280.0,24.0,4.3,12.0,44.0,19.4,6.91
2016,2,21,17,45,140.0,12.0,4.25,12.0,22.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
