Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,227.5,16.0,2.95,11.0,42.5,136.53,66.51
2016,2,22,7,30,455.0,32.0,3.0,11.0,85.0,283.57,224.28
2016,2,22,7,45,542.0,40.0,3.1,11.5,132.5,360.95,296.43
2016,2,22,8,0,629.0,48.0,3.2,12.0,180.0,441.24,367.21
2016,2,22,8,15,683.0,53.0,3.15,12.0,230.0,508.59,425.31
2016,2,22,8,30,737.0,58.0,3.1,12.0,280.0,578.3,482.94
2016,2,22,8,45,772.5,62.0,3.05,12.5,328.5,635.7,526.62
2016,2,22,9,0,808.0,66.0,3.0,13.0,377.0,693.07,568.24
2016,2,22,9,15,833.0,69.0,3.0,13.0,421.5,740.67,602.55
2016,2,22,9,30,858.0,72.0,3.0,13.0,466.0,786.74,635.08
2016,2,22,9,45,875.0,74.0,3.0,13.5,505.5,816.16,653.66
2016,2,22,10,0,892.0,76.0,3.0,14.0,545.0,849.82,675.18
2016,2,22,10,15,905.0,78.0,2.95,14.0,578.5,877.26,692.88
2016,2,22,10,30,918.0,80.0,2.9,14.0,612.0,901.54,708.27
2016,2,22,10,45,925.5,82.0,2.9,14.5,638.0,917.61,716.93
2016,2,22,11,0,933.0,84.0,2.9,15.0,664.0,930.06,723.18
2016,2,22,11,15,939.5,85.0,2.9,15.0,683.0,936.71,726.87
2016,2,22,11,30,946.0,86.0,2.9,15.0,702.0,939.55,728.11
2016,2,22,11,45,948.0,87.0,2.95,15.5,713.0,934.58,723.17
2016,2,22,12,0,950.0,88.0,3.0,16.0,724.0,925.78,715.79
2016,2,22,12,15,951.5,88.0,3.05,16.0,726.5,911.63,706.17
2016,2,22,12,30,953.0,88.0,3.1,16.0,729.0,893.75,694.09
2016,2,22,12,45,780.5,144.0,3.2,16.0,666.5,800.95,628.87
2016,2,22,13,0,608.0,200.0,3.3,16.0,604.0,701.41,554.97
2016,2,22,13,15,771.5,145.0,3.35,16.0,646.5,745.9,591.5
2016,2,22,13,30,935.0,90.0,3.4,16.0,689.0,771.26,610.68
2016,2,22,13,45,929.5,89.0,3.45,16.5,668.0,730.95,580.65
2016,2,22,14,0,924.0,88.0,3.5,17.0,647.0,688.13,546.89
2016,2,22,14,15,914.0,86.0,3.45,17.0,618.0,639.3,508.56
2016,2,22,14,30,904.0,84.0,3.4,17.0,589.0,588.79,468.03
2016,2,22,14,45,889.5,82.0,3.4,17.0,553.0,534.6,423.67
2016,2,22,15,0,875.0,80.0,3.4,17.0,517.0,479.54,377.33
2016,2,22,15,15,829.5,74.0,3.2,16.5,460.5,407.36,316.94
2016,2,22,15,30,784.0,68.0,3.0,16.0,404.0,338.55,257.91
2016,2,22,15,45,739.5,70.5,2.9,16.0,360.5,282.04,207.45
2016,2,22,16,0,695.0,73.0,2.8,16.0,317.0,227.32,158.62
2016,2,22,16,15,653.0,68.0,2.65,15.5,270.5,172.01,110.91
2016,2,22,16,30,611.0,63.0,2.5,15.0,224.0,121.09,70.38
2016,2,22,16,45,538.0,57.0,2.45,15.0,177.0,72.42,39.77
2016,2,22,17,0,465.0,51.0,2.4,15.0,130.0,39.48,29.07
2016,2,22,17,15,365.0,38.5,2.35,14.5,87.5,30.55,20.6
2016,2,22,17,30,265.0,26.0,2.3,14.0,45.0,21.16,8.92
2016,2,22,17,45,132.5,13.0,2.25,14.0,22.5,12.39,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,12.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,12.0,13.0,12.39,0.0
2016,2,23,7,15,221.0,24.5,2.15,12.0,51.0,146.39,82.28
2016,2,23,7,30,442.0,36.0,2.3,12.0,89.0,283.04,223.88
2016,2,23,7,45,535.0,44.0,2.5,12.5,138.5,363.68,297.35
2016,2,23,8,0,628.0,52.0,2.7,13.0,188.0,451.98,373.72
2016,2,23,8,15,683.5,58.0,2.85,13.0,239.0,516.7,429.51
2016,2,23,8,30,739.0,64.0,3.0,13.0,290.0,588.95,489.09
2016,2,23,8,45,780.0,67.5,3.15,13.5,340.0,649.99,535.96
2016,2,23,9,0,821.0,71.0,3.3,14.0,390.0,711.28,581.03
2016,2,23,9,15,846.5,74.0,3.25,14.0,436.0,759.8,615.57
2016,2,23,9,30,872.0,77.0,3.2,14.0,482.0,806.74,648.26
2016,2,23,9,45,892.5,78.5,3.15,14.5,523.0,845.77,673.33
2016,2,23,10,0,913.0,80.0,3.1,15.0,564.0,875.13,691.04
2016,2,23,10,15,926.0,82.0,2.9,15.0,598.0,902.9,707.7
2016,2,23,10,30,939.0,84.0,2.7,15.0,632.0,927.43,721.76
2016,2,23,10,45,948.0,85.5,2.5,15.0,659.5,944.37,730.32
2016,2,23,11,0,957.0,87.0,2.3,15.0,687.0,957.62,736.25
2016,2,23,11,15,962.5,88.0,2.15,15.5,705.5,963.35,736.16
2016,2,23,11,30,968.0,89.0,2.0,16.0,724.0,965.18,733.54
2016,2,23,11,45,968.5,90.5,1.9,16.5,734.5,959.24,726.42
2016,2,23,12,0,969.0,92.0,1.8,17.0,745.0,949.4,716.95
2016,2,23,12,15,969.0,92.0,1.7,17.0,747.0,933.59,705.01
2016,2,23,12,30,969.0,92.0,1.6,17.0,749.0,914.04,690.75
2016,2,23,12,45,965.5,92.5,1.55,17.5,742.0,888.53,672.01
2016,2,23,13,0,962.0,93.0,1.5,18.0,735.0,859.61,651.15
2016,2,23,13,15,957.0,92.0,1.45,18.0,720.5,824.69,627.5
2016,2,23,13,30,952.0,91.0,1.4,18.0,706.0,786.8,601.79
2016,2,23,13,45,943.0,90.5,1.35,18.0,682.5,743.91,572.48
2016,2,23,14,0,934.0,90.0,1.3,18.0,659.0,698.73,539.27
2016,2,23,14,15,922.5,88.5,1.35,18.0,629.0,648.96,502.79
2016,2,23,14,30,911.0,87.0,1.4,18.0,599.0,597.63,463.97
2016,2,23,14,45,894.5,85.0,1.45,18.0,562.0,542.36,420.89
2016,2,23,15,0,878.0,83.0,1.5,18.0,525.0,485.62,375.18
2016,2,23,15,15,828.0,76.5,1.5,17.5,466.0,410.79,314.94
2016,2,23,15,30,778.0,70.0,1.5,17.0,407.0,339.84,256.02
2016,2,23,15,45,770.0,71.0,1.5,17.0,375.0,292.64,213.03
2016,2,23,16,0,762.0,72.0,1.5,17.0,343.0,245.13,169.28
2016,2,23,16,15,717.5,67.0,1.5,16.5,292.5,185.63,118.58
2016,2,23,16,30,673.0,62.0,1.5,16.0,242.0,128.07,73.02
2016,2,23,16,45,591.0,56.0,1.55,15.5,191.0,75.01,39.93
2016,2,23,17,0,509.0,50.0,1.6,15.0,140.0,38.4,28.17
2016,2,23,17,15,394.0,39.0,1.65,15.0,94.5,30.84,20.91
2016,2,23,17,30,279.0,28.0,1.7,15.0,49.0,22.95,10.92
2016,2,23,17,45,139.5,14.0,1.75,15.0,24.5,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,11.44,0.0
2016,2,24,7,15,176.5,25.5,1.3,11.0,47.5,128.96,79.47
2016,2,24,7,30,353.0,39.0,1.4,11.0,83.0,244.03,194.22
2016,2,24,7,45,447.0,48.0,1.55,11.5,130.0,322.64,264.56
2016,2,24,8,0,541.0,57.0,1.7,12.0,177.0,409.11,338.76
2016,2,24,8,15,597.0,64.0,1.65,12.0,225.5,476.34,395.13
2016,2,24,8,30,653.0,71.0,1.6,12.0,274.0,546.51,451.57
2016,2,24,8,45,695.0,75.0,1.6,12.5,322.0,605.37,496.34
2016,2,24,9,0,737.0,79.0,1.6,13.0,370.0,660.98,535.91
2016,2,24,9,15,763.5,83.0,1.5,13.5,413.5,709.02,567.82
2016,2,24,9,30,790.0,87.0,1.4,14.0,457.0,755.77,597.76
2016,2,24,9,45,810.0,89.5,1.3,14.5,496.0,793.73,620.51
2016,2,24,10,0,830.0,92.0,1.2,15.0,535.0,829.41,641.09
2016,2,24,10,15,843.5,94.0,1.15,15.0,568.0,856.32,657.1
2016,2,24,10,30,857.0,96.0,1.1,15.0,601.0,880.21,671.01
2016,2,24,10,45,866.0,98.0,1.05,15.5,626.5,896.9,678.76
2016,2,24,11,0,875.0,100.0,1.0,16.0,652.0,910.14,684.3
2016,2,24,11,15,881.0,101.0,0.95,16.0,670.0,908.59,681.41
2016,2,24,11,30,887.0,102.0,0.9,16.0,688.0,910.95,681.46
2016,2,24,11,45,889.0,103.0,0.9,16.5,698.0,906.15,676.53
2016,2,24,12,0,891.0,104.0,0.9,17.0,708.0,897.74,669.49
2016,2,24,12,15,891.0,104.0,1.0,17.0,710.0,882.93,661.37
2016,2,24,12,30,891.0,104.0,1.1,17.0,712.0,864.67,650.97
2016,2,24,12,45,893.5,101.5,1.2,17.0,707.0,842.36,637.75
2016,2,24,13,0,896.0,99.0,1.3,17.0,702.0,816.66,622.12
2016,2,24,13,15,891.5,98.0,1.4,17.0,688.0,783.97,601.45
2016,2,24,13,30,887.0,97.0,1.5,17.0,674.0,748.5,578.58
2016,2,24,13,45,879.0,96.0,1.65,17.0,652.0,708.01,551.96
2016,2,24,14,0,871.0,95.0,1.8,17.0,630.0,667.62,522.95
2016,2,24,14,15,859.5,93.5,1.85,17.0,601.0,619.8,486.93
2016,2,24,14,30,848.0,92.0,1.9,17.0,572.0,570.61,448.84
2016,2,24,14,45,830.5,90.0,1.95,17.0,536.0,516.74,406.02
2016,2,24,15,0,813.0,88.0,2.0,17.0,500.0,462.62,361.63
2016,2,24,15,15,791.5,85.0,2.0,16.5,459.0,405.97,314.36
2016,2,24,15,30,770.0,82.0,2.0,16.0,418.0,350.11,266.22
2016,2,24,15,45,594.5,100.0,2.05,16.0,343.0,268.31,199.82
2016,2,24,16,0,419.0,118.0,2.1,16.0,268.0,204.65,149.88
2016,2,24,16,15,519.5,90.5,2.05,15.5,249.5,171.35,116.06
2016,2,24,16,30,620.0,63.0,2.0,15.0,231.0,123.89,72.15
2016,2,24,16,45,553.5,55.5,1.95,15.0,183.0,73.37,39.49
2016,2,24,17,0,487.0,48.0,1.9,15.0,135.0,36.33,26.39
2016,2,24,17,15,381.5,37.0,1.9,14.5,91.5,28.75,19.22
2016,2,24,17,30,276.0,26.0,1.9,14.0,48.0,20.79,10.0
2016,2,24,17,45,138.0,13.0,1.95,14.0,24.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,12.5,7.0,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,14.0,36.67,0.0
2016,2,25,7,15,189.0,27.5,0.25,13.0,49.0,139.12,90.83
2016,2,25,7,30,313.0,43.0,0.3,13.0,84.0,229.01,180.13
2016,2,25,7,45,395.5,55.0,0.35,13.0,129.0,303.71,245.19
2016,2,25,8,0,478.0,67.0,0.4,13.0,174.0,385.0,313.24
2016,2,25,8,15,534.5,75.0,0.45,13.0,221.5,451.61,367.56
2016,2,25,8,30,591.0,83.0,0.5,13.0,269.0,521.18,422.24
2016,2,25,8,45,631.5,88.5,0.55,13.5,315.5,578.9,465.29
2016,2,25,9,0,672.0,94.0,0.6,14.0,362.0,637.3,506.93
2016,2,25,9,15,700.0,98.5,0.65,14.0,405.0,685.01,540.07
2016,2,25,9,30,728.0,103.0,0.7,14.0,448.0,731.75,572.02
2016,2,25,9,45,754.0,104.5,0.75,14.5,487.5,771.82,597.73
2016,2,25,10,0,780.0,106.0,0.8,15.0,527.0,805.79,618.95
2016,2,25,10,15,672.0,145.0,0.8,15.5,523.5,774.41,594.46
2016,2,25,10,30,564.0,184.0,0.8,16.0,520.0,724.97,557.55
2016,2,25,10,45,698.0,148.5,0.8,16.5,581.5,813.3,617.85
2016,2,25,11,0,832.0,113.0,0.8,17.0,643.0,889.39,665.46
2016,2,25,11,15,839.0,114.5,0.75,17.0,661.0,896.54,667.35
2016,2,25,11,30,846.0,116.0,0.7,17.0,679.0,900.18,668.04
2016,2,25,11,45,849.0,116.5,0.65,17.5,689.5,895.57,662.3
2016,2,25,12,0,852.0,117.0,0.6,18.0,700.0,887.42,654.55
2016,2,25,12,15,853.0,117.0,0.45,18.0,702.5,873.49,642.48
2016,2,25,12,30,854.0,117.0,0.3,18.0,705.0,856.16,628.51
2016,2,25,12,45,864.0,112.0,0.2,18.5,701.5,837.36,613.77
2016,2,25,13,0,874.0,107.0,0.1,19.0,698.0,814.91,597.1
2016,2,25,13,15,869.5,106.0,0.2,19.0,684.5,782.14,577.79
2016,2,25,13,30,865.0,105.0,0.3,19.0,671.0,746.64,556.77
2016,2,25,13,45,854.0,105.5,0.4,19.0,649.0,705.69,531.14
2016,2,25,14,0,843.0,106.0,0.5,19.0,627.0,662.83,502.4
2016,2,25,14,15,831.5,104.0,0.7,19.0,598.5,615.48,470.6
2016,2,25,14,30,820.0,102.0,0.9,19.0,570.0,566.83,436.12
2016,2,25,14,45,799.5,101.0,1.1,19.0,534.0,513.56,396.36
2016,2,25,15,0,779.0,100.0,1.3,19.0,498.0,460.39,354.79
2016,2,25,15,15,756.5,96.5,1.55,18.5,457.5,403.14,309.07
2016,2,25,15,30,734.0,93.0,1.8,18.0,417.0,347.79,262.81
2016,2,25,15,45,704.0,88.0,2.05,17.5,372.0,290.12,213.31
2016,2,25,16,0,674.0,83.0,2.3,17.0,327.0,234.92,165.05
2016,2,25,16,15,630.5,76.5,2.25,16.5,279.5,178.74,117.07
2016,2,25,16,30,587.0,70.0,2.2,16.0,232.0,127.25,76.04
2016,2,25,16,45,532.0,60.5,2.15,15.5,185.0,77.39,43.17
2016,2,25,17,0,477.0,51.0,2.1,15.0,138.0,38.81,28.6
2016,2,25,17,15,373.0,39.5,2.0,14.5,94.5,30.87,21.11
2016,2,25,17,30,269.0,28.0,1.9,14.0,51.0,22.53,11.8
2016,2,25,17,45,134.5,14.0,1.85,14.0,25.5,13.34,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.39,0.0
2016,2,26,7,15,74.5,31.0,1.4,13.0,40.5,85.84,57.2
2016,2,26,7,30,149.0,49.0,1.5,13.0,68.0,147.24,116.4
2016,2,26,7,45,186.5,68.0,1.65,13.5,103.5,196.62,160.42
2016,2,26,8,0,224.0,87.0,1.8,14.0,139.0,248.89,205.76
2016,2,26,8,15,248.0,106.0,1.85,14.0,175.5,295.27,245.27
2016,2,26,8,30,272.0,125.0,1.9,14.0,212.0,342.88,284.68
2016,2,26,8,45,296.5,139.5,1.95,14.0,248.0,386.01,319.62
2016,2,26,9,0,321.0,154.0,2.0,14.0,284.0,430.04,354.49
2016,2,26,9,15,415.0,153.5,2.0,14.0,340.5,524.19,428.66
2016,2,26,9,30,509.0,153.0,2.0,14.0,397.0,609.89,494.23
2016,2,26,9,45,343.5,199.5,2.05,14.5,370.5,523.92,423.08
2016,2,26,10,0,178.0,246.0,2.1,15.0,344.0,429.61,345.22
2016,2,26,10,15,307.0,238.0,2.05,15.0,417.5,546.1,437.24
2016,2,26,10,30,436.0,230.0,2.0,15.0,491.0,665.71,526.94
2016,2,26,10,45,422.0,245.0,2.0,15.0,506.5,671.73,528.89
2016,2,26,11,0,408.0,260.0,2.0,15.0,522.0,662.72,521.26
2016,2,26,11,15,393.0,273.0,2.0,15.0,530.5,661.78,519.43
2016,2,26,11,30,378.0,286.0,2.0,15.0,539.0,658.98,516.25
2016,2,26,11,45,423.0,275.5,2.05,15.5,563.0,693.21,540.9
2016,2,26,12,0,468.0,265.0,2.1,16.0,587.0,713.5,555.24
2016,2,26,12,15,442.5,275.5,2.15,16.0,581.0,692.12,538.95
2016,2,26,12,30,417.0,286.0,2.2,16.0,575.0,659.68,515.18
2016,2,26,12,45,518.0,245.5,2.3,16.0,601.0,696.84,545.24
2016,2,26,13,0,619.0,205.0,2.4,16.0,627.0,720.89,565.06
2016,2,26,13,15,528.5,234.5,2.45,16.0,590.0,656.84,516.26
2016,2,26,13,30,438.0,264.0,2.5,16.0,553.0,599.07,472.02
2016,2,26,13,45,397.5,264.0,2.65,16.0,520.0,544.47,431.33
2016,2,26,14,0,357.0,264.0,2.8,16.0,487.0,498.88,396.54
2016,2,26,14,15,322.5,257.5,2.85,15.5,452.0,452.73,361.38
2016,2,26,14,30,288.0,251.0,2.9,15.0,417.0,408.8,327.36
2016,2,26,14,45,246.5,239.5,2.95,15.0,375.5,359.07,287.73
2016,2,26,15,0,205.0,228.0,3.0,15.0,334.0,310.47,248.66
2016,2,26,15,15,136.0,207.5,3.05,15.0,275.5,249.74,199.81
2016,2,26,15,30,67.0,187.0,3.1,15.0,217.0,195.63,156.46
2016,2,26,15,45,378.0,131.5,3.15,15.0,272.5,233.4,179.26
2016,2,26,16,0,689.0,76.0,3.2,15.0,328.0,233.02,164.93
2016,2,26,16,15,645.5,70.5,3.1,14.5,281.0,176.84,116.06
2016,2,26,16,30,602.0,65.0,3.0,14.0,234.0,125.29,74.38
2016,2,26,16,45,537.0,58.0,2.9,14.0,186.5,76.11,41.95
2016,2,26,17,0,472.0,51.0,2.8,14.0,139.0,38.59,28.56
2016,2,26,17,15,367.5,40.0,2.55,13.5,96.0,31.12,21.49
2016,2,26,17,30,263.0,29.0,2.3,13.0,53.0,23.3,12.87
2016,2,26,17,45,131.5,14.5,2.05,13.0,26.5,13.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.0,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,2.0,12.0,22.0,20.97,0.0
2016,2,27,7,15,220.5,30.5,2.1,12.0,61.0,159.58,114.4
2016,2,27,7,30,441.0,39.0,2.2,12.0,100.0,290.96,234.22
2016,2,27,7,45,528.5,46.0,2.3,12.5,148.5,368.57,303.31
2016,2,27,8,0,616.0,53.0,2.4,13.0,197.0,453.28,375.72
2016,2,27,8,15,666.0,58.0,2.35,13.0,246.5,514.05,426.91
2016,2,27,8,30,716.0,63.0,2.3,13.0,296.0,581.29,480.99
2016,2,27,8,45,751.0,67.0,2.3,13.5,344.0,638.15,522.86
2016,2,27,9,0,786.0,71.0,2.3,14.0,392.0,694.99,563.24
2016,2,27,9,15,810.0,74.0,2.25,14.0,436.0,741.52,595.6
2016,2,27,9,30,834.0,77.0,2.2,14.0,480.0,786.5,626.18
2016,2,27,9,45,848.5,80.0,2.15,14.5,518.5,821.65,647.94
2016,2,27,10,0,863.0,83.0,2.1,15.0,557.0,854.16,667.51
2016,2,27,10,15,875.5,85.0,2.05,15.0,590.0,873.46,678.84
2016,2,27,10,30,888.0,87.0,2.0,15.0,623.0,896.93,693.19
2016,2,27,10,45,894.0,89.5,1.95,15.0,648.5,911.88,701.59
2016,2,27,11,0,900.0,92.0,1.9,15.0,674.0,923.27,707.7
2016,2,27,11,15,905.5,93.0,1.9,15.0,692.0,928.83,710.55
2016,2,27,11,30,911.0,94.0,1.9,15.0,710.0,930.68,711.11
2016,2,27,11,45,774.0,148.5,1.95,15.0,677.5,873.31,671.81
2016,2,27,12,0,637.0,203.0,2.0,15.0,645.0,800.77,621.29
2016,2,27,12,15,585.0,222.5,2.05,15.0,629.0,759.74,591.76
2016,2,27,12,30,533.0,242.0,2.1,15.0,613.0,722.29,564.04
2016,2,27,12,45,714.0,173.0,2.2,15.0,666.0,787.06,615.25
2016,2,27,13,0,895.0,104.0,2.3,15.0,719.0,827.7,644.55
2016,2,27,13,15,891.5,103.0,2.35,15.0,705.5,795.54,622.12
2016,2,27,13,30,888.0,102.0,2.4,15.0,692.0,760.52,598.17
2016,2,27,13,45,887.0,98.5,2.45,15.5,671.5,721.96,570.39
2016,2,27,14,0,886.0,95.0,2.5,16.0,651.0,680.73,538.59
2016,2,27,14,15,875.5,93.5,2.5,16.0,622.0,634.81,503.13
2016,2,27,14,30,865.0,92.0,2.5,16.0,593.0,585.18,464.01
2016,2,27,14,45,851.0,89.5,2.5,16.0,557.5,531.49,420.7
2016,2,27,15,0,837.0,87.0,2.5,16.0,522.0,477.18,375.6
2016,2,27,15,15,816.5,84.0,2.5,15.5,480.5,419.37,327.05
2016,2,27,15,30,796.0,81.0,2.5,15.0,439.0,362.21,277.46
2016,2,27,15,45,771.5,76.0,2.5,15.0,393.5,302.91,224.55
2016,2,27,16,0,747.0,71.0,2.5,15.0,348.0,245.35,172.6
2016,2,27,16,15,706.0,66.5,2.45,14.5,299.0,187.34,122.1
2016,2,27,16,30,665.0,62.0,2.4,14.0,250.0,130.91,76.22
2016,2,27,16,45,608.0,54.5,2.35,14.0,201.0,77.81,40.81
2016,2,27,17,0,551.0,47.0,2.3,14.0,152.0,35.0,25.42
2016,2,27,17,15,446.0,38.0,2.4,13.5,106.0,29.2,19.88
2016,2,27,17,30,341.0,29.0,2.5,13.0,60.0,23.18,13.1
2016,2,27,17,45,170.5,14.5,2.6,13.0,30.0,11.46,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,2.75,11.5,4.0,3.81,0.0
2016,2,28,7,0,0.0,8.0,2.8,12.0,8.0,7.41,0.0
2016,2,28,7,15,0.0,21.5,2.85,12.0,21.5,19.96,9.92
2016,2,28,7,30,0.0,35.0,2.9,12.0,35.0,32.78,21.92
2016,2,28,7,45,0.0,51.5,3.0,12.5,51.5,49.69,36.74
2016,2,28,8,0,0.0,68.0,3.1,13.0,68.0,66.33,51.19
2016,2,28,8,15,0.0,84.5,3.05,13.0,84.5,82.83,65.4
2016,2,28,8,30,0.0,101.0,3.0,13.0,101.0,99.25,79.31
2016,2,28,8,45,0.0,117.5,2.95,13.5,117.5,115.62,92.8
2016,2,28,9,0,0.0,134.0,2.9,14.0,134.0,131.97,106.03
2016,2,28,9,15,96.5,174.0,2.8,14.0,221.0,274.04,225.69
2016,2,28,9,30,193.0,214.0,2.7,14.0,308.0,401.54,329.03
2016,2,28,9,45,117.5,221.0,2.65,14.0,280.0,348.14,283.22
2016,2,28,10,0,42.0,228.0,2.6,14.0,252.0,277.82,224.22
2016,2,28,10,15,212.5,238.0,2.55,14.0,367.0,450.43,365.51
2016,2,28,10,30,383.0,248.0,2.5,14.0,482.0,627.93,502.61
2016,2,28,10,45,469.0,230.0,2.5,14.5,527.5,699.48,554.44
2016,2,28,11,0,555.0,212.0,2.5,15.0,573.0,757.01,596.01
2016,2,28,11,15,526.0,230.5,2.55,15.0,580.0,749.52,588.72
2016,2,28,11,30,497.0,249.0,2.6,15.0,587.0,739.35,580.12
2016,2,28,11,45,432.5,276.0,2.65,15.5,573.5,704.2,551.54
2016,2,28,12,0,368.0,303.0,2.7,16.0,560.0,657.38,514.81
2016,2,28,12,15,277.0,321.0,2.75,16.0,515.0,589.34,462.5
2016,2,28,12,30,186.0,339.0,2.8,16.0,470.0,512.16,402.81
2016,2,28,12,45,217.0,332.5,2.9,16.0,484.0,523.35,412.72
2016,2,28,13,0,248.0,326.0,3.0,16.0,498.0,532.32,420.41
2016,2,28,13,15,311.5,305.0,3.05,15.5,516.5,556.98,441.3
2016,2,28,13,30,375.0,284.0,3.1,15.0,535.0,567.74,451.57
2016,2,28,13,45,274.5,291.0,3.15,15.0,471.5,487.6,388.64
2016,2,28,14,0,174.0,298.0,3.2,15.0,408.0,408.29,326.0
2016,2,28,14,15,281.5,266.0,3.2,15.0,434.5,436.89,350.18
2016,2,28,14,30,389.0,234.0,3.2,15.0,461.0,450.06,360.92
2016,2,28,14,45,233.5,231.0,3.25,15.0,365.0,344.82,276.63
2016,2,28,15,0,78.0,228.0,3.3,15.0,269.0,249.66,200.21
2016,2,28,15,15,39.0,188.5,3.3,15.0,209.0,191.22,153.24
2016,2,28,15,30,0.0,149.0,3.3,15.0,149.0,137.52,109.84
2016,2,28,15,45,25.5,149.5,3.3,15.0,159.0,144.39,115.27
2016,2,28,16,0,51.0,150.0,3.3,15.0,169.0,147.32,116.82
2016,2,28,16,15,42.5,130.5,3.3,14.5,145.0,123.8,97.57
2016,2,28,16,30,34.0,111.0,3.3,14.0,121.0,101.52,79.36
2016,2,28,16,45,25.5,90.5,3.3,14.0,97.0,79.78,61.48
2016,2,28,17,0,17.0,70.0,3.3,14.0,73.0,59.73,47.26
2016,2,28,17,15,8.5,49.5,3.3,13.5,51.0,44.12,32.91
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,26.49,16.07
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,13.46,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.0,2.35,11.0,13.5,41.23,0.0
2016,2,29,7,0,186.0,18.0,2.4,11.0,27.0,111.85,3.71
2016,2,29,7,15,318.5,29.5,2.45,11.5,67.5,205.47,157.14
2016,2,29,7,30,451.0,41.0,2.5,12.0,108.0,302.14,245.61
2016,2,29,7,45,537.5,48.0,2.6,12.5,157.5,380.56,314.92
2016,2,29,8,0,624.0,55.0,2.7,13.0,207.0,465.98,387.51
2016,2,29,8,15,673.0,60.0,2.7,13.0,257.0,527.13,438.79
2016,2,29,8,30,722.0,65.0,2.7,13.0,307.0,594.42,492.67
2016,2,29,8,45,754.5,69.0,2.7,13.5,355.0,650.02,533.35
2016,2,29,9,0,787.0,73.0,2.7,14.0,403.0,705.38,572.63
2016,2,29,9,15,810.5,76.5,2.65,14.5,447.0,752.35,604.32
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,797.72,634.11
2016,2,29,9,45,844.5,84.5,2.55,15.5,529.0,831.4,654.86
2016,2,29,10,0,855.0,89.0,2.5,16.0,567.0,862.23,673.34
2016,2,29,10,15,867.5,91.0,2.4,16.0,600.0,888.75,689.45
2016,2,29,10,30,880.0,93.0,2.3,16.0,633.0,904.54,697.99
2016,2,29,10,45,891.5,93.0,2.25,16.5,659.0,921.33,706.5
2016,2,29,11,0,903.0,93.0,2.2,17.0,685.0,934.69,712.66
2016,2,29,11,15,909.0,94.0,2.1,17.0,703.5,940.6,714.67
2016,2,29,11,30,915.0,95.0,2.0,17.0,722.0,942.79,714.34
2016,2,29,11,45,922.0,93.5,1.95,17.0,733.5,939.27,710.89
2016,2,29,12,0,929.0,92.0,1.9,17.0,745.0,931.94,705.1
2016,2,29,12,15,930.0,92.0,1.9,17.0,747.5,917.24,695.1
2016,2,29,12,30,931.0,92.0,1.9,17.0,750.0,898.87,682.81
2016,2,29,12,45,932.5,90.5,1.9,17.5,744.5,875.7,666.1
2016,2,29,13,0,934.0,89.0,1.9,18.0,739.0,849.03,647.12
2016,2,29,13,15,929.5,88.5,1.85,18.0,724.5,815.4,624.12
2016,2,29,13,30,925.0,88.0,1.8,18.0,710.0,778.84,599.08
2016,2,29,13,45,774.0,135.0,1.8,18.5,644.5,689.04,533.92
2016,2,29,14,0,623.0,182.0,1.8,19.0,579.0,603.92,469.04
2016,2,29,14,15,618.0,173.5,1.75,19.0,552.0,562.0,437.84
2016,2,29,14,30,613.0,165.0,1.7,19.0,525.0,518.92,404.72
2016,2,29,14,45,724.5,126.5,1.65,19.0,527.0,506.33,394.04
2016,2,29,15,0,836.0,88.0,1.6,19.0,529.0,481.98,372.51
2016,2,29,15,15,815.5,85.0,1.5,19.0,487.5,423.93,324.0
2016,2,29,15,30,795.0,82.0,1.4,19.0,446.0,366.55,274.94
2016,2,29,15,45,762.5,79.0,1.3,19.0,399.0,306.51,223.01
2016,2,29,16,0,730.0,76.0,1.2,19.0,352.0,249.13,172.83
2016,2,29,16,15,689.0,71.0,1.1,18.5,303.5,188.77,121.67
2016,2,29,16,30,648.0,66.0,1.0,18.0,255.0,134.93,78.66
2016,2,29,16,45,580.0,60.0,0.95,18.0,205.0,83.13,44.64
2016,2,29,17,0,512.0,54.0,0.9,18.0,155.0,40.5,29.86
2016,2,29,17,15,412.5,43.5,0.85,18.0,109.5,33.62,23.44
2016,2,29,17,30,313.0,33.0,0.8,18.0,64.0,26.43,16.12
2016,2,29,17,45,156.5,16.5,0.8,18.0,32.0,12.97,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.5,2.15,13.0,15.5,14.77,0.0
2016,3,1,7,0,0.0,31.0,2.3,13.0,31.0,38.23,5.71
2016,3,1,7,15,238.0,37.0,2.35,13.0,73.0,177.08,135.97
2016,3,1,7,30,476.0,43.0,2.4,13.0,115.0,318.54,258.56
2016,3,1,7,45,556.0,50.0,2.5,13.5,165.0,394.95,325.54
2016,3,1,8,0,636.0,57.0,2.6,14.0,215.0,477.63,395.31
2016,3,1,8,15,684.0,62.0,2.5,14.0,265.5,538.71,445.73
2016,3,1,8,30,732.0,67.0,2.4,14.0,316.0,605.95,498.43
2016,3,1,8,45,711.5,76.5,2.35,14.5,347.0,633.62,517.04
2016,3,1,9,0,691.0,86.0,2.3,15.0,378.0,653.89,529.7
2016,3,1,9,15,674.5,101.5,2.35,15.0,412.0,680.82,548.6
2016,3,1,9,30,658.0,117.0,2.4,15.0,446.0,703.82,564.34
2016,3,1,9,45,569.0,158.5,2.45,15.5,458.0,685.17,547.78
2016,3,1,10,0,480.0,200.0,2.5,16.0,470.0,666.28,529.57
2016,3,1,10,15,695.5,142.0,2.5,16.0,558.5,803.43,631.42
2016,3,1,10,30,911.0,84.0,2.5,16.0,647.0,924.17,714.05
2016,3,1,10,45,921.5,84.0,2.55,16.0,673.5,940.4,723.38
2016,3,1,11,0,932.0,84.0,2.6,16.0,700.0,953.05,731.42
2016,3,1,11,15,938.0,85.0,2.55,16.0,719.0,959.05,734.12
2016,3,1,11,30,944.0,86.0,2.5,16.0,738.0,961.21,734.41
2016,3,1,11,45,950.0,85.0,2.5,16.0,749.0,957.18,731.16
2016,3,1,12,0,956.0,84.0,2.5,16.0,760.0,949.25,725.47
2016,3,1,12,15,956.5,84.5,2.5,16.0,762.5,934.27,715.13
2016,3,1,12,30,957.0,85.0,2.5,16.0,765.0,915.55,702.4
2016,3,1,12,45,957.0,84.0,2.5,16.0,759.0,891.09,685.81
2016,3,1,13,0,957.0,83.0,2.5,16.0,753.0,863.1,666.83
2016,3,1,13,15,952.5,82.5,2.5,16.0,738.5,828.75,643.38
2016,3,1,13,30,948.0,82.0,2.5,16.0,724.0,791.4,617.73
2016,3,1,13,45,941.5,81.0,2.55,16.0,701.5,749.3,588.81
2016,3,1,14,0,935.0,80.0,2.6,16.0,679.0,704.74,557.0
2016,3,1,14,15,924.5,78.5,2.6,16.0,648.5,654.95,518.87
2016,3,1,14,30,914.0,77.0,2.6,16.0,618.0,603.51,478.5
2016,3,1,14,45,900.5,75.0,2.6,16.0,581.5,548.62,434.3
2016,3,1,15,0,887.0,73.0,2.6,16.0,545.0,492.92,388.1
2016,3,1,15,15,867.0,70.5,2.55,16.0,502.0,433.47,337.47
2016,3,1,15,30,847.0,68.0,2.5,16.0,459.0,374.48,285.76
2016,3,1,15,45,819.0,65.5,2.5,16.0,412.0,311.88,230.25
2016,3,1,16,0,791.0,63.0,2.5,16.0,365.0,252.83,177.03
2016,3,1,16,15,752.0,59.0,2.3,15.5,315.0,192.68,124.37
2016,3,1,16,30,713.0,55.0,2.1,15.0,265.0,136.53,78.29
2016,3,1,16,45,650.0,50.0,1.95,15.0,214.0,82.24,41.89
2016,3,1,17,0,587.0,45.0,1.8,15.0,163.0,35.77,26.09
2016,3,1,17,15,490.5,37.0,1.7,14.5,116.0,27.74,18.7
2016,3,1,17,30,394.0,29.0,1.6,14.0,69.0,22.57,13.35
2016,3,1,17,45,197.0,14.5,1.55,14.0,34.5,11.08,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,10.0,2.05,13.0,16.5,49.96,0.0
2016,3,2,7,0,227.0,20.0,2.2,13.0,33.0,134.64,53.45
2016,3,2,7,15,353.0,31.0,2.3,13.0,75.0,224.72,174.5
2016,3,2,7,30,479.0,42.0,2.4,13.0,117.0,320.27,260.47
2016,3,2,7,45,347.5,69.0,2.5,13.5,134.0,299.36,247.42
2016,3,2,8,0,216.0,96.0,2.6,14.0,151.0,256.97,213.45
2016,3,2,8,15,237.0,114.5,2.5,14.0,186.5,300.82,250.74
2016,3,2,8,30,258.0,133.0,2.4,14.0,222.0,345.69,287.5
2016,3,2,8,45,396.0,129.0,2.3,14.5,288.0,462.41,381.91
2016,3,2,9,0,534.0,125.0,2.2,15.0,354.0,576.06,470.05
2016,3,2,9,15,449.0,161.0,2.2,15.0,367.0,566.72,459.15
2016,3,2,9,30,364.0,197.0,2.2,15.0,380.0,536.12,433.0
2016,3,2,9,45,475.0,181.5,2.25,15.5,439.5,633.63,507.46
2016,3,2,10,0,586.0,166.0,2.3,16.0,499.0,726.28,575.38
2016,3,2,10,15,449.5,219.5,2.35,16.0,483.5,668.89,528.29
2016,3,2,10,30,313.0,273.0,2.4,16.0,468.0,597.12,471.29
2016,3,2,10,45,287.0,290.5,2.5,16.0,475.0,593.64,467.95
2016,3,2,11,0,261.0,308.0,2.6,16.0,482.0,588.3,462.77
2016,3,2,11,15,270.5,315.5,2.7,16.0,499.5,602.54,473.32
2016,3,2,11,30,280.0,323.0,2.8,16.0,517.0,615.44,482.79
2016,3,2,11,45,194.0,331.5,2.95,16.0,467.5,529.11,416.34
2016,3,2,12,0,108.0,340.0,3.1,16.0,418.0,444.66,350.39
2016,3,2,12,15,213.5,333.0,3.2,16.0,486.5,536.71,423.69
2016,3,2,12,30,319.0,326.0,3.3,16.0,555.0,623.14,490.36
2016,3,2,12,45,281.5,330.5,3.4,16.0,531.0,585.54,461.07
2016,3,2,13,0,244.0,335.0,3.5,16.0,507.0,539.5,426.07
2016,3,2,13,15,233.5,335.0,3.5,16.0,497.0,520.76,411.8
2016,3,2,13,30,223.0,335.0,3.5,16.0,487.0,501.79,397.18
2016,3,2,13,45,117.5,277.5,3.5,16.0,357.5,358.45,285.26
2016,3,2,14,0,12.0,220.0,3.5,16.0,228.0,215.1,170.35
2016,3,2,14,15,6.0,194.0,3.45,15.5,198.0,185.61,147.34
2016,3,2,14,30,0.0,168.0,3.4,15.0,168.0,156.98,124.55
2016,3,2,14,45,0.0,160.0,3.4,15.0,160.0,149.14,118.45
2016,3,2,15,0,0.0,152.0,3.4,15.0,152.0,141.32,112.33
2016,3,2,15,15,52.0,177.0,3.35,15.0,201.0,186.14,149.14
2016,3,2,15,30,104.0,202.0,3.3,15.0,250.0,222.66,177.96
2016,3,2,15,45,109.0,181.5,3.3,15.0,228.0,197.84,156.99
2016,3,2,16,0,114.0,161.0,3.3,15.0,206.0,171.92,134.91
2016,3,2,16,15,101.0,141.5,3.15,14.5,177.5,143.04,111.12
2016,3,2,16,30,88.0,122.0,3.0,14.0,149.0,115.89,89.02
2016,3,2,16,45,78.5,100.5,2.95,14.0,121.0,89.28,67.68
2016,3,2,17,0,69.0,79.0,2.9,14.0,93.0,64.29,51.45
2016,3,2,17,15,48.5,58.0,2.8,13.5,66.5,49.86,38.19
2016,3,2,17,30,28.0,37.0,2.7,13.0,40.0,32.69,22.08
2016,3,2,17,45,14.0,18.5,2.6,13.0,20.0,16.97,0.89
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
