Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,2.2,13.5,9.0,8.58,0.0
2016,3,3,7,0,0.0,18.0,2.2,14.0,18.0,16.71,3.59
2016,3,3,7,15,11.0,37.5,2.3,14.0,39.5,46.84,32.68
2016,3,3,7,30,22.0,57.0,2.4,14.0,61.0,74.91,57.54
2016,3,3,7,45,35.5,78.0,2.5,14.0,86.5,106.79,85.44
2016,3,3,8,0,49.0,99.0,2.6,14.0,112.0,139.38,113.68
2016,3,3,8,15,57.5,120.0,2.5,14.0,138.0,169.53,139.28
2016,3,3,8,30,66.0,141.0,2.4,14.0,164.0,200.07,164.71
2016,3,3,8,45,34.5,143.5,2.3,14.0,156.0,178.35,145.53
2016,3,3,9,0,3.0,146.0,2.2,14.0,148.0,146.25,117.6
2016,3,3,9,15,1.5,150.5,2.1,14.0,151.5,148.32,118.97
2016,3,3,9,30,0.0,155.0,2.0,14.0,155.0,150.61,120.43
2016,3,3,9,45,2.0,168.0,1.95,14.5,169.0,164.97,131.68
2016,3,3,10,0,4.0,181.0,1.9,15.0,183.0,179.42,142.86
2016,3,3,10,15,38.0,231.0,1.9,15.0,255.0,274.59,219.86
2016,3,3,10,30,72.0,281.0,1.9,15.0,327.0,361.14,287.71
2016,3,3,10,45,64.0,288.0,1.95,15.0,330.0,359.9,285.61
2016,3,3,11,0,56.0,295.0,2.0,15.0,333.0,358.4,283.81
2016,3,3,11,15,78.0,313.0,2.2,15.0,367.0,396.59,313.92
2016,3,3,11,30,100.0,331.0,2.4,15.0,401.0,434.19,343.19
2016,3,3,11,45,101.0,334.5,2.6,15.0,406.0,435.77,344.36
2016,3,3,12,0,102.0,338.0,2.8,15.0,411.0,436.97,345.44
2016,3,3,12,15,81.0,331.0,2.7,15.0,389.5,407.05,321.58
2016,3,3,12,30,60.0,324.0,2.6,15.0,368.0,377.81,298.35
2016,3,3,12,45,46.5,306.5,2.55,15.0,340.5,344.69,272.48
2016,3,3,13,0,33.0,289.0,2.5,15.0,313.0,312.58,247.27
2016,3,3,13,15,33.0,283.5,2.4,15.0,307.0,304.28,240.93
2016,3,3,13,30,33.0,278.0,2.3,15.0,301.0,295.94,234.49
2016,3,3,13,45,37.0,274.5,2.25,15.0,299.5,292.36,231.96
2016,3,3,14,0,41.0,271.0,2.2,15.0,298.0,288.35,229.07
2016,3,3,14,15,28.5,244.5,2.1,15.0,263.5,251.32,199.79
2016,3,3,14,30,16.0,218.0,2.0,15.0,229.0,213.14,169.51
2016,3,3,14,45,87.0,231.0,1.95,15.0,279.5,263.15,210.41
2016,3,3,15,0,158.0,244.0,1.9,15.0,330.0,304.42,242.78
2016,3,3,15,15,114.0,221.5,1.9,15.0,281.0,253.89,202.25
2016,3,3,15,30,70.0,199.0,1.9,15.0,232.0,207.73,165.51
2016,3,3,15,45,44.0,171.5,1.9,15.0,192.0,169.34,134.8
2016,3,3,16,0,18.0,144.0,1.9,15.0,152.0,135.43,107.75
2016,3,3,16,15,12.5,126.0,1.75,14.5,131.0,116.3,92.38
2016,3,3,16,30,7.0,108.0,1.6,14.0,110.0,97.95,77.47
2016,3,3,16,45,3.5,88.0,1.5,14.0,89.0,78.94,61.56
2016,3,3,17,0,0.0,68.0,1.4,14.0,68.0,60.66,48.29
2016,3,3,17,15,0.0,48.5,1.3,14.0,48.5,43.89,32.97
2016,3,3,17,30,0.0,29.0,1.2,14.0,29.0,26.87,17.23
2016,3,3,17,45,0.0,14.5,1.2,14.0,14.5,13.45,0.86
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,21.5,12.0,1.75,13.5,13.5,19.22,0.0
2016,3,4,7,0,43.0,24.0,1.9,14.0,27.0,50.04,25.61
2016,3,4,7,15,93.0,43.0,2.05,14.0,56.5,108.4,83.17
2016,3,4,7,30,143.0,62.0,2.2,14.0,86.0,161.03,130.02
2016,3,4,7,45,168.0,82.5,2.35,14.0,120.0,205.91,169.63
2016,3,4,8,0,193.0,103.0,2.5,14.0,154.0,252.44,209.79
2016,3,4,8,15,213.5,121.5,2.65,14.0,188.5,294.93,245.67
2016,3,4,8,30,234.0,140.0,2.8,14.0,223.0,338.49,281.6
2016,3,4,8,45,134.0,156.0,2.95,14.5,205.0,278.47,229.93
2016,3,4,9,0,34.0,172.0,3.1,15.0,187.0,210.3,170.77
2016,3,4,9,15,18.0,169.0,3.3,15.0,177.0,181.57,146.53
2016,3,4,9,30,2.0,166.0,3.5,15.0,167.0,163.83,131.06
2016,3,4,9,45,1.0,108.0,3.7,15.5,108.5,102.48,80.09
2016,3,4,10,0,0.0,50.0,3.9,16.0,50.0,46.52,33.34
2016,3,4,10,15,0.0,109.0,3.9,15.5,109.0,102.3,79.64
2016,3,4,10,30,0.0,168.0,3.9,15.0,168.0,160.94,127.64
2016,3,4,10,45,0.0,112.5,3.95,15.0,112.5,105.56,82.09
2016,3,4,11,0,0.0,57.0,4.0,15.0,57.0,53.1,38.69
2016,3,4,11,15,0.0,79.0,4.0,15.0,79.0,73.66,55.7
2016,3,4,11,30,0.0,101.0,4.0,15.0,101.0,94.4,72.72
2016,3,4,11,45,0.0,67.5,4.05,15.0,67.5,62.93,46.72
2016,3,4,12,0,0.0,34.0,4.1,15.0,34.0,31.66,20.78
2016,3,4,12,15,1.5,107.5,4.2,15.0,108.5,101.9,78.89
2016,3,4,12,30,3.0,181.0,4.3,15.0,183.0,174.0,137.58
2016,3,4,12,45,7.0,206.5,4.4,15.0,211.5,201.91,160.17
2016,3,4,13,0,11.0,232.0,4.5,15.0,240.0,229.53,182.5
2016,3,4,13,15,10.5,227.5,4.45,15.0,235.5,223.92,178.03
2016,3,4,13,30,10.0,223.0,4.4,15.0,231.0,218.34,173.66
2016,3,4,13,45,20.0,241.5,4.35,15.0,255.5,242.38,193.37
2016,3,4,14,0,30.0,260.0,4.3,15.0,280.0,270.12,215.86
2016,3,4,14,15,97.5,270.5,4.1,15.0,331.0,319.31,256.28
2016,3,4,14,30,165.0,281.0,3.9,15.0,382.0,365.28,293.09
2016,3,4,14,45,82.5,184.0,3.75,15.0,234.5,219.44,176.06
2016,3,4,15,0,0.0,87.0,3.6,15.0,87.0,81.05,62.37
2016,3,4,15,15,0.0,107.0,3.55,15.0,107.0,99.5,78.04
2016,3,4,15,30,0.0,127.0,3.5,15.0,127.0,117.55,93.26
2016,3,4,15,45,0.0,74.0,3.5,15.0,74.0,68.87,52.75
2016,3,4,16,0,0.0,21.0,3.5,15.0,21.0,19.48,11.0
2016,3,4,16,15,0.0,18.0,3.6,15.0,18.0,16.69,8.65
2016,3,4,16,30,0.0,15.0,3.7,15.0,15.0,13.9,6.27
2016,3,4,16,45,0.0,12.0,3.8,15.0,12.0,11.11,3.87
2016,3,4,17,0,0.0,9.0,3.9,15.0,9.0,8.33,1.77
2016,3,4,17,15,0.0,6.5,4.05,15.0,6.5,6.01,0.0
2016,3,4,17,30,0.0,4.0,4.2,15.0,4.0,3.7,0.0
2016,3,4,17,45,0.0,2.0,4.35,15.0,2.0,1.85,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,5.65,14.5,9.5,9.05,0.0
2016,3,5,7,0,0.0,19.0,6.0,15.0,19.0,17.64,6.31
2016,3,5,7,15,0.0,38.5,6.25,15.0,38.5,38.27,25.8
2016,3,5,7,30,0.0,58.0,6.5,15.0,58.0,58.7,43.72
2016,3,5,7,45,8.0,78.0,6.75,15.0,80.5,83.79,65.58
2016,3,5,8,0,16.0,98.0,7.0,15.0,103.0,109.34,87.68
2016,3,5,8,15,23.0,118.0,7.0,15.0,126.0,134.75,109.39
2016,3,5,8,30,30.0,138.0,7.0,15.0,149.0,170.06,139.09
2016,3,5,8,45,15.0,119.0,7.0,15.0,124.5,126.77,102.15
2016,3,5,9,0,0.0,100.0,7.0,15.0,100.0,94.62,74.41
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,101.24,79.75
2016,3,5,9,30,0.0,114.0,7.0,15.0,114.0,107.9,85.07
2016,3,5,9,45,0.0,139.5,7.05,15.5,139.5,133.36,105.77
2016,3,5,10,0,0.0,165.0,7.1,16.0,165.0,158.95,126.33
2016,3,5,10,15,5.0,189.5,7.3,16.0,193.0,188.05,150.06
2016,3,5,10,30,10.0,214.0,7.5,16.0,221.0,217.31,173.76
2016,3,5,10,45,5.0,181.0,7.75,16.5,184.5,178.15,141.24
2016,3,5,11,0,0.0,148.0,8.0,17.0,148.0,140.23,109.79
2016,3,5,11,15,4.0,182.5,8.1,17.0,185.5,177.94,140.49
2016,3,5,11,30,8.0,217.0,8.2,17.0,223.0,215.84,171.09
2016,3,5,11,45,23.5,261.5,8.3,17.0,278.5,274.43,218.55
2016,3,5,12,0,39.0,306.0,8.4,17.0,334.0,345.33,275.26
2016,3,5,12,15,52.5,319.5,8.5,16.5,358.0,369.21,295.03
2016,3,5,12,30,66.0,333.0,8.6,16.0,382.0,392.17,314.16
2016,3,5,12,45,33.0,211.5,8.7,16.0,236.0,235.25,188.11
2016,3,5,13,0,0.0,90.0,8.8,16.0,90.0,83.97,63.84
2016,3,5,13,15,0.0,88.0,9.25,15.5,88.0,82.09,62.5
2016,3,5,13,30,0.0,86.0,9.7,15.0,86.0,80.21,61.13
2016,3,5,13,45,0.0,84.5,10.15,15.0,84.5,78.79,60.03
2016,3,5,14,0,0.0,83.0,10.6,15.0,83.0,77.38,58.95
2016,3,5,14,15,0.0,86.0,11.15,15.0,86.0,80.17,61.37
2016,3,5,14,30,0.0,89.0,11.7,15.0,89.0,82.96,63.82
2016,3,5,14,45,0.0,71.5,12.3,15.0,71.5,66.58,50.28
2016,3,5,15,0,0.0,54.0,12.9,15.0,54.0,50.24,36.69
2016,3,5,15,15,0.0,36.5,13.1,15.0,36.5,33.92,23.03
2016,3,5,15,30,0.0,19.0,13.3,15.0,19.0,17.64,9.31
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,20.88,12.11
2016,3,5,16,0,0.0,26.0,13.7,15.0,26.0,24.13,14.92
2016,3,5,16,15,0.0,22.5,13.65,15.0,22.5,20.87,12.18
2016,3,5,16,30,0.0,19.0,13.6,15.0,19.0,17.61,9.41
2016,3,5,16,45,0.0,15.0,13.6,15.0,15.0,13.9,6.22
2016,3,5,17,0,0.0,11.0,13.6,15.0,11.0,10.18,3.4
2016,3,5,17,15,0.0,8.0,13.35,15.0,8.0,7.4,0.84
2016,3,5,17,30,0.0,5.0,13.1,15.0,5.0,4.62,0.0
2016,3,5,17,45,0.0,2.5,12.85,15.0,2.5,2.31,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.5,4.8,12.5,21.0,37.41,0.0
2016,3,6,7,0,118.0,33.0,4.8,13.0,42.0,104.93,69.44
2016,3,6,7,15,232.0,49.5,4.95,13.0,84.5,192.42,153.29
2016,3,6,7,30,346.0,66.0,5.1,13.0,127.0,282.88,233.56
2016,3,6,7,45,419.5,77.5,5.25,13.0,175.5,354.73,297.48
2016,3,6,8,0,493.0,89.0,5.4,13.0,224.0,432.85,365.14
2016,3,6,8,15,546.0,97.5,5.45,13.0,274.0,502.62,423.95
2016,3,6,8,30,599.0,106.0,5.5,13.0,324.0,572.92,481.67
2016,3,6,8,45,634.5,112.5,5.6,13.5,371.5,629.96,526.45
2016,3,6,9,0,670.0,119.0,5.7,14.0,419.0,687.17,569.74
2016,3,6,9,15,697.0,123.5,5.65,14.0,463.0,734.96,604.96
2016,3,6,9,30,724.0,128.0,5.6,14.0,507.0,781.59,638.78
2016,3,6,9,45,746.0,130.5,5.6,14.0,546.5,820.06,666.2
2016,3,6,10,0,768.0,133.0,5.6,14.0,586.0,856.43,691.86
2016,3,6,10,15,782.5,136.0,5.5,14.0,618.5,884.26,710.47
2016,3,6,10,30,797.0,139.0,5.4,14.0,651.0,909.21,726.9
2016,3,6,10,45,812.5,138.0,5.35,14.0,678.0,922.26,734.9
2016,3,6,11,0,828.0,137.0,5.3,14.0,705.0,937.54,744.69
2016,3,6,11,15,834.5,138.5,5.35,14.0,723.0,943.76,748.67
2016,3,6,11,30,841.0,140.0,5.4,14.0,741.0,946.4,750.26
2016,3,6,11,45,726.0,185.5,5.45,14.0,709.0,887.3,706.87
2016,3,6,12,0,611.0,231.0,5.5,14.0,677.0,819.65,655.54
2016,3,6,12,15,390.5,295.0,5.65,14.0,580.5,664.58,533.84
2016,3,6,12,30,170.0,359.0,5.8,14.0,484.0,520.22,416.82
2016,3,6,12,45,105.0,332.5,5.95,14.0,409.5,420.6,337.99
2016,3,6,13,0,40.0,306.0,6.1,14.0,335.0,335.26,268.83
2016,3,6,13,15,39.5,300.0,6.25,14.0,328.5,325.66,261.54
2016,3,6,13,30,39.0,294.0,6.4,14.0,322.0,316.05,254.1
2016,3,6,13,45,101.5,304.5,6.55,14.0,373.0,367.62,297.24
2016,3,6,14,0,164.0,315.0,6.7,14.0,424.0,418.82,339.31
2016,3,6,14,15,155.0,300.5,6.8,14.0,400.0,388.65,315.12
2016,3,6,14,30,146.0,286.0,6.9,14.0,376.0,359.1,291.39
2016,3,6,14,45,149.5,268.5,7.05,14.0,355.5,334.09,271.28
2016,3,6,15,0,153.0,251.0,7.2,14.0,335.0,308.66,250.48
2016,3,6,15,15,86.5,215.5,7.3,13.5,262.5,235.71,191.13
2016,3,6,15,30,20.0,180.0,7.4,13.0,190.0,172.71,139.93
2016,3,6,15,45,10.5,158.0,7.5,13.0,163.0,147.86,119.6
2016,3,6,16,0,1.0,136.0,7.6,13.0,136.0,124.34,100.33
2016,3,6,16,15,0.5,117.5,7.65,13.0,117.5,106.94,85.83
2016,3,6,16,30,0.0,99.0,7.7,13.0,99.0,89.77,71.36
2016,3,6,16,45,0.0,79.5,7.8,13.0,79.5,72.07,56.21
2016,3,6,17,0,0.0,60.0,7.9,13.0,60.0,54.65,43.22
2016,3,6,17,15,0.0,43.0,7.95,13.0,43.0,39.66,29.46
2016,3,6,17,30,0.0,26.0,8.0,13.0,26.0,24.13,15.17
2016,3,6,17,45,0.0,14.0,8.1,13.0,14.0,12.98,3.04
2016,3,6,18,0,0.0,2.0,8.2,13.0,2.0,1.91,0.0
2016,3,6,18,15,0.0,1.0,8.25,13.0,1.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,134.5,14.5,4.8,10.5,25.5,63.66,0.0
2016,3,7,7,0,269.0,29.0,5.0,11.0,51.0,172.91,122.99
2016,3,7,7,15,384.0,39.5,5.2,11.0,96.0,254.24,205.92
2016,3,7,7,30,499.0,50.0,5.4,11.0,141.0,347.4,290.09
2016,3,7,7,45,555.5,59.0,5.65,11.0,190.0,415.5,351.89
2016,3,7,8,0,612.0,68.0,5.9,11.0,239.0,487.59,415.21
2016,3,7,8,15,658.5,74.0,5.95,11.0,289.5,552.69,470.68
2016,3,7,8,30,705.0,80.0,6.0,11.0,340.0,619.7,525.83
2016,3,7,8,45,520.0,128.0,6.05,11.0,334.0,559.08,473.35
2016,3,7,9,0,335.0,176.0,6.1,11.0,328.0,474.82,400.44
2016,3,7,9,15,574.5,135.5,6.1,11.0,427.0,650.75,546.93
2016,3,7,9,30,814.0,95.0,6.1,11.0,526.0,816.13,675.04
2016,3,7,9,45,515.0,183.5,6.1,11.0,463.0,676.67,561.94
2016,3,7,10,0,216.0,272.0,6.1,11.0,400.0,494.78,408.66
2016,3,7,10,15,117.5,256.0,6.2,11.0,326.5,387.8,319.69
2016,3,7,10,30,19.0,240.0,6.3,11.0,253.0,252.53,205.71
2016,3,7,10,45,9.5,131.0,6.4,11.0,137.5,132.36,106.17
2016,3,7,11,0,0.0,22.0,6.5,11.0,22.0,20.47,11.71
2016,3,7,11,15,0.0,43.5,6.65,11.0,43.5,40.52,28.65
2016,3,7,11,30,0.0,65.0,6.8,11.0,65.0,60.6,45.52
2016,3,7,11,45,145.0,205.0,6.95,11.5,312.0,347.53,287.48
2016,3,7,12,0,290.0,345.0,7.1,12.0,559.0,637.92,518.91
2016,3,7,12,15,393.0,310.5,7.25,12.0,601.0,684.03,557.33
2016,3,7,12,30,496.0,276.0,7.4,12.0,643.0,736.3,600.59
2016,3,7,12,45,504.5,270.0,7.6,12.0,640.0,721.71,589.69
2016,3,7,13,0,513.0,264.0,7.8,12.0,637.0,704.79,577.07
2016,3,7,13,15,545.5,246.0,7.85,12.0,636.0,692.27,568.15
2016,3,7,13,30,578.0,228.0,7.9,12.0,635.0,675.94,556.03
2016,3,7,13,45,476.5,255.5,7.95,12.5,584.0,605.09,496.68
2016,3,7,14,0,375.0,283.0,8.0,13.0,533.0,534.62,437.67
2016,3,7,14,15,188.5,230.0,8.0,13.0,356.0,341.77,280.2
2016,3,7,14,30,2.0,177.0,8.0,13.0,179.0,166.43,133.62
2016,3,7,14,45,75.5,215.0,8.05,13.0,257.5,242.15,197.29
2016,3,7,15,0,149.0,253.0,8.1,13.0,336.0,308.62,251.78
2016,3,7,15,15,74.5,136.5,8.0,13.0,178.0,159.98,128.95
2016,3,7,15,30,0.0,20.0,7.9,13.0,20.0,18.57,10.21
2016,3,7,15,45,346.0,57.0,7.85,13.0,197.0,161.01,123.06
2016,3,7,16,0,692.0,94.0,7.8,13.0,374.0,259.98,191.12
2016,3,7,16,15,649.5,88.5,7.7,12.5,324.5,202.52,139.82
2016,3,7,16,30,607.0,83.0,7.6,12.0,275.0,149.71,95.4
2016,3,7,16,45,541.0,75.5,7.5,12.0,224.0,98.38,58.95
2016,3,7,17,0,475.0,68.0,7.4,12.0,173.0,55.24,43.95
2016,3,7,17,15,378.5,56.5,7.35,12.0,126.5,42.8,32.41
2016,3,7,17,30,282.0,45.0,7.3,12.0,80.0,34.84,24.59
2016,3,7,17,45,152.5,28.0,7.3,12.0,45.5,22.0,9.98
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,10.48,0.0
2016,3,7,18,15,11.5,5.5,7.3,11.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,138.0,15.5,4.0,10.5,27.5,81.76,0.0
2016,3,8,7,0,276.0,31.0,4.0,11.0,55.0,178.63,130.78
2016,3,8,7,15,387.5,42.0,3.95,11.0,101.0,259.84,210.63
2016,3,8,7,30,499.0,53.0,3.9,11.0,147.0,352.37,293.19
2016,3,8,7,45,557.0,62.0,3.9,11.5,196.5,421.6,354.02
2016,3,8,8,0,615.0,71.0,3.9,12.0,246.0,494.92,415.83
2016,3,8,8,15,659.0,77.0,3.8,12.0,296.5,558.66,468.29
2016,3,8,8,30,703.0,83.0,3.7,12.0,347.0,624.06,520.0
2016,3,8,8,45,720.0,91.5,3.65,12.0,392.5,673.38,556.58
2016,3,8,9,0,737.0,100.0,3.6,12.0,438.0,721.43,591.42
2016,3,8,9,15,666.0,124.0,3.5,12.0,452.0,714.21,583.57
2016,3,8,9,30,595.0,148.0,3.4,12.0,466.0,699.28,570.33
2016,3,8,9,45,454.5,203.0,3.3,12.0,456.0,647.71,526.12
2016,3,8,10,0,314.0,258.0,3.2,12.0,446.0,579.72,469.21
2016,3,8,10,15,194.5,276.5,3.15,12.0,395.0,481.34,389.62
2016,3,8,10,30,75.0,295.0,3.1,12.0,344.0,378.75,305.16
2016,3,8,10,45,146.0,313.0,3.05,12.0,413.0,477.07,383.86
2016,3,8,11,0,217.0,331.0,3.0,12.0,482.0,561.4,449.19
2016,3,8,11,15,186.0,341.5,2.9,12.0,473.5,541.46,431.71
2016,3,8,11,30,155.0,352.0,2.8,12.0,465.0,520.72,414.29
2016,3,8,11,45,176.0,356.5,2.75,12.0,486.0,540.63,429.66
2016,3,8,12,0,197.0,361.0,2.7,12.0,507.0,559.31,443.79
2016,3,8,12,15,219.0,359.5,2.7,12.0,522.0,570.92,452.86
2016,3,8,12,30,241.0,358.0,2.7,12.0,537.0,580.88,460.73
2016,3,8,12,45,132.0,318.0,2.75,12.0,416.0,437.83,349.55
2016,3,8,13,0,23.0,278.0,2.8,12.0,295.0,284.29,227.02
2016,3,8,13,15,73.0,308.5,2.9,12.0,361.0,360.34,289.22
2016,3,8,13,30,123.0,339.0,3.0,12.0,427.0,431.24,345.5
2016,3,8,13,45,146.0,329.5,3.2,12.0,430.0,430.23,345.42
2016,3,8,14,0,169.0,320.0,3.4,12.0,433.0,427.06,343.83
2016,3,8,14,15,141.5,303.5,3.3,12.0,395.5,383.03,308.78
2016,3,8,14,30,114.0,287.0,3.2,12.0,358.0,337.98,272.89
2016,3,8,14,45,72.0,253.5,3.15,12.0,297.5,276.22,223.3
2016,3,8,15,0,30.0,220.0,3.1,12.0,237.0,219.32,177.29
2016,3,8,15,15,15.0,184.0,2.8,11.5,192.5,176.34,142.66
2016,3,8,15,30,0.0,148.0,2.5,11.0,148.0,136.57,110.32
2016,3,8,15,45,24.0,155.5,2.25,11.0,165.5,149.93,121.3
2016,3,8,16,0,48.0,163.0,2.0,11.0,183.0,158.28,127.49
2016,3,8,16,15,42.5,143.0,1.65,11.0,159.0,135.02,108.02
2016,3,8,16,30,37.0,123.0,1.3,11.0,135.0,112.65,89.39
2016,3,8,16,45,28.5,102.5,1.0,11.0,110.5,90.63,71.3
2016,3,8,17,0,20.0,82.0,0.7,11.0,86.0,70.03,57.35
2016,3,8,17,15,10.0,61.5,1.05,10.5,63.5,54.56,43.18
2016,3,8,17,30,0.0,41.0,1.4,10.0,41.0,37.01,26.85
2016,3,8,17,45,0.0,23.5,1.75,10.0,23.5,21.64,10.53
2016,3,8,18,0,0.0,6.0,2.1,10.0,6.0,5.72,0.0
2016,3,8,18,15,0.0,3.0,2.2,10.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,4.35,12.5,2.5,2.31,0.0
2016,3,9,7,0,0.0,5.0,4.4,13.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,9.0,4.4,13.0,9.0,8.33,1.35
2016,3,9,7,30,0.0,13.0,4.4,13.0,13.0,12.04,4.64
2016,3,9,7,45,0.0,18.0,4.4,13.0,18.0,16.68,8.71
2016,3,9,8,0,0.0,23.0,4.4,13.0,23.0,21.33,12.76
2016,3,9,8,15,0.0,27.5,4.3,13.0,27.5,25.51,16.36
2016,3,9,8,30,0.0,32.0,4.2,13.0,32.0,29.7,19.92
2016,3,9,8,45,0.0,37.5,4.1,13.5,37.5,34.83,24.19
2016,3,9,9,0,0.0,43.0,4.0,14.0,43.0,39.96,28.42
2016,3,9,9,15,102.0,141.5,3.9,14.0,196.5,239.33,197.99
2016,3,9,9,30,204.0,240.0,3.8,14.0,350.0,443.27,362.48
2016,3,9,9,45,103.0,209.0,3.75,14.0,265.0,320.56,261.02
2016,3,9,10,0,2.0,178.0,3.7,14.0,180.0,173.67,138.5
2016,3,9,10,15,9.5,208.0,3.7,14.0,214.5,210.85,168.96
2016,3,9,10,30,17.0,238.0,3.7,14.0,249.0,248.26,198.96
2016,3,9,10,45,22.5,257.0,3.7,14.5,272.0,272.32,217.56
2016,3,9,11,0,28.0,276.0,3.7,15.0,295.0,309.69,246.46
2016,3,9,11,15,16.5,236.0,3.7,15.0,247.5,243.29,193.24
2016,3,9,11,30,5.0,196.0,3.7,15.0,200.0,191.74,151.57
2016,3,9,11,45,5.5,202.0,3.75,15.5,206.5,197.76,156.13
2016,3,9,12,0,6.0,208.0,3.8,16.0,213.0,203.73,160.55
2016,3,9,12,15,13.0,242.0,3.8,16.0,252.0,243.16,192.09
2016,3,9,12,30,20.0,276.0,3.8,16.0,291.0,282.26,223.03
2016,3,9,12,45,17.0,264.5,3.85,16.0,277.5,267.11,210.97
2016,3,9,13,0,14.0,253.0,3.9,16.0,264.0,252.23,199.26
2016,3,9,13,15,16.5,256.5,3.9,16.0,269.0,256.58,202.92
2016,3,9,13,30,19.0,260.0,3.9,16.0,274.0,260.64,206.33
2016,3,9,13,45,45.5,283.0,3.9,16.0,314.5,306.06,243.01
2016,3,9,14,0,72.0,306.0,3.9,16.0,355.0,342.74,272.34
2016,3,9,14,15,93.0,298.0,3.9,16.0,358.0,342.85,272.92
2016,3,9,14,30,114.0,290.0,3.9,16.0,361.0,340.8,271.72
2016,3,9,14,45,142.5,273.5,3.9,16.0,357.0,335.04,267.46
2016,3,9,15,0,171.0,257.0,3.9,16.0,353.0,322.95,257.77
2016,3,9,15,15,94.5,219.5,3.85,15.5,272.0,242.84,194.04
2016,3,9,15,30,18.0,182.0,3.8,15.0,191.0,173.79,139.07
2016,3,9,15,45,23.0,169.5,3.8,15.0,180.0,161.98,129.58
2016,3,9,16,0,28.0,157.0,3.8,15.0,169.0,148.18,118.15
2016,3,9,16,15,22.5,138.5,3.65,15.0,147.0,129.21,102.66
2016,3,9,16,30,17.0,120.0,3.5,15.0,125.0,109.68,86.65
2016,3,9,16,45,11.0,100.0,3.35,15.0,103.0,89.71,70.22
2016,3,9,17,0,5.0,80.0,3.2,15.0,81.0,70.74,54.37
2016,3,9,17,15,2.5,59.5,3.15,14.5,60.0,53.14,41.26
2016,3,9,17,30,0.0,39.0,3.1,14.0,39.0,35.51,25.14
2016,3,9,17,45,0.0,23.0,3.1,14.0,23.0,21.29,10.53
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,16.0,6.05,13.5,16.0,14.86,0.0
2016,3,10,7,0,0.0,32.0,6.2,14.0,32.0,32.1,19.88
2016,3,10,7,15,18.0,52.5,6.3,14.0,56.0,67.48,50.9
2016,3,10,7,30,36.0,73.0,6.4,14.0,80.0,100.47,79.95
2016,3,10,7,45,46.0,95.0,6.5,14.5,106.5,132.05,107.37
2016,3,10,8,0,56.0,117.0,6.6,15.0,133.0,164.11,134.73
2016,3,10,8,15,65.5,137.5,6.8,15.0,160.0,194.44,160.44
2016,3,10,8,30,75.0,158.0,7.0,15.0,187.0,225.33,186.23
2016,3,10,8,45,37.5,134.0,7.2,15.0,148.5,167.36,136.66
2016,3,10,9,0,0.0,110.0,7.4,15.0,110.0,104.46,82.5
2016,3,10,9,15,4.5,148.5,7.4,15.0,151.0,147.39,118.21
2016,3,10,9,30,9.0,187.0,7.4,15.0,192.0,191.05,154.05
2016,3,10,9,45,4.5,147.0,7.4,15.5,149.5,144.51,114.95
2016,3,10,10,0,0.0,107.0,7.4,16.0,107.0,100.33,77.9
2016,3,10,10,15,0.0,112.5,7.3,15.5,112.5,105.62,82.27
2016,3,10,10,30,0.0,118.0,7.2,15.0,118.0,110.91,86.64
2016,3,10,10,45,0.0,118.0,7.1,15.0,118.0,110.85,86.44
2016,3,10,11,0,0.0,118.0,7.0,15.0,118.0,110.8,86.28
2016,3,10,11,15,11.5,198.5,6.85,15.0,207.0,200.66,160.03
2016,3,10,11,30,23.0,279.0,6.7,15.0,296.0,292.38,233.87
2016,3,10,11,45,23.5,282.0,6.6,15.0,299.5,294.81,235.5
2016,3,10,12,0,24.0,285.0,6.5,15.0,303.0,297.16,237.23
2016,3,10,12,15,12.0,194.0,6.35,15.0,203.0,194.85,154.73
2016,3,10,12,30,0.0,103.0,6.2,15.0,103.0,96.29,74.04
2016,3,10,12,45,0.0,78.5,6.05,15.0,78.5,73.24,55.13
2016,3,10,13,0,0.0,54.0,5.9,15.0,54.0,50.34,36.23
2016,3,10,13,15,0.0,82.0,5.65,15.0,82.0,76.5,57.9
2016,3,10,13,30,0.0,110.0,5.4,15.0,110.0,102.79,79.6
2016,3,10,13,45,0.0,87.0,5.2,15.0,87.0,81.15,61.84
2016,3,10,14,0,0.0,64.0,5.0,15.0,64.0,59.64,44.12
2016,3,10,14,15,0.0,66.5,4.8,15.0,66.5,61.96,46.14
2016,3,10,14,30,0.0,69.0,4.6,15.0,69.0,64.28,48.16
2016,3,10,14,45,0.0,41.0,4.45,15.0,41.0,38.14,26.42
2016,3,10,15,0,0.0,13.0,4.3,15.0,13.0,12.08,4.55
2016,3,10,15,15,0.0,21.5,4.2,15.0,21.5,19.97,11.26
2016,3,10,15,30,0.0,30.0,4.1,15.0,30.0,27.87,18.0
2016,3,10,15,45,0.0,61.0,4.05,15.0,61.0,56.74,42.5
2016,3,10,16,0,0.0,92.0,4.0,15.0,92.0,85.23,66.64
2016,3,10,16,15,0.0,80.0,4.0,15.0,80.0,74.17,57.46
2016,3,10,16,30,0.0,68.0,4.0,15.0,68.0,63.17,48.25
2016,3,10,16,45,0.0,55.5,4.0,15.0,55.5,51.6,38.43
2016,3,10,17,0,0.0,43.0,4.0,15.0,43.0,39.94,28.4
2016,3,10,17,15,0.0,32.0,4.2,14.5,32.0,29.7,20.66
2016,3,10,17,30,0.0,21.0,4.4,14.0,21.0,19.47,11.29
2016,3,10,17,45,0.0,12.0,4.6,14.0,12.0,11.12,3.01
2016,3,10,18,0,0.0,3.0,4.8,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,4.95,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,10.9,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,13.0,10.5,13.0,13.0,12.04,4.49
2016,3,11,7,30,0.0,19.0,10.1,13.0,19.0,17.61,9.4
2016,3,11,7,45,0.0,25.0,9.75,13.0,25.0,23.18,14.29
2016,3,11,8,0,0.0,31.0,9.4,13.0,31.0,28.76,19.13
2016,3,11,8,15,0.0,37.0,9.25,13.0,37.0,34.35,23.92
2016,3,11,8,30,0.0,43.0,9.1,13.0,43.0,39.94,28.65
2016,3,11,8,45,109.5,123.0,8.95,13.0,175.0,219.85,184.56
2016,3,11,9,0,219.0,203.0,8.8,13.0,307.0,404.95,340.02
2016,3,11,9,15,130.5,214.0,8.55,13.0,277.5,348.71,290.05
2016,3,11,9,30,42.0,225.0,8.3,13.0,248.0,273.77,224.64
2016,3,11,9,45,21.0,174.0,8.05,13.5,185.5,186.74,151.47
2016,3,11,10,0,0.0,123.0,7.8,14.0,123.0,116.06,91.54
2016,3,11,10,15,1.5,153.0,7.75,14.0,154.5,147.07,117.09
2016,3,11,10,30,3.0,183.0,7.7,14.0,186.0,178.32,142.6
2016,3,11,10,45,22.0,241.5,7.7,14.0,258.0,255.4,205.96
2016,3,11,11,0,41.0,300.0,7.7,14.0,330.0,347.97,280.72
2016,3,11,11,15,82.0,329.5,7.7,14.0,390.0,417.06,336.81
2016,3,11,11,30,123.0,359.0,7.7,14.0,450.0,498.38,401.72
2016,3,11,11,45,68.5,307.0,7.7,14.0,358.0,374.74,302.1
2016,3,11,12,0,14.0,255.0,7.7,14.0,266.0,257.69,206.32
2016,3,11,12,15,127.0,311.0,7.75,14.0,407.5,436.97,353.75
2016,3,11,12,30,240.0,367.0,7.8,14.0,549.0,589.89,476.2
2016,3,11,12,45,123.0,284.0,7.9,14.0,377.5,394.76,319.76
2016,3,11,13,0,6.0,201.0,8.0,14.0,206.0,194.92,155.32
2016,3,11,13,15,142.5,269.0,8.15,13.5,372.5,383.0,312.37
2016,3,11,13,30,279.0,337.0,8.3,13.0,539.0,554.16,451.56
2016,3,11,13,45,318.0,316.5,8.5,13.0,540.0,547.14,446.83
2016,3,11,14,0,357.0,296.0,8.7,13.0,541.0,536.45,439.23
2016,3,11,14,15,251.5,296.5,8.65,12.5,465.5,450.26,368.86
2016,3,11,14,30,146.0,297.0,8.6,12.0,390.0,369.4,302.38
2016,3,11,14,45,94.5,266.5,8.6,12.0,325.5,300.27,245.55
2016,3,11,15,0,43.0,236.0,8.6,12.0,261.0,240.07,195.85
2016,3,11,15,15,21.5,175.5,8.55,12.0,188.0,171.43,139.12
2016,3,11,15,30,0.0,115.0,8.5,12.0,115.0,106.64,85.13
2016,3,11,15,45,0.0,60.5,8.5,12.0,60.5,56.27,42.57
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.5,8.4,11.0,3.5,3.24,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.78,0.0
2016,3,11,17,15,0.0,2.0,8.35,11.0,2.0,1.85,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,10.19,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,20.41,11.05
2016,3,12,7,15,0.0,38.0,5.6,12.0,38.0,35.34,24.31
2016,3,12,7,30,0.0,54.0,5.9,12.0,54.0,51.42,38.46
2016,3,12,7,45,0.0,72.5,6.2,12.5,72.5,70.13,54.65
2016,3,12,8,0,0.0,91.0,6.5,13.0,91.0,88.72,70.48
2016,3,12,8,15,0.0,109.0,6.7,13.0,109.0,106.65,85.64
2016,3,12,8,30,0.0,127.0,6.9,13.0,127.0,124.53,100.56
2016,3,12,8,45,15.5,157.0,7.1,13.0,164.5,167.5,136.94
2016,3,12,9,0,31.0,187.0,7.3,13.0,202.0,223.0,183.32
2016,3,12,9,15,29.5,201.0,7.4,13.0,216.5,236.4,193.8
2016,3,12,9,30,28.0,215.0,7.5,13.0,231.0,249.69,204.16
2016,3,12,9,45,18.0,209.0,7.65,13.0,220.0,220.89,179.64
2016,3,12,10,0,8.0,203.0,7.8,13.0,209.0,204.68,165.52
2016,3,12,10,15,5.0,192.0,7.8,13.0,196.0,189.79,152.84
2016,3,12,10,30,2.0,181.0,7.8,13.0,183.0,175.28,140.52
2016,3,12,10,45,5.0,200.0,7.8,13.0,204.0,196.84,158.14
2016,3,12,11,0,8.0,219.0,7.8,13.0,225.0,218.4,175.65
2016,3,12,11,15,29.0,272.5,7.8,13.0,294.0,304.45,246.06
2016,3,12,11,30,50.0,326.0,7.8,13.0,363.0,380.43,307.33
2016,3,12,11,45,31.0,285.0,7.8,13.0,308.0,316.25,255.03
2016,3,12,12,0,12.0,244.0,7.8,13.0,253.0,244.77,196.59
2016,3,12,12,15,10.5,234.5,7.8,13.0,242.5,233.28,187.24
2016,3,12,12,30,9.0,225.0,7.8,13.0,232.0,221.93,177.97
2016,3,12,12,45,4.5,157.5,7.85,13.5,161.0,152.09,120.59
2016,3,12,13,0,0.0,90.0,7.9,14.0,90.0,84.0,64.24
2016,3,12,13,15,0.0,108.0,7.9,14.0,108.0,100.94,78.32
2016,3,12,13,30,0.0,126.0,7.9,14.0,126.0,117.9,92.38
2016,3,12,13,45,0.0,113.5,7.9,14.0,113.5,106.04,82.69
2016,3,12,14,0,0.0,101.0,7.9,14.0,101.0,94.25,73.04
2016,3,12,14,15,0.0,131.5,7.8,14.0,131.5,122.78,96.81
2016,3,12,14,30,0.0,162.0,7.7,14.0,162.0,151.12,120.4
2016,3,12,14,45,0.0,121.0,7.65,14.0,121.0,112.73,88.83
2016,3,12,15,0,0.0,80.0,7.6,14.0,80.0,74.52,57.14
2016,3,12,15,15,0.0,44.0,7.45,14.0,44.0,40.91,29.0
2016,3,12,15,30,0.0,8.0,7.3,14.0,8.0,7.42,0.66
2016,3,12,15,45,0.0,58.0,7.15,14.0,58.0,53.94,40.26
2016,3,12,16,0,0.0,108.0,7.0,14.0,108.0,99.57,79.01
2016,3,12,16,15,0.0,94.0,6.9,13.5,94.0,86.62,68.38
2016,3,12,16,30,0.0,80.0,6.8,13.0,80.0,73.77,57.69
2016,3,12,16,45,0.0,65.5,6.7,13.0,65.5,60.58,46.43
2016,3,12,17,0,0.0,51.0,6.6,13.0,51.0,47.41,35.04
2016,3,12,17,15,0.0,37.5,6.45,13.0,37.5,34.83,25.38
2016,3,12,17,30,0.0,24.0,6.3,13.0,24.0,22.26,13.84
2016,3,12,17,45,0.0,14.0,6.15,13.0,14.0,12.97,4.85
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,5.55,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,11.11,3.43
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,18.54,9.99
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,25.97,16.53
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,34.35,23.82
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,42.73,31.02
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,51.12,38.15
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,59.53,45.19
2016,3,13,8,45,0.0,99.0,6.35,14.0,99.0,93.56,73.83
2016,3,13,9,0,0.0,134.0,6.4,14.0,134.0,129.02,103.3
2016,3,13,9,15,0.0,107.0,6.45,14.0,107.0,100.79,79.4
2016,3,13,9,30,0.0,80.0,6.5,14.0,80.0,74.52,57.21
2016,3,13,9,45,0.0,62.5,6.55,14.0,62.5,58.19,43.39
2016,3,13,10,0,0.0,45.0,6.6,14.0,45.0,41.88,29.61
2016,3,13,10,15,0.0,84.5,6.6,14.0,84.5,78.77,60.37
2016,3,13,10,30,0.0,124.0,6.6,14.0,124.0,116.73,91.68
2016,3,13,10,45,3.5,166.5,6.6,14.0,169.0,161.74,128.67
2016,3,13,11,0,7.0,209.0,6.6,14.0,214.0,207.25,165.69
