Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,3.5,169.5,6.6,14.0,172.0,164.23,130.32
2016,3,13,11,30,0.0,130.0,6.6,14.0,130.0,122.27,95.75
2016,3,13,11,45,1.5,152.5,6.6,14.0,153.5,145.36,114.7
2016,3,13,12,0,3.0,175.0,6.6,14.0,177.0,168.43,133.53
2016,3,13,12,15,1.5,133.0,6.6,14.0,134.0,126.3,99.01
2016,3,13,12,30,0.0,91.0,6.6,14.0,91.0,84.95,64.95
2016,3,13,12,45,0.0,79.0,6.65,14.0,79.0,73.72,55.7
2016,3,13,13,0,0.0,67.0,6.7,14.0,67.0,62.49,46.43
2016,3,13,13,15,6.5,155.5,6.65,14.0,160.5,151.19,119.81
2016,3,13,13,30,13.0,244.0,6.6,14.0,254.0,240.38,192.49
2016,3,13,13,45,11.0,231.5,6.6,14.0,240.0,225.89,180.79
2016,3,13,14,0,9.0,219.0,6.6,14.0,226.0,211.64,169.4
2016,3,13,14,15,5.5,199.0,6.5,14.0,203.5,189.63,151.63
2016,3,13,14,30,2.0,179.0,6.4,14.0,181.0,168.14,134.24
2016,3,13,14,45,1.0,158.5,6.3,14.0,159.5,148.07,117.98
2016,3,13,15,0,0.0,138.0,6.2,14.0,138.0,128.27,101.87
2016,3,13,15,15,0.0,121.0,6.1,14.0,121.0,112.38,88.93
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,96.61,75.99
2016,3,13,15,45,0.0,87.5,5.95,14.0,87.5,81.4,63.43
2016,3,13,16,0,0.0,71.0,5.9,14.0,71.0,66.07,50.65
2016,3,13,16,15,0.0,62.0,5.85,14.0,62.0,57.66,43.65
2016,3,13,16,30,0.0,53.0,5.8,14.0,53.0,49.26,36.58
2016,3,13,16,45,0.0,43.5,5.75,14.0,43.5,40.4,29.02
2016,3,13,17,0,0.0,34.0,5.7,14.0,34.0,31.55,21.38
2016,3,13,17,15,0.0,25.0,5.55,14.0,25.0,23.18,14.97
2016,3,13,17,30,0.0,16.0,5.4,14.0,16.0,14.82,7.31
2016,3,13,17,45,0.0,9.5,5.3,14.0,9.5,8.79,1.53
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,5.05,13.5,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,23.5,4.35,11.5,31.0,61.06,32.31
2016,3,14,7,0,123.0,47.0,4.4,12.0,62.0,124.84,97.03
2016,3,14,7,15,186.0,67.0,4.4,12.0,101.5,185.57,151.65
2016,3,14,7,30,249.0,87.0,4.4,12.0,141.0,252.33,210.74
2016,3,14,7,45,287.5,105.5,4.4,12.0,184.0,308.02,259.45
2016,3,14,8,0,326.0,124.0,4.4,12.0,227.0,366.69,309.42
2016,3,14,8,15,388.0,127.5,4.35,12.0,270.5,437.67,368.55
2016,3,14,8,30,450.0,131.0,4.3,12.0,314.0,502.21,421.26
2016,3,14,8,45,373.0,165.5,4.25,12.5,329.0,486.36,405.18
2016,3,14,9,0,296.0,200.0,4.2,13.0,344.0,476.72,393.7
2016,3,14,9,15,391.5,198.0,4.1,13.0,407.0,574.78,471.54
2016,3,14,9,30,487.0,196.0,4.0,13.0,470.0,664.64,540.95
2016,3,14,9,45,414.5,231.5,3.95,13.0,476.0,650.63,526.24
2016,3,14,10,0,342.0,267.0,3.9,13.0,482.0,618.4,498.57
2016,3,14,10,15,479.5,234.0,3.85,13.0,552.0,725.22,581.84
2016,3,14,10,30,617.0,201.0,3.8,13.0,622.0,825.96,657.74
2016,3,14,10,45,608.0,214.5,3.8,13.0,642.0,835.0,662.17
2016,3,14,11,0,599.0,228.0,3.8,13.0,662.0,840.95,665.11
2016,3,14,11,15,533.5,260.0,3.8,13.0,653.0,807.26,637.92
2016,3,14,11,30,468.0,292.0,3.8,13.0,644.0,774.66,611.68
2016,3,14,11,45,445.0,306.5,3.85,13.5,645.0,761.2,599.87
2016,3,14,12,0,422.0,321.0,3.9,14.0,646.0,745.85,586.64
2016,3,14,12,15,500.5,290.5,3.95,14.0,675.5,774.5,609.98
2016,3,14,12,30,579.0,260.0,4.0,14.0,705.0,798.22,629.27
2016,3,14,12,45,514.5,281.5,4.05,14.0,674.5,747.09,590.03
2016,3,14,13,0,450.0,303.0,4.1,14.0,644.0,696.53,551.31
2016,3,14,13,15,377.0,320.0,4.25,14.0,602.0,629.44,500.31
2016,3,14,13,30,304.0,337.0,4.4,14.0,560.0,573.54,456.99
2016,3,14,13,45,348.0,314.0,4.55,14.0,562.0,566.95,453.72
2016,3,14,14,0,392.0,291.0,4.7,14.0,564.0,556.24,446.72
2016,3,14,14,15,590.0,214.5,4.8,13.5,605.0,592.8,478.96
2016,3,14,14,30,788.0,138.0,4.9,13.0,646.0,607.43,492.52
2016,3,14,14,45,771.5,135.0,5.05,13.0,609.0,553.41,448.29
2016,3,14,15,0,755.0,132.0,5.2,13.0,572.0,499.29,402.99
2016,3,14,15,15,732.5,127.5,5.25,13.0,529.0,441.34,353.23
2016,3,14,15,30,710.0,123.0,5.3,13.0,486.0,384.56,303.21
2016,3,14,15,45,682.0,117.5,5.4,13.0,439.5,326.56,251.38
2016,3,14,16,0,654.0,112.0,5.5,13.0,393.0,270.98,201.06
2016,3,14,16,15,613.0,105.0,5.4,12.5,343.0,214.14,150.96
2016,3,14,16,30,572.0,98.0,5.3,12.0,293.0,161.91,107.0
2016,3,14,16,45,511.5,89.0,5.25,12.0,242.5,111.26,70.0
2016,3,14,17,0,451.0,80.0,5.2,12.0,192.0,66.45,46.46
2016,3,14,17,15,364.5,67.5,5.15,11.5,144.0,50.68,39.76
2016,3,14,17,30,278.0,55.0,5.1,11.0,96.0,42.24,31.69
2016,3,14,17,45,139.0,37.5,5.05,11.0,58.0,30.55,19.83
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,18.04,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,44.0,10.0,3.4,10.0,11.0,24.52,0.0
2016,3,15,6,45,191.5,25.0,3.4,10.5,46.5,124.06,77.98
2016,3,15,7,0,339.0,40.0,3.4,11.0,82.0,222.31,176.81
2016,3,15,7,15,432.5,50.5,3.4,11.0,130.0,300.28,247.73
2016,3,15,7,30,526.0,61.0,3.4,11.0,178.0,387.18,324.22
2016,3,15,7,45,592.0,66.5,3.4,11.5,230.5,459.68,386.18
2016,3,15,8,0,658.0,72.0,3.4,12.0,283.0,536.71,449.44
2016,3,15,8,15,697.5,77.0,3.4,12.0,334.0,598.68,499.26
2016,3,15,8,30,737.0,82.0,3.4,12.0,385.0,658.22,544.37
2016,3,15,8,45,766.5,85.5,3.4,12.5,433.5,712.66,583.17
2016,3,15,9,0,796.0,89.0,3.4,13.0,482.0,766.49,620.54
2016,3,15,9,15,815.5,92.0,3.35,13.0,526.0,810.33,650.65
2016,3,15,9,30,835.0,95.0,3.3,13.0,570.0,852.2,678.94
2016,3,15,9,45,850.5,97.0,3.3,13.5,609.0,887.07,700.85
2016,3,15,10,0,866.0,99.0,3.3,14.0,648.0,919.23,720.65
2016,3,15,10,15,876.5,101.0,3.25,14.0,680.0,935.83,730.36
2016,3,15,10,30,887.0,103.0,3.2,14.0,712.0,957.04,743.49
2016,3,15,10,45,895.0,104.0,3.2,14.5,737.0,971.32,750.77
2016,3,15,11,0,903.0,105.0,3.2,15.0,762.0,982.01,755.73
2016,3,15,11,15,907.5,105.5,3.2,15.0,779.5,985.14,757.04
2016,3,15,11,30,912.0,106.0,3.2,15.0,797.0,984.51,755.99
2016,3,15,11,45,915.5,106.0,3.2,15.0,806.5,978.63,751.52
2016,3,15,12,0,919.0,106.0,3.2,15.0,816.0,968.97,744.65
2016,3,15,12,15,919.5,106.0,3.25,15.0,817.0,952.85,733.84
2016,3,15,12,30,920.0,106.0,3.3,15.0,818.0,933.12,720.65
2016,3,15,12,45,922.5,103.5,3.35,15.0,812.0,908.95,704.42
2016,3,15,13,0,925.0,101.0,3.4,15.0,806.0,881.28,685.74
2016,3,15,13,15,921.0,100.5,3.5,15.0,791.0,847.06,662.62
2016,3,15,13,30,917.0,100.0,3.6,15.0,776.0,809.93,637.25
2016,3,15,13,45,911.5,98.5,3.7,15.5,753.0,767.96,606.97
2016,3,15,14,0,906.0,97.0,3.8,16.0,730.0,723.58,574.55
2016,3,15,14,15,897.0,95.5,3.9,15.5,700.0,674.76,538.32
2016,3,15,14,30,888.0,94.0,4.0,15.0,670.0,624.26,499.65
2016,3,15,14,45,875.0,92.0,4.15,15.0,633.0,569.69,455.74
2016,3,15,15,0,862.0,90.0,4.3,15.0,596.0,513.6,409.46
2016,3,15,15,15,844.5,87.5,4.4,15.0,553.0,454.78,359.35
2016,3,15,15,30,827.0,85.0,4.5,15.0,510.0,396.3,307.98
2016,3,15,15,45,803.0,81.5,4.65,15.0,462.5,335.42,253.54
2016,3,15,16,0,779.0,78.0,4.8,15.0,415.0,276.24,199.7
2016,3,15,16,15,744.5,73.5,4.8,14.5,364.5,216.02,146.04
2016,3,15,16,30,710.0,69.0,4.8,14.0,314.0,159.38,97.87
2016,3,15,16,45,660.5,63.5,4.85,14.0,262.0,101.14,54.99
2016,3,15,17,0,611.0,58.0,4.9,14.0,210.0,51.82,31.44
2016,3,15,17,15,532.0,50.0,4.85,13.5,160.0,36.9,27.24
2016,3,15,17,30,453.0,42.0,4.8,13.0,110.0,32.25,22.72
2016,3,15,17,45,318.5,30.0,4.8,12.5,68.5,23.59,14.11
2016,3,15,18,0,184.0,18.0,4.8,12.0,27.0,14.45,0.0
2016,3,15,18,15,92.0,9.0,4.75,12.0,13.5,8.58,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,39.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,78.0,11.0,1.3,11.0,13.0,37.28,0.0
2016,3,16,6,45,228.5,25.0,1.3,11.5,50.5,142.94,95.67
2016,3,16,7,0,379.0,39.0,1.3,12.0,88.0,240.52,190.38
2016,3,16,7,15,469.5,48.5,1.35,12.0,137.0,318.09,259.52
2016,3,16,7,30,560.0,58.0,1.4,12.0,186.0,404.24,333.49
2016,3,16,7,45,618.5,64.0,1.45,12.5,238.0,474.44,391.65
2016,3,16,8,0,677.0,70.0,1.5,13.0,290.0,548.51,450.47
2016,3,16,8,15,715.5,75.0,1.6,13.0,341.5,610.67,498.96
2016,3,16,8,30,754.0,80.0,1.7,13.0,393.0,670.58,542.92
2016,3,16,8,45,783.0,83.0,1.85,13.5,442.0,724.67,580.94
2016,3,16,9,0,812.0,86.0,2.0,14.0,491.0,778.06,617.72
2016,3,16,9,15,831.5,88.5,2.05,14.5,535.5,821.77,646.06
2016,3,16,9,30,851.0,91.0,2.1,15.0,580.0,863.47,672.62
2016,3,16,9,45,866.5,93.0,2.2,15.5,619.0,891.09,689.54
2016,3,16,10,0,882.0,95.0,2.3,16.0,658.0,923.4,709.77
2016,3,16,10,15,892.5,96.5,2.35,16.0,690.5,947.53,725.12
2016,3,16,10,30,903.0,98.0,2.4,16.0,723.0,968.36,738.36
2016,3,16,10,45,911.0,99.0,2.45,16.0,748.0,982.76,747.36
2016,3,16,11,0,919.0,100.0,2.5,16.0,773.0,993.52,754.09
2016,3,16,11,15,923.0,101.0,2.5,16.0,790.0,996.71,755.39
2016,3,16,11,30,927.0,102.0,2.5,16.0,807.0,996.08,754.35
2016,3,16,11,45,930.0,101.5,2.55,16.5,816.5,989.02,748.29
2016,3,16,12,0,933.0,101.0,2.6,17.0,826.0,978.16,739.87
2016,3,16,12,15,932.5,101.0,2.65,17.0,826.5,960.88,728.64
2016,3,16,12,30,932.0,101.0,2.7,17.0,827.0,939.99,715.07
2016,3,16,12,45,934.0,98.5,2.75,17.0,820.5,915.08,698.79
2016,3,16,13,0,936.0,96.0,2.8,17.0,814.0,886.65,680.08
2016,3,16,13,15,931.5,95.5,2.85,17.0,798.0,851.66,656.72
2016,3,16,13,30,927.0,95.0,2.9,17.0,782.0,813.77,631.18
2016,3,16,13,45,921.0,93.5,2.95,17.5,758.5,771.04,600.82
2016,3,16,14,0,915.0,92.0,3.0,18.0,735.0,725.92,568.53
2016,3,16,14,15,905.0,90.5,3.05,18.0,704.0,676.04,531.28
2016,3,16,14,30,895.0,89.0,3.1,18.0,673.0,624.58,491.68
2016,3,16,14,45,882.0,87.0,3.2,18.0,635.5,569.66,448.44
2016,3,16,15,0,869.0,85.0,3.3,18.0,598.0,513.96,403.19
2016,3,16,15,15,851.5,82.5,3.3,17.5,555.0,455.33,354.67
2016,3,16,15,30,834.0,80.0,3.3,17.0,512.0,395.03,303.23
2016,3,16,15,45,810.0,77.0,3.35,17.0,464.5,334.23,249.54
2016,3,16,16,0,786.0,74.0,3.4,17.0,417.0,275.1,196.4
2016,3,16,16,15,753.0,70.0,3.35,16.5,366.5,215.2,143.57
2016,3,16,16,30,720.0,66.0,3.3,16.0,316.0,158.68,95.89
2016,3,16,16,45,671.0,60.5,3.25,16.0,264.0,103.17,55.65
2016,3,16,17,0,622.0,55.0,3.2,16.0,212.0,50.05,29.1
2016,3,16,17,15,546.0,47.5,3.2,15.5,162.0,34.64,25.05
2016,3,16,17,30,470.0,40.0,3.2,15.0,112.0,30.31,20.89
2016,3,16,17,45,338.0,29.0,3.25,14.5,70.0,22.54,13.24
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,14.33,0.0
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,8.58,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,68.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,3,17,6,30,136.0,13.0,2.8,13.0,17.0,59.52,0.0
2016,3,17,6,45,286.0,25.0,2.95,13.5,56.0,167.51,116.81
2016,3,17,7,0,436.0,37.0,3.1,14.0,95.0,265.41,210.6
2016,3,17,7,15,522.0,45.5,3.05,14.0,145.5,342.62,280.06
2016,3,17,7,30,608.0,54.0,3.0,14.0,196.0,427.92,353.91
2016,3,17,7,45,662.5,59.5,2.95,14.0,249.0,494.02,410.05
2016,3,17,8,0,717.0,65.0,2.9,14.0,302.0,567.28,469.54
2016,3,17,8,15,753.0,69.5,2.75,14.5,354.0,629.09,515.79
2016,3,17,8,30,789.0,74.0,2.6,15.0,406.0,691.54,559.69
2016,3,17,8,45,815.5,77.0,2.5,15.5,455.5,744.94,595.57
2016,3,17,9,0,842.0,80.0,2.4,16.0,505.0,797.39,629.7
2016,3,17,9,15,860.5,83.0,2.35,16.0,550.0,841.76,658.75
2016,3,17,9,30,879.0,86.0,2.3,16.0,595.0,876.67,680.74
2016,3,17,9,45,892.5,88.0,2.25,16.5,634.0,910.58,700.55
2016,3,17,10,0,906.0,90.0,2.2,17.0,673.0,941.6,718.1
2016,3,17,10,15,915.5,91.5,2.1,17.0,705.5,965.19,731.27
2016,3,17,10,30,925.0,93.0,2.0,17.0,738.0,985.35,742.1
2016,3,17,10,45,931.5,94.5,1.95,17.5,763.0,999.07,747.89
2016,3,17,11,0,938.0,96.0,1.9,18.0,788.0,1009.03,751.32
2016,3,17,11,15,942.0,96.5,1.85,18.0,805.0,1011.62,751.49
2016,3,17,11,30,946.0,97.0,1.8,18.0,822.0,1010.34,749.36
2016,3,17,11,45,948.0,97.5,1.75,18.5,831.0,1003.26,742.25
2016,3,17,12,0,950.0,98.0,1.7,19.0,840.0,992.31,732.85
2016,3,17,12,15,950.0,98.5,1.65,19.0,841.0,975.7,721.36
2016,3,17,12,30,950.0,99.0,1.6,19.0,842.0,955.37,707.62
2016,3,17,12,45,948.0,98.5,1.55,19.5,834.5,928.64,688.48
2016,3,17,13,0,946.0,98.0,1.5,20.0,827.0,898.51,667.29
2016,3,17,13,15,942.0,97.0,1.5,20.0,811.0,862.99,644.46
2016,3,17,13,30,938.0,96.0,1.5,20.0,795.0,824.52,619.54
2016,3,17,13,45,931.0,95.0,1.5,20.0,771.5,781.06,591.03
2016,3,17,14,0,924.0,94.0,1.5,20.0,748.0,735.26,560.61
2016,3,17,14,15,915.0,92.5,1.55,20.0,717.0,685.54,525.31
2016,3,17,14,30,906.0,91.0,1.6,20.0,686.0,634.12,487.51
2016,3,17,14,45,892.5,89.5,1.65,20.0,648.0,578.77,445.55
2016,3,17,15,0,879.0,88.0,1.7,20.0,610.0,522.68,401.54
2016,3,17,15,15,862.0,85.5,1.75,20.0,566.5,462.2,352.7
2016,3,17,15,30,845.0,83.0,1.8,20.0,523.0,402.86,303.0
2016,3,17,15,45,821.5,79.5,1.9,20.0,475.0,341.02,250.07
2016,3,17,16,0,798.0,76.0,2.0,20.0,427.0,280.82,197.35
2016,3,17,16,15,764.5,72.0,1.95,19.5,376.0,220.03,144.82
2016,3,17,16,30,731.0,68.0,1.9,19.0,325.0,162.67,97.28
2016,3,17,16,45,682.5,62.5,1.9,18.5,272.0,106.47,57.16
2016,3,17,17,0,634.0,57.0,1.9,18.0,219.0,52.44,30.26
2016,3,17,17,15,557.5,49.5,1.95,17.5,168.0,36.21,26.23
2016,3,17,17,30,481.0,42.0,2.0,17.0,117.0,31.96,22.17
2016,3,17,17,45,349.5,30.5,2.05,16.5,74.0,23.78,14.28
2016,3,17,18,0,218.0,19.0,2.1,16.0,31.0,15.16,0.0
2016,3,17,18,15,109.0,9.5,2.2,15.5,15.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,73.5,7.5,3.15,11.0,10.0,7.15,0.0
2016,3,18,6,30,147.0,15.0,3.2,11.0,20.0,79.89,0.0
2016,3,18,6,45,286.5,28.0,3.25,11.5,60.0,171.81,124.53
2016,3,18,7,0,426.0,41.0,3.3,12.0,100.0,266.65,214.08
2016,3,18,7,15,511.5,49.5,3.2,12.0,150.5,343.57,283.51
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,428.38,357.29
2016,3,18,7,45,298.5,65.5,3.05,12.0,137.0,276.65,233.33
2016,3,18,8,0,0.0,73.0,3.0,12.0,73.0,68.44,53.18
2016,3,18,8,15,31.5,124.0,3.0,12.0,137.5,151.44,124.51
2016,3,18,8,30,63.0,175.0,3.0,12.0,202.0,234.64,194.07
2016,3,18,8,45,31.5,166.5,3.0,12.0,180.5,198.85,162.91
2016,3,18,9,0,0.0,158.0,3.0,12.0,159.0,153.53,123.86
2016,3,18,9,15,0.5,165.0,3.0,12.0,166.0,160.18,129.1
2016,3,18,9,30,1.0,172.0,3.0,12.0,173.0,166.98,134.36
2016,3,18,9,45,13.0,210.5,3.0,12.5,219.5,217.01,175.06
2016,3,18,10,0,25.0,249.0,3.0,13.0,266.0,267.7,215.42
2016,3,18,10,15,49.0,284.0,2.95,13.0,318.5,341.09,273.79
2016,3,18,10,30,73.0,319.0,2.9,13.0,371.0,401.59,320.94
2016,3,18,10,45,88.0,336.5,2.9,13.0,401.0,433.62,345.38
2016,3,18,11,0,103.0,354.0,2.9,13.0,431.0,465.29,369.48
2016,3,18,11,15,103.0,362.5,2.85,13.0,441.0,472.07,373.93
2016,3,18,11,30,103.0,371.0,2.8,13.0,451.0,478.36,378.17
2016,3,18,11,45,329.0,324.0,2.75,13.0,582.0,661.6,522.13
2016,3,18,12,0,555.0,277.0,2.7,13.0,713.0,825.64,644.52
2016,3,18,12,15,738.5,196.5,2.65,13.0,777.5,899.96,698.42
2016,3,18,12,30,922.0,116.0,2.6,13.0,842.0,949.92,732.04
2016,3,18,12,45,761.5,185.0,2.6,13.5,781.0,868.03,673.39
2016,3,18,13,0,601.0,254.0,2.6,14.0,720.0,775.45,604.44
2016,3,18,13,15,746.5,188.5,2.65,14.0,755.5,807.09,631.56
2016,3,18,13,30,892.0,123.0,2.7,14.0,791.0,817.53,639.74
2016,3,18,13,45,775.5,161.0,2.8,14.0,729.0,738.81,582.95
2016,3,18,14,0,659.0,199.0,2.9,14.0,667.0,660.01,523.22
2016,3,18,14,15,760.5,156.5,2.95,14.0,675.0,651.34,518.2
2016,3,18,14,30,862.0,114.0,3.0,14.0,683.0,631.89,503.53
2016,3,18,14,45,741.5,138.5,3.15,14.0,608.5,543.29,433.68
2016,3,18,15,0,621.0,163.0,3.3,14.0,534.0,464.81,370.7
2016,3,18,15,15,472.5,188.5,3.3,13.5,459.0,383.69,305.47
2016,3,18,15,30,324.0,214.0,3.3,13.0,384.0,318.44,253.02
2016,3,18,15,45,294.5,197.0,3.35,13.0,341.0,271.57,213.85
2016,3,18,16,0,265.0,180.0,3.4,13.0,298.0,228.0,177.15
2016,3,18,16,15,245.5,163.0,3.3,13.0,262.0,189.93,144.81
2016,3,18,16,30,226.0,146.0,3.2,13.0,226.0,154.19,115.18
2016,3,18,16,45,404.5,106.5,3.15,13.0,222.0,117.01,78.25
2016,3,18,17,0,583.0,67.0,3.1,13.0,218.0,60.35,37.96
2016,3,18,17,15,503.5,58.0,2.95,12.5,167.5,43.31,33.17
2016,3,18,17,30,424.0,49.0,2.8,12.0,117.0,38.11,28.14
2016,3,18,17,45,295.5,35.5,2.65,12.0,74.5,28.28,18.54
2016,3,18,18,0,167.0,22.0,2.5,12.0,32.0,17.34,1.83
2016,3,18,18,15,83.5,11.0,2.45,12.0,16.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,12.99,0.0
2016,3,19,6,45,56.5,32.5,2.15,12.5,41.0,65.79,45.95
2016,3,19,7,0,113.0,51.0,2.3,13.0,68.0,123.69,97.66
2016,3,19,7,15,140.0,72.5,2.35,13.0,101.5,168.73,137.76
2016,3,19,7,30,167.0,94.0,2.4,13.0,135.0,215.79,178.91
2016,3,19,7,45,188.5,114.0,2.5,13.0,170.5,259.56,216.42
2016,3,19,8,0,210.0,134.0,2.6,13.0,206.0,304.78,254.24
2016,3,19,8,15,411.5,119.5,2.6,13.0,287.5,449.23,374.44
2016,3,19,8,30,613.0,105.0,2.6,13.0,369.0,604.96,498.38
2016,3,19,8,45,697.0,97.0,2.65,13.5,430.0,683.86,555.45
2016,3,19,9,0,781.0,89.0,2.7,14.0,491.0,762.71,611.09
2016,3,19,9,15,800.0,92.0,2.75,14.0,534.0,805.63,640.39
2016,3,19,9,30,819.0,95.0,2.8,14.0,577.0,846.62,668.27
2016,3,19,9,45,830.0,99.0,2.85,14.0,614.5,879.35,690.05
2016,3,19,10,0,841.0,103.0,2.9,14.0,652.0,909.22,709.79
2016,3,19,10,15,851.5,104.5,2.9,14.0,683.5,924.54,718.94
2016,3,19,10,30,862.0,106.0,2.9,14.0,715.0,944.68,731.69
2016,3,19,10,45,868.0,108.0,2.95,14.0,739.0,957.76,739.97
2016,3,19,11,0,874.0,110.0,3.0,14.0,763.0,967.32,746.01
2016,3,19,11,15,696.5,196.0,2.95,14.0,724.0,903.59,700.44
2016,3,19,11,30,519.0,282.0,2.9,14.0,685.0,816.08,634.4
2016,3,19,11,45,499.0,293.5,2.9,14.0,684.5,801.52,623.65
2016,3,19,12,0,479.0,305.0,2.9,14.0,684.0,784.9,610.87
2016,3,19,12,15,423.5,329.5,2.85,14.0,664.5,747.28,581.74
2016,3,19,12,30,368.0,354.0,2.8,14.0,645.0,701.14,546.69
2016,3,19,12,45,339.0,358.5,2.8,14.0,625.0,667.56,521.71
2016,3,19,13,0,310.0,363.0,2.8,14.0,605.0,634.01,496.52
2016,3,19,13,15,246.0,365.5,2.8,14.0,555.5,570.62,448.25
2016,3,19,13,30,182.0,368.0,2.8,14.0,506.0,504.03,397.24
2016,3,19,13,45,143.0,353.0,2.8,14.0,459.5,450.05,355.92
2016,3,19,14,0,104.0,338.0,2.8,14.0,413.0,394.51,312.89
2016,3,19,14,15,156.0,324.5,2.8,14.0,431.0,411.58,327.49
2016,3,19,14,30,208.0,311.0,2.8,14.0,449.0,419.08,333.94
2016,3,19,14,45,211.0,292.5,2.85,14.0,426.0,389.71,310.99
2016,3,19,15,0,214.0,274.0,2.9,14.0,403.0,359.84,287.36
2016,3,19,15,15,186.5,255.0,2.95,14.0,361.5,315.58,251.93
2016,3,19,15,30,159.0,236.0,3.0,14.0,320.0,274.3,218.64
2016,3,19,15,45,157.5,215.0,3.15,14.0,291.5,242.98,192.77
2016,3,19,16,0,156.0,194.0,3.3,14.0,263.0,211.92,166.7
2016,3,19,16,15,78.0,148.5,3.3,13.5,183.0,147.68,116.16
2016,3,19,16,30,0.0,103.0,3.3,13.0,103.0,93.81,74.56
2016,3,19,16,45,325.0,78.5,3.3,13.0,164.0,88.3,57.08
2016,3,19,17,0,650.0,54.0,3.3,13.0,225.0,54.78,31.89
2016,3,19,17,15,577.0,47.5,3.1,12.5,174.0,34.28,25.12
2016,3,19,17,30,504.0,41.0,2.9,12.0,123.0,30.8,21.72
2016,3,19,17,45,387.5,30.5,2.7,12.0,79.5,23.54,14.58
2016,3,19,18,0,271.0,20.0,2.5,12.0,36.0,15.88,2.54
2016,3,19,18,15,135.5,10.0,2.4,12.0,18.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,4.2,13.0,8.0,7.63,0.0
2016,3,20,6,30,0.0,16.0,4.4,13.0,16.0,14.86,0.0
2016,3,20,6,45,52.0,35.0,4.6,13.5,42.5,67.2,47.66
2016,3,20,7,0,104.0,54.0,4.8,14.0,69.0,115.66,91.1
2016,3,20,7,15,127.5,75.0,4.9,14.0,101.5,156.94,128.0
2016,3,20,7,30,151.0,96.0,5.0,14.0,134.0,199.97,165.9
2016,3,20,7,45,166.0,117.0,5.1,14.5,167.5,239.5,199.68
2016,3,20,8,0,181.0,138.0,5.2,15.0,201.0,279.89,233.3
2016,3,20,8,15,143.5,161.5,5.25,15.0,216.5,286.82,237.89
2016,3,20,8,30,106.0,185.0,5.3,15.0,232.0,289.99,238.95
2016,3,20,8,45,202.5,200.0,5.35,15.0,301.0,385.06,318.16
2016,3,20,9,0,299.0,215.0,5.4,15.0,370.0,499.6,410.71
2016,3,20,9,15,547.5,159.5,5.45,15.0,473.5,668.39,547.79
2016,3,20,9,30,796.0,104.0,5.5,15.0,577.0,839.0,676.26
2016,3,20,9,45,401.0,151.5,5.6,15.0,390.5,551.57,452.11
2016,3,20,10,0,6.0,199.0,5.7,15.0,204.0,197.65,157.29
2016,3,20,10,15,3.0,181.5,5.8,15.0,184.0,176.54,140.17
2016,3,20,10,30,0.0,164.0,5.9,15.0,164.0,155.9,123.04
2016,3,20,10,45,18.5,238.5,6.0,15.5,252.5,248.08,197.82
2016,3,20,11,0,37.0,313.0,6.1,16.0,341.0,356.16,283.26
2016,3,20,11,15,18.5,185.5,6.15,16.0,199.5,201.72,159.8
2016,3,20,11,30,0.0,58.0,6.2,16.0,58.0,54.1,39.04
2016,3,20,11,45,0.0,104.0,6.3,16.0,104.0,97.33,74.5
2016,3,20,12,0,0.0,150.0,6.4,16.0,150.0,141.32,110.23
2016,3,20,12,15,0.0,148.5,6.35,16.0,148.5,139.76,108.92
2016,3,20,12,30,0.0,147.0,6.3,16.0,147.0,138.21,107.67
2016,3,20,12,45,0.0,150.0,6.3,16.0,150.0,140.95,109.92
2016,3,20,13,0,0.0,153.0,6.3,16.0,153.0,143.68,112.18
2016,3,20,13,15,0.0,109.0,6.2,15.5,109.0,101.9,78.42
2016,3,20,13,30,0.0,65.0,6.1,15.0,65.0,60.62,44.68
2016,3,20,13,45,0.0,63.0,6.05,15.0,63.0,58.74,43.2
2016,3,20,14,0,0.0,61.0,6.0,15.0,61.0,56.86,41.7
2016,3,20,14,15,0.0,104.0,5.85,15.0,104.0,97.03,75.01
2016,3,20,14,30,0.0,147.0,5.7,15.0,147.0,137.02,108.02
2016,3,20,14,45,0.0,108.5,5.6,15.0,108.5,101.11,78.64
2016,3,20,15,0,0.0,70.0,5.5,15.0,70.0,65.2,49.01
2016,3,20,15,15,0.0,45.5,5.35,15.0,45.5,42.32,30.0
2016,3,20,15,30,0.0,21.0,5.2,15.0,21.0,19.51,10.85
2016,3,20,15,45,0.0,19.0,5.1,15.0,19.0,17.64,9.32
2016,3,20,16,0,0.0,17.0,5.0,15.0,17.0,15.77,7.78
2016,3,20,16,15,0.0,45.0,4.8,14.5,45.0,41.81,30.06
2016,3,20,16,30,0.0,73.0,4.6,14.0,73.0,67.82,52.37
2016,3,20,16,45,0.0,61.5,4.45,14.0,61.5,57.19,43.37
2016,3,20,17,0,0.0,50.0,4.3,14.0,50.0,46.47,34.19
2016,3,20,17,15,0.0,38.5,4.1,14.0,38.5,35.75,26.27
2016,3,20,17,30,0.0,27.0,3.9,14.0,27.0,25.05,16.47
2016,3,20,17,45,0.0,17.5,3.75,14.0,17.5,16.22,8.25
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.81,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.5,4.15,13.0,7.5,7.15,0.0
2016,3,21,6,30,0.0,15.0,4.3,13.0,15.0,13.92,0.0
2016,3,21,6,45,18.5,35.5,4.5,13.5,38.5,47.06,32.24
2016,3,21,7,0,37.0,56.0,4.7,14.0,62.0,79.61,61.18
2016,3,21,7,15,55.5,78.5,4.9,14.0,91.0,115.99,93.19
2016,3,21,7,30,74.0,101.0,5.1,14.0,120.0,153.62,126.07
2016,3,21,7,45,94.0,122.0,5.3,14.0,151.5,200.96,166.63
2016,3,21,8,0,114.0,143.0,5.5,14.0,183.0,241.29,200.81
2016,3,21,8,15,215.5,157.0,5.6,14.0,247.0,343.94,287.66
2016,3,21,8,30,317.0,171.0,5.7,14.0,311.0,443.87,370.6
2016,3,21,8,45,211.0,201.0,5.85,14.0,298.5,393.06,326.08
2016,3,21,9,0,105.0,231.0,6.0,14.0,286.0,333.11,273.72
2016,3,21,9,15,94.0,249.0,6.1,14.0,301.5,344.88,282.26
2016,3,21,9,30,83.0,267.0,6.2,14.0,317.0,355.69,289.83
2016,3,21,9,45,49.0,249.5,6.3,14.5,279.5,303.9,245.98
2016,3,21,10,0,15.0,232.0,6.4,15.0,242.0,240.05,192.39
2016,3,21,10,15,129.5,284.5,6.5,15.0,377.0,430.53,348.46
2016,3,21,10,30,244.0,337.0,6.6,15.0,512.0,598.0,481.25
2016,3,21,10,45,126.0,278.5,6.75,15.0,369.5,418.71,337.66
2016,3,21,11,0,8.0,220.0,6.9,15.0,227.0,218.68,173.73
2016,3,21,11,15,9.5,232.5,7.0,15.0,240.5,232.14,184.67
2016,3,21,11,30,11.0,245.0,7.1,15.0,254.0,245.5,195.32
2016,3,21,11,45,19.5,281.0,7.2,15.0,296.5,288.88,230.21
2016,3,21,12,0,28.0,317.0,7.3,15.0,339.0,343.47,273.68
2016,3,21,12,15,28.0,317.0,7.25,15.0,339.5,341.22,271.74
2016,3,21,12,30,28.0,317.0,7.2,15.0,340.0,338.85,269.83
2016,3,21,12,45,14.0,232.0,7.2,15.0,243.5,232.02,184.37
2016,3,21,13,0,0.0,147.0,7.2,15.0,147.0,137.96,107.93
2016,3,21,13,15,0.0,144.0,7.1,15.0,144.0,134.98,105.63
2016,3,21,13,30,0.0,141.0,7.0,15.0,141.0,132.02,103.31
2016,3,21,13,45,0.0,110.5,6.9,15.0,110.5,103.22,79.83
2016,3,21,14,0,0.0,80.0,6.8,15.0,80.0,74.62,56.37
2016,3,21,14,15,9.0,161.0,6.7,15.0,167.5,156.13,123.73
2016,3,21,14,30,18.0,242.0,6.6,15.0,255.0,236.08,188.94
2016,3,21,14,45,9.0,137.5,6.55,15.0,144.0,132.94,104.96
2016,3,21,15,0,0.0,33.0,6.5,15.0,33.0,30.69,20.14
2016,3,21,15,15,0.0,43.5,6.4,14.5,43.5,40.46,28.49
2016,3,21,15,30,0.0,54.0,6.3,14.0,54.0,50.23,36.9
2016,3,21,15,45,0.0,83.5,6.25,14.0,83.5,77.76,60.26
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,104.14,82.66
2016,3,21,16,15,256.5,107.5,6.0,14.0,201.0,146.87,108.66
2016,3,21,16,30,513.0,102.0,5.8,14.0,289.0,159.45,106.78
2016,3,21,16,45,460.5,98.0,5.65,14.0,246.0,115.84,74.64
2016,3,21,17,0,408.0,94.0,5.5,14.0,203.0,78.97,55.37
2016,3,21,17,15,339.0,79.0,5.3,13.5,156.5,58.79,46.82
2016,3,21,17,30,270.0,64.0,5.1,13.0,110.0,48.71,37.45
2016,3,21,17,45,193.5,45.0,4.9,13.0,72.0,34.88,24.38
2016,3,21,18,0,117.0,26.0,4.7,13.0,34.0,20.44,7.29
2016,3,21,18,15,58.5,13.0,4.75,12.5,17.0,12.39,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,74.0,11.5,4.15,11.0,15.5,33.66,0.0
2016,3,22,6,30,148.0,23.0,4.3,11.0,31.0,94.82,34.63
2016,3,22,6,45,285.5,36.0,4.45,11.5,73.5,182.96,141.33
2016,3,22,7,0,423.0,49.0,4.6,12.0,116.0,279.06,227.53
2016,3,22,7,15,504.5,57.5,4.6,12.0,167.5,355.1,296.0
2016,3,22,7,30,586.0,66.0,4.6,12.0,219.0,438.38,368.68
2016,3,22,7,45,645.5,71.0,4.7,12.0,273.0,510.29,430.19
2016,3,22,8,0,705.0,76.0,4.8,12.0,327.0,585.97,492.89
2016,3,22,8,15,740.0,80.5,4.75,12.0,379.0,643.27,537.89
2016,3,22,8,30,775.0,85.0,4.7,12.0,431.0,704.79,584.04
2016,3,22,8,45,806.5,86.0,4.7,12.0,481.0,759.46,624.09
2016,3,22,9,0,838.0,87.0,4.7,12.0,531.0,813.45,662.94
2016,3,22,9,15,856.0,90.0,4.75,12.0,575.5,857.2,693.86
2016,3,22,9,30,874.0,93.0,4.8,12.0,620.0,891.25,717.4
2016,3,22,9,45,891.5,93.0,4.85,12.5,659.5,926.11,740.08
2016,3,22,10,0,909.0,93.0,4.9,13.0,699.0,958.26,760.63
2016,3,22,10,15,733.5,165.5,4.95,13.0,669.5,901.55,718.16
2016,3,22,10,30,558.0,238.0,5.0,13.0,640.0,815.32,652.18
2016,3,22,10,45,749.5,168.0,5.05,13.0,726.5,929.89,738.27
2016,3,22,11,0,941.0,98.0,5.1,13.0,813.0,1023.43,804.36
2016,3,22,11,15,945.0,98.5,5.1,13.0,830.0,1025.66,804.57
2016,3,22,11,30,949.0,99.0,5.1,13.0,847.0,1023.99,802.79
2016,3,22,11,45,949.5,100.0,5.2,13.5,855.0,1015.63,795.73
2016,3,22,12,0,950.0,101.0,5.3,14.0,863.0,1003.41,786.09
2016,3,22,12,15,950.0,101.0,5.4,14.0,863.5,985.86,774.26
2016,3,22,12,30,950.0,101.0,5.5,14.0,864.0,964.63,759.85
2016,3,22,12,45,947.0,101.5,5.6,14.0,855.5,937.69,741.31
2016,3,22,13,0,944.0,102.0,5.7,14.0,847.0,907.41,720.3
2016,3,22,13,15,940.0,101.0,5.8,14.0,831.0,871.59,695.09
2016,3,22,13,30,936.0,100.0,5.9,14.0,815.0,832.83,667.54
2016,3,22,13,45,929.5,99.0,6.05,14.0,791.5,789.47,636.49
2016,3,22,14,0,923.0,98.0,6.2,14.0,768.0,743.74,603.27
2016,3,22,14,15,914.5,96.5,6.25,13.5,736.5,694.07,565.32
2016,3,22,14,30,906.0,95.0,6.3,13.0,705.0,642.68,524.56
2016,3,22,14,45,551.0,187.5,6.35,13.0,552.5,484.79,394.89
2016,3,22,15,0,196.0,280.0,6.4,13.0,400.0,356.29,288.58
2016,3,22,15,15,524.5,182.0,6.35,13.0,472.0,401.97,324.16
2016,3,22,15,30,853.0,84.0,6.3,13.0,544.0,410.52,323.87
2016,3,22,15,45,831.0,81.0,6.25,13.0,495.5,348.97,267.5
2016,3,22,16,0,809.0,78.0,6.2,13.0,447.0,288.88,211.8
2016,3,22,16,15,777.5,74.0,6.1,13.0,395.5,227.63,155.92
2016,3,22,16,30,746.0,70.0,6.0,13.0,344.0,169.59,105.32
2016,3,22,16,45,701.5,64.5,5.95,13.0,291.0,112.58,62.38
2016,3,22,17,0,657.0,59.0,5.9,13.0,238.0,57.19,32.68
2016,3,22,17,15,585.0,52.5,5.7,12.5,186.0,38.04,28.51
2016,3,22,17,30,513.0,46.0,5.5,12.0,134.0,34.78,25.3
2016,3,22,17,45,392.0,35.0,5.35,12.0,88.5,27.23,17.96
2016,3,22,18,0,271.0,24.0,5.2,12.0,43.0,19.28,7.42
2016,3,22,18,15,135.5,12.0,5.15,12.0,21.5,11.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.0,3.1,10.0,14.0,25.5,0.0
2016,3,23,6,30,97.0,22.0,3.1,10.0,28.0,75.85,35.64
2016,3,23,6,45,170.5,39.5,3.1,10.5,62.5,138.16,107.14
2016,3,23,7,0,244.0,57.0,3.1,11.0,97.0,202.69,165.41
2016,3,23,7,15,285.5,75.0,3.05,11.5,138.0,258.45,215.08
2016,3,23,7,30,327.0,93.0,3.0,12.0,179.0,317.88,266.38
2016,3,23,7,45,363.0,106.0,3.0,12.5,221.0,371.16,311.12
2016,3,23,8,0,399.0,119.0,3.0,13.0,263.0,426.93,356.41
2016,3,23,8,15,446.0,130.0,2.95,13.0,313.0,490.29,407.15
2016,3,23,8,30,493.0,141.0,2.9,13.0,363.0,556.18,458.47
2016,3,23,8,45,666.0,115.0,2.9,13.5,450.0,687.73,559.12
2016,3,23,9,0,839.0,89.0,2.9,14.0,537.0,818.74,652.4
2016,3,23,9,15,857.0,91.5,2.8,14.0,581.5,861.9,679.91
2016,3,23,9,30,875.0,94.0,2.7,14.0,626.0,895.32,700.77
2016,3,23,9,45,890.0,95.5,2.65,14.5,665.5,929.65,721.16
2016,3,23,10,0,905.0,97.0,2.6,15.0,705.0,961.15,739.31
2016,3,23,10,15,914.0,98.5,2.5,15.0,737.0,983.89,752.21
2016,3,23,10,30,923.0,100.0,2.4,15.0,769.0,1003.17,762.78
2016,3,23,10,45,930.5,100.5,2.35,15.0,794.0,1016.26,769.78
2016,3,23,11,0,938.0,101.0,2.3,15.0,819.0,1025.61,774.44
2016,3,23,11,15,942.0,102.0,2.4,15.0,836.0,1028.3,776.58
2016,3,23,11,30,946.0,103.0,2.5,15.0,853.0,1027.09,776.31
2016,3,23,11,45,760.5,191.0,2.6,15.5,798.0,948.33,722.31
2016,3,23,12,0,575.0,279.0,2.7,16.0,743.0,849.81,651.42
2016,3,23,12,15,611.5,264.0,2.85,16.0,757.0,856.67,658.84
2016,3,23,12,30,648.0,249.0,3.0,16.0,771.0,857.98,661.47
