Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,786.0,182.0,3.2,16.0,810.5,890.8,687.4
2016,3,23,13,0,924.0,115.0,3.4,16.0,850.0,904.99,698.68
2016,3,23,13,15,920.0,114.5,3.5,16.0,833.5,870.11,675.08
2016,3,23,13,30,916.0,114.0,3.6,16.0,817.0,832.36,649.61
2016,3,23,13,45,770.0,166.5,3.75,16.0,745.5,743.9,586.06
2016,3,23,14,0,624.0,219.0,3.9,16.0,674.0,657.31,519.72
2016,3,23,14,15,748.0,166.0,4.0,15.5,689.0,655.62,521.45
2016,3,23,14,30,872.0,113.0,4.1,15.0,704.0,640.89,511.7
2016,3,23,14,45,856.0,111.5,4.2,15.0,665.0,584.66,466.66
2016,3,23,15,0,840.0,110.0,4.3,15.0,626.0,528.1,420.3
2016,3,23,15,15,758.5,116.5,4.35,15.0,558.0,447.92,354.28
2016,3,23,15,30,677.0,123.0,4.4,15.0,490.0,376.56,294.28
2016,3,23,15,45,716.0,109.0,4.5,15.0,466.0,334.62,255.03
2016,3,23,16,0,755.0,95.0,4.6,15.0,442.0,287.42,209.88
2016,3,23,16,15,720.0,90.0,4.6,14.5,390.5,227.26,156.56
2016,3,23,16,30,685.0,85.0,4.6,14.0,339.0,170.81,108.43
2016,3,23,16,45,631.0,79.0,4.65,14.0,285.5,115.82,67.52
2016,3,23,17,0,577.0,73.0,4.7,14.0,232.0,67.44,42.27
2016,3,23,17,15,501.0,64.0,4.55,13.5,180.5,47.65,36.97
2016,3,23,17,30,425.0,55.0,4.4,13.0,129.0,42.7,32.23
2016,3,23,17,45,304.5,41.5,4.3,12.5,85.0,32.02,22.15
2016,3,23,18,0,184.0,28.0,4.2,12.0,41.0,22.02,10.04
2016,3,23,18,15,92.0,14.0,4.1,12.0,20.5,13.34,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,36.58,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,103.55,58.29
2016,3,24,6,45,274.0,38.5,5.3,11.5,77.0,180.62,141.69
2016,3,24,7,0,387.0,53.0,5.5,12.0,119.0,268.58,220.49
2016,3,24,7,15,462.5,63.0,5.5,12.0,168.5,341.78,286.42
2016,3,24,7,30,538.0,73.0,5.5,12.0,218.0,421.7,356.4
2016,3,24,7,45,443.0,101.0,5.5,12.5,237.5,416.54,352.15
2016,3,24,8,0,348.0,129.0,5.5,13.0,257.0,404.97,341.02
2016,3,24,8,15,523.5,116.0,5.5,13.0,339.5,530.48,446.18
2016,3,24,8,30,699.0,103.0,5.5,13.0,422.0,675.99,562.57
2016,3,24,8,45,700.0,117.0,5.5,13.5,465.5,718.87,592.62
2016,3,24,9,0,701.0,131.0,5.5,14.0,509.0,759.15,620.56
2016,3,24,9,15,722.5,135.5,5.4,14.0,552.5,803.55,651.95
2016,3,24,9,30,744.0,140.0,5.3,14.0,596.0,846.32,681.64
2016,3,24,9,45,755.0,146.0,5.25,14.5,633.0,879.3,702.67
2016,3,24,10,0,766.0,152.0,5.2,15.0,670.0,909.61,721.57
2016,3,24,10,15,778.5,154.0,5.1,15.0,701.5,933.88,737.02
2016,3,24,10,30,791.0,156.0,5.0,15.0,733.0,949.4,746.16
2016,3,24,10,45,816.0,149.0,4.95,15.0,761.0,970.06,759.45
2016,3,24,11,0,841.0,142.0,4.9,15.0,789.0,987.37,770.36
2016,3,24,11,15,847.0,143.5,4.85,15.0,806.5,992.05,772.45
2016,3,24,11,30,853.0,145.0,4.8,15.0,824.0,993.09,772.19
2016,3,24,11,45,850.0,149.5,4.8,15.5,832.0,985.08,764.66
2016,3,24,12,0,847.0,154.0,4.8,16.0,840.0,973.52,754.87
2016,3,24,12,15,847.5,154.0,4.85,16.0,841.0,957.04,743.62
2016,3,24,12,30,848.0,154.0,4.9,16.0,842.0,937.17,730.07
2016,3,24,12,45,552.5,269.5,4.95,16.0,716.5,773.21,608.36
2016,3,24,13,0,257.0,385.0,5.0,16.0,591.0,611.5,480.71
2016,3,24,13,15,568.0,256.5,5.05,16.0,698.5,731.15,579.66
2016,3,24,13,30,879.0,128.0,5.1,16.0,806.0,822.19,651.1
2016,3,24,13,45,872.0,126.5,5.15,16.0,782.5,779.03,619.69
2016,3,24,14,0,865.0,125.0,5.2,16.0,759.0,733.74,586.35
2016,3,24,14,15,465.0,214.0,5.25,16.0,553.5,515.37,413.73
2016,3,24,14,30,65.0,303.0,5.3,16.0,348.0,322.68,256.63
2016,3,24,14,45,49.0,274.5,5.35,16.0,307.5,281.93,224.77
2016,3,24,15,0,33.0,246.0,5.4,16.0,267.0,243.27,194.06
2016,3,24,15,15,395.5,182.0,5.4,15.5,399.0,344.91,275.7
2016,3,24,15,30,758.0,118.0,5.4,15.0,531.0,404.0,316.53
2016,3,24,15,45,722.5,116.5,5.45,15.0,482.0,344.0,263.16
2016,3,24,16,0,687.0,115.0,5.5,15.0,433.0,287.2,212.24
2016,3,24,16,15,343.5,113.0,5.55,14.5,272.0,167.78,122.28
2016,3,24,16,30,0.0,111.0,5.6,14.0,111.0,100.8,80.19
2016,3,24,16,45,267.0,96.0,5.7,14.0,170.5,102.08,70.63
2016,3,24,17,0,534.0,81.0,5.8,14.0,230.0,73.73,48.07
2016,3,24,17,15,462.0,70.0,5.7,13.5,179.5,52.78,41.54
2016,3,24,17,30,390.0,59.0,5.6,13.0,129.0,44.64,33.97
2016,3,24,17,45,286.0,43.5,5.5,13.0,85.5,33.53,23.46
2016,3,24,18,0,182.0,28.0,5.4,13.0,42.0,21.96,10.54
2016,3,24,18,15,91.0,14.0,5.35,12.5,21.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,14.0,4.7,11.0,20.5,43.13,0.0
2016,3,25,6,30,189.0,28.0,4.9,11.0,41.0,121.32,75.83
2016,3,25,6,45,300.5,42.0,5.1,11.5,84.5,197.11,155.71
2016,3,25,7,0,412.0,56.0,5.3,12.0,128.0,284.94,234.33
2016,3,25,7,15,486.5,65.5,5.4,12.0,178.5,358.73,300.72
2016,3,25,7,30,561.0,75.0,5.5,12.0,229.0,438.97,370.87
2016,3,25,7,45,620.0,79.5,5.6,12.5,282.5,509.46,430.44
2016,3,25,8,0,679.0,84.0,5.7,13.0,336.0,583.56,491.06
2016,3,25,8,15,713.0,89.0,5.8,13.0,387.5,643.29,538.78
2016,3,25,8,30,747.0,94.0,5.9,13.0,439.0,703.56,584.89
2016,3,25,8,45,776.0,96.0,6.0,13.5,487.5,752.75,620.43
2016,3,25,9,0,805.0,98.0,6.1,14.0,536.0,804.97,657.74
2016,3,25,9,15,822.5,101.0,6.05,14.0,579.5,847.24,687.58
2016,3,25,9,30,840.0,104.0,6.0,14.0,623.0,887.36,715.52
2016,3,25,9,45,855.0,105.5,5.95,14.0,661.5,921.0,738.42
2016,3,25,10,0,870.0,107.0,5.9,14.0,700.0,951.83,759.16
2016,3,25,10,15,880.0,109.0,5.8,14.0,731.5,967.22,768.26
2016,3,25,10,30,890.0,111.0,5.7,14.0,763.0,987.42,781.0
2016,3,25,10,45,895.5,113.0,5.65,14.5,787.5,999.8,786.92
2016,3,25,11,0,901.0,115.0,5.6,15.0,812.0,1008.51,790.35
2016,3,25,11,15,905.5,116.0,5.5,15.0,828.5,1011.44,790.95
2016,3,25,11,30,910.0,117.0,5.4,15.0,845.0,1010.61,789.05
2016,3,25,11,45,911.5,117.5,5.35,15.0,853.5,1002.6,782.59
2016,3,25,12,0,913.0,118.0,5.3,15.0,862.0,990.87,773.7
2016,3,25,12,15,913.5,118.0,5.25,15.0,862.5,974.04,761.32
2016,3,25,12,30,914.0,118.0,5.2,15.0,863.0,953.64,746.55
2016,3,25,12,45,919.5,113.5,5.2,15.5,857.0,929.52,728.17
2016,3,25,13,0,925.0,109.0,5.2,16.0,851.0,901.81,707.32
2016,3,25,13,15,921.0,108.0,5.25,16.0,834.5,866.35,682.55
2016,3,25,13,30,917.0,107.0,5.3,16.0,818.0,828.03,655.57
2016,3,25,13,45,910.0,106.0,5.35,16.0,794.0,784.8,624.76
2016,3,25,14,0,903.0,105.0,5.4,16.0,770.0,739.32,591.99
2016,3,25,14,15,893.5,103.5,5.5,15.5,738.5,689.69,554.85
2016,3,25,14,30,884.0,102.0,5.6,15.0,707.0,638.49,515.16
2016,3,25,14,45,870.5,100.0,5.75,15.0,669.0,583.28,470.26
2016,3,25,15,0,857.0,98.0,5.9,15.0,631.0,526.45,422.76
2016,3,25,15,15,839.5,95.5,6.0,15.0,587.5,467.38,371.99
2016,3,25,15,30,822.0,93.0,6.1,15.0,544.0,408.72,320.13
2016,3,25,15,45,792.0,91.0,6.25,15.0,494.5,347.06,264.9
2016,3,25,16,0,762.0,89.0,6.4,15.0,445.0,287.87,211.04
2016,3,25,16,15,729.0,84.5,6.45,14.5,394.0,225.37,155.26
2016,3,25,16,30,696.0,80.0,6.5,14.0,343.0,169.12,106.77
2016,3,25,16,45,640.5,75.5,6.6,14.0,289.5,114.55,65.93
2016,3,25,17,0,585.0,71.0,6.7,14.0,236.0,66.73,40.91
2016,3,25,17,15,512.0,62.5,6.6,13.5,185.0,45.95,35.47
2016,3,25,17,30,439.0,54.0,6.5,13.0,134.0,41.37,31.11
2016,3,25,17,45,317.0,41.5,6.45,13.0,89.5,32.72,22.81
2016,3,25,18,0,195.0,29.0,6.4,13.0,45.0,22.73,11.61
2016,3,25,18,15,97.5,14.5,6.35,12.5,22.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.0,12.5,4.1,12.0,23.0,54.85,0.0
2016,3,26,6,30,270.0,25.0,4.2,12.0,46.0,151.06,100.65
2016,3,26,6,45,383.5,35.5,4.3,12.5,90.5,227.76,180.11
2016,3,26,7,0,497.0,46.0,4.4,13.0,135.0,316.45,259.25
2016,3,26,7,15,565.0,53.0,4.35,13.0,186.0,387.83,323.1
2016,3,26,7,30,633.0,60.0,4.3,13.0,237.0,465.07,389.67
2016,3,26,7,45,678.5,64.5,4.3,13.5,289.0,527.14,441.18
2016,3,26,8,0,724.0,69.0,4.3,14.0,341.0,594.79,495.05
2016,3,26,8,15,754.5,73.0,4.25,14.0,392.0,652.75,538.57
2016,3,26,8,30,785.0,77.0,4.2,14.0,443.0,710.84,581.04
2016,3,26,8,45,808.0,79.5,4.2,14.5,490.5,760.78,615.53
2016,3,26,9,0,831.0,82.0,4.2,15.0,538.0,809.5,648.52
2016,3,26,9,15,847.0,84.5,4.15,15.0,581.0,843.48,671.15
2016,3,26,9,30,863.0,87.0,4.1,15.0,624.0,882.1,697.02
2016,3,26,9,45,871.5,90.5,4.1,15.5,660.5,912.5,715.65
2016,3,26,10,0,880.0,94.0,4.1,16.0,697.0,939.81,732.02
2016,3,26,10,15,888.5,95.5,4.1,16.0,727.5,961.57,745.82
2016,3,26,10,30,897.0,97.0,4.1,16.0,758.0,979.95,757.36
2016,3,26,10,45,902.5,98.0,4.2,16.5,781.5,991.33,763.31
2016,3,26,11,0,908.0,99.0,4.3,17.0,805.0,999.06,766.9
2016,3,26,11,15,911.5,100.0,4.35,17.0,821.0,1001.12,767.89
2016,3,26,11,30,915.0,101.0,4.4,17.0,837.0,999.4,766.64
2016,3,26,11,45,917.0,101.0,4.5,17.0,845.0,991.39,761.64
2016,3,26,12,0,919.0,101.0,4.6,17.0,853.0,979.64,754.18
2016,3,26,12,15,918.5,101.0,4.7,17.0,853.0,961.9,742.61
2016,3,26,12,30,918.0,101.0,4.8,17.0,853.0,940.61,728.58
2016,3,26,12,45,905.0,106.5,4.9,17.0,842.0,910.62,708.36
2016,3,26,13,0,892.0,112.0,5.0,17.0,831.0,877.84,686.06
2016,3,26,13,15,547.0,247.0,5.05,16.5,685.0,705.28,557.83
2016,3,26,13,30,202.0,382.0,5.1,16.0,539.0,532.49,420.21
2016,3,26,13,45,249.0,361.5,5.2,16.0,549.5,540.79,428.63
2016,3,26,14,0,296.0,341.0,5.3,16.0,560.0,538.97,428.47
2016,3,26,14,15,281.0,328.5,5.4,16.0,529.5,499.57,398.02
2016,3,26,14,30,266.0,316.0,5.5,16.0,499.0,461.0,367.95
2016,3,26,14,45,187.5,301.0,5.6,16.0,427.0,384.28,307.0
2016,3,26,15,0,109.0,286.0,5.7,16.0,355.0,317.08,253.28
2016,3,26,15,15,190.5,261.0,5.7,15.5,371.0,322.72,258.15
2016,3,26,15,30,272.0,236.0,5.7,15.0,387.0,318.06,253.19
2016,3,26,15,45,175.5,217.0,5.75,15.0,311.0,251.0,199.09
2016,3,26,16,0,79.0,198.0,5.8,15.0,235.0,196.44,156.25
2016,3,26,16,15,41.0,163.5,5.7,14.5,182.5,152.52,121.41
2016,3,26,16,30,3.0,129.0,5.6,14.0,130.0,116.37,93.16
2016,3,26,16,45,1.5,109.5,5.6,14.0,110.0,98.19,78.08
2016,3,26,17,0,0.0,90.0,5.6,14.0,90.0,80.41,63.09
2016,3,26,17,15,0.0,70.5,5.45,13.5,70.5,63.4,51.03
2016,3,26,17,30,0.0,51.0,5.3,13.0,51.0,46.53,35.72
2016,3,26,17,45,0.0,34.0,5.15,13.0,34.0,31.48,21.8
2016,3,26,18,0,0.0,17.0,5.0,13.0,17.0,15.77,6.62
2016,3,26,18,15,0.0,8.5,4.85,13.0,8.5,8.1,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,14.5,4.25,12.0,24.5,52.49,0.0
2016,3,27,6,30,241.0,29.0,4.4,12.0,49.0,145.76,101.26
2016,3,27,6,45,354.0,41.0,4.55,12.0,94.0,222.17,176.88
2016,3,27,7,0,467.0,53.0,4.7,12.0,139.0,311.2,256.6
2016,3,27,7,15,538.5,61.0,4.7,12.0,191.0,384.6,322.21
2016,3,27,7,30,610.0,69.0,4.7,12.0,243.0,464.12,390.97
2016,3,27,7,45,320.5,107.0,4.7,12.5,200.0,348.09,293.31
2016,3,27,8,0,31.0,145.0,4.7,13.0,157.0,175.17,143.63
2016,3,27,8,15,81.0,174.0,4.8,13.0,211.0,244.62,202.71
2016,3,27,8,30,131.0,203.0,4.9,13.0,265.0,329.5,272.99
2016,3,27,8,45,102.5,221.0,5.0,13.0,273.0,317.53,261.62
2016,3,27,9,0,74.0,239.0,5.1,13.0,281.0,314.99,257.93
2016,3,27,9,15,47.0,235.0,5.25,13.0,262.0,286.2,233.15
2016,3,27,9,30,20.0,231.0,5.4,13.0,243.0,244.36,197.73
2016,3,27,9,45,31.0,259.5,5.55,13.0,280.0,297.19,240.48
2016,3,27,10,0,42.0,288.0,5.7,13.0,317.0,338.04,273.08
2016,3,27,10,15,93.5,323.5,5.8,13.0,392.0,425.41,343.81
2016,3,27,10,30,145.0,359.0,5.9,13.0,467.0,527.64,424.6
2016,3,27,10,45,160.0,371.5,6.0,13.5,494.5,554.28,444.12
2016,3,27,11,0,175.0,384.0,6.1,14.0,522.0,580.18,463.18
2016,3,27,11,15,229.0,385.0,6.1,14.0,569.0,630.46,502.89
2016,3,27,11,30,283.0,386.0,6.1,14.0,616.0,692.1,550.46
2016,3,27,11,45,352.5,366.0,6.15,14.0,654.5,730.8,581.55
2016,3,27,12,0,422.0,346.0,6.2,14.0,693.0,776.71,617.65
2016,3,27,12,15,668.0,236.5,6.2,14.0,786.0,883.99,704.67
2016,3,27,12,30,914.0,127.0,6.2,14.0,879.0,964.98,764.14
2016,3,27,12,45,703.0,218.0,6.25,14.0,793.0,857.72,685.15
2016,3,27,13,0,492.0,309.0,6.3,14.0,707.0,742.27,593.28
2016,3,27,13,15,702.5,214.5,6.4,14.0,771.0,803.28,645.65
2016,3,27,13,30,913.0,120.0,6.5,14.0,835.0,839.51,674.71
2016,3,27,13,45,786.0,166.0,6.6,14.0,768.0,756.17,611.69
2016,3,27,14,0,659.0,212.0,6.7,14.0,701.0,676.59,547.88
2016,3,27,14,15,662.0,198.5,6.8,14.0,673.0,632.26,513.33
2016,3,27,14,30,665.0,185.0,6.9,14.0,645.0,586.07,476.4
2016,3,27,14,45,656.0,175.0,7.0,14.0,608.0,534.74,434.36
2016,3,27,15,0,647.0,165.0,7.1,14.0,571.0,483.03,391.01
2016,3,27,15,15,561.5,178.5,7.15,13.5,513.5,416.71,335.6
2016,3,27,15,30,476.0,192.0,7.2,13.0,456.0,359.69,287.45
2016,3,27,15,45,390.5,190.0,7.25,13.0,394.0,297.77,235.16
2016,3,27,16,0,305.0,188.0,7.3,13.0,332.0,246.65,192.54
2016,3,27,16,15,309.5,165.0,7.25,12.5,297.5,206.42,157.12
2016,3,27,16,30,314.0,142.0,7.2,12.0,263.0,165.86,121.89
2016,3,27,16,45,267.5,129.5,7.15,12.0,222.0,128.37,93.39
2016,3,27,17,0,221.0,117.0,7.1,12.0,181.0,96.34,72.95
2016,3,27,17,15,187.5,95.5,7.1,12.0,142.0,73.32,60.22
2016,3,27,17,30,154.0,74.0,7.1,12.0,103.0,57.97,46.05
2016,3,27,17,45,103.0,53.0,7.1,12.0,69.5,44.05,32.92
2016,3,27,18,0,52.0,32.0,7.1,12.0,36.0,27.33,16.09
2016,3,27,18,15,26.0,16.0,7.15,12.0,18.0,15.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,156.0,14.5,8.5,10.0,28.5,77.27,0.0
2016,3,28,6,30,312.0,29.0,8.6,10.0,57.0,173.46,125.9
2016,3,28,6,45,431.5,39.0,8.7,10.5,105.5,254.82,206.1
2016,3,28,7,0,551.0,49.0,8.8,11.0,154.0,349.25,291.81
2016,3,28,7,15,617.5,55.5,8.75,11.0,207.5,422.49,359.01
2016,3,28,7,30,684.0,62.0,8.7,11.0,261.0,497.98,426.28
2016,3,28,7,45,728.0,66.5,8.7,11.0,315.0,565.01,484.49
2016,3,28,8,0,772.0,71.0,8.7,11.0,369.0,634.04,542.29
2016,3,28,8,15,801.5,75.0,8.6,11.0,421.5,693.39,588.97
2016,3,28,8,30,831.0,79.0,8.5,11.0,474.0,752.63,634.61
2016,3,28,8,45,852.0,82.0,8.4,11.0,523.5,803.23,672.6
2016,3,28,9,0,873.0,85.0,8.3,11.0,573.0,845.41,703.44
2016,3,28,9,15,653.5,163.5,8.25,11.0,544.5,781.02,650.63
2016,3,28,9,30,434.0,242.0,8.2,11.0,516.0,682.21,565.94
2016,3,28,9,45,681.5,168.0,8.15,11.5,627.5,842.41,694.55
2016,3,28,10,0,929.0,94.0,8.1,12.0,739.0,989.29,803.45
2016,3,28,10,15,937.5,95.5,8.05,12.0,771.0,1011.65,818.07
2016,3,28,10,30,946.0,97.0,8.0,12.0,803.0,1030.43,830.56
2016,3,28,10,45,951.0,98.5,7.95,12.0,827.0,1042.08,837.85
2016,3,28,11,0,956.0,100.0,7.9,12.0,851.0,1049.87,842.43
2016,3,28,11,15,959.5,100.5,7.9,12.0,867.5,1051.15,842.61
2016,3,28,11,30,963.0,101.0,7.9,12.0,884.0,1048.48,840.07
2016,3,28,11,45,964.0,102.0,7.9,12.5,892.0,1039.98,831.81
2016,3,28,12,0,965.0,103.0,7.9,13.0,900.0,1027.58,820.87
2016,3,28,12,15,964.5,103.0,7.85,13.0,900.0,1008.87,806.77
2016,3,28,12,30,964.0,103.0,7.8,13.0,900.0,986.45,790.06
2016,3,28,12,45,946.0,111.0,7.75,13.0,887.0,953.26,765.41
2016,3,28,13,0,928.0,119.0,7.7,13.0,874.0,917.33,738.75
2016,3,28,13,15,923.0,118.0,7.65,13.0,857.0,880.69,711.54
2016,3,28,13,30,918.0,117.0,7.6,13.0,840.0,841.26,682.15
2016,3,28,13,45,911.0,116.0,7.6,13.0,815.0,797.75,649.69
2016,3,28,14,0,904.0,115.0,7.6,13.0,790.0,751.99,615.3
2016,3,28,14,15,894.0,113.0,7.5,13.0,757.5,701.29,574.25
2016,3,28,14,30,884.0,111.0,7.4,13.0,725.0,649.08,531.23
2016,3,28,14,45,868.5,109.5,7.35,13.0,686.0,592.82,484.11
2016,3,28,15,0,853.0,108.0,7.3,13.0,647.0,535.71,435.22
2016,3,28,15,15,834.5,105.0,7.2,13.0,602.5,475.76,382.81
2016,3,28,15,30,816.0,102.0,7.1,13.0,558.0,416.37,329.63
2016,3,28,15,45,791.5,98.5,7.0,13.0,509.0,355.37,274.18
2016,3,28,16,0,767.0,95.0,6.9,13.0,460.0,296.24,219.67
2016,3,28,16,15,733.5,90.0,6.7,12.5,408.0,232.55,162.4
2016,3,28,16,30,700.0,85.0,6.5,12.0,356.0,175.42,112.71
2016,3,28,16,45,653.5,79.0,6.35,12.0,302.5,120.03,70.25
2016,3,28,17,0,607.0,73.0,6.2,12.0,249.0,70.3,42.96
2016,3,28,17,15,535.5,64.5,6.05,11.5,197.0,47.18,36.91
2016,3,28,17,30,464.0,56.0,5.9,11.0,145.0,42.65,32.61
2016,3,28,17,45,351.0,44.0,5.75,11.0,99.0,34.57,24.81
2016,3,28,18,0,238.0,32.0,5.6,11.0,53.0,25.04,14.67
2016,3,28,18,15,119.0,16.0,5.5,11.0,26.5,12.66,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,150.0,15.5,2.3,10.0,29.0,77.85,0.0
2016,3,29,6,30,300.0,31.0,2.3,10.0,58.0,171.73,126.62
2016,3,29,6,45,421.0,40.0,2.35,10.5,106.5,252.49,202.71
2016,3,29,7,0,542.0,49.0,2.4,11.0,155.0,346.25,285.13
2016,3,29,7,15,607.5,56.0,2.55,11.0,208.0,419.21,349.49
2016,3,29,7,30,673.0,63.0,2.7,11.0,261.0,497.63,416.18
2016,3,29,7,45,722.0,66.5,2.9,11.5,316.0,563.03,469.8
2016,3,29,8,0,771.0,70.0,3.1,12.0,371.0,634.1,525.44
2016,3,29,8,15,800.5,73.5,3.1,12.0,423.5,692.79,568.64
2016,3,29,8,30,830.0,77.0,3.1,12.0,476.0,751.37,610.77
2016,3,29,8,45,854.5,79.0,3.1,12.5,526.0,803.53,646.05
2016,3,29,9,0,879.0,81.0,3.1,13.0,576.0,847.59,674.72
2016,3,29,9,15,894.5,83.0,2.85,13.0,620.0,888.74,700.37
2016,3,29,9,30,910.0,85.0,2.6,13.0,664.0,927.47,723.55
2016,3,29,9,45,922.0,87.0,2.4,13.5,703.0,960.26,741.04
2016,3,29,10,0,934.0,89.0,2.2,14.0,742.0,989.93,755.91
2016,3,29,10,15,942.5,90.0,2.0,14.0,773.5,1011.77,766.47
2016,3,29,10,30,951.0,91.0,1.8,14.0,805.0,1030.03,774.4
2016,3,29,10,45,956.5,92.5,1.65,14.0,829.5,1042.2,778.86
2016,3,29,11,0,962.0,94.0,1.5,14.0,854.0,1050.49,780.75
2016,3,29,11,15,965.5,94.5,1.6,14.0,870.5,1051.75,782.47
2016,3,29,11,30,969.0,95.0,1.7,14.0,887.0,1049.04,781.79
2016,3,29,11,45,969.5,96.0,1.8,14.0,895.0,1040.01,777.09
2016,3,29,12,0,970.0,97.0,1.9,14.0,903.0,1027.06,769.93
2016,3,29,12,15,970.0,97.0,2.1,14.0,902.5,1008.72,760.5
2016,3,29,12,30,970.0,97.0,2.3,14.0,902.0,986.64,748.34
2016,3,29,12,45,966.5,97.5,2.55,14.0,893.0,958.34,732.16
2016,3,29,13,0,963.0,98.0,2.8,14.0,884.0,926.68,713.23
2016,3,29,13,15,959.0,97.0,2.95,14.0,867.0,889.89,689.49
2016,3,29,13,30,955.0,96.0,3.1,14.0,850.0,850.12,663.32
2016,3,29,13,45,946.0,96.0,3.3,14.0,824.5,804.85,633.05
2016,3,29,14,0,937.0,96.0,3.5,14.0,799.0,757.37,600.6
2016,3,29,14,15,928.0,94.5,3.6,14.0,767.0,706.49,563.09
2016,3,29,14,30,919.0,93.0,3.7,14.0,735.0,653.92,522.36
2016,3,29,14,45,903.0,93.0,3.8,14.0,695.5,597.43,477.34
2016,3,29,15,0,887.0,93.0,3.9,14.0,656.0,540.45,430.53
2016,3,29,15,15,870.5,90.5,3.95,14.0,611.5,480.73,380.04
2016,3,29,15,30,854.0,88.0,4.0,14.0,567.0,418.89,326.35
2016,3,29,15,45,828.5,85.5,4.05,14.0,517.5,356.38,270.82
2016,3,29,16,0,803.0,83.0,4.1,14.0,468.0,295.77,215.96
2016,3,29,16,15,772.0,79.0,4.1,13.5,416.0,234.82,161.43
2016,3,29,16,30,741.0,75.0,4.1,13.0,364.0,177.06,111.49
2016,3,29,16,45,695.0,70.0,4.1,13.0,310.0,116.81,65.32
2016,3,29,17,0,649.0,65.0,4.1,13.0,256.0,65.37,37.4
2016,3,29,17,15,582.0,58.0,3.9,12.5,203.5,41.58,31.78
2016,3,29,17,30,515.0,51.0,3.7,12.0,151.0,38.08,28.44
2016,3,29,17,45,404.0,40.5,3.55,11.5,104.0,31.19,21.86
2016,3,29,18,0,293.0,30.0,3.4,11.0,57.0,23.97,14.07
2016,3,29,18,15,146.5,15.0,3.35,11.0,28.5,11.88,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,15.0,17.0,2.65,10.0,18.5,22.2,0.0
2016,3,30,6,30,30.0,34.0,2.7,10.0,37.0,49.05,33.75
2016,3,30,6,45,58.0,55.5,2.8,10.5,65.5,93.78,73.61
2016,3,30,7,0,86.0,77.0,2.9,11.0,94.0,134.78,109.92
2016,3,30,7,15,104.0,100.0,2.8,11.0,127.0,174.7,145.03
2016,3,30,7,30,122.0,123.0,2.7,11.0,160.0,215.93,180.55
2016,3,30,7,45,141.0,143.5,2.65,11.0,193.5,255.95,214.33
2016,3,30,8,0,160.0,164.0,2.6,11.0,227.0,297.36,248.54
2016,3,30,8,15,160.5,187.5,2.6,11.0,258.0,329.95,274.42
2016,3,30,8,30,161.0,211.0,2.6,11.0,289.0,361.95,299.34
2016,3,30,8,45,134.5,232.0,2.65,11.5,302.0,368.32,302.16
2016,3,30,9,0,108.0,253.0,2.7,12.0,315.0,359.38,292.92
2016,3,30,9,15,139.0,275.5,2.8,12.0,361.0,426.35,345.83
2016,3,30,9,30,170.0,298.0,2.9,12.0,407.0,481.44,388.46
2016,3,30,9,45,116.0,305.0,3.0,12.0,382.0,440.59,354.16
2016,3,30,10,0,62.0,312.0,3.1,12.0,357.0,383.07,307.11
2016,3,30,10,15,103.0,339.5,3.15,12.0,416.0,451.81,361.64
2016,3,30,10,30,144.0,367.0,3.2,12.0,475.0,535.03,425.52
2016,3,30,10,45,121.5,374.5,3.3,12.0,468.0,519.48,412.1
2016,3,30,11,0,99.0,382.0,3.4,12.0,461.0,489.48,388.35
2016,3,30,11,15,76.5,375.0,3.4,12.0,436.5,457.2,362.68
2016,3,30,11,30,54.0,368.0,3.4,12.0,412.0,425.06,337.03
2016,3,30,11,45,177.0,382.5,3.45,12.5,530.0,567.98,449.4
2016,3,30,12,0,300.0,397.0,3.5,13.0,648.0,705.38,552.64
2016,3,30,12,15,303.5,394.0,3.5,13.0,648.0,695.98,544.85
2016,3,30,12,30,307.0,391.0,3.5,13.0,648.0,685.17,537.02
2016,3,30,12,45,285.0,392.0,3.5,13.0,628.5,654.51,513.86
2016,3,30,13,0,263.0,393.0,3.5,13.0,609.0,623.84,490.71
2016,3,30,13,15,260.5,387.0,3.55,13.0,597.5,602.54,475.18
2016,3,30,13,30,258.0,381.0,3.6,13.0,586.0,580.56,458.98
2016,3,30,13,45,277.0,364.5,3.65,13.0,578.5,563.95,447.3
2016,3,30,14,0,296.0,348.0,3.7,13.0,571.0,545.26,433.79
2016,3,30,14,15,587.5,228.0,3.75,13.0,647.5,610.14,488.71
2016,3,30,14,30,879.0,108.0,3.8,13.0,724.0,644.45,517.45
2016,3,30,14,45,866.5,105.5,3.9,13.0,686.0,588.97,472.61
2016,3,30,15,0,854.0,103.0,4.0,13.0,648.0,532.56,426.16
2016,3,30,15,15,837.0,100.0,4.1,12.5,604.0,473.25,376.69
2016,3,30,15,30,820.0,97.0,4.2,12.0,560.0,414.33,325.88
2016,3,30,15,45,797.0,93.5,4.3,12.0,512.0,353.63,271.59
2016,3,30,16,0,774.0,90.0,4.4,12.0,464.0,294.6,217.75
2016,3,30,16,15,742.5,86.0,4.45,12.0,412.0,235.25,164.02
2016,3,30,16,30,711.0,82.0,4.5,12.0,360.0,175.5,112.01
2016,3,30,16,45,666.0,76.0,4.6,12.0,307.0,119.58,69.05
2016,3,30,17,0,621.0,70.0,4.7,12.0,254.0,69.1,41.01
2016,3,30,17,15,553.5,62.5,4.6,11.5,202.0,45.14,35.12
2016,3,30,17,30,486.0,55.0,4.5,11.0,150.0,41.41,31.56
2016,3,30,17,45,378.0,43.5,4.4,11.0,104.0,33.76,24.21
2016,3,30,18,0,270.0,32.0,4.3,11.0,58.0,25.71,15.72
2016,3,30,18,15,135.0,16.0,4.2,11.0,29.0,12.71,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,78.01,13.96
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,170.14,128.72
2016,3,31,6,45,379.5,47.5,2.75,11.0,111.5,244.48,197.41
2016,3,31,7,0,480.0,59.0,2.8,11.0,158.0,329.51,272.75
2016,3,31,7,15,240.0,71.0,2.75,11.0,120.5,232.06,194.39
2016,3,31,7,30,0.0,83.0,2.7,11.0,83.0,79.57,62.96
2016,3,31,7,45,0.0,100.5,2.65,11.5,100.5,96.85,77.65
2016,3,31,8,0,0.0,118.0,2.6,12.0,118.0,114.08,91.84
2016,3,31,8,15,7.5,147.0,2.55,12.0,151.0,149.18,121.18
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,184.88,150.54
2016,3,31,8,45,18.5,194.5,2.5,12.0,205.0,206.42,167.79
2016,3,31,9,0,22.0,213.0,2.5,12.0,226.0,228.14,185.04
2016,3,31,9,15,84.5,256.5,2.55,12.0,310.5,342.75,278.59
2016,3,31,9,30,147.0,300.0,2.6,12.0,395.0,462.78,372.96
2016,3,31,9,45,128.0,316.5,2.7,12.5,402.5,464.7,371.77
2016,3,31,10,0,109.0,333.0,2.8,13.0,410.0,451.09,359.47
2016,3,31,10,15,187.0,345.5,2.85,13.0,484.5,553.25,439.07
2016,3,31,10,30,265.0,358.0,2.9,13.0,559.0,656.44,516.71
2016,3,31,10,45,234.0,375.0,3.0,13.0,556.5,629.8,495.16
2016,3,31,11,0,203.0,392.0,3.1,13.0,554.0,615.76,483.53
2016,3,31,11,15,226.0,397.0,3.15,13.0,581.0,640.28,502.14
2016,3,31,11,30,249.0,402.0,3.2,13.0,608.0,676.08,528.49
2016,3,31,11,45,253.0,403.0,3.3,13.0,613.5,674.62,527.39
2016,3,31,12,0,257.0,404.0,3.4,13.0,619.0,671.85,525.61
2016,3,31,12,15,598.5,256.5,3.55,13.0,757.5,841.53,660.21
2016,3,31,12,30,940.0,109.0,3.7,13.0,896.0,973.84,755.61
2016,3,31,12,45,945.0,104.5,3.85,13.0,889.0,948.42,737.84
2016,3,31,13,0,950.0,100.0,4.0,13.0,882.0,919.36,718.71
2016,3,31,13,15,946.0,99.5,4.15,13.0,865.5,883.38,694.46
2016,3,31,13,30,942.0,99.0,4.3,13.0,849.0,844.48,668.15
2016,3,31,13,45,935.5,98.0,4.45,13.0,824.5,800.47,637.88
2016,3,31,14,0,929.0,97.0,4.6,13.0,800.0,754.12,605.38
2016,3,31,14,15,920.5,95.5,4.65,13.0,768.5,703.86,567.42
2016,3,31,14,30,912.0,94.0,4.7,13.0,737.0,651.89,526.29
2016,3,31,14,45,900.0,92.5,4.8,13.0,698.5,596.51,481.49
2016,3,31,15,0,888.0,91.0,4.9,13.0,660.0,540.29,434.62
2016,3,31,15,15,452.5,148.0,4.95,13.0,437.5,340.97,274.03
2016,3,31,15,30,17.0,205.0,5.0,13.0,215.0,193.95,156.11
2016,3,31,15,45,8.5,175.5,5.05,13.0,180.5,162.97,131.21
2016,3,31,16,0,0.0,146.0,5.1,13.0,146.0,133.29,107.11
2016,3,31,16,15,5.0,142.5,5.05,13.0,144.5,130.16,104.66
2016,3,31,16,30,10.0,139.0,5.0,13.0,143.0,125.98,101.21
2016,3,31,16,45,5.0,120.5,5.0,13.0,122.5,107.74,86.26
2016,3,31,17,0,0.0,102.0,5.0,13.0,102.0,90.25,71.72
2016,3,31,17,15,270.0,76.5,4.85,12.5,130.5,55.56,44.3
2016,3,31,17,30,540.0,51.0,4.7,12.0,159.0,37.81,28.23
2016,3,31,17,45,431.5,41.5,4.55,12.0,111.0,31.83,22.44
2016,3,31,18,0,323.0,32.0,4.4,12.0,63.0,25.59,15.73
2016,3,31,18,15,161.5,16.0,4.25,11.5,31.5,12.61,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,11.0,9.5,8.8,0.0
2016,4,1,6,30,0.0,19.0,3.5,11.0,19.0,17.62,8.84
2016,4,1,6,45,0.0,31.5,3.55,11.0,31.5,29.24,19.27
2016,4,1,7,0,0.0,44.0,3.6,11.0,44.0,40.88,29.61
2016,4,1,7,15,0.0,58.0,3.55,11.0,58.0,54.16,41.25
2016,4,1,7,30,0.0,72.0,3.5,11.0,72.0,67.8,53.04
2016,4,1,7,45,0.0,86.5,3.45,11.5,86.5,81.94,64.96
2016,4,1,8,0,0.0,101.0,3.4,12.0,101.0,96.07,76.65
2016,4,1,8,15,0.0,109.0,3.35,12.0,109.0,103.53,82.68
2016,4,1,8,30,0.0,117.0,3.3,12.0,117.0,111.05,88.72
2016,4,1,8,45,2.0,148.5,3.3,12.0,149.5,144.24,116.17
2016,4,1,9,0,4.0,180.0,3.3,12.0,182.0,177.74,143.5
2016,4,1,9,15,4.0,184.5,3.25,12.0,187.0,181.58,146.18
2016,4,1,9,30,4.0,189.0,3.2,12.0,192.0,185.54,149.02
2016,4,1,9,45,9.0,215.0,3.15,12.5,221.5,216.17,173.42
2016,4,1,10,0,14.0,241.0,3.1,13.0,251.0,246.96,197.55
2016,4,1,10,15,19.0,266.5,3.05,13.0,281.0,277.31,221.4
2016,4,1,10,30,24.0,292.0,3.0,13.0,311.0,307.65,245.03
2016,4,1,10,45,61.5,339.0,2.95,13.0,388.5,407.25,323.36
2016,4,1,11,0,99.0,386.0,2.9,13.0,466.0,493.34,389.18
2016,4,1,11,15,79.5,382.0,2.85,13.0,447.5,467.19,367.8
2016,4,1,11,30,60.0,378.0,2.8,13.0,429.0,441.06,347.0
2016,4,1,11,45,115.0,399.5,2.75,13.0,496.5,525.93,412.66
2016,4,1,12,0,170.0,421.0,2.7,13.0,564.0,595.85,465.34
2016,4,1,12,15,206.5,417.0,2.7,13.0,591.0,619.01,482.98
2016,4,1,12,30,243.0,413.0,2.7,13.0,618.0,639.91,499.16
2016,4,1,12,45,296.5,395.0,2.75,13.0,642.5,667.46,520.86
2016,4,1,13,0,350.0,377.0,2.8,13.0,667.0,681.98,533.01
2016,4,1,13,15,363.5,364.5,2.9,13.0,660.5,664.8,521.25
2016,4,1,13,30,377.0,352.0,3.0,13.0,654.0,645.67,508.08
2016,4,1,13,45,403.5,330.0,3.1,13.0,644.5,625.13,494.05
2016,4,1,14,0,430.0,308.0,3.2,13.0,635.0,605.29,480.1
2016,4,1,14,15,384.5,308.5,3.3,13.0,592.0,548.63,436.67
2016,4,1,14,30,339.0,309.0,3.4,13.0,549.0,498.66,397.85
2016,4,1,14,45,614.0,199.5,3.5,13.0,606.0,535.16,428.65
2016,4,1,15,0,889.0,90.0,3.6,13.0,663.0,540.44,431.8
2016,4,1,15,15,873.5,87.5,3.7,13.0,619.0,481.08,381.34
2016,4,1,15,30,858.0,85.0,3.8,13.0,575.0,421.82,329.66
2016,4,1,15,45,836.5,82.5,3.9,13.0,526.5,357.93,272.91
2016,4,1,16,0,815.0,80.0,4.0,13.0,478.0,297.97,218.28
2016,4,1,16,15,786.5,76.5,4.0,13.0,426.0,237.3,163.3
2016,4,1,16,30,758.0,73.0,4.0,13.0,374.0,179.49,112.74
2016,4,1,16,45,714.5,68.5,4.05,13.0,320.5,122.5,69.0
2016,4,1,17,0,671.0,64.0,4.1,13.0,267.0,66.79,37.17
2016,4,1,17,15,609.0,57.0,3.95,12.5,214.0,40.38,30.73
2016,4,1,17,30,547.0,50.0,3.8,12.0,161.0,36.81,27.37
2016,4,1,17,45,442.5,41.0,3.7,12.0,113.0,31.24,21.97
2016,4,1,18,0,338.0,32.0,3.6,12.0,65.0,25.43,15.77
2016,4,1,18,15,169.0,16.0,3.5,11.5,32.5,12.52,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,144.0,19.5,1.4,10.0,36.0,83.67,38.51
2016,4,2,6,30,288.0,39.0,1.3,10.0,72.0,177.53,136.94
2016,4,2,6,45,366.5,53.5,1.25,10.5,117.5,245.43,198.45
2016,4,2,7,0,445.0,68.0,1.2,11.0,163.0,323.87,266.4
2016,4,2,7,15,222.5,67.5,1.1,11.0,115.0,218.47,181.84
2016,4,2,7,30,0.0,67.0,1.0,11.0,67.0,62.56,48.3
2016,4,2,7,45,0.0,79.5,0.9,11.0,79.5,74.65,58.81
2016,4,2,8,0,0.0,92.0,0.8,11.0,92.0,86.75,68.9
2016,4,2,8,15,0.0,111.0,0.75,11.0,111.0,105.49,84.43
2016,4,2,8,30,0.0,130.0,0.7,11.0,130.0,124.24,99.72
2016,4,2,8,45,0.0,143.0,0.7,11.5,143.0,136.84,109.54
2016,4,2,9,0,0.0,156.0,0.7,12.0,156.0,149.45,119.27
2016,4,2,9,15,82.0,230.5,0.75,12.0,284.0,310.57,250.63
2016,4,2,9,30,164.0,305.0,0.8,12.0,412.0,483.65,382.79
2016,4,2,9,45,383.0,262.0,0.9,12.0,531.0,654.2,512.26
2016,4,2,10,0,602.0,219.0,1.0,12.0,650.0,839.13,644.92
2016,4,2,10,15,448.0,287.5,1.15,12.0,616.0,767.93,589.81
2016,4,2,10,30,294.0,356.0,1.3,12.0,582.0,682.48,526.47
2016,4,2,10,45,574.5,252.0,1.45,12.5,709.5,856.81,657.71
2016,4,2,11,0,855.0,148.0,1.6,13.0,837.0,1018.57,766.18
2016,4,2,11,15,859.5,149.0,1.75,13.0,853.0,1020.6,767.02
2016,4,2,11,30,864.0,150.0,1.9,13.0,869.0,1018.95,767.56
2016,4,2,11,45,875.5,144.5,2.05,13.5,879.0,1013.45,764.17
2016,4,2,12,0,887.0,139.0,2.2,14.0,889.0,996.23,752.97
2016,4,2,12,15,886.5,139.0,2.35,14.0,888.0,978.21,742.67
2016,4,2,12,30,886.0,139.0,2.5,14.0,887.0,956.81,729.94
2016,4,2,12,45,888.5,135.5,2.65,14.0,879.5,931.29,714.25
2016,4,2,13,0,891.0,132.0,2.8,14.0,872.0,902.47,696.11
2016,4,2,13,15,728.0,205.5,2.9,14.0,802.5,817.78,637.54
