Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,565.0,279.0,3.0,14.0,733.0,728.62,570.29
2016,4,2,13,45,459.5,308.5,3.15,14.0,670.0,650.96,512.16
2016,4,2,14,0,354.0,338.0,3.3,14.0,607.0,576.41,455.15
2016,4,2,14,15,291.0,336.0,3.3,14.0,551.5,512.45,405.99
2016,4,2,14,30,228.0,334.0,3.3,14.0,496.0,451.61,358.63
2016,4,2,14,45,221.5,318.5,3.35,14.0,469.5,418.58,333.14
2016,4,2,15,0,215.0,303.0,3.4,14.0,443.0,385.9,307.42
2016,4,2,15,15,110.5,245.5,3.4,13.5,317.5,272.96,218.39
2016,4,2,15,30,6.0,188.0,3.4,13.0,192.0,174.59,139.96
2016,4,2,15,45,4.0,172.5,3.4,13.0,175.0,158.84,127.58
2016,4,2,16,0,2.0,157.0,3.4,13.0,158.0,143.41,115.24
2016,4,2,16,15,1.0,140.0,3.4,13.0,140.5,127.23,102.16
2016,4,2,16,30,0.0,123.0,3.4,13.0,123.0,111.28,89.14
2016,4,2,16,45,0.0,105.0,3.4,13.0,105.0,94.86,75.49
2016,4,2,17,0,0.0,87.0,3.4,13.0,87.0,78.6,61.79
2016,4,2,17,15,0.0,69.5,3.3,12.5,69.5,63.14,51.1
2016,4,2,17,30,0.0,52.0,3.2,12.0,52.0,47.8,37.21
2016,4,2,17,45,0.0,36.0,3.15,12.0,36.0,33.45,23.95
2016,4,2,18,0,0.0,20.0,3.1,12.0,20.0,18.55,10.08
2016,4,2,18,15,0.0,10.0,3.0,12.0,10.0,9.26,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,158.5,20.0,2.1,9.0,38.5,90.34,49.22
2016,4,3,6,30,317.0,40.0,2.1,9.0,77.0,191.72,149.82
2016,4,3,6,45,411.0,51.0,2.15,9.0,125.5,265.68,217.28
2016,4,3,7,0,505.0,62.0,2.2,9.0,174.0,349.37,291.35
2016,4,3,7,15,295.0,96.0,2.15,9.0,165.5,284.68,239.82
2016,4,3,7,30,85.0,130.0,2.1,9.0,157.0,192.1,160.65
2016,4,3,7,45,96.0,151.5,2.1,9.5,187.5,235.44,197.06
2016,4,3,8,0,107.0,173.0,2.1,10.0,218.0,270.49,225.41
2016,4,3,8,15,441.5,135.5,2.1,10.0,354.0,503.23,419.77
2016,4,3,8,30,776.0,98.0,2.1,10.0,490.0,742.72,603.48
2016,4,3,8,45,799.5,101.5,2.15,10.5,538.5,793.94,636.26
2016,4,3,9,0,823.0,105.0,2.2,11.0,587.0,843.91,669.29
2016,4,3,9,15,839.5,107.5,2.25,11.0,630.5,884.92,696.67
2016,4,3,9,30,856.0,110.0,2.3,11.0,674.0,923.62,722.3
2016,4,3,9,45,868.5,112.5,2.35,11.5,712.0,956.01,742.05
2016,4,3,10,0,881.0,115.0,2.4,12.0,750.0,977.01,753.9
2016,4,3,10,15,890.5,116.5,2.45,12.0,781.0,999.07,768.04
2016,4,3,10,30,900.0,118.0,2.5,12.0,812.0,1017.74,779.94
2016,4,3,10,45,905.5,120.0,2.55,12.0,836.0,1029.49,787.29
2016,4,3,11,0,911.0,122.0,2.6,12.0,860.0,1037.55,792.35
2016,4,3,11,15,639.0,251.5,2.65,12.0,774.0,919.3,710.24
2016,4,3,11,30,367.0,381.0,2.7,12.0,688.0,768.53,596.23
2016,4,3,11,45,326.0,395.0,2.75,12.5,669.5,736.32,571.92
2016,4,3,12,0,285.0,409.0,2.8,13.0,651.0,703.3,545.98
2016,4,3,12,15,465.0,339.0,2.9,13.0,733.5,799.14,621.07
2016,4,3,12,30,645.0,269.0,3.0,13.0,816.0,880.31,683.3
2016,4,3,12,45,774.0,201.5,3.15,13.0,851.0,907.2,704.59
2016,4,3,13,0,903.0,134.0,3.3,13.0,886.0,915.35,711.48
2016,4,3,13,15,691.0,222.0,3.4,13.0,791.0,803.8,631.65
2016,4,3,13,30,479.0,310.0,3.5,13.0,696.0,690.69,544.75
2016,4,3,13,45,673.5,223.0,3.65,13.5,748.5,731.62,579.57
2016,4,3,14,0,868.0,136.0,3.8,14.0,801.0,752.55,597.59
2016,4,3,14,15,858.0,133.5,3.9,13.5,769.0,701.86,559.98
2016,4,3,14,30,848.0,131.0,4.0,13.0,737.0,649.84,520.65
2016,4,3,14,45,835.0,128.5,4.1,13.0,698.5,595.05,476.96
2016,4,3,15,0,822.0,126.0,4.2,13.0,660.0,539.76,431.73
2016,4,3,15,15,804.0,122.5,4.25,13.0,616.0,481.04,382.27
2016,4,3,15,30,786.0,119.0,4.3,13.0,572.0,420.3,329.81
2016,4,3,15,45,767.5,112.5,4.35,13.0,524.0,359.77,276.17
2016,4,3,16,0,749.0,106.0,4.4,13.0,476.0,300.53,222.6
2016,4,3,16,15,717.0,101.0,4.35,13.0,424.5,241.14,169.3
2016,4,3,16,30,685.0,96.0,4.3,13.0,373.0,185.15,120.72
2016,4,3,16,45,645.0,88.0,4.3,13.0,320.0,129.48,77.62
2016,4,3,17,0,605.0,80.0,4.3,13.0,267.0,78.73,48.2
2016,4,3,17,15,540.0,71.5,4.15,12.5,214.5,52.12,41.26
2016,4,3,17,30,475.0,63.0,4.0,12.0,162.0,47.88,37.3
2016,4,3,17,45,377.0,50.5,3.85,12.0,115.0,39.59,29.41
2016,4,3,18,0,279.0,38.0,3.7,12.0,68.0,29.58,19.54
2016,4,3,18,15,139.5,19.0,3.6,11.5,34.0,14.91,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.48,0.0
2016,4,4,6,15,155.0,27.0,5.6,12.0,46.5,100.8,60.64
2016,4,4,6,30,310.0,43.0,5.7,12.0,82.0,192.3,150.24
2016,4,4,6,45,411.5,54.5,5.8,12.0,131.5,270.66,221.36
2016,4,4,7,0,513.0,66.0,5.9,12.0,181.0,359.1,300.13
2016,4,4,7,15,576.5,73.5,5.85,12.0,235.0,431.42,364.0
2016,4,4,7,30,640.0,81.0,5.8,12.0,289.0,508.71,430.08
2016,4,4,7,45,685.0,86.5,5.75,12.5,343.5,575.88,485.03
2016,4,4,8,0,730.0,92.0,5.7,13.0,398.0,645.24,539.86
2016,4,4,8,15,760.5,96.5,5.8,13.0,450.5,704.21,584.91
2016,4,4,8,30,791.0,101.0,5.9,13.0,503.0,759.57,626.3
2016,4,4,8,45,815.5,103.5,6.0,13.0,552.5,811.03,664.13
2016,4,4,9,0,840.0,106.0,6.1,13.0,602.0,861.21,700.6
2016,4,4,9,15,856.5,108.5,6.1,13.0,646.0,902.67,729.69
2016,4,4,9,30,873.0,111.0,6.1,13.0,690.0,941.76,756.83
2016,4,4,9,45,885.5,113.0,6.15,13.5,728.0,973.88,777.51
2016,4,4,10,0,898.0,115.0,6.2,14.0,766.0,994.55,789.78
2016,4,4,10,15,906.5,117.0,6.05,14.0,797.5,1016.37,803.23
2016,4,4,10,30,915.0,119.0,5.9,14.0,829.0,1034.71,814.14
2016,4,4,10,45,920.0,121.0,5.8,14.0,852.5,1045.98,820.38
2016,4,4,11,0,925.0,123.0,5.7,14.0,876.0,1053.5,824.08
2016,4,4,11,15,928.5,124.0,5.65,14.0,891.5,1054.64,823.8
2016,4,4,11,30,932.0,125.0,5.6,14.0,907.0,1051.96,820.99
2016,4,4,11,45,931.5,126.0,5.6,14.0,914.0,1041.56,813.28
2016,4,4,12,0,931.0,127.0,5.6,14.0,921.0,1027.44,803.1
2016,4,4,12,15,931.0,127.0,5.5,14.0,920.5,1009.12,789.35
2016,4,4,12,30,931.0,127.0,5.4,14.0,920.0,987.22,773.19
2016,4,4,12,45,931.0,125.5,5.35,14.5,911.5,960.35,752.5
2016,4,4,13,0,931.0,124.0,5.3,15.0,903.0,930.12,729.54
2016,4,4,13,15,926.5,123.0,5.3,15.0,885.5,893.44,703.69
2016,4,4,13,30,922.0,122.0,5.3,15.0,868.0,853.97,675.71
2016,4,4,13,45,911.5,122.0,5.35,15.0,842.0,808.34,643.27
2016,4,4,14,0,901.0,122.0,5.4,15.0,816.0,760.77,609.08
2016,4,4,14,15,891.0,120.5,5.75,14.5,783.0,710.43,572.37
2016,4,4,14,30,881.0,119.0,6.1,14.0,750.0,659.05,533.31
2016,4,4,14,45,864.0,117.5,6.5,14.0,710.0,601.41,486.99
2016,4,4,15,0,847.0,116.0,6.9,14.0,670.0,543.59,438.95
2016,4,4,15,15,829.0,113.0,7.05,14.0,625.5,484.04,387.72
2016,4,4,15,30,811.0,110.0,7.2,14.0,581.0,425.05,335.55
2016,4,4,15,45,784.0,107.5,7.4,14.0,531.0,364.3,280.95
2016,4,4,16,0,757.0,105.0,7.6,14.0,481.0,302.33,224.66
2016,4,4,16,15,724.0,100.0,7.4,13.5,429.0,242.25,170.59
2016,4,4,16,30,691.0,95.0,7.2,13.0,377.0,185.68,121.36
2016,4,4,16,45,643.5,89.0,7.0,13.0,323.0,130.62,78.71
2016,4,4,17,0,596.0,83.0,6.8,13.0,269.0,81.4,50.43
2016,4,4,17,15,528.0,74.5,6.4,12.5,216.0,54.52,43.41
2016,4,4,17,30,460.0,66.0,6.0,12.0,163.0,50.41,39.57
2016,4,4,17,45,355.0,53.5,5.6,12.0,115.5,40.75,30.45
2016,4,4,18,0,250.0,41.0,5.2,12.0,68.0,31.92,21.64
2016,4,4,18,15,125.0,20.5,4.95,12.0,34.0,16.08,1.63
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,75.0,12.0,2.7,11.0,14.0,33.18,0.0
2016,4,5,6,15,226.0,26.0,2.65,11.5,51.0,126.98,82.27
2016,4,5,6,30,377.0,40.0,2.6,12.0,88.0,217.83,170.29
2016,4,5,6,45,467.5,49.5,2.55,12.5,137.5,292.19,237.04
2016,4,5,7,0,558.0,59.0,2.5,13.0,187.0,375.78,309.5
2016,4,5,7,15,617.0,66.0,2.4,13.0,241.0,447.07,370.29
2016,4,5,7,30,676.0,73.0,2.3,13.0,295.0,522.94,432.34
2016,4,5,7,45,720.0,77.0,2.2,13.5,350.0,589.21,483.63
2016,4,5,8,0,764.0,81.0,2.1,14.0,405.0,654.65,531.5
2016,4,5,8,15,792.5,84.5,2.15,14.0,457.5,712.42,572.71
2016,4,5,8,30,821.0,88.0,2.2,14.0,510.0,769.93,612.9
2016,4,5,8,45,845.0,90.0,2.25,14.5,559.5,821.29,646.72
2016,4,5,9,0,869.0,92.0,2.3,15.0,609.0,871.3,678.99
2016,4,5,9,15,884.0,94.5,2.4,15.0,652.5,904.85,701.06
2016,4,5,9,30,899.0,97.0,2.5,15.0,696.0,943.0,726.4
2016,4,5,9,45,909.5,99.0,2.7,15.5,733.5,973.63,745.99
2016,4,5,10,0,920.0,101.0,2.9,16.0,771.0,1001.11,763.43
2016,4,5,10,15,927.5,102.5,2.95,16.0,802.0,1021.79,776.36
2016,4,5,10,30,935.0,104.0,3.0,16.0,833.0,1038.89,787.04
2016,4,5,10,45,939.5,105.5,3.15,16.5,856.5,1049.33,792.83
2016,4,5,11,0,944.0,107.0,3.3,17.0,880.0,1055.96,796.2
2016,4,5,11,15,947.5,108.0,3.3,17.0,895.5,1057.17,796.31
2016,4,5,11,30,951.0,109.0,3.3,17.0,911.0,1054.48,794.01
2016,4,5,11,45,952.5,109.0,3.35,17.5,918.5,1044.89,786.2
2016,4,5,12,0,954.0,109.0,3.4,18.0,926.0,1031.47,776.02
2016,4,5,12,15,954.0,109.0,3.35,18.0,925.0,1012.87,763.18
2016,4,5,12,30,954.0,109.0,3.3,18.0,924.0,990.61,748.01
2016,4,5,12,45,953.5,107.5,3.3,18.5,915.0,962.83,728.17
2016,4,5,13,0,953.0,106.0,3.3,19.0,906.0,931.65,706.12
2016,4,5,13,15,949.0,105.0,3.3,19.0,889.0,894.8,681.5
2016,4,5,13,30,945.0,104.0,3.3,19.0,872.0,855.06,654.75
2016,4,5,13,45,938.5,103.0,3.3,19.5,847.0,810.73,623.4
2016,4,5,14,0,932.0,102.0,3.3,20.0,822.0,764.07,590.26
2016,4,5,14,15,923.0,100.5,3.3,19.5,789.5,713.19,554.57
2016,4,5,14,30,914.0,99.0,3.3,19.0,757.0,660.67,515.71
2016,4,5,14,45,901.0,97.5,3.35,19.0,718.0,604.51,472.12
2016,4,5,15,0,888.0,96.0,3.4,19.0,679.0,547.63,426.62
2016,4,5,15,15,872.0,93.5,3.45,18.5,634.5,488.02,378.31
2016,4,5,15,30,856.0,91.0,3.5,18.0,590.0,426.03,326.45
2016,4,5,15,45,833.0,88.5,3.6,18.0,540.5,364.19,272.66
2016,4,5,16,0,810.0,86.0,3.7,18.0,491.0,303.99,219.13
2016,4,5,16,15,780.5,82.0,3.7,17.5,438.5,242.93,165.37
2016,4,5,16,30,751.0,78.0,3.7,17.0,386.0,184.88,115.72
2016,4,5,16,45,707.5,73.0,3.7,17.0,331.5,124.05,69.07
2016,4,5,17,0,664.0,68.0,3.7,17.0,277.0,71.86,39.71
2016,4,5,17,15,602.5,61.5,3.55,16.5,224.0,43.47,32.97
2016,4,5,17,30,541.0,55.0,3.4,16.0,171.0,40.5,30.23
2016,4,5,17,45,440.0,45.0,3.25,15.5,122.0,34.22,24.36
2016,4,5,18,0,339.0,35.0,3.1,15.0,73.0,27.64,17.85
2016,4,5,18,15,169.5,17.5,2.95,14.5,36.5,13.5,1.42
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,3.3,14.0,15.0,38.06,0.0
2016,4,6,6,15,235.0,26.0,3.4,14.5,53.0,131.67,88.2
2016,4,6,6,30,379.0,40.0,3.5,15.0,91.0,219.61,170.79
2016,4,6,6,45,469.0,49.5,3.6,15.5,141.0,294.02,237.05
2016,4,6,7,0,559.0,59.0,3.7,16.0,191.0,377.61,309.29
2016,4,6,7,15,616.5,66.0,3.65,16.0,244.5,448.17,369.52
2016,4,6,7,30,674.0,73.0,3.6,16.0,298.0,523.18,431.17
2016,4,6,7,45,713.5,78.0,3.55,16.5,352.0,587.61,481.54
2016,4,6,8,0,753.0,83.0,3.5,17.0,406.0,650.74,528.49
2016,4,6,8,15,781.5,87.0,3.45,17.5,458.5,708.64,568.86
2016,4,6,8,30,810.0,91.0,3.4,18.0,511.0,766.31,607.96
2016,4,6,8,45,830.5,94.5,3.4,18.5,559.5,816.12,640.65
2016,4,6,9,0,851.0,98.0,3.4,19.0,608.0,864.39,671.64
2016,4,6,9,15,866.5,100.5,3.4,19.0,651.5,905.16,698.17
2016,4,6,9,30,882.0,103.0,3.4,19.0,695.0,935.73,717.44
2016,4,6,9,45,892.0,106.0,3.45,19.5,732.5,966.54,735.83
2016,4,6,10,0,902.0,109.0,3.5,20.0,770.0,994.22,751.98
2016,4,6,10,15,910.0,110.5,3.4,20.0,800.5,1014.99,763.78
2016,4,6,10,30,918.0,112.0,3.3,20.0,831.0,1032.26,773.28
2016,4,6,10,45,921.5,114.0,3.25,20.5,853.5,1042.01,776.77
2016,4,6,11,0,925.0,116.0,3.2,21.0,876.0,1047.99,777.94
2016,4,6,11,15,928.0,117.0,3.1,21.5,891.5,1048.58,775.27
2016,4,6,11,30,931.0,118.0,3.0,22.0,907.0,1045.36,770.28
2016,4,6,11,45,931.0,119.0,2.9,22.5,913.5,1035.41,761.08
2016,4,6,12,0,931.0,120.0,2.8,23.0,920.0,1021.74,749.68
2016,4,6,12,15,930.0,120.0,2.65,23.0,918.5,1002.45,735.76
2016,4,6,12,30,929.0,120.0,2.5,23.0,917.0,979.64,719.69
2016,4,6,12,45,920.5,122.5,2.45,23.5,905.5,949.25,698.34
2016,4,6,13,0,912.0,125.0,2.4,24.0,894.0,915.94,675.21
2016,4,6,13,15,907.0,124.0,2.25,24.0,876.5,879.4,650.38
2016,4,6,13,30,902.0,123.0,2.1,24.0,859.0,840.17,623.74
2016,4,6,13,45,893.0,122.5,1.95,24.5,833.0,795.92,592.48
2016,4,6,14,0,884.0,122.0,1.8,25.0,807.0,749.68,559.87
2016,4,6,14,15,718.0,180.5,1.7,25.0,722.5,654.83,490.52
2016,4,6,14,30,552.0,239.0,1.6,25.0,638.0,567.47,425.89
2016,4,6,14,45,546.5,226.0,1.5,25.5,603.5,520.65,390.74
2016,4,6,15,0,541.0,213.0,1.4,26.0,569.0,473.43,354.32
2016,4,6,15,15,518.0,205.0,1.3,26.0,528.0,422.37,315.01
2016,4,6,15,30,495.0,197.0,1.2,26.0,487.0,373.07,276.23
2016,4,6,15,45,481.0,182.5,1.1,26.0,445.0,323.27,236.28
2016,4,6,16,0,467.0,168.0,1.0,26.0,403.0,274.76,196.67
2016,4,6,16,15,573.0,131.0,0.85,25.5,388.5,236.51,160.81
2016,4,6,16,30,679.0,94.0,0.7,25.0,374.0,183.76,113.07
2016,4,6,16,45,629.0,88.5,0.55,25.0,320.5,129.6,73.85
2016,4,6,17,0,579.0,83.0,0.4,25.0,267.0,81.58,47.74
2016,4,6,17,15,515.0,74.0,0.35,24.5,215.0,53.64,40.52
2016,4,6,17,30,451.0,65.0,0.3,24.0,163.0,49.04,36.52
2016,4,6,17,45,357.5,52.5,0.3,24.0,116.5,39.81,28.24
2016,4,6,18,0,264.0,40.0,0.3,24.0,70.0,30.98,19.97
2016,4,6,18,15,132.0,20.0,0.45,23.5,35.0,15.6,3.18
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.07,0.0
2016,4,7,6,15,83.0,32.0,3.45,14.0,43.5,76.65,51.74
2016,4,7,6,30,166.0,51.0,3.6,14.0,74.0,136.98,106.63
2016,4,7,6,45,218.5,70.5,3.75,14.5,114.5,192.57,155.81
2016,4,7,7,0,271.0,90.0,3.9,15.0,155.0,253.41,208.71
2016,4,7,7,15,330.0,100.0,3.9,15.0,198.5,321.26,266.73
2016,4,7,7,30,389.0,110.0,3.9,15.0,242.0,385.74,320.84
2016,4,7,7,45,499.0,107.0,3.95,15.0,305.0,473.79,393.48
2016,4,7,8,0,609.0,104.0,4.0,15.0,368.0,577.23,476.12
2016,4,7,8,15,523.0,144.0,3.9,15.0,390.5,577.87,473.43
2016,4,7,8,30,437.0,184.0,3.8,15.0,413.0,575.09,467.93
2016,4,7,8,45,427.0,207.0,3.75,15.5,447.5,607.77,490.33
2016,4,7,9,0,417.0,230.0,3.7,16.0,482.0,637.96,510.16
2016,4,7,9,15,480.5,224.0,3.6,16.0,534.0,699.48,555.98
2016,4,7,9,30,544.0,218.0,3.5,16.0,586.0,762.37,601.68
2016,4,7,9,45,685.0,177.5,3.45,16.0,665.5,866.84,676.77
2016,4,7,10,0,826.0,137.0,3.4,16.0,745.0,962.5,741.51
2016,4,7,10,15,833.5,139.0,3.3,16.0,773.5,982.19,752.3
2016,4,7,10,30,841.0,141.0,3.2,16.0,802.0,998.57,761.48
2016,4,7,10,45,675.5,225.0,3.15,16.0,766.5,935.05,716.43
2016,4,7,11,0,510.0,309.0,3.1,16.0,731.0,855.11,655.78
2016,4,7,11,15,419.0,353.5,3.05,16.0,704.0,807.34,619.01
2016,4,7,11,30,328.0,398.0,3.0,16.0,677.0,748.34,573.98
2016,4,7,11,45,333.5,395.0,2.95,16.0,681.0,743.3,570.52
2016,4,7,12,0,339.0,392.0,2.9,16.0,685.0,736.68,565.58
2016,4,7,12,15,419.0,363.5,2.9,16.0,725.0,780.69,598.97
2016,4,7,12,30,499.0,335.0,2.9,16.0,765.0,811.84,622.73
2016,4,7,12,45,496.5,331.0,2.9,16.0,755.5,788.13,605.71
2016,4,7,13,0,494.0,327.0,2.9,16.0,746.0,762.7,587.82
2016,4,7,13,15,441.0,343.0,2.9,16.0,711.0,712.97,551.04
2016,4,7,13,30,388.0,359.0,2.9,16.0,676.0,660.71,512.32
2016,4,7,13,45,447.0,321.5,2.95,16.0,677.0,653.62,509.18
2016,4,7,14,0,506.0,284.0,3.0,16.0,678.0,636.7,498.23
2016,4,7,14,15,385.5,310.0,3.0,15.5,603.5,550.52,432.73
2016,4,7,14,30,265.0,336.0,3.0,15.0,529.0,477.25,376.26
2016,4,7,14,45,327.5,302.5,3.0,15.0,528.0,464.58,367.34
2016,4,7,15,0,390.0,269.0,3.0,15.0,527.0,445.45,352.21
2016,4,7,15,15,312.0,264.5,2.95,15.0,462.5,380.42,300.41
2016,4,7,15,30,234.0,260.0,2.9,15.0,398.0,324.73,256.07
2016,4,7,15,45,133.0,228.0,2.9,15.0,305.0,246.07,194.25
2016,4,7,16,0,32.0,196.0,2.9,15.0,212.0,182.15,144.87
2016,4,7,16,15,20.0,170.0,2.8,15.0,179.5,156.85,124.88
2016,4,7,16,30,8.0,144.0,2.7,15.0,147.0,130.21,103.67
2016,4,7,16,45,4.0,125.0,2.6,15.0,126.5,111.81,88.82
2016,4,7,17,0,0.0,106.0,2.5,15.0,106.0,94.06,74.28
2016,4,7,17,15,0.0,85.5,2.35,14.5,85.5,76.15,62.23
2016,4,7,17,30,0.0,65.0,2.2,14.0,65.0,58.65,46.61
2016,4,7,17,45,0.0,46.5,2.1,14.0,46.5,42.53,31.9
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,26.0,16.71
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,12.98,2.61
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.6,12.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.6,13.0,10.0,9.27,0.0
2016,4,8,6,15,11.5,29.5,1.6,13.0,31.5,35.42,22.01
2016,4,8,6,30,23.0,49.0,1.6,13.0,53.0,62.21,46.35
2016,4,8,6,45,40.0,71.5,1.65,13.5,80.5,96.01,75.8
2016,4,8,7,0,57.0,94.0,1.7,14.0,108.0,131.05,106.03
2016,4,8,7,15,72.5,115.5,1.6,14.0,137.5,165.36,135.32
2016,4,8,7,30,88.0,137.0,1.5,14.0,167.0,200.98,165.08
2016,4,8,7,45,46.0,142.0,1.45,14.0,158.0,179.32,146.09
2016,4,8,8,0,4.0,147.0,1.4,14.0,149.0,146.51,117.58
2016,4,8,8,15,2.0,149.5,1.35,14.0,150.5,146.3,117.02
2016,4,8,8,30,0.0,152.0,1.3,14.0,152.0,146.28,116.53
2016,4,8,8,45,4.0,174.0,1.3,14.0,176.5,171.46,136.8
2016,4,8,9,0,8.0,196.0,1.3,14.0,201.0,196.88,156.96
2016,4,8,9,15,18.5,231.0,1.3,14.0,244.0,241.9,192.68
2016,4,8,9,30,29.0,266.0,1.3,14.0,287.0,300.68,238.41
2016,4,8,9,45,22.0,260.5,1.3,14.5,276.5,274.45,216.56
2016,4,8,10,0,15.0,255.0,1.3,15.0,266.0,261.46,205.48
2016,4,8,10,15,16.5,266.5,1.3,15.0,279.5,274.04,215.01
2016,4,8,10,30,18.0,278.0,1.3,15.0,293.0,286.57,224.36
2016,4,8,10,45,36.0,325.0,1.35,15.0,355.0,365.33,284.8
2016,4,8,11,0,54.0,372.0,1.4,15.0,417.0,431.82,334.41
2016,4,8,11,15,72.0,392.5,1.45,15.0,453.5,469.23,362.07
2016,4,8,11,30,90.0,413.0,1.5,15.0,490.0,505.86,389.11
2016,4,8,11,45,79.5,410.0,1.55,15.0,478.5,488.96,376.14
2016,4,8,12,0,69.0,407.0,1.6,15.0,467.0,472.07,363.57
2016,4,8,12,15,53.5,387.0,1.65,15.0,433.5,433.14,334.58
2016,4,8,12,30,38.0,367.0,1.7,15.0,400.0,395.1,306.08
2016,4,8,12,45,57.0,384.5,1.75,15.0,433.5,426.32,330.45
2016,4,8,13,0,76.0,402.0,1.8,15.0,467.0,455.83,352.99
2016,4,8,13,15,52.5,364.5,1.85,15.0,409.0,394.35,306.57
2016,4,8,13,30,29.0,327.0,1.9,15.0,351.0,335.22,261.67
2016,4,8,13,45,39.0,333.5,2.0,15.0,364.5,345.65,270.58
2016,4,8,14,0,49.0,340.0,2.1,15.0,378.0,354.85,278.21
2016,4,8,14,15,31.0,291.5,2.1,15.0,315.5,293.19,230.58
2016,4,8,14,30,13.0,243.0,2.1,15.0,253.0,233.34,183.91
2016,4,8,14,45,10.5,225.5,2.15,15.0,233.0,214.45,169.43
2016,4,8,15,0,8.0,208.0,2.2,15.0,213.0,195.94,155.03
2016,4,8,15,15,5.5,193.0,2.15,14.5,196.5,180.05,142.89
2016,4,8,15,30,3.0,178.0,2.1,14.0,180.0,164.52,130.95
2016,4,8,15,45,84.5,200.0,2.1,14.0,243.0,208.04,165.25
2016,4,8,16,0,166.0,222.0,2.1,14.0,306.0,238.66,187.23
2016,4,8,16,15,226.0,192.0,2.0,14.0,294.0,211.14,161.69
2016,4,8,16,30,286.0,162.0,1.9,14.0,282.0,179.36,132.26
2016,4,8,16,45,238.5,151.5,1.85,14.0,242.5,144.43,106.24
2016,4,8,17,0,191.0,141.0,1.8,14.0,203.0,118.75,90.44
2016,4,8,17,15,158.5,118.0,1.7,14.0,163.0,92.26,76.53
2016,4,8,17,30,126.0,95.0,1.6,14.0,123.0,75.54,61.52
2016,4,8,17,45,92.5,70.5,1.5,14.0,88.0,57.33,44.91
2016,4,8,18,0,59.0,46.0,1.4,14.0,53.0,38.55,27.55
2016,4,8,18,15,29.5,25.0,1.3,14.0,28.5,21.69,9.03
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.8,13.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,12.0,1.85,13.0,12.0,11.11,3.22
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,18.54,9.99
2016,4,9,6,45,0.0,30.5,2.0,13.5,30.5,28.3,18.54
2016,4,9,7,0,0.0,41.0,2.1,14.0,41.0,38.07,27.02
2016,4,9,7,15,0.0,52.5,2.05,14.0,52.5,48.79,36.24
2016,4,9,7,30,0.0,64.0,2.0,14.0,64.0,59.53,45.34
2016,4,9,7,45,0.0,78.5,2.0,14.0,78.5,73.28,56.87
2016,4,9,8,0,0.0,93.0,2.0,14.0,93.0,87.37,68.52
2016,4,9,8,15,5.5,138.0,1.95,14.0,141.0,136.8,109.58
2016,4,9,8,30,11.0,183.0,1.9,14.0,189.0,187.46,150.75
2016,4,9,8,45,10.5,193.5,1.9,14.0,200.0,197.12,157.95
2016,4,9,9,0,10.0,204.0,1.9,14.0,211.0,206.81,165.25
2016,4,9,9,15,8.0,203.0,1.85,14.0,209.0,203.29,161.85
2016,4,9,9,30,6.0,202.0,1.8,14.0,207.0,199.87,158.63
2016,4,9,9,45,19.5,251.5,1.8,14.0,266.5,262.65,208.64
2016,4,9,10,0,33.0,301.0,1.8,14.0,326.0,340.38,268.89
2016,4,9,10,15,52.5,334.0,1.75,14.0,375.5,394.16,309.74
2016,4,9,10,30,72.0,367.0,1.7,14.0,425.0,447.95,349.93
2016,4,9,10,45,65.5,373.0,1.7,14.5,426.5,446.16,346.89
2016,4,9,11,0,59.0,379.0,1.7,15.0,428.0,444.05,344.03
2016,4,9,11,15,77.0,398.0,1.65,15.0,463.5,479.8,370.61
2016,4,9,11,30,95.0,417.0,1.6,15.0,499.0,514.76,396.05
2016,4,9,11,45,74.0,404.5,1.6,15.0,468.5,477.57,367.71
2016,4,9,12,0,53.0,392.0,1.6,15.0,438.0,440.93,340.09
2016,4,9,12,15,140.5,412.0,1.55,15.0,534.0,550.28,423.08
2016,4,9,12,30,228.0,432.0,1.5,15.0,630.0,644.12,491.32
2016,4,9,12,45,247.5,423.5,1.5,15.0,636.5,650.86,495.71
2016,4,9,13,0,267.0,415.0,1.5,15.0,643.0,646.99,493.53
2016,4,9,13,15,195.0,410.0,1.55,15.0,575.0,562.74,432.02
2016,4,9,13,30,123.0,405.0,1.6,15.0,507.0,489.64,377.85
2016,4,9,13,45,140.0,394.5,1.65,15.0,507.0,483.47,374.68
2016,4,9,14,0,157.0,384.0,1.7,15.0,507.0,475.61,369.66
2016,4,9,14,15,113.5,357.5,1.7,15.0,444.5,411.04,320.82
2016,4,9,14,30,70.0,331.0,1.7,15.0,382.0,349.44,273.89
2016,4,9,14,45,95.0,320.5,1.75,15.0,386.5,347.69,273.52
2016,4,9,15,0,120.0,310.0,1.8,15.0,391.0,342.85,270.12
2016,4,9,15,15,89.5,281.0,1.8,15.0,339.0,294.25,232.3
2016,4,9,15,30,59.0,252.0,1.8,15.0,287.0,249.14,197.18
2016,4,9,15,45,30.5,206.5,1.85,15.0,224.5,194.92,154.6
2016,4,9,16,0,2.0,161.0,1.9,15.0,162.0,146.99,116.81
2016,4,9,16,15,27.0,164.5,1.85,15.0,176.0,150.92,119.56
2016,4,9,16,30,52.0,168.0,1.8,15.0,190.0,152.88,120.28
2016,4,9,16,45,45.0,146.5,1.8,15.0,163.5,128.97,101.19
2016,4,9,17,0,38.0,125.0,1.8,15.0,137.0,106.21,83.4
2016,4,9,17,15,29.0,103.0,1.7,14.5,111.5,86.11,70.99
2016,4,9,17,30,20.0,81.0,1.6,14.0,86.0,68.9,55.71
2016,4,9,17,45,10.0,59.5,1.55,14.0,62.0,52.98,41.15
2016,4,9,18,0,0.0,38.0,1.5,14.0,38.0,34.55,24.2
2016,4,9,18,15,0.0,21.5,1.4,14.0,21.5,19.92,8.48
2016,4,9,18,30,0.0,5.0,1.3,14.0,5.0,4.77,0.0
2016,4,9,18,45,0.0,2.5,1.25,14.0,2.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.33,1.38
2016,4,10,6,45,0.0,13.0,3.3,13.0,13.0,12.04,4.67
2016,4,10,7,0,0.0,17.0,3.4,13.0,17.0,15.75,7.94
2016,4,10,7,15,0.0,22.0,3.45,13.0,22.0,20.4,11.97
2016,4,10,7,30,0.0,27.0,3.5,13.0,27.0,25.05,15.96
2016,4,10,7,45,0.0,31.5,3.6,13.0,31.5,29.24,19.51
2016,4,10,8,0,0.0,36.0,3.7,13.0,36.0,33.44,23.02
2016,4,10,8,15,0.0,37.0,3.7,13.0,37.0,34.38,23.73
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,35.32,24.44
2016,4,10,8,45,0.0,80.5,3.75,13.0,80.5,74.99,57.78
2016,4,10,9,0,0.0,123.0,3.8,13.0,123.0,115.94,91.68
2016,4,10,9,15,0.0,107.0,3.85,13.0,107.0,100.21,78.36
2016,4,10,9,30,0.0,91.0,3.9,13.0,91.0,84.88,65.47
2016,4,10,9,45,0.0,118.0,3.95,13.5,118.0,110.79,86.59
2016,4,10,10,0,0.0,145.0,4.0,14.0,145.0,136.95,107.61
2016,4,10,10,15,1.5,159.5,4.05,14.0,161.5,152.45,120.07
2016,4,10,10,30,3.0,174.0,4.1,14.0,178.0,167.97,132.52
2016,4,10,10,45,1.5,155.0,4.2,14.0,157.0,147.88,116.04
2016,4,10,11,0,0.0,136.0,4.3,14.0,136.0,128.01,99.77
2016,4,10,11,15,0.5,142.0,4.35,14.0,142.5,134.22,104.78
2016,4,10,11,30,1.0,148.0,4.4,14.0,149.0,140.4,109.74
2016,4,10,11,45,4.5,180.5,4.5,14.0,185.0,174.91,137.73
2016,4,10,12,0,8.0,213.0,4.6,14.0,221.0,209.33,165.41
2016,4,10,12,15,7.0,201.0,4.6,14.0,208.0,196.4,154.96
2016,4,10,12,30,6.0,189.0,4.6,14.0,195.0,183.58,144.67
2016,4,10,12,45,4.0,173.5,4.7,14.0,177.5,166.65,131.04
2016,4,10,13,0,2.0,158.0,4.8,14.0,160.0,149.93,117.54
2016,4,10,13,15,20.5,254.0,4.8,13.5,271.5,260.2,207.14
2016,4,10,13,30,39.0,350.0,4.8,13.0,383.0,364.93,290.57
2016,4,10,13,45,22.5,275.0,4.8,13.0,294.0,277.4,221.12
2016,4,10,14,0,6.0,200.0,4.8,13.0,205.0,190.9,151.69
2016,4,10,14,15,6.0,199.5,4.75,13.0,204.5,189.75,151.08
2016,4,10,14,30,6.0,199.0,4.7,13.0,204.0,188.54,150.32
2016,4,10,14,45,12.0,220.0,4.7,13.0,228.5,210.25,168.3
2016,4,10,15,0,18.0,241.0,4.7,13.0,253.0,230.74,185.21
2016,4,10,15,15,10.0,207.0,4.65,13.0,213.5,194.61,156.11
2016,4,10,15,30,2.0,173.0,4.6,13.0,174.0,159.68,127.9
2016,4,10,15,45,2.0,167.0,4.55,13.0,168.0,153.41,123.12
2016,4,10,16,0,2.0,161.0,4.5,13.0,162.0,147.01,118.19
2016,4,10,16,15,1.0,122.0,4.4,13.0,122.5,111.97,89.3
2016,4,10,16,30,0.0,83.0,4.3,13.0,83.0,77.06,60.17
2016,4,10,16,45,0.0,71.5,4.2,13.0,71.5,66.53,51.41
2016,4,10,17,0,0.0,60.0,4.1,13.0,60.0,55.79,42.34
2016,4,10,17,15,0.0,48.5,3.95,12.5,48.5,45.06,34.99
2016,4,10,17,30,0.0,37.0,3.8,12.0,37.0,34.35,25.3
2016,4,10,17,45,0.0,26.5,3.65,12.0,26.5,24.58,16.3
2016,4,10,18,0,0.0,16.0,3.5,12.0,16.0,14.82,7.29
2016,4,10,18,15,0.0,9.0,3.4,12.0,9.0,8.33,0.51
2016,4,10,18,30,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,3.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,19.86,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,53.57,12.56
2016,4,11,6,15,187.5,38.0,1.05,12.0,64.0,128.89,95.88
2016,4,11,6,30,296.0,55.0,1.1,12.0,102.0,204.46,162.55
2016,4,11,6,45,378.5,67.0,1.15,12.5,150.0,273.53,222.72
2016,4,11,7,0,461.0,79.0,1.2,13.0,198.0,351.26,288.48
2016,4,11,7,15,230.5,96.0,1.3,13.0,155.5,249.81,206.83
2016,4,11,7,30,0.0,113.0,1.4,13.0,113.0,109.93,87.78
2016,4,11,7,45,2.5,132.0,1.5,13.0,133.5,130.34,105.0
2016,4,11,8,0,5.0,151.0,1.6,13.0,154.0,150.94,121.81
2016,4,11,8,15,6.5,165.5,1.65,13.0,169.5,166.17,133.96
2016,4,11,8,30,8.0,180.0,1.7,13.0,185.0,181.54,146.12
2016,4,11,8,45,9.5,193.5,1.8,13.0,199.5,195.99,157.46
2016,4,11,9,0,11.0,207.0,1.9,13.0,214.0,210.54,168.82
2016,4,11,9,15,73.5,266.0,1.9,13.0,316.5,341.24,274.32
2016,4,11,9,30,136.0,325.0,1.9,13.0,419.0,478.98,380.43
2016,4,11,9,45,127.5,342.0,1.95,13.5,434.0,490.54,386.49
2016,4,11,10,0,119.0,359.0,2.0,14.0,449.0,501.11,392.63
2016,4,11,10,15,119.0,374.0,2.05,14.0,467.0,516.83,403.68
2016,4,11,10,30,119.0,389.0,2.1,14.0,485.0,531.85,414.18
2016,4,11,10,45,141.5,403.0,2.15,14.0,520.0,567.38,440.58
2016,4,11,11,0,164.0,417.0,2.2,14.0,555.0,602.19,466.13
2016,4,11,11,15,230.5,415.0,2.2,14.0,612.5,662.5,511.28
2016,4,11,11,30,297.0,413.0,2.2,14.0,670.0,733.2,562.59
2016,4,11,11,45,217.0,426.0,2.25,14.0,614.5,650.46,500.69
2016,4,11,12,0,137.0,439.0,2.3,14.0,559.0,580.42,447.89
2016,4,11,12,15,511.5,284.0,2.3,14.0,731.0,787.65,609.63
2016,4,11,12,30,886.0,129.0,2.3,14.0,903.0,951.85,725.46
2016,4,11,12,45,475.0,263.0,2.35,14.0,677.5,701.38,544.95
2016,4,11,13,0,64.0,397.0,2.4,14.0,452.0,439.85,341.91
2016,4,11,13,15,48.5,368.0,2.4,14.0,409.5,393.86,308.26
2016,4,11,13,30,33.0,339.0,2.4,14.0,367.0,349.43,274.29
2016,4,11,13,45,432.5,238.5,2.4,14.0,581.0,563.98,448.02
2016,4,11,14,0,832.0,138.0,2.4,14.0,795.0,731.79,576.12
2016,4,11,14,15,822.0,136.0,2.35,14.0,763.5,683.12,537.77
2016,4,11,14,30,812.0,134.0,2.3,14.0,732.0,633.26,499.53
2016,4,11,14,45,573.5,211.0,2.3,14.0,623.0,523.96,413.73
2016,4,11,15,0,335.0,288.0,2.3,14.0,514.0,433.87,342.37
2016,4,11,15,15,546.5,203.0,2.25,14.0,543.0,434.32,341.75
2016,4,11,15,30,758.0,118.0,2.2,14.0,572.0,413.78,320.83
2016,4,11,15,45,738.0,113.0,2.2,14.0,525.5,353.13,268.3
2016,4,11,16,0,718.0,108.0,2.2,14.0,479.0,296.68,218.25
2016,4,11,16,15,687.5,102.5,2.2,14.0,428.5,239.15,167.49
2016,4,11,16,30,657.0,97.0,2.2,14.0,378.0,184.87,120.8
2016,4,11,16,45,620.5,89.5,2.2,14.0,327.0,131.78,79.4
2016,4,11,17,0,584.0,82.0,2.2,14.0,276.0,83.14,50.0
2016,4,11,17,15,524.5,74.0,2.2,13.5,225.0,52.7,41.66
2016,4,11,17,30,465.0,66.0,2.2,13.0,174.0,48.96,38.28
2016,4,11,17,45,380.5,54.5,2.2,13.0,127.5,41.77,31.5
2016,4,11,18,0,296.0,43.0,2.2,13.0,81.0,33.09,23.16
2016,4,11,18,15,173.0,27.0,2.3,13.0,47.0,21.09,10.37
2016,4,11,18,30,50.0,11.0,2.4,13.0,13.0,10.48,0.0
2016,4,11,18,45,25.0,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,12.0,1.5,1.43,0.0
2016,4,12,6,0,0.0,3.0,3.9,12.0,3.0,2.77,0.0
2016,4,12,6,15,0.0,8.0,3.95,12.0,8.0,7.4,0.43
2016,4,12,6,30,0.0,13.0,4.0,12.0,13.0,12.04,4.58
2016,4,12,6,45,0.0,19.0,4.1,12.0,19.0,17.61,9.51
2016,4,12,7,0,0.0,25.0,4.2,12.0,25.0,23.18,14.41
2016,4,12,7,15,0.0,31.5,4.2,12.0,31.5,29.23,19.66
2016,4,12,7,30,0.0,38.0,4.2,12.0,38.0,35.28,24.85
2016,4,12,7,45,0.0,60.5,4.25,12.0,60.5,56.26,42.76
2016,4,12,8,0,0.0,83.0,4.3,12.0,83.0,77.35,60.55
2016,4,12,8,15,0.0,91.5,4.35,12.0,91.5,85.49,67.22
2016,4,12,8,30,0.0,100.0,4.4,12.0,100.0,93.65,73.85
2016,4,12,8,45,0.0,78.5,4.45,12.5,78.5,73.13,56.25
2016,4,12,9,0,0.0,57.0,4.5,13.0,57.0,53.07,39.16
2016,4,12,9,15,0.0,107.0,4.55,13.0,107.0,100.2,78.38
2016,4,12,9,30,0.0,157.0,4.6,13.0,157.0,149.01,118.39
2016,4,12,9,45,8.5,210.0,4.65,13.0,216.5,209.64,167.84
2016,4,12,10,0,17.0,263.0,4.7,13.0,276.0,271.12,217.18
2016,4,12,10,15,14.0,254.5,4.8,13.0,266.0,259.02,206.97
2016,4,12,10,30,11.0,246.0,4.9,13.0,256.0,247.04,197.05
2016,4,12,10,45,6.5,203.0,5.0,13.5,209.0,199.62,158.32
2016,4,12,11,0,2.0,160.0,5.1,14.0,162.0,153.11,120.23
2016,4,12,11,15,2.0,157.5,5.1,14.0,159.5,150.6,118.15
2016,4,12,11,30,2.0,155.0,5.1,14.0,157.0,148.09,116.05
2016,4,12,11,45,6.0,194.5,5.2,14.0,200.5,189.84,149.88
2016,4,12,12,0,10.0,234.0,5.3,14.0,244.0,231.51,183.34
2016,4,12,12,15,14.0,270.5,5.3,14.0,283.5,270.02,214.01
2016,4,12,12,30,18.0,307.0,5.3,14.0,323.0,308.14,244.17
2016,4,12,12,45,53.0,361.0,5.35,14.0,407.0,398.48,316.06
2016,4,12,13,0,88.0,415.0,5.4,14.0,491.0,478.13,378.42
2016,4,12,13,15,60.0,377.0,5.45,14.0,428.5,411.97,326.57
2016,4,12,13,30,32.0,339.0,5.5,14.0,366.0,348.46,276.58
2016,4,12,13,45,237.0,327.5,5.6,14.0,516.0,496.44,398.22
2016,4,12,14,0,442.0,316.0,5.7,14.0,666.0,620.5,497.12
2016,4,12,14,15,613.0,236.5,5.75,14.0,701.0,637.79,512.99
2016,4,12,14,30,784.0,157.0,5.8,14.0,736.0,637.71,514.54
2016,4,12,14,45,594.0,213.5,5.9,14.0,639.5,537.93,433.33
2016,4,12,15,0,404.0,270.0,6.0,14.0,543.0,453.64,364.28
2016,4,12,15,15,406.5,250.0,6.0,14.0,509.5,410.83,328.9
2016,4,12,15,30,409.0,230.0,6.0,14.0,476.0,367.38,292.05
2016,4,12,15,45,361.5,219.0,6.05,14.0,423.5,315.44,248.4
2016,4,12,16,0,314.0,208.0,6.1,14.0,371.0,267.39,208.05
2016,4,12,16,15,345.0,180.0,6.0,13.5,342.0,229.06,173.64
2016,4,12,16,30,376.0,152.0,5.9,13.0,313.0,183.65,133.26
2016,4,12,16,45,325.5,143.0,5.8,13.0,269.5,148.08,106.35
2016,4,12,17,0,275.0,134.0,5.7,13.0,226.0,114.56,84.95
