Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,239.5,114.0,5.55,12.5,184.0,86.1,71.67
2016,4,12,17,30,204.0,94.0,5.4,12.0,142.0,72.31,59.28
2016,4,12,17,45,156.0,73.0,5.25,12.0,104.0,57.24,45.36
2016,4,12,18,0,108.0,52.0,5.1,12.0,66.0,41.61,30.72
2016,4,12,18,15,54.0,31.0,5.0,12.0,38.0,26.5,14.99
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,3.05,11.5,10.5,10.01,0.0
2016,4,13,6,0,0.0,21.0,3.1,12.0,21.0,19.98,5.87
2016,4,13,6,15,38.5,41.5,3.25,12.0,48.0,59.57,42.97
2016,4,13,6,30,77.0,62.0,3.4,12.0,75.0,106.23,83.87
2016,4,13,6,45,107.5,84.5,3.55,12.5,109.5,150.0,122.3
2016,4,13,7,0,138.0,107.0,3.7,13.0,144.0,196.56,162.63
2016,4,13,7,15,165.0,126.0,3.7,13.0,179.5,239.45,199.47
2016,4,13,7,30,192.0,145.0,3.7,13.0,215.0,284.74,237.59
2016,4,13,7,45,435.5,127.5,3.7,13.0,318.5,459.51,383.55
2016,4,13,8,0,679.0,110.0,3.7,13.0,422.0,641.64,529.22
2016,4,13,8,15,483.5,169.0,3.65,13.0,403.5,580.84,476.39
2016,4,13,8,30,288.0,228.0,3.6,13.0,385.0,495.47,404.55
2016,4,13,8,45,309.0,245.5,3.55,13.5,427.5,541.85,439.43
2016,4,13,9,0,330.0,263.0,3.5,14.0,470.0,588.45,473.12
2016,4,13,9,15,340.0,280.5,3.4,14.0,506.5,625.03,499.14
2016,4,13,9,30,350.0,298.0,3.3,14.0,543.0,660.68,524.15
2016,4,13,9,45,605.0,212.5,3.2,14.0,661.0,833.2,655.68
2016,4,13,10,0,860.0,127.0,3.1,14.0,779.0,989.82,763.05
2016,4,13,10,15,868.0,128.5,3.1,14.0,809.0,1009.55,773.91
2016,4,13,10,30,876.0,130.0,3.1,14.0,839.0,1016.88,777.69
2016,4,13,10,45,881.5,131.5,3.1,14.5,861.0,1027.2,782.29
2016,4,13,11,0,887.0,133.0,3.1,15.0,883.0,1033.93,784.55
2016,4,13,11,15,890.5,134.0,3.05,15.0,898.0,1034.52,783.84
2016,4,13,11,30,894.0,135.0,3.0,15.0,913.0,1031.45,780.86
2016,4,13,11,45,684.5,243.0,3.0,15.0,842.0,941.81,719.57
2016,4,13,12,0,475.0,351.0,3.0,15.0,771.0,833.94,638.82
2016,4,13,12,15,683.0,245.0,3.0,15.0,847.0,912.63,700.95
2016,4,13,12,30,891.0,139.0,3.0,15.0,923.0,967.13,737.98
2016,4,13,12,45,887.0,139.5,3.05,15.0,913.0,939.27,718.96
2016,4,13,13,0,883.0,140.0,3.1,15.0,903.0,908.45,698.58
2016,4,13,13,15,878.5,139.0,3.15,15.0,886.0,872.99,674.85
2016,4,13,13,30,874.0,138.0,3.2,15.0,869.0,834.94,649.12
2016,4,13,13,45,861.5,140.0,3.3,15.0,843.0,794.26,621.55
2016,4,13,14,0,849.0,142.0,3.4,15.0,817.0,748.25,589.11
2016,4,13,14,15,839.5,140.0,3.4,15.0,785.5,699.11,552.15
2016,4,13,14,30,830.0,138.0,3.4,15.0,754.0,648.7,513.36
2016,4,13,14,45,810.0,138.5,3.45,15.0,714.0,593.59,470.07
2016,4,13,15,0,790.0,139.0,3.5,15.0,674.0,538.76,425.82
2016,4,13,15,15,772.5,135.5,3.55,14.5,631.0,479.56,377.72
2016,4,13,15,30,755.0,132.0,3.6,14.0,588.0,422.95,330.03
2016,4,13,15,45,727.5,128.5,3.65,14.0,539.5,363.79,278.55
2016,4,13,16,0,700.0,125.0,3.7,14.0,491.0,306.99,228.16
2016,4,13,16,15,668.5,119.0,3.75,13.5,440.0,249.78,177.91
2016,4,13,16,30,637.0,113.0,3.8,13.0,389.0,196.02,131.74
2016,4,13,16,45,590.0,106.5,3.9,13.0,336.0,143.88,91.19
2016,4,13,17,0,543.0,100.0,4.0,13.0,283.0,97.63,63.13
2016,4,13,17,15,482.5,90.0,3.9,12.5,231.5,64.84,52.69
2016,4,13,17,30,422.0,80.0,3.8,12.0,180.0,59.06,47.48
2016,4,13,17,45,322.0,66.5,3.75,12.0,132.0,50.17,39.13
2016,4,13,18,0,222.0,53.0,3.7,12.0,84.0,40.9,30.18
2016,4,13,18,15,123.0,33.0,3.6,11.5,49.0,27.03,15.86
2016,4,13,18,30,24.0,13.0,3.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,12.0,6.5,3.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,4.0,11.5,17.5,26.67,0.0
2016,4,14,6,0,104.0,28.0,4.1,12.0,35.0,72.87,39.29
2016,4,14,6,15,219.5,44.5,4.2,12.0,77.0,149.15,114.19
2016,4,14,6,30,335.0,61.0,4.3,12.0,119.0,229.64,185.38
2016,4,14,6,45,409.0,73.5,4.45,12.0,168.5,297.96,246.63
2016,4,14,7,0,483.0,86.0,4.6,12.0,218.0,373.85,313.16
2016,4,14,7,15,401.5,109.5,4.6,12.0,234.5,377.91,317.79
2016,4,14,7,30,320.0,133.0,4.6,12.0,251.0,361.84,304.49
2016,4,14,7,45,507.0,111.5,4.6,12.5,331.5,495.87,416.01
2016,4,14,8,0,694.0,90.0,4.6,13.0,412.0,630.06,523.29
2016,4,14,8,15,528.0,152.5,4.6,13.0,413.0,596.93,492.93
2016,4,14,8,30,362.0,215.0,4.6,13.0,414.0,540.48,443.87
2016,4,14,8,45,414.5,221.0,4.6,13.5,467.5,616.08,501.81
2016,4,14,9,0,467.0,227.0,4.6,14.0,521.0,681.47,550.33
2016,4,14,9,15,625.5,190.5,4.65,14.0,612.5,802.39,643.55
2016,4,14,9,30,784.0,154.0,4.7,14.0,704.0,924.36,730.94
2016,4,14,9,45,814.0,147.0,4.8,14.0,744.0,955.33,751.66
2016,4,14,10,0,844.0,140.0,4.9,14.0,784.0,989.62,775.39
2016,4,14,10,15,852.5,142.0,4.95,14.0,813.5,1010.07,788.87
2016,4,14,10,30,861.0,144.0,5.0,14.0,843.0,1027.17,800.17
2016,4,14,10,45,853.0,153.5,5.1,14.0,862.0,1032.45,803.71
2016,4,14,11,0,845.0,163.0,5.2,14.0,881.0,1033.88,804.77
2016,4,14,11,15,849.0,164.5,5.3,14.0,895.5,1035.14,805.86
2016,4,14,11,30,853.0,166.0,5.4,14.0,910.0,1032.79,804.53
2016,4,14,11,45,837.0,177.5,5.5,14.0,912.5,1017.54,794.19
2016,4,14,12,0,821.0,189.0,5.6,14.0,915.0,998.96,781.59
2016,4,14,12,15,820.5,188.5,5.7,14.0,913.5,980.1,768.84
2016,4,14,12,30,820.0,188.0,5.8,14.0,912.0,958.07,753.82
2016,4,14,12,45,851.0,166.5,5.95,14.5,911.0,940.52,740.92
2016,4,14,13,0,882.0,145.0,6.1,15.0,910.0,912.67,720.51
2016,4,14,13,15,878.0,144.0,6.2,15.0,893.0,877.6,695.88
2016,4,14,13,30,874.0,143.0,6.3,15.0,876.0,843.81,672.08
2016,4,14,13,45,857.5,147.0,6.4,15.0,848.5,798.24,639.26
2016,4,14,14,0,841.0,151.0,6.5,15.0,821.0,751.36,604.18
2016,4,14,14,15,831.0,148.5,6.55,14.5,789.0,701.7,566.47
2016,4,14,14,30,821.0,146.0,6.6,14.0,757.0,650.85,526.84
2016,4,14,14,45,808.5,142.5,6.7,14.0,719.0,596.71,482.7
2016,4,14,15,0,796.0,139.0,6.8,14.0,681.0,542.14,437.08
2016,4,14,15,15,778.5,135.0,6.85,14.0,637.0,482.17,385.95
2016,4,14,15,30,761.0,131.0,6.9,14.0,593.0,424.81,335.62
2016,4,14,15,45,744.5,123.5,7.0,14.0,545.5,365.66,282.78
2016,4,14,16,0,728.0,116.0,7.1,14.0,498.0,307.64,230.0
2016,4,14,16,15,697.0,111.0,7.1,13.5,447.0,249.81,178.15
2016,4,14,16,30,666.0,106.0,7.1,13.0,396.0,195.3,130.54
2016,4,14,16,45,623.5,99.5,7.1,13.0,343.0,141.86,88.25
2016,4,14,17,0,581.0,93.0,7.1,13.0,290.0,93.67,58.56
2016,4,14,17,15,520.5,84.0,7.0,12.5,238.0,60.72,49.02
2016,4,14,17,30,460.0,75.0,6.9,12.0,186.0,55.22,44.04
2016,4,14,17,45,372.5,62.5,6.8,12.0,138.0,47.02,36.35
2016,4,14,18,0,285.0,50.0,6.7,12.0,90.0,38.47,28.09
2016,4,14,18,15,166.0,32.5,6.55,12.0,53.5,25.4,14.82
2016,4,14,18,30,47.0,15.0,6.4,12.0,17.0,12.65,0.0
2016,4,14,18,45,23.5,7.5,6.3,12.0,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,104.5,13.0,4.4,9.5,20.5,39.41,0.0
2016,4,15,6,0,209.0,26.0,4.4,10.0,41.0,111.16,67.45
2016,4,15,6,15,328.5,38.5,4.45,10.5,85.5,184.19,142.68
2016,4,15,6,30,448.0,51.0,4.5,11.0,130.0,269.09,218.5
2016,4,15,6,45,521.0,60.0,4.55,11.5,181.5,340.44,282.57
2016,4,15,7,0,594.0,69.0,4.6,12.0,233.0,418.75,350.66
2016,4,15,7,15,644.0,75.5,4.7,12.0,287.5,486.95,409.26
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,558.61,468.94
2016,4,15,7,45,725.5,88.5,4.9,12.5,395.5,620.54,518.14
2016,4,15,8,0,757.0,95.0,5.0,13.0,449.0,683.3,565.7
2016,4,15,8,15,783.0,99.0,4.95,13.0,500.5,736.02,604.14
2016,4,15,8,30,809.0,103.0,4.9,13.0,552.0,791.55,644.0
2016,4,15,8,45,826.5,107.0,4.85,13.5,599.5,839.01,675.82
2016,4,15,9,0,844.0,111.0,4.8,14.0,647.0,884.69,705.76
2016,4,15,9,15,858.5,114.0,4.65,14.0,690.0,924.43,731.52
2016,4,15,9,30,873.0,117.0,4.5,14.0,733.0,961.67,755.08
2016,4,15,9,45,891.5,115.0,4.4,14.5,771.5,986.02,768.17
2016,4,15,10,0,910.0,113.0,4.3,15.0,810.0,1015.76,784.96
2016,4,15,10,15,917.5,114.5,4.25,15.0,840.0,1035.53,796.91
2016,4,15,10,30,925.0,116.0,4.2,15.0,870.0,1051.77,806.55
2016,4,15,10,45,933.0,116.0,4.2,15.5,893.5,1063.24,811.85
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,1070.99,814.75
2016,4,15,11,15,944.0,116.5,4.3,16.0,932.0,1070.47,814.42
2016,4,15,11,30,947.0,117.0,4.4,16.0,947.0,1066.12,811.9
2016,4,15,11,45,948.5,117.0,4.55,16.0,954.0,1055.94,806.23
2016,4,15,12,0,950.0,117.0,4.7,16.0,961.0,1042.01,798.03
2016,4,15,12,15,949.5,117.0,4.85,16.0,959.0,1022.47,785.95
2016,4,15,12,30,949.0,117.0,5.0,16.0,957.0,999.38,771.34
2016,4,15,12,45,949.5,114.5,5.15,16.5,948.0,971.25,751.63
2016,4,15,13,0,950.0,112.0,5.3,17.0,939.0,939.75,729.46
2016,4,15,13,15,945.5,111.0,5.4,17.0,920.5,902.31,703.99
2016,4,15,13,30,941.0,110.0,5.5,17.0,902.0,862.09,676.29
2016,4,15,13,45,935.5,108.5,5.65,17.0,876.5,818.02,645.72
2016,4,15,14,0,930.0,107.0,5.8,17.0,851.0,771.62,613.03
2016,4,15,14,15,921.0,105.5,5.8,17.0,818.0,720.77,574.76
2016,4,15,14,30,912.0,104.0,5.8,17.0,785.0,668.35,533.39
2016,4,15,14,45,899.0,102.5,5.85,17.0,745.5,612.32,488.34
2016,4,15,15,0,886.0,101.0,5.9,17.0,706.0,555.62,441.53
2016,4,15,15,15,870.5,98.5,5.85,16.5,661.5,496.46,392.07
2016,4,15,15,30,855.0,96.0,5.8,16.0,617.0,434.64,339.01
2016,4,15,15,45,832.5,93.5,5.75,16.0,567.5,373.19,284.31
2016,4,15,16,0,810.0,91.0,5.7,16.0,518.0,313.33,230.06
2016,4,15,16,15,782.5,87.0,5.6,15.5,465.5,252.9,175.86
2016,4,15,16,30,755.0,83.0,5.5,15.0,413.0,195.25,125.47
2016,4,15,16,45,717.5,78.0,5.45,15.0,359.0,134.65,77.32
2016,4,15,17,0,680.0,73.0,5.4,15.0,305.0,82.2,45.35
2016,4,15,17,15,625.5,66.5,5.3,14.5,252.0,46.14,35.65
2016,4,15,17,30,571.0,60.0,5.2,14.0,199.0,43.31,33.11
2016,4,15,17,45,488.0,51.0,5.15,14.0,149.0,38.11,28.2
2016,4,15,18,0,405.0,42.0,5.1,14.0,99.0,32.65,22.85
2016,4,15,18,15,269.0,28.5,5.05,13.5,60.0,22.55,12.67
2016,4,15,18,30,133.0,15.0,5.0,13.0,21.0,11.87,0.0
2016,4,15,18,45,66.5,7.5,4.95,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.5,13.0,1.4,12.5,22.0,43.55,0.0
2016,4,16,6,0,239.0,26.0,1.3,13.0,44.0,122.37,77.59
2016,4,16,6,15,350.0,38.0,1.3,13.0,88.5,192.44,147.45
2016,4,16,6,30,461.0,50.0,1.3,13.0,133.0,274.57,219.4
2016,4,16,6,45,530.0,59.0,1.3,13.5,184.5,344.73,280.22
2016,4,16,7,0,599.0,68.0,1.3,14.0,236.0,421.42,344.09
2016,4,16,7,15,646.5,74.5,1.3,14.0,289.5,488.39,398.59
2016,4,16,7,30,694.0,81.0,1.3,14.0,343.0,558.59,453.52
2016,4,16,7,45,724.0,87.0,1.3,14.5,396.0,618.87,498.0
2016,4,16,8,0,754.0,93.0,1.3,15.0,449.0,676.75,538.18
2016,4,16,8,15,779.0,97.5,1.35,15.5,500.0,732.39,575.44
2016,4,16,8,30,804.0,102.0,1.4,16.0,551.0,787.47,611.44
2016,4,16,8,45,820.0,106.5,1.5,16.5,598.0,833.99,641.34
2016,4,16,9,0,836.0,111.0,1.6,17.0,645.0,878.66,669.64
2016,4,16,9,15,850.5,114.0,1.6,17.0,687.5,918.12,694.14
2016,4,16,9,30,865.0,117.0,1.6,17.0,730.0,955.11,716.79
2016,4,16,9,45,872.5,121.0,1.65,17.5,766.0,983.83,733.19
2016,4,16,10,0,880.0,125.0,1.7,18.0,802.0,1000.62,741.85
2016,4,16,10,15,888.0,126.5,1.75,18.0,832.0,1020.32,754.03
2016,4,16,10,30,896.0,128.0,1.8,18.0,862.0,1036.61,764.05
2016,4,16,10,45,909.0,125.0,1.85,18.5,886.5,1049.57,770.62
2016,4,16,11,0,922.0,122.0,1.9,19.0,911.0,1058.97,775.03
2016,4,16,11,15,925.0,122.5,1.95,19.0,925.0,1058.39,774.69
2016,4,16,11,30,928.0,123.0,2.0,19.0,939.0,1054.06,772.18
2016,4,16,11,45,937.0,118.5,2.05,19.5,948.0,1046.68,766.41
2016,4,16,12,0,946.0,114.0,2.1,20.0,957.0,1035.47,758.32
2016,4,16,12,15,945.5,114.0,2.15,20.0,955.0,1016.01,746.46
2016,4,16,12,30,945.0,114.0,2.2,20.0,953.0,993.02,732.39
2016,4,16,12,45,943.0,113.0,2.25,20.0,943.0,964.25,714.52
2016,4,16,13,0,941.0,112.0,2.3,20.0,933.0,932.26,694.46
2016,4,16,13,15,937.0,111.5,2.35,20.0,915.5,896.02,671.41
2016,4,16,13,30,933.0,111.0,2.4,20.0,898.0,856.98,646.26
2016,4,16,13,45,927.5,109.0,2.5,20.0,872.5,812.74,617.62
2016,4,16,14,0,922.0,107.0,2.6,20.0,847.0,766.22,586.94
2016,4,16,14,15,913.5,105.5,2.65,20.0,814.5,716.08,551.68
2016,4,16,14,30,905.0,104.0,2.7,20.0,782.0,664.35,513.3
2016,4,16,14,45,895.5,101.0,2.8,20.0,743.5,609.31,471.54
2016,4,16,15,0,886.0,98.0,2.9,20.0,705.0,553.29,427.61
2016,4,16,15,15,871.0,95.5,2.95,19.5,661.0,494.44,380.6
2016,4,16,15,30,856.0,93.0,3.0,19.0,617.0,432.76,329.74
2016,4,16,15,45,836.0,90.5,3.05,19.0,568.5,372.18,277.53
2016,4,16,16,0,816.0,88.0,3.1,19.0,520.0,312.91,225.23
2016,4,16,16,15,789.5,84.0,3.05,18.5,468.0,252.4,172.21
2016,4,16,16,30,763.0,80.0,3.0,18.0,416.0,194.54,122.59
2016,4,16,16,45,716.5,77.5,3.0,18.0,361.0,138.74,79.55
2016,4,16,17,0,670.0,75.0,3.0,18.0,306.0,83.93,46.18
2016,4,16,17,15,617.5,68.5,2.8,17.5,253.5,47.58,36.48
2016,4,16,17,30,565.0,62.0,2.6,17.0,201.0,44.84,34.07
2016,4,16,17,45,459.0,55.0,2.4,16.5,150.0,41.46,30.88
2016,4,16,18,0,353.0,48.0,2.2,16.0,99.0,38.11,27.43
2016,4,16,18,15,176.5,35.0,2.1,15.5,60.5,27.33,16.65
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,19.51,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.48,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,14.0,0.95,13.5,23.0,42.54,0.0
2016,4,17,6,0,222.0,28.0,1.0,14.0,46.0,120.27,79.05
2016,4,17,6,15,327.0,41.0,1.1,14.0,89.5,187.62,143.77
2016,4,17,6,30,432.0,54.0,1.2,14.0,133.0,267.2,213.09
2016,4,17,6,45,503.5,63.0,1.3,14.0,184.0,337.25,274.02
2016,4,17,7,0,575.0,72.0,1.4,14.0,235.0,414.05,338.71
2016,4,17,7,15,622.5,78.5,1.35,14.0,288.0,479.91,392.17
2016,4,17,7,30,670.0,85.0,1.3,14.0,341.0,549.0,446.04
2016,4,17,7,45,707.0,89.5,1.3,14.5,394.5,611.22,492.15
2016,4,17,8,0,744.0,94.0,1.3,15.0,448.0,674.77,536.68
2016,4,17,8,15,769.0,98.0,1.3,15.5,498.5,726.31,570.44
2016,4,17,8,30,794.0,102.0,1.3,16.0,549.0,780.39,605.25
2016,4,17,8,45,814.5,104.5,1.3,16.5,596.0,828.04,634.73
2016,4,17,9,0,835.0,107.0,1.3,17.0,643.0,874.15,662.62
2016,4,17,9,15,849.0,110.0,1.35,17.5,685.0,913.07,685.93
2016,4,17,9,30,863.0,113.0,1.4,18.0,727.0,949.5,707.43
2016,4,17,9,45,877.0,113.0,1.5,19.0,764.5,971.62,718.84
2016,4,17,10,0,891.0,113.0,1.6,20.0,802.0,998.88,733.69
2016,4,17,10,15,898.5,115.0,1.65,20.0,831.5,1018.82,745.8
2016,4,17,10,30,906.0,117.0,1.7,20.0,861.0,1035.31,755.87
2016,4,17,10,45,911.5,118.0,1.75,20.5,883.5,1045.15,760.39
2016,4,17,11,0,917.0,119.0,1.8,21.0,906.0,1051.31,762.77
2016,4,17,11,15,920.5,120.0,1.8,21.0,921.0,1051.75,762.42
2016,4,17,11,30,924.0,121.0,1.8,21.0,936.0,1048.44,759.89
2016,4,17,11,45,925.5,121.0,1.8,21.5,942.5,1038.39,751.83
2016,4,17,12,0,927.0,121.0,1.8,22.0,949.0,1024.68,741.67
2016,4,17,12,15,927.0,120.5,1.7,22.0,947.5,1005.43,728.17
2016,4,17,12,30,927.0,120.0,1.6,22.0,946.0,982.73,712.61
2016,4,17,12,45,927.5,118.0,1.55,22.5,937.0,955.6,693.7
2016,4,17,13,0,928.0,116.0,1.5,23.0,928.0,925.21,672.81
2016,4,17,13,15,924.0,115.0,1.35,23.0,910.5,888.86,648.08
2016,4,17,13,30,920.0,114.0,1.2,23.0,893.0,849.78,621.57
2016,4,17,13,45,917.0,111.5,1.1,23.5,869.0,807.46,592.39
2016,4,17,14,0,914.0,109.0,1.0,24.0,845.0,762.69,561.57
2016,4,17,14,15,906.0,107.0,1.05,23.5,813.0,712.77,529.8
2016,4,17,14,30,898.0,105.0,1.1,23.0,781.0,661.26,494.85
2016,4,17,14,45,889.0,102.5,1.15,23.0,743.0,607.34,455.9
2016,4,17,15,0,880.0,100.0,1.2,23.0,705.0,552.39,414.76
2016,4,17,15,15,865.5,97.0,1.3,22.5,661.5,493.66,370.25
2016,4,17,15,30,851.0,94.0,1.4,22.0,618.0,432.05,321.65
2016,4,17,15,45,833.0,91.0,1.5,22.0,569.5,372.04,271.73
2016,4,17,16,0,815.0,88.0,1.6,22.0,521.0,313.11,221.24
2016,4,17,16,15,789.5,84.0,1.7,21.5,469.5,252.93,169.81
2016,4,17,16,30,764.0,80.0,1.8,21.0,418.0,195.28,121.32
2016,4,17,16,45,728.0,75.5,1.9,20.5,364.5,138.84,78.14
2016,4,17,17,0,692.0,71.0,2.0,20.0,311.0,82.42,43.62
2016,4,17,17,15,641.5,64.5,1.95,19.0,258.0,44.32,33.4
2016,4,17,17,30,591.0,58.0,1.9,18.0,205.0,41.4,30.92
2016,4,17,17,45,510.0,49.5,1.85,17.5,154.5,36.55,26.48
2016,4,17,18,0,429.0,41.0,1.8,17.0,104.0,31.46,21.63
2016,4,17,18,15,303.0,28.5,1.7,16.5,64.0,22.31,12.67
2016,4,17,18,30,177.0,16.0,1.6,16.0,24.0,12.63,0.0
2016,4,17,18,45,88.5,8.0,1.55,15.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.5,0.35,14.5,25.5,57.52,0.0
2016,4,18,6,0,254.0,29.0,0.4,15.0,51.0,132.02,88.89
2016,4,18,6,15,360.5,41.0,0.5,15.0,96.0,201.05,153.35
2016,4,18,6,30,467.0,53.0,0.6,15.0,141.0,282.31,223.2
2016,4,18,6,45,535.5,62.0,0.75,15.0,193.0,352.83,283.79
2016,4,18,7,0,604.0,71.0,0.9,15.0,245.0,429.76,347.78
2016,4,18,7,15,651.0,77.5,0.95,15.0,299.5,496.8,401.58
2016,4,18,7,30,698.0,84.0,1.0,15.0,354.0,566.97,455.86
2016,4,18,7,45,730.5,89.5,1.1,15.5,407.5,628.56,501.42
2016,4,18,8,0,763.0,95.0,1.2,16.0,461.0,687.91,542.94
2016,4,18,8,15,788.0,99.0,1.25,16.5,512.0,743.29,579.57
2016,4,18,8,30,813.0,103.0,1.3,17.0,563.0,798.07,614.95
2016,4,18,8,45,834.5,105.0,1.4,17.5,611.5,846.62,645.95
2016,4,18,9,0,856.0,107.0,1.5,18.0,660.0,893.61,675.52
2016,4,18,9,15,869.5,109.5,1.55,18.5,702.0,932.03,698.34
2016,4,18,9,30,883.0,112.0,1.6,19.0,744.0,959.91,714.08
2016,4,18,9,45,899.5,111.0,1.7,19.5,782.0,991.67,733.12
2016,4,18,10,0,916.0,110.0,1.8,20.0,820.0,1020.59,750.18
2016,4,18,10,15,923.0,111.0,1.85,20.0,849.5,1039.24,761.4
2016,4,18,10,30,930.0,112.0,1.9,20.0,879.0,1054.35,770.57
2016,4,18,10,45,936.0,112.5,2.0,20.5,902.0,1064.26,775.78
2016,4,18,11,0,942.0,113.0,2.1,21.0,925.0,1070.43,778.75
2016,4,18,11,15,944.5,114.0,2.1,21.0,939.0,1069.81,777.73
2016,4,18,11,30,947.0,115.0,2.1,21.0,953.0,1065.37,774.48
2016,4,18,11,45,947.0,115.5,2.15,21.5,959.0,1054.13,766.26
2016,4,18,12,0,947.0,116.0,2.2,22.0,965.0,1039.19,755.84
2016,4,18,12,15,946.5,116.0,2.15,22.0,963.0,1019.63,742.84
2016,4,18,12,30,946.0,116.0,2.1,22.0,961.0,996.54,727.69
2016,4,18,12,45,937.5,119.0,2.1,22.0,949.5,965.82,708.24
2016,4,18,13,0,929.0,122.0,2.1,22.0,938.0,932.19,686.9
2016,4,18,13,15,924.5,121.5,2.1,22.0,920.0,895.82,663.65
2016,4,18,13,30,920.0,121.0,2.1,22.0,902.0,856.74,638.44
2016,4,18,13,45,905.0,124.0,2.1,22.0,874.0,810.46,608.14
2016,4,18,14,0,890.0,127.0,2.1,22.0,846.0,762.63,576.48
2016,4,18,14,15,881.0,125.5,2.1,21.5,814.0,713.45,542.66
2016,4,18,14,30,872.0,124.0,2.1,21.0,782.0,662.9,506.59
2016,4,18,14,45,747.0,160.0,2.15,21.0,704.0,577.1,442.23
2016,4,18,15,0,622.0,196.0,2.2,21.0,626.0,502.31,385.0
2016,4,18,15,15,636.0,175.0,2.25,20.5,590.5,452.83,346.81
2016,4,18,15,30,650.0,154.0,2.3,20.0,555.0,401.06,305.06
2016,4,18,15,45,696.5,135.0,2.35,19.5,534.0,360.28,269.36
2016,4,18,16,0,743.0,116.0,2.4,19.0,513.0,313.61,227.13
2016,4,18,16,15,558.5,137.5,2.45,18.5,419.5,242.18,171.94
2016,4,18,16,30,374.0,159.0,2.5,18.0,326.0,190.18,135.33
2016,4,18,16,45,335.0,148.0,2.55,17.5,283.0,154.61,108.78
2016,4,18,17,0,296.0,137.0,2.6,17.0,240.0,119.59,86.25
2016,4,18,17,15,269.5,116.5,2.6,16.5,198.5,87.8,71.98
2016,4,18,17,30,243.0,96.0,2.6,16.0,157.0,73.79,59.73
2016,4,18,17,45,199.5,76.0,2.65,15.5,118.0,59.53,46.93
2016,4,18,18,0,156.0,56.0,2.7,15.0,79.0,44.74,33.4
2016,4,18,18,15,78.0,37.0,2.65,14.5,48.5,31.42,20.49
2016,4,18,18,30,0.0,18.0,2.6,14.0,18.0,16.54,0.0
2016,4,18,18,45,0.0,9.0,2.6,14.0,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,15.5,0.65,14.0,26.5,56.48,0.0
2016,4,19,6,0,242.0,31.0,0.6,14.0,53.0,130.58,90.34
2016,4,19,6,15,346.5,43.5,0.6,14.0,97.5,199.03,153.11
2016,4,19,6,30,451.0,56.0,0.6,14.0,142.0,279.41,222.17
2016,4,19,6,45,530.5,62.5,0.6,14.5,195.0,351.89,283.24
2016,4,19,7,0,610.0,69.0,0.6,15.0,248.0,431.76,347.85
2016,4,19,7,15,655.5,75.5,0.65,15.0,302.0,498.18,400.6
2016,4,19,7,30,701.0,82.0,0.7,15.0,356.0,567.6,453.77
2016,4,19,7,45,731.0,87.5,0.75,15.5,408.5,627.56,497.23
2016,4,19,8,0,761.0,93.0,0.8,16.0,461.0,685.27,536.51
2016,4,19,8,15,785.5,97.0,0.9,16.0,512.0,740.11,574.08
2016,4,19,8,30,810.0,101.0,1.0,16.0,563.0,794.33,610.65
2016,4,19,8,45,817.0,109.0,1.15,16.5,607.5,837.21,638.52
2016,4,19,9,0,824.0,117.0,1.3,17.0,652.0,877.61,664.52
2016,4,19,9,15,838.0,120.0,1.3,17.0,694.0,916.11,688.15
2016,4,19,9,30,852.0,123.0,1.3,17.0,736.0,952.14,709.94
2016,4,19,9,45,695.5,196.5,1.35,17.5,713.5,905.41,676.71
2016,4,19,10,0,539.0,270.0,1.4,18.0,691.0,837.89,627.55
2016,4,19,10,15,707.0,205.0,1.4,18.0,777.5,943.91,700.77
2016,4,19,10,30,875.0,140.0,1.4,18.0,864.0,1039.51,760.22
2016,4,19,10,45,731.0,221.0,1.45,18.5,837.0,991.05,726.52
2016,4,19,11,0,587.0,302.0,1.5,19.0,810.0,926.5,681.23
2016,4,19,11,15,579.0,313.0,1.5,19.0,821.0,925.27,680.28
2016,4,19,11,30,571.0,324.0,1.5,19.0,832.0,921.32,676.88
2016,4,19,11,45,496.0,352.5,1.5,19.0,795.5,866.75,638.67
2016,4,19,12,0,421.0,381.0,1.5,19.0,759.0,811.07,599.85
2016,4,19,12,15,451.5,370.5,1.6,19.0,775.5,816.98,606.2
2016,4,19,12,30,482.0,360.0,1.7,19.0,792.0,819.87,609.82
2016,4,19,12,45,527.0,339.5,1.8,19.0,807.5,822.84,613.98
2016,4,19,13,0,572.0,319.0,1.9,19.0,823.0,821.62,615.2
2016,4,19,13,15,418.5,365.0,1.95,19.0,730.5,713.22,537.41
2016,4,19,13,30,265.0,411.0,2.0,19.0,638.0,610.15,462.23
2016,4,19,13,45,241.0,402.5,2.15,19.0,604.0,565.27,431.18
2016,4,19,14,0,217.0,394.0,2.3,19.0,570.0,525.74,402.93
2016,4,19,14,15,199.0,379.0,2.4,18.5,536.0,485.93,374.73
2016,4,19,14,30,181.0,364.0,2.5,18.0,502.0,447.5,347.03
2016,4,19,14,45,142.0,342.0,2.6,18.0,447.0,392.49,305.49
2016,4,19,15,0,103.0,320.0,2.7,18.0,392.0,342.48,267.37
2016,4,19,15,15,180.0,296.5,2.75,17.5,412.0,347.71,272.19
2016,4,19,15,30,257.0,273.0,2.8,17.0,432.0,343.28,268.06
2016,4,19,15,45,199.5,254.5,2.9,17.0,372.5,291.13,226.89
2016,4,19,16,0,142.0,236.0,3.0,17.0,313.0,243.47,189.65
2016,4,19,16,15,406.0,174.0,3.0,16.5,362.5,236.41,174.48
2016,4,19,16,30,670.0,112.0,3.0,16.0,412.0,203.35,134.73
2016,4,19,16,45,647.5,101.0,3.0,16.0,361.5,148.15,90.69
2016,4,19,17,0,625.0,90.0,3.0,16.0,311.0,95.74,56.93
2016,4,19,17,15,571.0,81.5,2.9,15.5,258.0,57.71,45.76
2016,4,19,17,30,517.0,73.0,2.8,15.0,205.0,53.77,42.3
2016,4,19,17,45,461.5,60.0,2.7,15.0,157.0,45.47,34.68
2016,4,19,18,0,406.0,47.0,2.6,15.0,109.0,36.65,26.41
2016,4,19,18,15,278.5,33.0,2.5,15.0,68.0,26.24,16.3
2016,4,19,18,30,151.0,19.0,2.4,15.0,27.0,14.96,0.0
2016,4,19,18,45,75.5,9.5,2.35,15.0,13.5,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,15.0,2.0,13.5,29.0,64.84,0.0
2016,4,20,6,0,291.0,30.0,2.1,14.0,58.0,146.08,103.08
2016,4,20,6,15,394.0,41.0,2.15,14.0,104.0,215.32,167.15
2016,4,20,6,30,497.0,52.0,2.2,14.0,150.0,296.2,238.19
2016,4,20,6,45,565.5,59.0,2.3,14.5,202.0,366.15,299.06
2016,4,20,7,0,634.0,66.0,2.4,15.0,254.0,442.41,363.02
2016,4,20,7,15,677.5,71.5,2.3,15.0,308.0,507.63,416.25
2016,4,20,7,30,721.0,77.0,2.2,15.0,362.0,573.07,467.68
2016,4,20,7,45,753.0,81.0,2.15,15.5,415.0,633.63,512.6
2016,4,20,8,0,785.0,85.0,2.1,16.0,468.0,694.9,554.78
2016,4,20,8,15,653.0,132.5,2.1,16.0,473.5,681.63,542.7
2016,4,20,8,30,521.0,180.0,2.1,16.0,479.0,645.62,512.48
2016,4,20,8,45,595.0,171.0,2.1,16.5,539.0,722.02,567.81
2016,4,20,9,0,669.0,162.0,2.1,17.0,599.0,796.23,617.94
2016,4,20,9,15,636.0,190.0,2.1,17.0,626.5,814.84,628.8
2016,4,20,9,30,603.0,218.0,2.1,17.0,654.0,828.45,635.99
2016,4,20,9,45,759.5,160.0,2.1,17.5,736.5,926.76,701.52
2016,4,20,10,0,916.0,102.0,2.1,18.0,819.0,1013.06,755.39
2016,4,20,10,15,770.0,184.0,2.1,18.0,801.5,983.55,733.83
2016,4,20,10,30,624.0,266.0,2.1,18.0,784.0,929.66,696.05
2016,4,20,10,45,772.0,192.5,2.15,18.0,850.5,1001.75,745.6
2016,4,20,11,0,920.0,119.0,2.2,18.0,917.0,1055.66,779.95
2016,4,20,11,15,923.0,120.0,2.2,18.0,931.5,1055.45,778.64
2016,4,20,11,30,926.0,121.0,2.2,18.0,946.0,1051.49,775.66
2016,4,20,11,45,919.5,126.5,2.2,18.0,950.5,1039.09,767.37
2016,4,20,12,0,913.0,132.0,2.2,18.0,955.0,1023.12,756.97
2016,4,20,12,15,912.0,132.0,2.2,18.0,953.0,1003.51,744.29
2016,4,20,12,30,911.0,132.0,2.2,18.0,951.0,980.53,729.48
2016,4,20,12,45,908.0,132.0,2.25,18.0,940.5,952.5,711.9
2016,4,20,13,0,905.0,132.0,2.3,18.0,930.0,921.45,692.23
2016,4,20,13,15,900.5,131.0,2.3,18.0,912.5,885.3,668.53
2016,4,20,13,30,896.0,130.0,2.3,18.0,895.0,846.54,642.93
2016,4,20,13,45,887.0,129.5,2.35,18.0,869.0,802.39,613.76
2016,4,20,14,0,878.0,129.0,2.4,18.0,843.0,756.35,582.9
2016,4,20,14,15,778.0,166.5,2.4,18.0,781.0,684.08,529.01
2016,4,20,14,30,678.0,204.0,2.4,18.0,719.0,615.54,477.02
2016,4,20,14,45,626.5,209.0,2.45,18.0,667.0,552.9,429.59
2016,4,20,15,0,575.0,214.0,2.5,18.0,615.0,493.31,383.4
2016,4,20,15,15,688.5,163.5,2.45,17.5,613.5,467.38,362.21
2016,4,20,15,30,802.0,113.0,2.4,17.0,612.0,430.39,329.87
2016,4,20,15,45,785.5,107.5,2.4,17.0,564.5,371.45,279.14
2016,4,20,16,0,769.0,102.0,2.4,17.0,517.0,313.54,228.22
2016,4,20,16,15,731.5,93.5,2.35,16.5,457.5,249.36,172.96
2016,4,20,16,30,694.0,85.0,2.3,16.0,398.0,185.5,118.96
2016,4,20,16,45,634.5,88.5,2.3,16.0,347.5,136.83,81.75
2016,4,20,17,0,575.0,92.0,2.3,16.0,297.0,95.4,57.84
2016,4,20,17,15,528.0,82.0,2.25,15.5,246.5,57.82,45.85
2016,4,20,17,30,481.0,72.0,2.2,15.0,196.0,52.6,41.28
2016,4,20,17,45,414.5,60.0,2.15,15.0,149.5,45.19,34.46
2016,4,20,18,0,348.0,48.0,2.1,15.0,103.0,37.33,27.05
2016,4,20,18,15,238.5,34.0,2.05,14.5,65.0,26.33,16.54
2016,4,20,18,30,129.0,20.0,2.0,14.0,27.0,15.72,0.0
2016,4,20,18,45,64.5,10.0,1.95,14.0,13.5,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.5,1.2,14.5,11.5,10.66,0.0
2016,4,21,6,0,0.0,23.0,1.3,15.0,23.0,21.35,11.38
2016,4,21,6,15,0.0,41.5,1.45,15.0,41.5,39.51,27.41
2016,4,21,6,30,0.0,60.0,1.6,15.0,60.0,58.0,43.5
2016,4,21,6,45,1.0,81.0,1.75,15.0,81.5,79.57,62.03
2016,4,21,7,0,2.0,102.0,1.9,15.0,103.0,101.08,80.24
2016,4,21,7,15,8.0,121.5,1.95,15.0,125.0,123.96,99.38
2016,4,21,7,30,14.0,141.0,2.0,15.0,147.0,147.37,118.7
2016,4,21,7,45,82.0,176.0,2.15,15.5,216.0,240.77,196.16
2016,4,21,8,0,150.0,211.0,2.3,16.0,285.0,343.38,278.46
2016,4,21,8,15,159.0,234.5,2.4,16.0,320.0,381.45,307.41
2016,4,21,8,30,168.0,258.0,2.5,16.0,355.0,419.63,336.31
2016,4,21,8,45,262.0,265.0,2.6,16.0,430.5,524.42,417.92
2016,4,21,9,0,356.0,272.0,2.7,16.0,506.0,622.29,492.08
2016,4,21,9,15,362.5,290.0,2.75,16.0,541.0,656.74,515.81
2016,4,21,9,30,369.0,308.0,2.8,16.0,576.0,689.98,538.87
2016,4,21,9,45,356.5,329.0,2.85,16.0,598.0,706.96,549.51
2016,4,21,10,0,344.0,350.0,2.9,16.0,620.0,721.75,558.69
2016,4,21,10,15,315.5,372.5,2.9,16.0,627.0,720.24,555.56
2016,4,21,10,30,287.0,395.0,2.9,16.0,634.0,716.39,550.94
2016,4,21,10,45,285.5,406.5,2.95,16.5,650.0,725.72,556.01
2016,4,21,11,0,284.0,418.0,3.0,17.0,666.0,733.5,559.92
2016,4,21,11,15,195.0,429.5,3.0,17.0,601.5,640.24,490.24
2016,4,21,11,30,106.0,441.0,3.0,17.0,537.0,547.73,420.32
2016,4,21,11,45,111.0,441.0,3.05,17.0,541.5,559.63,429.57
2016,4,21,12,0,116.0,441.0,3.1,17.0,546.0,559.18,429.37
2016,4,21,12,15,101.5,439.0,3.15,17.0,530.5,528.34,406.41
2016,4,21,12,30,87.0,437.0,3.2,17.0,515.0,507.72,390.96
2016,4,21,12,45,50.0,352.5,3.3,17.0,397.5,385.83,299.38
2016,4,21,13,0,13.0,268.0,3.4,17.0,280.0,263.52,205.04
2016,4,21,13,15,461.0,188.0,3.5,17.0,583.5,580.1,460.34
2016,4,21,13,30,909.0,108.0,3.6,17.0,887.0,836.15,648.81
2016,4,21,13,45,727.5,198.5,3.7,17.0,810.5,750.74,585.22
2016,4,21,14,0,546.0,289.0,3.8,17.0,734.0,669.19,521.89
2016,4,21,14,15,330.0,326.0,3.85,17.0,592.0,526.79,412.74
2016,4,21,14,30,114.0,363.0,3.9,17.0,450.0,404.57,316.73
2016,4,21,14,45,71.5,317.5,3.95,17.0,371.0,330.63,259.9
2016,4,21,15,0,29.0,272.0,4.0,17.0,292.0,262.18,206.46
2016,4,21,15,15,104.5,278.0,4.0,16.5,344.5,296.86,234.75
2016,4,21,15,30,180.0,284.0,4.0,16.0,397.0,322.98,254.87
2016,4,21,15,45,230.0,254.5,4.0,16.0,387.0,302.04,236.6
2016,4,21,16,0,280.0,225.0,4.0,16.0,377.0,272.21,210.17
2016,4,21,16,15,232.0,207.0,4.0,16.0,325.0,225.62,172.54
2016,4,21,16,30,184.0,189.0,4.0,16.0,273.0,188.93,143.79
2016,4,21,16,45,247.0,158.5,4.0,16.0,256.0,153.35,112.23
2016,4,21,17,0,310.0,128.0,4.0,16.0,239.0,114.98,82.03
2016,4,21,17,15,283.0,110.5,3.9,15.5,199.5,83.68,68.68
2016,4,21,17,30,256.0,93.0,3.8,15.0,160.0,71.71,58.18
2016,4,21,17,45,221.0,74.0,3.75,15.0,122.0,58.16,45.9
2016,4,21,18,0,186.0,55.0,3.7,15.0,84.0,44.1,32.96
2016,4,21,18,15,119.0,37.5,3.6,14.5,53.5,30.62,20.25
2016,4,21,18,30,52.0,20.0,3.5,14.0,23.0,16.73,1.55
2016,4,21,18,45,26.0,10.0,3.45,14.0,11.5,9.53,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,5.95,14.0,6.0,5.55,0.0
2016,4,22,6,0,0.0,12.0,6.0,14.0,12.0,11.11,3.29
2016,4,22,6,15,0.0,21.0,6.05,14.0,21.0,19.47,10.71
2016,4,22,6,30,0.0,30.0,6.1,14.0,30.0,27.83,18.08
2016,4,22,6,45,0.0,40.5,6.2,14.5,40.5,37.61,26.53
2016,4,22,7,0,0.0,51.0,6.3,15.0,51.0,47.39,34.86
2016,4,22,7,15,0.0,62.0,6.4,15.0,62.0,57.66,43.54
2016,4,22,7,30,0.0,73.0,6.5,15.0,73.0,67.93,52.13
2016,4,22,7,45,0.0,102.5,6.6,15.0,102.5,96.76,76.2
2016,4,22,8,0,0.0,132.0,6.7,15.0,132.0,126.03,100.36
2016,4,22,8,15,0.0,123.0,6.8,15.0,123.0,116.39,92.0
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,107.19,84.08
2016,4,22,8,45,0.0,134.5,7.05,15.0,134.5,127.17,100.34
2016,4,22,9,0,0.0,155.0,7.2,15.0,155.0,147.19,116.51
2016,4,22,9,15,0.0,134.0,7.3,15.0,134.0,126.33,99.11
2016,4,22,9,30,0.0,113.0,7.4,15.0,113.0,105.93,82.16
2016,4,22,9,45,0.0,88.0,7.5,15.0,88.0,82.14,62.43
2016,4,22,10,0,0.0,63.0,7.6,15.0,63.0,58.78,43.08
2016,4,22,10,15,110.0,236.5,7.75,15.0,328.5,356.5,288.58
2016,4,22,10,30,220.0,410.0,7.9,15.0,594.0,652.22,520.19
2016,4,22,10,45,174.0,421.5,8.05,15.0,570.0,616.8,490.31
2016,4,22,11,0,128.0,433.0,8.2,15.0,546.0,580.16,460.21
2016,4,22,11,15,77.5,392.5,8.25,14.5,461.5,471.27,375.06
2016,4,22,11,30,27.0,352.0,8.3,14.0,377.0,376.57,299.49
2016,4,22,11,45,13.5,194.5,8.4,14.0,207.0,197.05,156.14
2016,4,22,12,0,0.0,37.0,8.5,14.0,37.0,34.57,22.95
2016,4,22,12,15,3.5,114.5,8.4,14.0,117.5,110.68,85.7
2016,4,22,12,30,7.0,192.0,8.3,14.0,198.0,187.2,148.0
2016,4,22,12,45,225.5,278.0,8.25,14.0,478.0,483.29,391.7
2016,4,22,13,0,444.0,364.0,8.2,14.0,758.0,752.97,603.48
2016,4,22,13,15,650.5,254.5,8.05,14.0,819.0,802.5,646.25
2016,4,22,13,30,857.0,145.0,7.9,14.0,880.0,833.49,672.16
2016,4,22,13,45,847.5,146.0,7.8,14.0,855.5,791.01,640.06
2016,4,22,14,0,838.0,147.0,7.7,14.0,831.0,746.79,606.06
2016,4,22,14,15,830.0,145.0,7.65,14.0,801.0,699.27,568.09
2016,4,22,14,30,822.0,143.0,7.6,14.0,771.0,650.4,528.36
2016,4,22,14,45,829.0,131.5,7.6,14.0,738.0,600.27,487.11
2016,4,22,15,0,836.0,120.0,7.6,14.0,705.0,547.81,442.85
