Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,821.5,117.0,7.55,14.0,662.5,490.85,393.58
2016,4,22,15,30,807.0,114.0,7.5,14.0,620.0,434.13,343.32
2016,4,22,15,45,798.0,106.5,7.45,14.0,574.5,375.85,290.61
2016,4,22,16,0,789.0,99.0,7.4,14.0,529.0,317.75,237.11
2016,4,22,16,15,653.0,116.0,7.2,14.0,448.5,247.22,177.62
2016,4,22,16,30,517.0,133.0,7.0,14.0,368.0,195.47,136.66
2016,4,22,16,45,584.0,108.5,6.85,14.0,343.5,148.8,94.89
2016,4,22,17,0,651.0,84.0,6.7,14.0,319.0,93.93,54.35
2016,4,22,17,15,597.0,77.0,6.45,13.5,266.0,53.51,42.38
2016,4,22,17,30,543.0,70.0,6.2,13.0,213.0,50.65,39.87
2016,4,22,17,45,447.5,62.5,5.95,13.0,162.0,47.16,36.51
2016,4,22,18,0,352.0,55.0,5.7,13.0,111.0,41.92,31.36
2016,4,22,18,15,230.0,40.0,5.5,12.5,71.0,31.05,20.9
2016,4,22,18,30,108.0,25.0,5.3,12.0,31.0,19.73,4.44
2016,4,22,18,45,54.0,12.5,5.15,12.0,15.5,11.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,18.5,3.85,12.5,32.5,65.87,20.0
2016,4,23,6,0,263.0,37.0,4.0,13.0,65.0,144.53,106.17
2016,4,23,6,15,362.0,48.5,4.05,13.0,110.5,212.92,168.01
2016,4,23,6,30,461.0,60.0,4.1,13.0,156.0,291.45,237.57
2016,4,23,6,45,525.0,68.0,4.2,13.0,207.0,358.83,297.4
2016,4,23,7,0,589.0,76.0,4.3,13.0,258.0,431.98,360.49
2016,4,23,7,15,633.0,82.0,4.2,13.0,310.5,496.02,414.04
2016,4,23,7,30,677.0,88.0,4.1,13.0,363.0,562.86,468.03
2016,4,23,7,45,707.0,93.5,4.1,13.5,414.5,621.66,513.41
2016,4,23,8,0,737.0,99.0,4.1,14.0,466.0,681.14,556.93
2016,4,23,8,15,760.0,103.0,4.1,14.0,515.5,730.58,592.35
2016,4,23,8,30,783.0,107.0,4.1,14.0,565.0,782.45,629.06
2016,4,23,8,45,796.5,112.0,4.2,14.0,609.5,826.28,659.68
2016,4,23,9,0,810.0,117.0,4.3,14.0,654.0,868.16,688.93
2016,4,23,9,15,823.5,119.5,4.3,14.0,694.5,905.01,713.62
2016,4,23,9,30,837.0,122.0,4.3,14.0,735.0,939.43,736.43
2016,4,23,9,45,858.0,118.0,4.35,14.5,772.5,962.78,750.32
2016,4,23,10,0,879.0,114.0,4.4,15.0,810.0,991.86,768.3
2016,4,23,10,15,886.0,115.5,4.4,15.0,838.5,1010.27,779.78
2016,4,23,10,30,893.0,117.0,4.4,15.0,867.0,1025.28,789.06
2016,4,23,10,45,691.5,228.5,4.45,15.0,818.5,960.05,743.11
2016,4,23,11,0,490.0,340.0,4.5,15.0,770.0,868.76,672.96
2016,4,23,11,15,468.5,353.5,4.4,15.0,769.5,856.32,662.75
2016,4,23,11,30,447.0,367.0,4.3,15.0,769.0,841.65,650.52
2016,4,23,11,45,674.5,247.0,4.25,15.0,858.0,936.74,724.66
2016,4,23,12,0,902.0,127.0,4.2,15.0,947.0,1008.02,773.24
2016,4,23,12,15,583.5,285.5,4.25,15.0,816.0,858.08,665.0
2016,4,23,12,30,265.0,444.0,4.3,15.0,685.0,694.64,537.98
2016,4,23,12,45,578.0,287.0,4.35,15.0,803.5,817.49,638.36
2016,4,23,13,0,891.0,130.0,4.4,15.0,922.0,907.79,706.11
2016,4,23,13,15,886.5,129.0,4.55,15.0,904.5,872.15,681.63
2016,4,23,13,30,882.0,128.0,4.7,15.0,887.0,833.96,655.84
2016,4,23,13,45,872.5,128.5,4.9,15.0,861.5,790.99,626.45
2016,4,23,14,0,863.0,129.0,5.1,15.0,836.0,746.21,595.2
2016,4,23,14,15,853.5,127.0,5.2,15.0,804.0,697.56,558.16
2016,4,23,14,30,844.0,125.0,5.3,15.0,772.0,647.58,519.04
2016,4,23,14,45,828.0,125.0,5.45,15.0,733.5,593.95,476.13
2016,4,23,15,0,812.0,125.0,5.6,15.0,695.0,540.17,431.87
2016,4,23,15,15,796.0,122.0,5.6,15.0,652.0,483.8,384.11
2016,4,23,15,30,780.0,119.0,5.6,15.0,609.0,427.9,335.48
2016,4,23,15,45,757.0,115.5,5.65,15.0,561.5,369.8,284.14
2016,4,23,16,0,734.0,112.0,5.7,15.0,514.0,309.74,230.42
2016,4,23,16,15,706.5,107.5,5.65,14.5,464.0,253.12,179.83
2016,4,23,16,30,679.0,103.0,5.6,14.0,414.0,199.35,132.76
2016,4,23,16,45,631.5,99.5,5.6,14.0,361.0,147.19,91.31
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,100.81,61.98
2016,4,23,17,15,530.0,87.5,5.5,13.5,256.5,61.92,49.89
2016,4,23,17,30,476.0,79.0,5.4,13.0,205.0,58.22,46.65
2016,4,23,17,45,391.5,68.5,5.35,13.0,157.0,50.94,39.9
2016,4,23,18,0,307.0,58.0,5.3,13.0,109.0,44.16,33.37
2016,4,23,18,15,201.5,41.5,5.2,13.0,70.0,32.17,21.9
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.7,6.18
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,48.5,22.5,6.45,12.0,27.5,40.14,14.26
2016,4,24,6,0,97.0,45.0,6.7,12.0,55.0,93.08,68.77
2016,4,24,6,15,161.0,65.5,6.7,12.0,94.5,146.56,116.38
2016,4,24,6,30,225.0,86.0,6.7,12.0,134.0,206.92,170.0
2016,4,24,6,45,288.0,102.0,6.7,12.5,180.5,267.91,223.66
2016,4,24,7,0,351.0,118.0,6.7,13.0,227.0,344.08,288.98
2016,4,24,7,15,423.0,118.5,6.65,13.0,274.0,406.27,342.47
2016,4,24,7,30,495.0,119.0,6.6,13.0,321.0,474.42,399.9
2016,4,24,7,45,600.5,119.0,6.6,13.0,397.0,576.76,484.06
2016,4,24,8,0,706.0,119.0,6.6,13.0,473.0,682.01,568.57
2016,4,24,8,15,732.0,123.5,6.6,13.0,523.0,736.3,609.08
2016,4,24,8,30,758.0,128.0,6.6,13.0,573.0,790.19,648.84
2016,4,24,8,45,787.5,127.5,6.6,13.5,621.5,836.44,680.95
2016,4,24,9,0,817.0,127.0,6.6,14.0,670.0,886.17,715.24
2016,4,24,9,15,831.0,129.5,6.55,14.0,711.5,923.65,741.08
2016,4,24,9,30,845.0,132.0,6.5,14.0,753.0,958.66,764.97
2016,4,24,9,45,860.0,132.0,6.5,14.5,789.5,989.17,784.22
2016,4,24,10,0,875.0,132.0,6.5,15.0,826.0,1016.8,801.3
2016,4,24,10,15,882.0,133.5,6.55,15.0,855.0,1026.04,806.96
2016,4,24,10,30,889.0,135.0,6.6,15.0,884.0,1040.79,816.82
2016,4,24,10,45,892.0,137.5,6.7,15.0,905.0,1049.07,822.43
2016,4,24,11,0,895.0,140.0,6.8,15.0,926.0,1053.73,825.62
2016,4,24,11,15,897.5,141.0,7.05,15.0,939.5,1052.71,825.74
2016,4,24,11,30,900.0,142.0,7.3,15.0,953.0,1048.07,823.33
2016,4,24,11,45,893.0,147.5,7.55,15.0,957.0,1034.96,814.86
2016,4,24,12,0,886.0,153.0,7.8,15.0,961.0,1018.45,803.93
2016,4,24,12,15,885.0,153.5,8.0,15.0,959.0,999.53,791.01
2016,4,24,12,30,884.0,154.0,8.2,15.0,957.0,977.38,775.71
2016,4,24,12,45,862.0,166.0,8.45,15.0,942.0,951.13,757.5
2016,4,24,13,0,840.0,178.0,8.7,15.0,927.0,915.45,732.12
2016,4,24,13,15,722.5,234.5,8.85,14.5,870.0,843.56,679.26
2016,4,24,13,30,605.0,291.0,9.0,14.0,813.0,771.73,622.67
2016,4,24,13,45,687.0,245.5,9.15,14.0,822.5,764.01,619.04
2016,4,24,14,0,769.0,200.0,9.3,14.0,832.0,747.58,607.97
2016,4,24,14,15,758.5,197.0,9.35,14.0,800.5,699.45,569.46
2016,4,24,14,30,748.0,194.0,9.4,14.0,769.0,650.45,529.63
2016,4,24,14,45,733.0,190.5,9.5,14.0,731.0,597.75,486.13
2016,4,24,15,0,718.0,187.0,9.6,14.0,693.0,545.11,441.76
2016,4,24,15,15,699.5,182.0,9.6,13.5,650.0,489.84,395.0
2016,4,24,15,30,681.0,177.0,9.6,13.0,607.0,435.55,347.91
2016,4,24,15,45,682.0,161.0,9.65,13.0,563.5,379.82,297.81
2016,4,24,16,0,683.0,145.0,9.7,13.0,520.0,323.43,246.17
2016,4,24,16,15,652.0,138.0,9.75,13.0,468.5,266.69,194.96
2016,4,24,16,30,621.0,131.0,9.8,13.0,417.0,213.4,148.01
2016,4,24,16,45,590.0,120.5,9.85,13.0,366.0,160.75,105.09
2016,4,24,17,0,559.0,110.0,9.9,13.0,315.0,111.98,72.35
2016,4,24,17,15,503.5,100.0,9.9,12.5,262.5,71.09,58.31
2016,4,24,17,30,448.0,90.0,9.9,12.0,210.0,65.58,53.44
2016,4,24,17,45,368.0,77.0,9.9,12.0,161.0,57.4,45.84
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,48.83,37.65
2016,4,24,18,15,188.5,45.5,9.9,11.5,72.5,35.34,24.85
2016,4,24,18,30,89.0,27.0,9.9,11.0,33.0,22.25,8.29
2016,4,24,18,45,44.5,13.5,9.95,11.0,16.5,12.87,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,186.0,17.5,5.8,9.5,39.0,83.64,40.38
2016,4,25,6,0,372.0,35.0,5.9,10.0,78.0,181.16,136.77
2016,4,25,6,15,467.0,44.0,6.0,10.0,126.5,250.79,201.56
2016,4,25,6,30,562.0,53.0,6.1,10.0,175.0,330.72,274.35
2016,4,25,6,45,624.0,59.0,6.2,10.5,228.5,400.07,336.87
2016,4,25,7,0,686.0,65.0,6.3,11.0,282.0,472.51,400.17
2016,4,25,7,15,726.5,70.0,6.3,11.0,336.5,538.16,456.53
2016,4,25,7,30,767.0,75.0,6.3,11.0,391.0,606.02,513.01
2016,4,25,7,45,794.5,79.0,6.3,11.5,444.5,665.36,559.28
2016,4,25,8,0,822.0,83.0,6.3,12.0,498.0,724.89,603.32
2016,4,25,8,15,843.5,86.0,6.2,12.0,549.0,778.34,642.5
2016,4,25,8,30,865.0,89.0,6.1,12.0,600.0,824.49,675.43
2016,4,25,8,45,880.0,92.5,6.05,12.5,647.0,870.24,706.5
2016,4,25,9,0,895.0,96.0,6.0,13.0,694.0,913.94,735.53
2016,4,25,9,15,907.5,98.0,6.0,13.0,736.0,951.31,761.22
2016,4,25,9,30,920.0,100.0,6.0,13.0,778.0,985.98,784.83
2016,4,25,9,45,925.5,103.5,6.05,13.5,813.5,1012.66,801.35
2016,4,25,10,0,931.0,107.0,6.1,14.0,849.0,1035.93,815.43
2016,4,25,10,15,937.5,108.5,6.15,14.0,878.0,1054.46,827.75
2016,4,25,10,30,944.0,110.0,6.2,14.0,907.0,1069.39,837.62
2016,4,25,10,45,947.5,111.5,6.3,14.0,928.5,1077.61,843.21
2016,4,25,11,0,951.0,113.0,6.4,14.0,950.0,1082.02,846.27
2016,4,25,11,15,953.0,113.5,6.45,14.0,963.5,1080.05,844.59
2016,4,25,11,30,955.0,114.0,6.5,14.0,977.0,1074.26,840.38
2016,4,25,11,45,953.5,116.0,6.6,14.5,982.0,1062.78,830.96
2016,4,25,12,0,952.0,118.0,6.7,15.0,987.0,1047.61,819.05
2016,4,25,12,15,951.0,117.5,6.75,15.0,985.0,1026.82,804.49
2016,4,25,12,30,950.0,117.0,6.8,15.0,983.0,1002.57,787.49
2016,4,25,12,45,943.5,119.0,6.85,15.0,971.5,972.46,766.27
2016,4,25,13,0,937.0,121.0,6.9,15.0,960.0,939.38,742.84
2016,4,25,13,15,933.0,120.5,6.95,15.0,941.5,903.22,717.06
2016,4,25,13,30,929.0,120.0,7.0,15.0,923.0,864.33,689.13
2016,4,25,13,45,922.0,119.0,7.05,15.0,897.5,820.12,657.05
2016,4,25,14,0,915.0,118.0,7.1,15.0,872.0,773.8,623.11
2016,4,25,14,15,906.5,116.0,7.15,15.0,839.5,723.64,584.53
2016,4,25,14,30,898.0,114.0,7.2,15.0,807.0,671.96,543.11
2016,4,25,14,45,885.5,112.5,7.25,15.0,767.5,617.14,498.21
2016,4,25,15,0,873.0,111.0,7.3,15.0,728.0,561.65,451.65
2016,4,25,15,15,857.5,108.5,7.35,14.5,683.5,501.12,400.68
2016,4,25,15,30,842.0,106.0,7.4,14.0,639.0,442.64,349.79
2016,4,25,15,45,820.5,103.0,7.45,14.0,590.0,382.14,295.41
2016,4,25,16,0,799.0,100.0,7.5,14.0,541.0,323.18,241.45
2016,4,25,16,15,772.5,96.0,7.5,13.5,489.5,263.96,187.72
2016,4,25,16,30,746.0,92.0,7.5,13.0,438.0,203.29,134.03
2016,4,25,16,45,708.0,87.5,7.5,13.0,384.0,147.46,88.53
2016,4,25,17,0,670.0,83.0,7.5,13.0,330.0,96.14,55.03
2016,4,25,17,15,618.5,76.5,7.35,12.5,276.5,52.69,41.81
2016,4,25,17,30,567.0,70.0,7.2,12.0,223.0,50.21,39.65
2016,4,25,17,45,486.0,61.5,7.1,12.0,172.5,45.8,35.49
2016,4,25,18,0,405.0,53.0,7.0,12.0,122.0,41.21,30.96
2016,4,25,18,15,287.0,39.5,6.75,11.5,80.0,30.52,20.79
2016,4,25,18,30,169.0,26.0,6.5,11.0,38.0,20.44,8.01
2016,4,25,18,45,84.5,13.0,6.3,11.0,19.0,12.39,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,6.67,0.0
2016,4,26,5,45,55.0,25.5,3.55,10.5,32.0,46.18,23.07
2016,4,26,6,0,110.0,44.0,3.6,11.0,57.0,95.29,71.29
2016,4,26,6,15,156.5,64.0,3.65,11.0,92.5,142.4,113.53
2016,4,26,6,30,203.0,84.0,3.7,11.0,128.0,194.34,159.75
2016,4,26,6,45,228.0,104.5,3.8,11.5,167.0,240.7,200.44
2016,4,26,7,0,253.0,125.0,3.9,12.0,206.0,289.24,241.9
2016,4,26,7,15,289.0,139.0,3.9,12.0,247.0,338.82,283.82
2016,4,26,7,30,325.0,153.0,3.9,12.0,288.0,391.41,327.3
2016,4,26,7,45,434.5,149.0,3.9,12.0,355.0,489.53,407.59
2016,4,26,8,0,544.0,145.0,3.9,12.0,422.0,585.52,484.25
2016,4,26,8,15,465.0,187.0,3.8,12.0,440.5,592.28,485.74
2016,4,26,8,30,386.0,229.0,3.7,12.0,459.0,578.23,471.55
2016,4,26,8,45,396.0,247.0,3.6,12.5,498.5,619.08,500.7
2016,4,26,9,0,406.0,265.0,3.5,13.0,538.0,671.55,537.31
2016,4,26,9,15,368.0,295.5,3.45,13.0,554.0,667.86,531.8
2016,4,26,9,30,330.0,326.0,3.4,13.0,570.0,672.94,532.9
2016,4,26,9,45,419.0,308.0,3.4,13.0,633.0,756.28,595.6
2016,4,26,10,0,508.0,290.0,3.4,13.0,696.0,829.71,649.61
2016,4,26,10,15,469.0,318.0,3.55,13.0,703.0,825.27,644.29
2016,4,26,10,30,430.0,346.0,3.7,13.0,710.0,817.38,637.12
2016,4,26,10,45,406.5,367.5,3.9,13.0,718.5,815.35,634.97
2016,4,26,11,0,383.0,389.0,4.1,13.0,727.0,801.0,624.15
2016,4,26,11,15,299.0,421.0,4.3,13.0,688.0,745.92,582.01
2016,4,26,11,30,215.0,453.0,4.5,13.0,649.0,678.67,530.77
2016,4,26,11,45,276.0,441.0,4.75,13.5,693.5,730.56,571.03
2016,4,26,12,0,337.0,429.0,5.0,14.0,738.0,768.83,600.54
2016,4,26,12,15,359.0,417.5,5.15,14.0,746.0,767.25,600.55
2016,4,26,12,30,381.0,406.0,5.3,14.0,754.0,763.49,599.15
2016,4,26,12,45,444.5,378.5,5.5,14.0,780.5,784.75,617.51
2016,4,26,13,0,508.0,351.0,5.7,14.0,807.0,795.46,627.98
2016,4,26,13,15,659.0,263.0,5.8,14.0,842.0,817.2,649.02
2016,4,26,13,30,810.0,175.0,5.9,14.0,877.0,824.9,658.05
2016,4,26,13,45,692.0,229.0,6.05,14.0,817.0,752.39,602.08
2016,4,26,14,0,574.0,283.0,6.2,14.0,757.0,683.46,547.3
2016,4,26,14,15,478.5,307.0,6.2,14.0,692.0,610.39,489.26
2016,4,26,14,30,383.0,331.0,6.2,14.0,627.0,543.91,435.84
2016,4,26,14,45,394.0,308.5,6.25,14.0,600.0,506.93,406.8
2016,4,26,15,0,405.0,286.0,6.3,14.0,573.0,468.45,375.78
2016,4,26,15,15,354.5,278.5,6.3,13.5,519.0,412.34,330.52
2016,4,26,15,30,304.0,271.0,6.3,13.0,465.0,361.16,288.87
2016,4,26,15,45,514.5,195.0,6.3,13.0,493.0,349.19,274.2
2016,4,26,16,0,725.0,119.0,6.3,13.0,521.0,314.43,236.69
2016,4,26,16,15,696.5,114.0,6.3,13.0,470.5,257.73,185.35
2016,4,26,16,30,668.0,109.0,6.3,13.0,420.0,204.03,137.82
2016,4,26,16,45,639.0,95.0,6.35,13.0,363.5,146.05,90.25
2016,4,26,17,0,610.0,81.0,6.4,13.0,307.0,91.75,52.95
2016,4,26,17,15,530.5,83.0,6.35,12.5,257.5,57.57,46.19
2016,4,26,17,30,451.0,85.0,6.3,12.0,208.0,61.61,49.89
2016,4,26,17,45,377.5,73.0,6.3,12.0,160.5,54.12,42.95
2016,4,26,18,0,304.0,61.0,6.3,12.0,113.0,46.28,35.48
2016,4,26,18,15,208.5,44.5,6.2,11.5,74.5,34.39,24.22
2016,4,26,18,30,113.0,28.0,6.1,11.0,36.0,23.09,10.56
2016,4,26,18,45,56.5,14.0,6.0,11.0,18.0,13.34,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,15.43,0.0
2016,4,27,5,45,148.0,26.0,3.9,12.0,42.5,83.51,48.05
2016,4,27,6,0,270.0,42.0,4.2,12.0,75.0,153.75,116.3
2016,4,27,6,15,361.5,53.5,4.35,12.0,121.0,218.28,174.46
2016,4,27,6,30,453.0,65.0,4.5,12.0,167.0,296.04,243.51
2016,4,27,6,45,226.5,72.0,4.7,12.5,123.0,209.92,174.53
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,74.63,58.36
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,89.68,71.14
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,104.73,83.66
2016,4,27,7,45,0.0,127.0,5.7,13.0,127.0,121.32,97.33
2016,4,27,8,0,0.0,144.0,6.0,13.0,144.0,137.9,110.87
2016,4,27,8,15,0.0,117.5,6.3,13.0,117.5,110.75,87.85
2016,4,27,8,30,0.0,91.0,6.6,13.0,91.0,84.82,65.91
2016,4,27,8,45,14.5,176.5,6.9,13.0,186.5,181.37,146.45
2016,4,27,9,0,29.0,262.0,7.2,13.0,282.0,293.8,238.18
2016,4,27,9,15,27.5,272.5,7.35,13.0,292.5,303.08,244.95
2016,4,27,9,30,26.0,283.0,7.5,13.0,303.0,312.21,251.74
2016,4,27,9,45,146.5,330.5,7.7,13.0,448.0,492.16,399.15
2016,4,27,10,0,267.0,378.0,7.9,13.0,593.0,676.05,544.9
2016,4,27,10,15,567.0,262.5,7.95,12.5,738.5,863.3,698.45
2016,4,27,10,30,867.0,147.0,8.0,12.0,884.0,1041.71,834.66
2016,4,27,10,45,864.0,154.5,8.05,12.0,904.0,1049.04,838.71
2016,4,27,11,0,861.0,162.0,8.1,12.0,924.0,1052.63,840.85
2016,4,27,11,15,865.5,163.0,8.05,12.0,939.0,1053.26,840.51
2016,4,27,11,30,870.0,164.0,8.0,12.0,954.0,1050.29,837.66
2016,4,27,11,45,867.5,167.0,8.0,12.0,959.5,1038.86,828.96
2016,4,27,12,0,865.0,170.0,8.0,12.0,965.0,1024.0,817.88
2016,4,27,12,15,865.0,170.0,8.0,12.0,963.0,1005.16,803.98
2016,4,27,12,30,865.0,170.0,8.0,12.0,961.0,983.07,787.75
2016,4,27,12,45,491.5,308.0,8.0,12.5,757.0,758.87,611.68
2016,4,27,13,0,118.0,446.0,8.0,13.0,553.0,536.78,427.85
2016,4,27,13,15,202.5,430.5,8.0,13.0,609.5,584.53,468.21
2016,4,27,13,30,287.0,415.0,8.0,13.0,666.0,629.41,505.18
2016,4,27,13,45,223.5,411.0,8.05,13.0,603.0,558.4,448.56
2016,4,27,14,0,160.0,407.0,8.1,13.0,540.0,495.25,397.89
2016,4,27,14,15,135.0,388.0,8.1,13.0,497.0,449.7,361.78
2016,4,27,14,30,110.0,369.0,8.1,13.0,454.0,406.46,327.27
2016,4,27,14,45,242.0,332.5,8.15,13.0,508.5,440.29,356.26
2016,4,27,15,0,374.0,296.0,8.2,13.0,563.0,460.88,372.97
2016,4,27,15,15,568.5,218.0,8.15,13.0,595.0,459.84,370.75
2016,4,27,15,30,763.0,140.0,8.1,13.0,627.0,437.93,348.49
2016,4,27,15,45,741.0,135.0,8.1,13.0,578.5,379.34,295.93
2016,4,27,16,0,719.0,130.0,8.1,13.0,530.0,322.51,244.17
2016,4,27,16,15,375.0,154.0,8.05,13.0,361.0,214.65,161.51
2016,4,27,16,30,31.0,178.0,8.0,13.0,192.0,158.56,127.26
2016,4,27,16,45,29.0,158.0,8.0,13.0,170.0,137.86,110.35
2016,4,27,17,0,27.0,138.0,8.0,13.0,148.0,117.63,93.95
2016,4,27,17,15,18.5,117.5,7.95,12.5,124.0,102.19,86.06
2016,4,27,17,30,10.0,97.0,7.9,12.0,100.0,85.02,70.86
2016,4,27,17,45,176.0,78.5,7.85,12.0,110.0,61.3,49.39
2016,4,27,18,0,342.0,60.0,7.8,12.0,120.0,45.46,34.79
2016,4,27,18,15,234.0,44.5,7.75,12.0,79.5,34.35,24.19
2016,4,27,18,30,126.0,29.0,7.7,12.0,39.0,22.77,10.9
2016,4,27,18,45,63.0,14.5,7.65,12.0,19.5,13.82,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,33.0,12.0,5.4,10.0,13.0,18.98,0.0
2016,4,28,5,45,153.5,28.0,5.65,10.5,46.0,88.52,54.27
2016,4,28,6,0,274.0,44.0,5.9,11.0,79.0,157.76,120.57
2016,4,28,6,15,365.0,55.5,5.9,11.0,125.0,222.47,179.27
2016,4,28,6,30,456.0,67.0,5.9,11.0,171.0,300.16,248.84
2016,4,28,6,45,523.5,74.0,5.95,11.5,222.5,368.39,309.34
2016,4,28,7,0,591.0,81.0,6.0,12.0,274.0,442.62,373.25
2016,4,28,7,15,634.0,87.0,5.85,12.0,327.0,506.22,427.09
2016,4,28,7,30,677.0,93.0,5.7,12.0,380.0,572.48,481.47
2016,4,28,7,45,713.5,96.5,5.6,12.5,433.0,633.44,529.24
2016,4,28,8,0,750.0,100.0,5.5,13.0,486.0,692.64,572.9
2016,4,28,8,15,773.0,103.5,5.3,13.0,535.5,744.94,610.5
2016,4,28,8,30,796.0,107.0,5.1,13.0,585.0,796.49,646.7
2016,4,28,8,45,814.5,110.0,4.95,13.5,631.0,842.53,676.98
2016,4,28,9,0,833.0,113.0,4.8,14.0,677.0,886.88,705.34
2016,4,28,9,15,846.5,115.5,4.65,14.0,718.5,924.09,729.31
2016,4,28,9,30,860.0,118.0,4.5,14.0,760.0,950.76,745.42
2016,4,28,9,45,880.5,114.5,4.4,14.5,798.0,982.7,764.11
2016,4,28,10,0,901.0,111.0,4.3,15.0,836.0,1012.03,780.65
2016,4,28,10,15,908.0,112.0,4.2,15.0,864.5,1029.96,791.09
2016,4,28,10,30,915.0,113.0,4.1,15.0,893.0,1044.44,799.27
2016,4,28,10,45,917.0,116.0,4.05,15.0,914.0,1052.45,803.45
2016,4,28,11,0,919.0,119.0,4.0,15.0,935.0,1056.75,805.28
2016,4,28,11,15,922.0,120.0,4.05,15.0,949.0,1056.24,804.72
2016,4,28,11,30,925.0,121.0,4.1,15.0,963.0,1052.04,801.8
2016,4,28,11,45,924.0,123.0,4.2,15.5,968.5,1041.23,793.37
2016,4,28,12,0,923.0,125.0,4.3,16.0,974.0,1026.85,782.64
2016,4,28,12,15,923.0,124.5,4.45,16.0,972.5,1007.47,770.78
2016,4,28,12,30,923.0,124.0,4.6,16.0,971.0,984.71,756.64
2016,4,28,12,45,694.0,244.0,4.75,16.0,877.0,880.02,684.04
2016,4,28,13,0,465.0,364.0,4.9,16.0,783.0,769.9,599.17
2016,4,28,13,15,353.0,395.5,5.05,16.0,710.0,681.4,532.59
2016,4,28,13,30,241.0,427.0,5.2,16.0,637.0,600.22,469.99
2016,4,28,13,45,236.5,414.5,5.35,16.0,616.0,571.36,449.04
2016,4,28,14,0,232.0,402.0,5.5,16.0,595.0,542.36,427.52
2016,4,28,14,15,172.0,386.0,5.65,15.5,526.0,472.72,374.25
2016,4,28,14,30,112.0,370.0,5.8,15.0,457.0,408.51,324.52
2016,4,28,14,45,255.5,330.0,5.95,15.0,516.0,445.81,356.03
2016,4,28,15,0,399.0,290.0,6.1,15.0,575.0,468.86,374.47
2016,4,28,15,15,405.0,268.5,6.2,14.5,542.5,426.27,340.17
2016,4,28,15,30,411.0,247.0,6.3,14.0,510.0,383.67,304.97
2016,4,28,15,45,350.0,239.0,6.45,14.0,451.5,329.93,260.33
2016,4,28,16,0,289.0,231.0,6.6,14.0,393.0,280.64,219.6
2016,4,28,16,15,211.5,215.0,6.6,13.5,327.5,231.99,180.95
2016,4,28,16,30,134.0,199.0,6.6,13.0,262.0,188.7,147.82
2016,4,28,16,45,108.5,174.5,6.6,13.0,222.0,154.93,121.03
2016,4,28,17,0,83.0,150.0,6.6,13.0,182.0,129.47,102.0
2016,4,28,17,15,70.5,129.0,6.55,12.5,153.0,105.65,89.09
2016,4,28,17,30,58.0,108.0,6.5,12.0,124.0,89.54,74.89
2016,4,28,17,45,206.0,85.0,6.45,12.0,124.5,65.99,53.6
2016,4,28,18,0,354.0,62.0,6.4,12.0,125.0,46.98,36.17
2016,4,28,18,15,245.5,46.5,6.15,11.5,83.5,35.91,25.67
2016,4,28,18,30,137.0,31.0,5.9,11.0,42.0,24.36,12.7
2016,4,28,18,45,68.5,15.5,5.65,11.0,21.0,14.77,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.25,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.3,11.0,8.0,7.63,0.0
2016,4,29,5,45,31.0,29.0,3.35,11.0,33.0,44.27,26.44
2016,4,29,6,0,62.0,50.0,3.4,11.0,58.0,80.5,60.61
2016,4,29,6,15,101.0,72.5,3.45,11.0,92.5,124.46,99.39
2016,4,29,6,30,140.0,95.0,3.5,11.0,127.0,172.24,141.51
2016,4,29,6,45,197.5,108.0,3.6,11.0,166.0,229.28,191.25
2016,4,29,7,0,255.0,121.0,3.7,11.0,205.0,285.69,239.94
2016,4,29,7,15,235.5,146.5,3.75,11.0,234.5,314.95,264.22
2016,4,29,7,30,216.0,172.0,3.8,11.0,264.0,341.56,285.52
2016,4,29,7,45,200.5,197.5,3.9,11.5,291.5,357.99,297.62
2016,4,29,8,0,185.0,223.0,4.0,12.0,319.0,382.18,315.45
2016,4,29,8,15,229.5,240.5,4.1,12.0,371.0,442.79,364.18
2016,4,29,8,30,274.0,258.0,4.2,12.0,423.0,518.3,423.5
2016,4,29,8,45,336.5,264.5,4.3,12.0,483.0,587.48,477.72
2016,4,29,9,0,399.0,271.0,4.4,12.0,543.0,659.56,533.32
2016,4,29,9,15,346.5,305.0,4.4,12.0,551.0,658.4,529.09
2016,4,29,9,30,294.0,339.0,4.4,12.0,559.0,652.86,521.93
2016,4,29,9,45,556.0,246.5,4.4,12.0,686.5,822.28,655.4
2016,4,29,10,0,818.0,154.0,4.4,12.0,814.0,986.43,773.72
2016,4,29,10,15,826.0,156.0,4.5,12.0,842.5,1005.22,785.57
2016,4,29,10,30,834.0,158.0,4.6,12.0,871.0,1020.77,796.37
2016,4,29,10,45,653.0,256.0,4.75,12.5,822.5,949.92,744.63
2016,4,29,11,0,472.0,354.0,4.9,13.0,774.0,864.19,676.38
2016,4,29,11,15,663.0,258.0,5.2,13.0,858.0,954.77,750.09
2016,4,29,11,30,854.0,162.0,5.5,13.0,942.0,1032.33,806.98
2016,4,29,11,45,854.0,164.0,5.8,13.0,947.5,1022.5,801.41
2016,4,29,12,0,854.0,166.0,6.1,13.0,953.0,1009.26,793.83
2016,4,29,12,15,673.0,268.5,6.2,13.0,888.0,925.66,732.93
2016,4,29,12,30,492.0,371.0,6.3,13.0,823.0,837.69,662.79
2016,4,29,12,45,410.5,397.0,6.4,13.5,771.5,770.91,610.27
2016,4,29,13,0,329.0,423.0,6.5,14.0,720.0,703.15,556.55
2016,4,29,13,15,377.5,392.0,6.55,14.0,726.5,698.38,554.99
2016,4,29,13,30,426.0,361.0,6.6,14.0,733.0,692.79,552.32
2016,4,29,13,45,387.5,367.0,6.65,14.0,698.5,644.73,514.88
2016,4,29,14,0,349.0,373.0,6.7,14.0,664.0,601.54,480.94
2016,4,29,14,15,323.0,364.5,6.75,14.0,626.0,555.89,445.25
2016,4,29,14,30,297.0,356.0,6.8,14.0,588.0,511.93,410.54
2016,4,29,14,45,234.0,346.5,6.85,14.0,523.5,448.52,359.82
2016,4,29,15,0,171.0,337.0,6.9,14.0,459.0,390.85,313.48
2016,4,29,15,15,121.0,308.5,6.95,14.0,392.5,329.84,264.6
2016,4,29,15,30,71.0,280.0,7.0,14.0,326.0,277.26,222.46
2016,4,29,15,45,155.0,260.5,7.05,14.0,350.0,280.83,224.15
2016,4,29,16,0,239.0,241.0,7.1,14.0,374.0,273.71,215.45
2016,4,29,16,15,150.5,216.5,7.15,13.5,297.5,218.59,172.17
2016,4,29,16,30,62.0,192.0,7.2,13.0,221.0,174.91,139.48
2016,4,29,16,45,56.5,169.5,7.3,13.0,193.5,149.8,119.08
2016,4,29,17,0,51.0,147.0,7.4,13.0,166.0,125.68,99.88
2016,4,29,17,15,40.5,126.0,7.4,12.5,139.5,103.74,87.41
2016,4,29,17,30,30.0,105.0,7.4,12.0,113.0,87.6,73.18
2016,4,29,17,45,180.5,85.5,7.45,12.0,119.5,66.29,53.88
2016,4,29,18,0,331.0,66.0,7.5,12.0,126.0,50.02,38.9
2016,4,29,18,15,227.0,49.5,7.45,11.5,84.5,38.24,27.76
2016,4,29,18,30,123.0,33.0,7.4,11.0,43.0,26.98,15.17
2016,4,29,18,45,61.5,16.5,7.4,11.0,21.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.0,5.1,11.5,9.0,6.67,0.0
2016,4,30,5,30,106.0,14.0,5.1,12.0,18.0,37.91,0.0
2016,4,30,5,45,245.0,27.0,5.2,12.5,54.5,116.21,75.94
2016,4,30,6,0,384.0,40.0,5.3,13.0,91.0,193.39,147.57
2016,4,30,6,15,470.5,49.0,5.3,13.0,140.0,261.09,209.19
2016,4,30,6,30,557.0,58.0,5.3,13.0,189.0,337.94,277.94
2016,4,30,6,45,615.5,64.5,5.35,13.5,242.0,406.12,337.88
2016,4,30,7,0,674.0,71.0,5.4,14.0,295.0,479.32,400.06
2016,4,30,7,15,712.5,76.0,5.45,14.0,349.0,542.96,453.4
2016,4,30,7,30,751.0,81.0,5.5,14.0,403.0,606.44,505.18
2016,4,30,7,45,780.0,84.5,5.55,14.5,456.0,665.39,550.26
2016,4,30,8,0,809.0,88.0,5.6,15.0,509.0,724.67,593.31
2016,4,30,8,15,829.5,91.0,5.5,15.0,559.0,776.58,630.41
2016,4,30,8,30,850.0,94.0,5.4,15.0,609.0,827.43,666.07
2016,4,30,8,45,865.0,97.0,5.3,15.5,655.0,865.46,690.33
2016,4,30,9,0,880.0,100.0,5.2,16.0,701.0,907.82,717.38
2016,4,30,9,15,891.5,102.0,5.1,16.0,742.0,943.57,740.58
2016,4,30,9,30,903.0,104.0,5.0,16.0,783.0,976.62,761.67
2016,4,30,9,45,916.5,103.0,4.95,16.5,819.0,1005.39,778.45
2016,4,30,10,0,930.0,102.0,4.9,17.0,855.0,1031.16,793.02
2016,4,30,10,15,935.5,103.5,4.85,17.0,883.5,1048.5,803.28
2016,4,30,10,30,941.0,105.0,4.8,17.0,912.0,1062.25,811.17
2016,4,30,10,45,945.0,106.0,4.8,17.0,932.5,1070.28,815.74
2016,4,30,11,0,949.0,107.0,4.8,17.0,953.0,1074.55,817.92
2016,4,30,11,15,951.0,107.5,4.75,17.0,966.5,1072.49,815.46
2016,4,30,11,30,953.0,108.0,4.7,17.0,980.0,1066.67,810.61
2016,4,30,11,45,953.5,108.5,4.7,17.5,985.0,1055.61,801.27
2016,4,30,12,0,954.0,109.0,4.7,18.0,990.0,1040.88,789.61
2016,4,30,12,15,953.0,108.5,4.7,18.0,987.5,1020.12,775.51
2016,4,30,12,30,952.0,108.0,4.7,18.0,985.0,995.93,759.14
2016,4,30,12,45,945.5,110.0,4.7,18.0,973.5,965.9,738.76
2016,4,30,13,0,939.0,112.0,4.7,18.0,962.0,932.93,716.32
2016,4,30,13,15,934.5,111.5,4.7,18.0,943.5,896.47,691.36
2016,4,30,13,30,930.0,111.0,4.7,18.0,925.0,857.34,664.38
2016,4,30,13,45,923.5,110.0,4.75,18.0,899.5,813.72,634.29
2016,4,30,14,0,917.0,109.0,4.8,18.0,874.0,767.96,602.33
2016,4,30,14,15,908.5,107.5,4.85,18.0,841.5,718.46,566.26
2016,4,30,14,30,900.0,106.0,4.9,18.0,809.0,667.45,526.97
2016,4,30,14,45,889.5,104.0,4.95,18.0,770.5,613.54,484.43
2016,4,30,15,0,879.0,102.0,5.0,18.0,732.0,558.8,440.04
2016,4,30,15,15,864.5,99.5,5.0,18.0,688.5,501.15,391.99
2016,4,30,15,30,850.0,97.0,5.0,18.0,645.0,443.59,342.67
2016,4,30,15,45,831.5,94.0,5.05,18.0,597.0,380.76,288.08
2016,4,30,16,0,813.0,91.0,5.1,18.0,549.0,322.38,235.91
2016,4,30,16,15,789.0,87.5,5.1,17.5,497.5,263.66,183.66
2016,4,30,16,30,765.0,84.0,5.1,17.0,446.0,207.28,134.26
2016,4,30,16,45,731.0,79.5,5.15,17.0,393.0,151.39,88.97
2016,4,30,17,0,697.0,75.0,5.2,17.0,340.0,95.14,51.01
2016,4,30,17,15,650.5,69.5,5.15,16.5,287.5,46.6,35.74
2016,4,30,17,30,604.0,64.0,5.1,16.0,235.0,44.62,34.08
2016,4,30,17,45,532.0,57.0,5.1,15.5,184.5,41.23,31.01
2016,4,30,18,0,460.0,50.0,5.1,15.0,134.0,37.7,27.64
2016,4,30,18,15,350.5,39.0,5.0,14.5,91.0,30.28,20.6
2016,4,30,18,30,241.0,28.0,4.9,14.0,48.0,22.44,11.85
2016,4,30,18,45,120.5,14.0,4.85,14.0,24.0,13.34,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.5,1.25,13.0,9.5,18.05,0.0
2016,5,1,5,30,122.0,15.0,1.2,13.0,19.0,50.32,0.0
2016,5,1,5,45,255.0,27.0,1.15,13.5,56.0,119.36,79.17
2016,5,1,6,0,388.0,39.0,1.1,14.0,93.0,194.22,146.81
2016,5,1,6,15,472.0,48.0,1.1,14.0,141.0,261.15,206.03
2016,5,1,6,30,556.0,57.0,1.1,14.0,189.0,336.98,271.43
2016,5,1,6,45,608.5,63.5,1.1,14.5,241.0,402.0,326.02
2016,5,1,7,0,661.0,70.0,1.1,15.0,293.0,471.43,381.86
2016,5,1,7,15,699.5,75.0,1.1,15.0,346.0,534.38,431.27
2016,5,1,7,30,738.0,80.0,1.1,15.0,399.0,597.33,478.97
2016,5,1,7,45,764.5,84.5,1.15,15.5,451.0,655.01,519.97
2016,5,1,8,0,791.0,89.0,1.2,16.0,503.0,712.85,558.86
2016,5,1,8,15,811.5,92.0,1.15,16.5,552.5,764.0,590.92
2016,5,1,8,30,832.0,95.0,1.1,17.0,602.0,814.13,621.41
2016,5,1,8,45,847.0,98.0,1.05,17.5,647.5,858.19,646.97
2016,5,1,9,0,862.0,101.0,1.0,18.0,693.0,893.25,666.02
2016,5,1,9,15,874.0,103.5,0.9,18.5,733.5,929.47,684.64
2016,5,1,9,30,886.0,106.0,0.8,19.0,774.0,963.08,701.0
2016,5,1,9,45,895.5,107.5,0.7,19.5,809.0,990.35,712.93
2016,5,1,10,0,905.0,109.0,0.6,20.0,844.0,1014.52,722.71
2016,5,1,10,15,911.5,110.5,0.6,20.0,872.0,1032.44,732.28
2016,5,1,10,30,918.0,112.0,0.6,20.0,900.0,1046.89,739.91
2016,5,1,10,45,922.0,113.0,0.65,20.5,921.0,1054.7,743.46
2016,5,1,11,0,926.0,114.0,0.7,21.0,942.0,1058.86,745.01
2016,5,1,11,15,929.0,115.0,0.85,21.0,956.0,1058.31,747.61
2016,5,1,11,30,932.0,116.0,1.0,21.0,970.0,1054.06,747.94
2016,5,1,11,45,931.5,116.5,1.2,21.0,975.0,1042.15,744.41
2016,5,1,12,0,931.0,117.0,1.4,21.0,980.0,1026.69,738.38
2016,5,1,12,15,930.5,117.0,1.55,20.5,978.0,1007.26,730.11
2016,5,1,12,30,930.0,117.0,1.7,20.0,976.0,984.46,719.43
2016,5,1,12,45,927.0,117.0,1.9,20.0,965.5,956.12,704.11
2016,5,1,13,0,924.0,117.0,2.1,20.0,955.0,924.76,686.34
2016,5,1,13,15,920.5,116.0,2.2,19.5,937.5,889.14,665.58
2016,5,1,13,30,917.0,115.0,2.3,19.0,920.0,850.84,642.62
2016,5,1,13,45,909.0,115.0,2.45,19.0,894.0,807.52,614.93
2016,5,1,14,0,901.0,115.0,2.6,19.0,868.0,762.22,585.3
2016,5,1,14,15,893.0,113.5,2.65,19.0,836.5,713.77,551.13
2016,5,1,14,30,885.0,112.0,2.7,19.0,805.0,663.8,514.02
2016,5,1,14,45,872.0,111.0,2.75,19.0,766.5,610.08,473.05
2016,5,1,15,0,859.0,110.0,2.8,19.0,728.0,555.8,430.4
2016,5,1,15,15,845.0,107.5,2.75,18.5,684.5,496.85,383.42
2016,5,1,15,30,831.0,105.0,2.7,18.0,641.0,440.02,336.45
2016,5,1,15,45,809.5,102.5,2.7,18.0,593.0,380.89,285.85
2016,5,1,16,0,788.0,100.0,2.7,18.0,545.0,323.31,235.41
2016,5,1,16,15,763.0,96.0,2.6,17.5,494.5,265.37,184.72
2016,5,1,16,30,738.0,92.0,2.5,17.0,444.0,209.93,136.84
2016,5,1,16,45,700.5,88.0,2.4,17.0,391.0,151.14,89.68
2016,5,1,17,0,663.0,84.0,2.3,17.0,338.0,100.85,56.55
2016,5,1,17,15,615.5,77.5,2.1,16.5,285.5,53.14,41.52
2016,5,1,17,30,568.0,71.0,1.9,16.0,233.0,50.11,38.97
2016,5,1,17,45,494.0,63.0,1.75,16.0,183.0,46.15,35.34
2016,5,1,18,0,420.0,55.0,1.6,16.0,133.0,42.01,31.36
2016,5,1,18,15,314.5,42.5,1.45,15.5,90.5,33.36,23.26
2016,5,1,18,30,209.0,30.0,1.3,15.0,48.0,23.43,12.9
2016,5,1,18,45,104.5,15.0,1.2,14.5,24.0,11.84,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.25,12.0,4.0,3.81,0.0
2016,5,2,5,30,0.0,8.0,1.3,12.0,8.0,7.41,0.0
2016,5,2,5,45,0.0,23.0,1.4,12.0,23.0,21.35,11.12
2016,5,2,6,0,0.0,38.0,1.5,12.0,38.0,35.91,24.59
2016,5,2,6,15,0.0,57.5,1.5,12.0,57.5,55.46,41.77
2016,5,2,6,30,0.0,77.0,1.5,12.0,77.0,74.8,58.64
2016,5,2,6,45,4.5,97.5,1.55,12.5,99.0,97.43,77.92
2016,5,2,7,0,9.0,118.0,1.6,13.0,121.0,120.43,97.17
2016,5,2,7,15,5.0,129.0,1.55,13.0,130.5,128.36,103.49
2016,5,2,7,30,1.0,140.0,1.5,13.0,140.0,136.06,109.45
2016,5,2,7,45,7.0,161.0,1.5,13.5,164.5,161.06,129.64
2016,5,2,8,0,13.0,182.0,1.5,14.0,189.0,186.55,149.85
2016,5,2,8,15,53.5,226.0,1.45,14.0,258.5,274.92,221.33
2016,5,2,8,30,94.0,270.0,1.4,14.0,328.0,357.82,286.16
2016,5,2,8,45,98.0,292.5,1.4,14.5,356.5,387.35,307.08
2016,5,2,9,0,102.0,315.0,1.4,15.0,385.0,416.73,327.85
2016,5,2,9,15,100.5,334.0,1.3,15.0,406.5,436.92,341.55
2016,5,2,9,30,99.0,353.0,1.2,15.0,428.0,456.59,354.74
2016,5,2,9,45,161.5,372.5,1.2,15.0,501.5,551.47,425.14
2016,5,2,10,0,224.0,392.0,1.2,15.0,575.0,634.48,484.59
2016,5,2,10,15,239.5,404.0,1.2,15.0,605.5,663.25,503.63
2016,5,2,10,30,255.0,416.0,1.2,15.0,636.0,704.04,531.16
2016,5,2,10,45,214.5,432.5,1.2,15.5,621.0,666.47,501.97
2016,5,2,11,0,174.0,449.0,1.2,16.0,606.0,640.32,481.31
2016,5,2,11,15,184.5,455.5,1.2,16.0,624.0,653.91,490.95
2016,5,2,11,30,195.0,462.0,1.2,16.0,642.0,666.37,499.42
2016,5,2,11,45,141.0,456.5,1.3,16.0,587.5,601.77,453.18
2016,5,2,12,0,87.0,451.0,1.4,16.0,533.0,528.64,400.59
2016,5,2,12,15,70.0,434.5,1.55,16.0,500.5,491.41,374.49
2016,5,2,12,30,53.0,418.0,1.7,16.0,468.0,454.93,348.17
2016,5,2,12,45,98.0,437.0,1.9,16.0,527.0,510.0,390.91
