Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,0,143.0,456.0,2.1,16.0,586.0,566.88,433.85
2016,5,2,13,15,96.0,422.0,2.25,15.5,509.0,481.68,371.51
2016,5,2,13,30,49.0,388.0,2.4,15.0,432.0,405.39,314.92
2016,5,2,13,45,46.5,373.5,2.55,15.0,413.5,385.31,300.54
2016,5,2,14,0,44.0,359.0,2.7,15.0,395.0,365.51,285.97
2016,5,2,14,15,60.5,360.0,2.75,15.0,408.0,372.86,292.39
2016,5,2,14,30,77.0,361.0,2.8,15.0,421.0,378.25,297.09
2016,5,2,14,45,73.0,341.0,2.85,15.0,396.0,351.37,276.63
2016,5,2,15,0,69.0,321.0,2.9,15.0,371.0,325.02,256.52
2016,5,2,15,15,78.5,305.0,2.9,14.5,358.5,308.96,244.71
2016,5,2,15,30,88.0,289.0,2.9,14.0,346.0,291.83,231.69
2016,5,2,15,45,96.0,268.5,2.9,14.0,326.5,269.42,213.71
2016,5,2,16,0,104.0,248.0,2.9,14.0,307.0,246.17,194.72
2016,5,2,16,15,94.0,224.0,2.85,13.5,273.5,215.02,169.92
2016,5,2,16,30,84.0,200.0,2.8,13.0,240.0,185.32,146.27
2016,5,2,16,45,53.0,170.0,2.75,13.0,194.0,150.21,118.95
2016,5,2,17,0,22.0,140.0,2.7,13.0,148.0,124.12,99.16
2016,5,2,17,15,14.0,120.0,2.65,12.5,125.0,104.6,87.96
2016,5,2,17,30,6.0,100.0,2.6,12.0,102.0,87.74,73.21
2016,5,2,17,45,3.0,79.0,2.6,12.0,80.0,70.08,57.29
2016,5,2,18,0,0.0,58.0,2.6,12.0,58.0,52.21,40.96
2016,5,2,18,15,0.0,39.0,2.55,12.0,39.0,35.7,25.7
2016,5,2,18,30,0.0,20.0,2.5,12.0,20.0,18.56,9.4
2016,5,2,18,45,0.0,10.0,2.45,12.0,10.0,9.27,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.65,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.6,11.0,11.0,10.2,0.0
2016,5,3,5,45,8.0,30.0,1.6,11.5,31.0,31.38,19.11
2016,5,3,6,0,16.0,49.0,1.6,12.0,51.0,56.83,41.93
2016,5,3,6,15,32.0,71.0,1.5,12.0,77.5,87.7,68.88
2016,5,3,6,30,48.0,93.0,1.4,12.0,104.0,119.92,96.92
2016,5,3,6,45,65.0,113.5,1.35,12.0,133.5,152.32,124.78
2016,5,3,7,0,82.0,134.0,1.3,12.0,163.0,186.33,153.51
2016,5,3,7,15,49.0,145.0,1.45,12.0,163.0,179.88,147.52
2016,5,3,7,30,16.0,156.0,1.6,12.0,163.0,162.88,132.44
2016,5,3,7,45,8.0,154.0,1.8,12.5,157.5,154.35,124.64
2016,5,3,8,0,0.0,152.0,2.0,13.0,152.0,145.61,116.59
2016,5,3,8,15,115.5,211.5,2.1,13.0,282.5,318.87,260.18
2016,5,3,8,30,231.0,271.0,2.2,13.0,413.0,484.59,390.77
2016,5,3,8,45,208.5,296.0,2.35,13.0,431.0,499.05,399.43
2016,5,3,9,0,186.0,321.0,2.5,13.0,449.0,511.18,407.17
2016,5,3,9,15,159.5,341.0,2.45,13.0,456.0,511.91,405.64
2016,5,3,9,30,133.0,361.0,2.4,13.0,463.0,510.56,402.6
2016,5,3,9,45,160.0,379.5,2.35,13.5,507.0,557.42,436.67
2016,5,3,10,0,187.0,398.0,2.3,14.0,551.0,604.4,469.86
2016,5,3,10,15,119.0,389.5,2.15,14.0,488.5,527.53,409.75
2016,5,3,10,30,51.0,381.0,2.0,14.0,426.0,436.02,338.82
2016,5,3,10,45,87.5,413.5,1.9,14.0,491.5,505.45,391.52
2016,5,3,11,0,124.0,446.0,1.8,14.0,557.0,586.5,450.25
2016,5,3,11,15,188.5,450.0,1.7,14.0,622.5,651.9,497.65
2016,5,3,11,30,253.0,454.0,1.6,14.0,688.0,726.15,549.91
2016,5,3,11,45,339.0,423.5,1.5,14.0,738.0,772.59,583.05
2016,5,3,12,0,425.0,393.0,1.4,14.0,788.0,823.37,618.43
2016,5,3,12,15,430.0,390.0,1.45,14.0,789.0,812.26,610.93
2016,5,3,12,30,435.0,387.0,1.5,14.0,790.0,799.18,602.77
2016,5,3,12,45,621.5,282.5,1.55,14.0,851.5,850.72,644.46
2016,5,3,13,0,808.0,178.0,1.6,14.0,913.0,887.45,672.04
2016,5,3,13,15,676.5,252.5,1.7,14.0,860.0,821.22,626.18
2016,5,3,13,30,545.0,327.0,1.8,14.0,807.0,756.24,578.74
2016,5,3,13,45,446.5,352.5,1.9,14.5,738.5,677.97,521.48
2016,5,3,14,0,348.0,378.0,2.0,15.0,670.0,604.83,466.92
2016,5,3,14,15,291.0,376.0,2.1,15.0,614.0,544.08,422.37
2016,5,3,14,30,234.0,374.0,2.2,15.0,558.0,488.14,380.51
2016,5,3,14,45,221.5,356.0,2.35,15.0,524.0,449.37,351.81
2016,5,3,15,0,209.0,338.0,2.5,15.0,490.0,411.66,323.25
2016,5,3,15,15,140.0,311.0,2.65,14.5,410.5,340.86,269.09
2016,5,3,15,30,71.0,284.0,2.8,14.0,331.0,280.64,222.75
2016,5,3,15,45,108.5,268.0,2.95,14.0,333.0,273.62,216.92
2016,5,3,16,0,146.0,252.0,3.1,14.0,335.0,258.4,203.57
2016,5,3,16,15,135.0,228.0,3.1,14.0,299.5,224.11,175.62
2016,5,3,16,30,124.0,204.0,3.1,14.0,264.0,191.42,149.09
2016,5,3,16,45,79.5,175.0,3.1,14.0,212.0,157.31,123.24
2016,5,3,17,0,35.0,146.0,3.1,14.0,160.0,124.69,98.79
2016,5,3,17,15,26.0,125.5,3.0,14.0,135.0,104.03,86.97
2016,5,3,17,30,17.0,105.0,2.9,14.0,110.0,91.57,76.04
2016,5,3,17,45,8.5,84.0,2.85,14.0,86.5,73.96,60.29
2016,5,3,18,0,0.0,63.0,2.8,14.0,63.0,56.18,44.15
2016,5,3,18,15,0.0,43.0,2.6,13.5,43.0,38.99,28.44
2016,5,3,18,30,0.0,23.0,2.4,13.0,23.0,21.35,11.8
2016,5,3,18,45,0.0,11.5,2.25,13.0,11.5,10.66,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,2.55,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,2.5,12.0,10.0,9.26,0.0
2016,5,4,5,45,5.0,30.0,2.5,12.0,31.0,30.29,18.48
2016,5,4,6,0,10.0,50.0,2.5,12.0,52.0,52.77,38.68
2016,5,4,6,15,26.0,72.0,2.45,12.0,78.5,86.18,67.72
2016,5,4,6,30,42.0,94.0,2.4,12.0,105.0,118.08,95.5
2016,5,4,6,45,61.5,115.0,2.4,12.5,134.5,152.06,124.57
2016,5,4,7,0,81.0,136.0,2.4,13.0,164.0,187.91,154.7
2016,5,4,7,15,91.0,159.5,2.3,13.0,195.5,222.56,183.35
2016,5,4,7,30,101.0,183.0,2.2,13.0,227.0,257.89,211.98
2016,5,4,7,45,123.0,207.5,2.15,13.0,268.0,313.57,256.65
2016,5,4,8,0,145.0,232.0,2.1,13.0,309.0,361.42,294.19
2016,5,4,8,15,179.5,253.5,2.0,13.0,358.0,417.1,337.4
2016,5,4,8,30,214.0,275.0,1.9,13.0,407.0,474.77,381.13
2016,5,4,8,45,262.5,288.5,1.85,13.0,462.0,549.73,437.3
2016,5,4,9,0,311.0,302.0,1.8,13.0,517.0,614.76,484.8
2016,5,4,9,15,241.5,333.0,1.7,13.0,506.5,591.61,463.42
2016,5,4,9,30,172.0,364.0,1.6,13.0,496.0,550.53,429.75
2016,5,4,9,45,115.5,365.0,1.55,13.0,455.5,498.26,388.71
2016,5,4,10,0,59.0,366.0,1.5,13.0,415.0,430.36,335.69
2016,5,4,10,15,82.0,393.0,1.5,13.0,463.0,481.02,374.14
2016,5,4,10,30,105.0,420.0,1.5,13.0,511.0,531.55,411.08
2016,5,4,10,45,113.0,433.5,1.5,13.5,533.5,564.75,433.62
2016,5,4,11,0,121.0,447.0,1.5,14.0,556.0,584.23,446.32
2016,5,4,11,15,151.0,456.5,1.65,14.0,595.0,620.74,473.79
2016,5,4,11,30,181.0,466.0,1.8,14.0,634.0,655.98,500.07
2016,5,4,11,45,220.0,463.5,2.0,14.0,668.0,686.18,523.48
2016,5,4,12,0,259.0,461.0,2.2,14.0,702.0,723.1,551.44
2016,5,4,12,15,309.0,443.5,2.3,14.0,730.5,743.45,567.67
2016,5,4,12,30,359.0,426.0,2.4,14.0,759.0,760.78,581.85
2016,5,4,12,45,349.5,425.0,2.5,14.0,747.0,737.0,565.27
2016,5,4,13,0,340.0,424.0,2.6,14.0,735.0,712.44,548.3
2016,5,4,13,15,379.0,396.5,2.65,14.0,736.5,702.91,543.26
2016,5,4,13,30,418.0,369.0,2.7,14.0,738.0,692.74,537.4
2016,5,4,13,45,463.5,341.5,2.8,14.5,740.0,680.83,529.45
2016,5,4,14,0,509.0,314.0,2.9,15.0,742.0,664.36,517.84
2016,5,4,14,15,519.5,295.0,2.95,14.5,718.0,626.96,491.51
2016,5,4,14,30,530.0,276.0,3.0,14.0,694.0,587.67,463.15
2016,5,4,14,45,483.0,278.0,3.05,14.0,645.0,531.54,419.68
2016,5,4,15,0,436.0,280.0,3.1,14.0,596.0,479.06,378.41
2016,5,4,15,15,430.5,265.0,3.1,14.0,561.5,435.89,343.79
2016,5,4,15,30,425.0,250.0,3.1,14.0,527.0,392.88,308.44
2016,5,4,15,45,345.0,246.0,3.1,14.0,460.5,334.93,261.67
2016,5,4,16,0,265.0,242.0,3.1,14.0,394.0,283.13,220.27
2016,5,4,16,15,303.5,212.0,3.0,14.0,370.5,249.2,190.09
2016,5,4,16,30,342.0,182.0,2.9,14.0,347.0,211.16,156.06
2016,5,4,16,45,328.0,161.5,2.85,14.0,305.5,169.45,122.22
2016,5,4,17,0,314.0,141.0,2.8,14.0,264.0,129.72,93.05
2016,5,4,17,15,275.0,127.0,2.7,13.5,223.5,96.3,80.29
2016,5,4,17,30,236.0,113.0,2.6,13.0,183.0,85.37,70.84
2016,5,4,17,45,198.5,93.5,2.55,13.0,144.0,71.95,58.76
2016,5,4,18,0,161.0,74.0,2.5,13.0,105.0,58.01,45.98
2016,5,4,18,15,112.0,54.0,2.35,13.0,72.5,43.17,32.19
2016,5,4,18,30,63.0,34.0,2.2,13.0,40.0,29.05,18.31
2016,5,4,18,45,31.5,17.0,2.1,13.0,20.0,15.0,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,1.9,13.0,2.0,1.91,0.0
2016,5,5,5,30,0.0,4.0,2.0,13.0,4.0,3.7,0.0
2016,5,5,5,45,0.0,11.0,2.1,13.0,11.0,10.18,2.55
2016,5,5,6,0,0.0,18.0,2.2,13.0,18.0,16.68,8.43
2016,5,5,6,15,0.0,27.0,2.25,13.0,27.0,25.04,15.8
2016,5,5,6,30,0.0,36.0,2.3,13.0,36.0,33.42,23.14
2016,5,5,6,45,0.0,45.5,2.35,13.0,45.5,42.26,30.8
2016,5,5,7,0,0.0,55.0,2.4,13.0,55.0,51.12,38.35
2016,5,5,7,15,0.0,96.0,2.4,13.0,96.0,90.74,71.9
2016,5,5,7,30,0.0,137.0,2.4,13.0,137.0,131.93,106.16
2016,5,5,7,45,48.5,183.5,2.45,13.5,209.5,222.83,181.73
2016,5,5,8,0,97.0,230.0,2.5,14.0,282.0,311.94,253.54
2016,5,5,8,15,134.0,255.0,2.45,14.0,334.0,382.34,308.87
2016,5,5,8,30,171.0,280.0,2.4,14.0,386.0,444.38,356.67
2016,5,5,8,45,118.5,292.5,2.4,14.0,368.5,416.66,332.51
2016,5,5,9,0,66.0,305.0,2.4,14.0,351.0,372.6,296.1
2016,5,5,9,15,70.0,325.5,2.35,14.0,377.0,398.62,315.65
2016,5,5,9,30,74.0,346.0,2.3,14.0,403.0,424.48,334.57
2016,5,5,9,45,186.0,363.5,2.3,14.5,514.5,564.54,441.75
2016,5,5,10,0,298.0,381.0,2.3,15.0,626.0,707.69,545.8
2016,5,5,10,15,208.0,403.0,2.3,15.0,577.0,630.06,485.54
2016,5,5,10,30,118.0,425.0,2.3,15.0,528.0,562.61,433.27
2016,5,5,10,45,249.0,412.0,2.3,15.0,635.0,691.01,530.28
2016,5,5,11,0,380.0,399.0,2.3,15.0,742.0,806.36,613.68
2016,5,5,11,15,394.0,397.5,2.3,15.0,758.0,814.27,618.09
2016,5,5,11,30,408.0,396.0,2.3,15.0,774.0,828.99,628.03
2016,5,5,11,45,418.0,395.0,2.35,15.0,784.0,828.94,628.26
2016,5,5,12,0,428.0,394.0,2.4,15.0,794.0,826.7,627.15
2016,5,5,12,15,226.5,374.5,2.4,15.0,586.0,595.88,459.12
2016,5,5,12,30,25.0,355.0,2.4,15.0,378.0,366.42,283.7
2016,5,5,12,45,185.0,390.5,2.4,15.5,559.5,549.04,425.71
2016,5,5,13,0,345.0,426.0,2.4,16.0,741.0,718.48,548.96
2016,5,5,13,15,293.0,430.0,2.4,16.0,694.0,662.16,506.34
2016,5,5,13,30,241.0,434.0,2.4,16.0,647.0,605.5,464.83
2016,5,5,13,45,204.5,424.5,2.4,16.0,602.0,555.0,427.8
2016,5,5,14,0,168.0,415.0,2.4,16.0,557.0,506.98,392.14
2016,5,5,14,15,185.5,397.5,2.4,15.5,549.0,491.26,382.01
2016,5,5,14,30,203.0,380.0,2.4,15.0,541.0,473.75,370.05
2016,5,5,14,45,174.5,361.5,2.4,15.0,495.5,426.76,334.28
2016,5,5,15,0,146.0,343.0,2.4,15.0,450.0,382.57,300.44
2016,5,5,15,15,229.0,311.0,2.35,15.0,466.5,383.2,300.99
2016,5,5,15,30,312.0,279.0,2.3,15.0,483.0,371.97,290.84
2016,5,5,15,45,516.5,200.0,2.25,15.0,509.0,356.62,274.23
2016,5,5,16,0,721.0,121.0,2.2,15.0,535.0,319.62,236.6
2016,5,5,16,15,694.5,116.5,2.2,15.0,485.5,264.41,188.0
2016,5,5,16,30,668.0,112.0,2.2,15.0,436.0,211.94,142.43
2016,5,5,16,45,630.5,106.5,2.2,15.0,384.5,160.18,100.68
2016,5,5,17,0,593.0,101.0,2.2,15.0,333.0,112.92,68.57
2016,5,5,17,15,545.5,93.0,2.25,14.5,282.5,68.19,55.19
2016,5,5,17,30,498.0,85.0,2.3,14.0,232.0,61.18,49.15
2016,5,5,17,45,427.0,75.0,2.35,14.0,183.5,54.96,43.51
2016,5,5,18,0,356.0,65.0,2.4,14.0,135.0,48.75,37.67
2016,5,5,18,15,264.0,50.5,2.25,13.5,94.0,38.63,28.22
2016,5,5,18,30,172.0,36.0,2.1,13.0,53.0,28.06,17.69
2016,5,5,18,45,86.0,18.0,2.0,13.0,26.5,14.15,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,12.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,2.7,12.0,8.0,7.41,0.0
2016,5,6,5,45,0.0,22.0,2.7,12.0,22.0,20.41,10.93
2016,5,6,6,0,0.0,36.0,2.7,12.0,36.0,33.45,22.67
2016,5,6,6,15,0.0,54.0,2.65,12.0,54.0,51.16,38.21
2016,5,6,6,30,0.0,72.0,2.6,12.0,72.0,68.85,53.64
2016,5,6,6,45,0.0,91.5,2.55,12.0,91.5,88.07,70.13
2016,5,6,7,0,0.0,111.0,2.5,12.0,111.0,107.23,86.29
2016,5,6,7,15,39.0,147.0,2.45,12.0,164.5,175.37,144.09
2016,5,6,7,30,78.0,183.0,2.4,12.0,218.0,242.07,199.51
2016,5,6,7,45,43.0,180.0,2.4,12.0,200.0,214.8,175.64
2016,5,6,8,0,8.0,177.0,2.4,12.0,182.0,177.13,143.2
2016,5,6,8,15,42.0,223.5,2.35,12.0,249.5,262.19,213.11
2016,5,6,8,30,76.0,270.0,2.3,12.0,317.0,341.9,276.64
2016,5,6,8,45,41.0,233.5,2.3,12.5,259.0,272.14,218.92
2016,5,6,9,0,6.0,197.0,2.3,13.0,201.0,193.82,154.27
2016,5,6,9,15,6.0,196.5,2.3,13.0,201.0,193.05,153.51
2016,5,6,9,30,6.0,196.0,2.3,13.0,201.0,192.37,152.65
2016,5,6,9,45,8.0,215.0,2.3,13.0,221.5,212.9,168.87
2016,5,6,10,0,10.0,234.0,2.3,13.0,242.0,233.44,184.94
2016,5,6,10,15,10.0,231.0,2.3,13.0,239.5,230.26,182.1
2016,5,6,10,30,10.0,228.0,2.3,13.0,237.0,227.11,179.4
2016,5,6,10,45,6.0,188.5,2.3,13.0,194.0,184.5,145.21
2016,5,6,11,0,2.0,149.0,2.3,13.0,151.0,142.41,111.24
2016,5,6,11,15,7.0,197.0,2.3,13.0,203.5,193.39,152.34
2016,5,6,11,30,12.0,245.0,2.3,13.0,256.0,244.41,192.68
2016,5,6,11,45,21.5,312.0,2.35,13.0,332.0,326.71,256.85
2016,5,6,12,0,31.0,379.0,2.4,13.0,408.0,401.0,313.49
2016,5,6,12,15,15.5,250.0,2.4,13.0,264.5,250.85,197.17
2016,5,6,12,30,0.0,121.0,2.4,13.0,121.0,113.45,87.49
2016,5,6,12,45,8.5,212.0,2.4,13.0,220.0,206.87,163.11
2016,5,6,13,0,17.0,303.0,2.4,13.0,319.0,299.59,235.97
2016,5,6,13,15,13.5,263.0,2.35,13.0,275.5,257.71,202.96
2016,5,6,13,30,10.0,223.0,2.3,13.0,232.0,216.43,170.58
2016,5,6,13,45,15.5,265.0,2.3,13.0,278.5,258.8,204.43
2016,5,6,14,0,21.0,307.0,2.3,13.0,325.0,300.06,236.86
2016,5,6,14,15,20.5,295.5,2.25,13.0,313.0,287.18,226.86
2016,5,6,14,30,20.0,284.0,2.2,13.0,301.0,274.36,217.1
2016,5,6,14,45,18.5,269.5,2.15,13.0,284.5,258.32,204.77
2016,5,6,15,0,17.0,255.0,2.1,13.0,268.0,242.47,192.56
2016,5,6,15,15,13.0,232.0,1.95,13.0,242.0,218.16,173.46
2016,5,6,15,30,9.0,209.0,1.8,13.0,216.0,194.45,154.79
2016,5,6,15,45,17.0,212.0,1.7,13.0,223.0,198.21,158.08
2016,5,6,16,0,25.0,215.0,1.6,13.0,230.0,200.55,160.02
2016,5,6,16,15,12.5,175.0,1.4,13.0,182.5,160.72,128.21
2016,5,6,16,30,0.0,135.0,1.2,13.0,135.0,122.62,97.71
2016,5,6,16,45,79.5,147.5,1.0,13.0,179.0,137.57,106.94
2016,5,6,17,0,159.0,160.0,0.8,13.0,223.0,138.51,105.7
2016,5,6,17,15,136.5,140.5,0.7,13.0,189.0,110.34,92.48
2016,5,6,17,30,114.0,121.0,0.6,13.0,155.0,94.88,79.05
2016,5,6,17,45,211.5,96.5,0.5,13.0,144.0,74.07,60.58
2016,5,6,18,0,309.0,72.0,0.4,13.0,133.0,54.07,42.56
2016,5,6,18,15,222.5,55.5,0.45,13.0,92.5,42.5,31.77
2016,5,6,18,30,136.0,39.0,0.5,13.0,52.0,31.7,20.94
2016,5,6,18,45,68.0,19.5,0.55,13.0,26.0,16.3,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.65,13.0,8.5,8.1,0.0
2016,5,7,5,30,0.0,17.0,1.8,13.0,17.0,15.78,1.1
2016,5,7,5,45,27.5,37.5,2.0,13.0,42.0,47.77,32.52
2016,5,7,6,0,55.0,58.0,2.2,13.0,67.0,85.85,65.68
2016,5,7,6,15,81.5,80.5,2.25,13.0,98.5,124.41,99.36
2016,5,7,6,30,108.0,103.0,2.3,13.0,130.0,165.5,135.04
2016,5,7,6,45,140.5,121.0,2.35,13.0,165.0,206.86,170.58
2016,5,7,7,0,173.0,139.0,2.4,13.0,200.0,251.45,208.27
2016,5,7,7,15,86.5,137.5,2.45,13.0,168.0,202.36,166.56
2016,5,7,7,30,0.0,136.0,2.5,13.0,136.0,130.71,104.92
2016,5,7,7,45,10.0,165.5,2.6,13.0,171.0,167.37,135.37
2016,5,7,8,0,20.0,195.0,2.7,13.0,206.0,204.9,165.95
2016,5,7,8,15,10.0,167.5,2.75,13.0,173.0,168.36,135.24
2016,5,7,8,30,0.0,140.0,2.8,13.0,140.0,132.44,105.06
2016,5,7,8,45,2.5,167.0,2.9,13.5,169.0,161.04,128.12
2016,5,7,9,0,5.0,194.0,3.0,14.0,198.0,189.87,150.94
2016,5,7,9,15,7.5,212.0,2.95,14.0,218.0,209.85,166.66
2016,5,7,9,30,10.0,230.0,2.9,14.0,238.0,229.91,182.35
2016,5,7,9,45,6.0,193.0,2.9,14.0,198.0,189.25,149.4
2016,5,7,10,0,2.0,156.0,2.9,14.0,158.0,149.24,116.93
2016,5,7,10,15,1.5,151.5,2.85,14.0,153.0,144.38,112.87
2016,5,7,10,30,1.0,147.0,2.8,14.0,148.0,139.54,108.8
2016,5,7,10,45,0.5,89.0,2.75,14.5,89.5,83.82,63.34
2016,5,7,11,0,0.0,31.0,2.7,15.0,31.0,28.96,18.27
2016,5,7,11,15,0.0,60.5,2.65,15.0,60.5,56.57,40.96
2016,5,7,11,30,0.0,90.0,2.6,15.0,90.0,84.33,63.56
2016,5,7,11,45,5.0,157.5,2.6,15.0,162.5,153.22,119.24
2016,5,7,12,0,10.0,225.0,2.6,15.0,235.0,222.24,173.95
2016,5,7,12,15,5.0,176.5,2.55,15.0,181.5,170.82,132.94
2016,5,7,12,30,0.0,128.0,2.5,15.0,128.0,120.05,92.25
2016,5,7,12,45,4.5,172.5,2.5,15.0,177.5,165.94,129.29
2016,5,7,13,0,9.0,217.0,2.5,15.0,227.0,211.41,165.43
2016,5,7,13,15,11.0,240.5,2.45,15.0,251.5,234.46,183.55
2016,5,7,13,30,13.0,264.0,2.4,15.0,276.0,257.11,201.33
2016,5,7,13,45,19.0,292.5,2.4,15.0,309.5,286.96,224.79
2016,5,7,14,0,25.0,321.0,2.4,15.0,343.0,316.5,247.85
2016,5,7,14,15,12.5,220.0,2.4,15.0,231.0,212.67,166.8
2016,5,7,14,30,0.0,119.0,2.4,15.0,119.0,110.91,85.51
2016,5,7,14,45,0.0,135.0,2.4,15.0,135.0,125.54,97.7
2016,5,7,15,0,0.0,151.0,2.4,15.0,151.0,139.96,109.59
2016,5,7,15,15,48.5,223.5,2.35,15.0,255.5,225.24,178.42
2016,5,7,15,30,97.0,296.0,2.3,15.0,360.0,301.59,238.08
2016,5,7,15,45,67.5,262.5,2.3,15.0,305.5,254.58,201.03
2016,5,7,16,0,38.0,229.0,2.3,15.0,251.0,211.45,167.44
2016,5,7,16,15,19.0,176.5,2.25,14.5,187.5,163.65,129.91
2016,5,7,16,30,0.0,124.0,2.2,14.0,124.0,113.27,89.76
2016,5,7,16,45,98.5,141.0,2.2,14.0,180.0,130.77,100.32
2016,5,7,17,0,197.0,158.0,2.2,14.0,236.0,140.19,105.63
2016,5,7,17,15,176.5,138.0,2.1,14.0,200.5,109.57,91.71
2016,5,7,17,30,156.0,118.0,2.0,14.0,165.0,93.14,77.38
2016,5,7,17,45,130.5,97.0,1.95,14.0,131.0,77.82,63.75
2016,5,7,18,0,105.0,76.0,1.9,14.0,97.0,62.07,49.46
2016,5,7,18,15,71.5,55.5,1.85,13.5,68.0,46.24,34.95
2016,5,7,18,30,38.0,35.0,1.8,13.0,39.0,29.97,19.6
2016,5,7,18,45,19.0,17.5,1.75,13.0,19.5,15.52,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,1.2,13.0,4.0,3.81,0.0
2016,5,8,5,30,0.0,8.0,1.2,13.0,8.0,7.4,0.0
2016,5,8,5,45,0.0,18.5,1.25,13.0,18.5,17.15,8.4
2016,5,8,6,0,0.0,29.0,1.3,13.0,29.0,26.91,17.15
2016,5,8,6,15,0.0,42.5,1.3,13.0,42.5,39.49,28.2
2016,5,8,6,30,0.0,56.0,1.3,13.0,56.0,52.13,39.2
2016,5,8,6,45,0.0,70.5,1.35,13.5,70.5,66.13,51.11
2016,5,8,7,0,0.0,85.0,1.4,14.0,85.0,80.14,62.77
2016,5,8,7,15,1.0,115.0,1.4,14.0,115.5,110.6,88.16
2016,5,8,7,30,2.0,145.0,1.4,14.0,146.0,141.32,113.31
2016,5,8,7,45,106.5,189.0,1.45,14.0,246.5,279.87,228.08
2016,5,8,8,0,211.0,233.0,1.5,14.0,347.0,411.86,332.8
2016,5,8,8,15,174.0,258.0,1.5,14.0,358.0,417.02,333.98
2016,5,8,8,30,137.0,283.0,1.5,14.0,369.0,418.7,333.16
2016,5,8,8,45,85.5,281.0,1.5,14.0,336.5,362.38,287.8
2016,5,8,9,0,34.0,279.0,1.5,14.0,304.0,314.7,248.78
2016,5,8,9,15,21.5,250.5,1.5,14.0,267.0,261.52,206.74
2016,5,8,9,30,9.0,222.0,1.5,14.0,230.0,220.93,174.17
2016,5,8,9,45,30.5,292.5,1.55,14.5,318.5,324.07,254.74
2016,5,8,10,0,52.0,363.0,1.6,15.0,407.0,419.37,326.07
2016,5,8,10,15,75.5,392.5,1.65,15.0,458.0,473.09,365.79
2016,5,8,10,30,99.0,422.0,1.7,15.0,509.0,526.68,405.1
2016,5,8,10,45,155.5,437.0,1.8,15.0,577.0,610.13,466.75
2016,5,8,11,0,212.0,452.0,1.9,15.0,645.0,680.05,517.57
2016,5,8,11,15,149.5,451.5,2.0,15.0,588.5,612.91,467.52
2016,5,8,11,30,87.0,451.0,2.1,15.0,532.0,535.03,409.87
2016,5,8,11,45,473.5,298.5,2.25,15.0,743.0,786.31,604.14
2016,5,8,12,0,860.0,146.0,2.4,15.0,954.0,986.11,744.51
2016,5,8,12,15,859.5,145.5,2.45,15.0,951.5,967.32,730.28
2016,5,8,12,30,859.0,145.0,2.5,15.0,949.0,945.48,716.31
2016,5,8,12,45,542.5,301.0,2.65,15.0,807.5,796.06,610.65
2016,5,8,13,0,226.0,457.0,2.8,15.0,666.0,638.93,490.66
2016,5,8,13,15,270.0,437.5,2.85,15.0,681.5,649.22,500.72
2016,5,8,13,30,314.0,418.0,2.9,15.0,697.0,651.52,503.82
2016,5,8,13,45,325.5,401.5,3.0,15.0,684.0,627.86,487.37
2016,5,8,14,0,337.0,385.0,3.1,15.0,671.0,602.69,469.67
2016,5,8,14,15,348.0,361.0,3.15,15.0,647.0,568.92,445.19
2016,5,8,14,30,359.0,337.0,3.2,15.0,623.0,533.78,419.21
2016,5,8,14,45,278.5,340.5,3.25,15.0,556.5,467.81,368.07
2016,5,8,15,0,198.0,344.0,3.3,15.0,490.0,410.99,323.72
2016,5,8,15,15,237.5,316.5,3.35,15.0,481.5,392.07,309.05
2016,5,8,15,30,277.0,289.0,3.4,15.0,473.0,365.82,287.64
2016,5,8,15,45,192.0,272.0,3.45,15.0,395.0,304.37,239.22
2016,5,8,16,0,107.0,255.0,3.5,15.0,317.0,253.29,199.72
2016,5,8,16,15,126.0,232.5,3.55,14.5,299.0,226.04,177.29
2016,5,8,16,30,145.0,210.0,3.6,14.0,281.0,200.76,155.94
2016,5,8,16,45,103.0,183.5,3.7,14.0,231.5,162.61,126.54
2016,5,8,17,0,61.0,157.0,3.8,14.0,182.0,135.07,106.43
2016,5,8,17,15,54.0,135.5,3.85,13.5,155.0,111.99,89.34
2016,5,8,17,30,47.0,114.0,3.9,13.0,128.0,94.63,79.08
2016,5,8,17,45,252.5,84.0,3.95,13.0,138.0,65.35,52.95
2016,5,8,18,0,458.0,54.0,4.0,13.0,148.0,40.08,30.16
2016,5,8,18,15,363.5,44.0,3.9,13.0,105.0,33.73,24.08
2016,5,8,18,30,269.0,34.0,3.8,13.0,62.0,27.04,17.23
2016,5,8,18,45,134.5,17.0,3.7,13.0,31.0,13.27,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.0,21.43,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,32.0,57.27,24.43
2016,5,9,5,45,202.0,41.5,2.75,11.0,69.5,119.89,87.79
2016,5,9,6,0,308.0,57.0,2.8,11.0,107.0,186.82,146.61
2016,5,9,6,15,386.0,68.5,2.8,11.0,154.0,249.38,202.46
2016,5,9,6,30,464.0,80.0,2.8,11.0,201.0,320.27,264.71
2016,5,9,6,45,232.0,73.5,2.8,11.5,134.0,215.35,179.5
2016,5,9,7,0,0.0,67.0,2.8,12.0,67.0,62.33,47.96
2016,5,9,7,15,0.0,83.0,2.75,12.0,83.0,77.61,60.98
2016,5,9,7,30,0.0,99.0,2.7,12.0,99.0,93.1,73.87
2016,5,9,7,45,0.0,121.0,2.7,12.0,121.0,114.59,91.65
2016,5,9,8,0,0.0,143.0,2.7,12.0,143.0,136.15,109.26
2016,5,9,8,15,0.0,150.0,2.65,12.0,150.0,142.66,114.24
2016,5,9,8,30,0.0,157.0,2.6,12.0,157.0,149.22,119.28
2016,5,9,8,45,5.5,190.0,2.6,12.5,194.0,186.54,149.37
2016,5,9,9,0,11.0,223.0,2.6,13.0,231.0,224.3,179.25
2016,5,9,9,15,15.5,251.0,2.55,13.0,263.0,256.4,204.45
2016,5,9,9,30,20.0,279.0,2.5,13.0,295.0,288.64,229.5
2016,5,9,9,45,22.5,297.0,2.5,13.5,316.0,308.87,244.43
2016,5,9,10,0,25.0,315.0,2.5,14.0,337.0,341.55,268.85
2016,5,9,10,15,26.5,328.5,2.5,14.0,352.0,356.25,279.66
2016,5,9,10,30,28.0,342.0,2.5,14.0,367.0,370.74,290.38
2016,5,9,10,45,25.5,340.5,2.5,14.0,363.5,365.36,285.82
2016,5,9,11,0,23.0,339.0,2.5,14.0,360.0,348.55,272.67
2016,5,9,11,15,39.0,381.0,2.55,14.0,417.0,417.45,325.52
2016,5,9,11,30,55.0,423.0,2.6,14.0,474.0,474.16,368.06
2016,5,9,11,45,52.5,422.0,2.65,14.5,471.0,467.73,362.18
2016,5,9,12,0,50.0,421.0,2.7,15.0,468.0,461.09,356.52
2016,5,9,12,15,72.5,440.0,2.75,15.0,508.5,497.95,384.76
2016,5,9,12,30,95.0,459.0,2.8,15.0,549.0,533.11,411.3
2016,5,9,12,45,118.5,460.5,2.9,15.0,571.0,556.04,428.99
2016,5,9,13,0,142.0,462.0,3.0,15.0,593.0,570.13,440.28
2016,5,9,13,15,139.0,452.5,3.05,15.0,578.5,549.49,425.26
2016,5,9,13,30,136.0,443.0,3.1,15.0,564.0,528.74,410.27
2016,5,9,13,45,215.0,421.0,3.2,15.0,606.5,559.3,435.62
2016,5,9,14,0,294.0,399.0,3.3,15.0,649.0,584.1,455.92
2016,5,9,14,15,192.0,386.0,3.35,15.0,547.0,485.16,380.08
2016,5,9,14,30,90.0,373.0,3.4,15.0,445.0,396.63,311.48
2016,5,9,14,45,105.0,358.5,3.45,15.0,438.5,384.93,303.3
2016,5,9,15,0,120.0,344.0,3.5,15.0,432.0,369.56,291.73
2016,5,9,15,15,142.5,324.0,3.5,15.0,423.0,352.91,278.83
2016,5,9,15,30,165.0,304.0,3.5,15.0,414.0,333.87,263.54
2016,5,9,15,45,113.0,273.5,3.55,15.0,346.5,276.69,218.58
2016,5,9,16,0,61.0,243.0,3.6,15.0,279.0,229.78,182.06
2016,5,9,16,15,30.5,191.0,3.65,14.5,209.0,174.36,138.52
2016,5,9,16,30,0.0,139.0,3.7,14.0,139.0,126.09,100.5
2016,5,9,16,45,0.0,122.0,3.75,14.0,122.0,110.66,88.02
2016,5,9,17,0,0.0,105.0,3.8,14.0,105.0,95.35,75.45
2016,5,9,17,15,0.0,90.0,3.85,13.5,90.0,81.81,64.34
2016,5,9,17,30,0.0,75.0,3.9,13.0,75.0,68.59,55.95
2016,5,9,17,45,219.0,68.0,4.0,13.0,113.5,48.89,38.29
2016,5,9,18,0,438.0,61.0,4.1,13.0,152.0,46.17,35.61
2016,5,9,18,15,341.5,49.5,4.05,13.0,108.0,37.68,27.58
2016,5,9,18,30,245.0,38.0,4.0,13.0,64.0,29.52,19.44
2016,5,9,18,45,122.5,19.0,3.95,13.0,32.0,14.85,1.26
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.0,12.5,2.15,11.0,16.5,22.9,0.0
2016,5,10,5,30,116.0,25.0,2.2,11.0,33.0,65.42,31.35
2016,5,10,5,45,230.0,39.5,2.25,11.5,72.0,125.88,92.12
2016,5,10,6,0,344.0,54.0,2.3,12.0,111.0,196.34,153.4
2016,5,10,6,15,420.0,64.5,2.25,12.0,158.5,261.42,211.14
2016,5,10,6,30,496.0,75.0,2.2,12.0,206.0,333.04,273.49
2016,5,10,6,45,251.5,99.0,2.2,12.0,166.0,246.39,204.41
2016,5,10,7,0,7.0,123.0,2.2,12.0,126.0,123.55,99.87
2016,5,10,7,15,18.5,147.5,2.15,12.0,156.0,155.49,126.85
2016,5,10,7,30,30.0,172.0,2.1,12.0,186.0,196.5,160.66
2016,5,10,7,45,27.5,187.5,2.05,12.5,201.5,211.38,171.85
2016,5,10,8,0,25.0,203.0,2.0,13.0,217.0,216.76,175.22
2016,5,10,8,15,23.5,217.5,1.9,13.0,231.5,230.32,185.49
2016,5,10,8,30,22.0,232.0,1.8,13.0,246.0,243.73,195.51
2016,5,10,8,45,27.0,255.0,1.75,13.5,273.5,282.68,225.47
2016,5,10,9,0,32.0,278.0,1.7,14.0,301.0,311.46,246.87
2016,5,10,9,15,28.5,285.5,1.7,14.0,307.0,315.71,249.33
2016,5,10,9,30,25.0,293.0,1.7,14.0,313.0,307.54,242.37
2016,5,10,9,45,23.0,297.0,1.7,14.0,316.0,309.27,243.23
2016,5,10,10,0,21.0,301.0,1.7,14.0,319.0,310.92,244.01
2016,5,10,10,15,52.5,358.5,1.65,14.0,404.5,413.61,322.75
2016,5,10,10,30,84.0,416.0,1.6,14.0,490.0,504.78,389.99
2016,5,10,10,45,77.0,421.5,1.6,14.5,490.5,501.75,385.69
2016,5,10,11,0,70.0,427.0,1.6,15.0,491.0,498.31,381.85
2016,5,10,11,15,120.5,449.0,1.6,15.0,561.0,580.66,442.71
2016,5,10,11,30,171.0,471.0,1.6,15.0,631.0,649.48,492.07
2016,5,10,11,45,146.5,471.5,1.65,15.5,609.0,620.28,469.29
2016,5,10,12,0,122.0,472.0,1.7,16.0,587.0,590.96,447.23
2016,5,10,12,15,108.5,466.0,1.8,16.0,568.5,557.93,424.0
2016,5,10,12,30,95.0,460.0,1.9,16.0,550.0,533.92,406.96
2016,5,10,12,45,209.0,447.0,2.05,16.0,641.0,624.52,476.63
2016,5,10,13,0,323.0,434.0,2.2,16.0,732.0,705.78,537.4
2016,5,10,13,15,291.0,434.0,2.3,16.0,698.5,663.16,506.35
2016,5,10,13,30,259.0,434.0,2.4,16.0,665.0,621.73,476.74
2016,5,10,13,45,256.5,421.5,2.55,16.0,645.5,593.02,456.97
2016,5,10,14,0,254.0,409.0,2.7,16.0,626.0,564.03,436.54
2016,5,10,14,15,191.5,396.5,2.75,16.0,556.5,494.05,383.95
2016,5,10,14,30,129.0,384.0,2.8,16.0,487.0,430.2,335.46
2016,5,10,14,45,213.5,356.0,2.9,16.0,517.5,444.71,348.17
2016,5,10,15,0,298.0,328.0,3.0,16.0,548.0,448.68,351.58
2016,5,10,15,15,228.0,316.5,3.05,15.5,479.0,387.73,304.56
2016,5,10,15,30,158.0,305.0,3.1,15.0,410.0,331.8,261.46
2016,5,10,15,45,128.0,280.0,3.15,15.0,361.0,287.43,226.61
2016,5,10,16,0,98.0,255.0,3.2,15.0,312.0,250.76,197.79
2016,5,10,16,15,86.0,230.0,3.25,14.5,277.0,218.74,172.59
2016,5,10,16,30,74.0,205.0,3.3,14.0,242.0,188.44,148.69
2016,5,10,16,45,56.0,179.0,3.4,14.0,205.5,158.4,125.08
2016,5,10,17,0,38.0,153.0,3.5,14.0,169.0,130.97,103.78
2016,5,10,17,15,31.0,132.5,3.45,13.5,144.5,110.11,87.85
2016,5,10,17,30,24.0,112.0,3.4,13.0,120.0,93.44,78.01
2016,5,10,17,45,16.0,91.5,3.4,13.0,96.5,80.26,66.23
2016,5,10,18,0,8.0,71.0,3.4,13.0,73.0,62.94,50.5
2016,5,10,18,15,4.0,51.0,3.25,13.0,52.0,45.85,34.79
2016,5,10,18,30,0.0,31.0,3.1,13.0,31.0,28.53,18.7
2016,5,10,18,45,0.0,15.5,3.0,13.0,15.5,14.38,1.99
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.55,11.0,18.5,28.86,0.0
2016,5,11,5,30,183.0,24.0,2.6,11.0,37.0,81.08,41.92
2016,5,11,5,45,295.5,36.5,2.65,11.5,77.0,143.89,105.52
2016,5,11,6,0,408.0,49.0,2.7,12.0,117.0,215.99,168.84
2016,5,11,6,15,481.5,57.5,2.65,12.0,165.5,280.0,226.29
2016,5,11,6,30,555.0,66.0,2.6,12.0,214.0,351.44,288.94
2016,5,11,6,45,277.5,61.5,2.55,12.5,135.5,224.81,186.97
2016,5,11,7,0,0.0,57.0,2.5,13.0,57.0,52.99,39.79
2016,5,11,7,15,0.0,75.0,2.45,13.0,75.0,69.8,54.1
2016,5,11,7,30,0.0,93.0,2.4,13.0,93.0,87.12,68.53
2016,5,11,7,45,0.0,112.0,2.35,13.0,112.0,105.57,83.72
2016,5,11,8,0,0.0,131.0,2.3,13.0,131.0,124.07,98.77
2016,5,11,8,15,0.5,149.5,2.25,13.0,150.0,142.49,113.62
2016,5,11,8,30,1.0,168.0,2.2,13.0,169.0,160.96,128.35
2016,5,11,8,45,0.5,164.0,2.15,13.5,164.5,156.2,123.81
2016,5,11,9,0,0.0,160.0,2.1,14.0,160.0,151.57,119.49
2016,5,11,9,15,9.5,217.5,2.05,14.0,225.0,217.01,172.12
2016,5,11,9,30,19.0,275.0,2.0,14.0,290.0,283.48,224.21
2016,5,11,9,45,50.5,332.0,1.95,14.5,374.0,385.0,302.29
2016,5,11,10,0,82.0,389.0,1.9,15.0,458.0,476.19,369.8
2016,5,11,10,15,48.0,331.0,1.9,15.0,371.5,379.98,295.89
2016,5,11,10,30,14.0,273.0,1.9,15.0,285.0,275.18,214.7
2016,5,11,10,45,15.5,290.0,1.9,15.0,304.0,293.05,228.71
2016,5,11,11,0,17.0,307.0,1.9,15.0,323.0,310.77,242.08
2016,5,11,11,15,21.5,333.5,1.9,15.0,354.0,340.67,264.76
2016,5,11,11,30,26.0,360.0,1.9,15.0,385.0,380.74,294.84
2016,5,11,11,45,20.0,320.0,1.95,15.0,339.5,324.21,251.74
2016,5,11,12,0,14.0,280.0,2.0,15.0,294.0,278.81,217.05
2016,5,11,12,15,38.5,358.5,2.05,15.0,395.5,384.52,298.66
2016,5,11,12,30,63.0,437.0,2.1,15.0,497.0,481.38,370.88
2016,5,11,12,45,289.0,400.5,2.2,15.5,668.5,656.99,504.73
2016,5,11,13,0,515.0,364.0,2.3,16.0,840.0,810.9,616.5
2016,5,11,13,15,292.5,390.5,2.35,16.0,660.0,623.29,478.07
2016,5,11,13,30,70.0,417.0,2.4,16.0,480.0,448.31,345.31
2016,5,11,13,45,72.5,407.0,2.5,16.0,470.5,435.17,336.97
2016,5,11,14,0,75.0,397.0,2.6,16.0,461.0,421.72,327.46
2016,5,11,14,15,86.5,387.0,2.6,15.5,458.5,414.04,322.86
2016,5,11,14,30,98.0,377.0,2.6,15.0,456.0,405.13,317.17
2016,5,11,14,45,83.5,353.0,2.6,15.0,418.0,367.6,288.55
2016,5,11,15,0,69.0,329.0,2.6,15.0,380.0,331.73,261.1
2016,5,11,15,15,61.5,305.0,2.55,15.0,348.5,300.96,237.4
2016,5,11,15,30,54.0,281.0,2.5,15.0,317.0,271.25,214.34
2016,5,11,15,45,50.0,259.0,2.45,15.0,291.0,245.56,194.25
2016,5,11,16,0,46.0,237.0,2.4,15.0,265.0,220.54,174.53
2016,5,11,16,15,23.0,193.0,2.35,14.5,207.0,178.63,141.91
2016,5,11,16,30,0.0,149.0,2.3,14.0,149.0,134.56,107.31
2016,5,11,16,45,0.0,135.5,2.3,14.0,135.5,121.93,97.27
2016,5,11,17,0,0.0,122.0,2.3,14.0,122.0,109.31,87.06
2016,5,11,17,15,0.0,104.5,2.25,13.5,104.5,93.56,74.2
2016,5,11,17,30,0.0,87.0,2.2,13.0,87.0,78.38,64.64
2016,5,11,17,45,236.0,72.0,2.2,13.0,122.0,51.77,40.87
2016,5,11,18,0,472.0,57.0,2.2,13.0,157.0,42.33,32.24
2016,5,11,18,15,379.5,46.5,2.2,13.0,112.5,35.61,25.85
2016,5,11,18,30,287.0,36.0,2.2,13.0,68.0,28.53,18.8
2016,5,11,18,45,143.5,18.0,2.25,13.0,34.0,14.0,2.55
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,6.2,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,12.05,2.49
2016,5,12,5,45,0.0,27.0,3.3,11.0,27.0,25.07,15.24
2016,5,12,6,0,0.0,41.0,3.4,11.0,41.0,38.24,27.02
2016,5,12,6,15,0.0,58.0,3.35,11.0,58.0,54.9,41.69
2016,5,12,6,30,0.0,75.0,3.3,11.0,75.0,71.49,56.17
2016,5,12,6,45,0.0,93.5,3.25,11.0,93.5,89.61,71.72
2016,5,12,7,0,0.0,112.0,3.2,11.0,112.0,107.68,86.99
2016,5,12,7,15,0.0,122.5,3.1,11.0,122.5,117.43,94.98
2016,5,12,7,30,0.0,133.0,3.0,11.0,133.0,127.26,102.93
2016,5,12,7,45,6.0,160.5,2.95,11.5,164.0,158.88,128.92
2016,5,12,8,0,12.0,188.0,2.9,12.0,195.0,191.03,154.88
2016,5,12,8,15,14.5,205.0,2.85,12.0,214.0,209.96,169.87
2016,5,12,8,30,17.0,222.0,2.8,12.0,233.0,229.05,184.87
2016,5,12,8,45,16.0,232.0,2.75,12.0,243.0,238.03,191.5
2016,5,12,9,0,15.0,242.0,2.7,12.0,253.0,246.96,198.08
2016,5,12,9,15,21.5,271.5,2.65,12.0,288.0,282.55,226.14
2016,5,12,9,30,28.0,301.0,2.6,12.0,323.0,330.82,263.67
2016,5,12,9,45,47.0,340.0,2.6,12.5,379.0,390.0,309.03
2016,5,12,10,0,66.0,379.0,2.6,13.0,435.0,449.48,353.6
2016,5,12,10,15,53.5,376.5,2.55,13.0,423.0,433.31,340.0
2016,5,12,10,30,41.0,374.0,2.5,13.0,411.0,416.83,326.59
2016,5,12,10,45,68.0,409.0,2.45,13.0,471.0,479.13,374.09
2016,5,12,11,0,95.0,444.0,2.4,13.0,531.0,540.86,419.89
2016,5,12,11,15,142.0,458.0,2.35,13.0,590.0,611.06,471.85
2016,5,12,11,30,189.0,472.0,2.3,13.0,649.0,667.93,513.27
2016,5,12,11,45,139.0,466.0,2.3,13.5,596.5,606.81,466.16
2016,5,12,12,0,89.0,460.0,2.3,14.0,544.0,537.62,413.68
2016,5,12,12,15,94.0,461.5,2.35,14.0,550.5,539.29,415.64
2016,5,12,12,30,99.0,463.0,2.4,14.0,557.0,540.25,416.65
2016,5,12,12,45,96.0,456.5,2.5,14.0,547.0,525.46,406.09
2016,5,12,13,0,93.0,450.0,2.6,14.0,537.0,510.56,395.49
2016,5,12,13,15,179.5,441.5,2.7,14.0,604.5,572.7,444.5
2016,5,12,13,30,266.0,433.0,2.8,14.0,672.0,626.09,485.84
2016,5,12,13,45,182.0,421.5,2.9,14.0,583.0,534.14,416.31
2016,5,12,14,0,98.0,410.0,3.0,14.0,494.0,450.11,352.15
2016,5,12,14,15,139.0,398.5,3.1,14.0,513.0,459.97,361.33
2016,5,12,14,30,180.0,387.0,3.2,14.0,532.0,465.01,366.1
2016,5,12,14,45,134.0,362.5,3.3,14.0,468.0,403.83,318.86
