Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,88.0,338.0,3.4,14.0,404.0,349.52,276.74
2016,5,12,15,15,105.5,321.5,3.45,13.5,395.5,335.91,266.95
2016,5,12,15,30,123.0,305.0,3.5,13.0,387.0,317.07,252.47
2016,5,12,15,45,91.0,275.0,3.55,13.0,333.5,273.65,218.09
2016,5,12,16,0,59.0,245.0,3.6,13.0,280.0,230.99,184.41
2016,5,12,16,15,47.0,218.5,3.65,13.0,245.0,200.29,159.94
2016,5,12,16,30,35.0,192.0,3.7,13.0,210.0,171.38,136.9
2016,5,12,16,45,21.0,165.0,3.75,13.0,176.0,148.63,119.04
2016,5,12,17,0,7.0,138.0,3.8,13.0,142.0,122.6,98.35
2016,5,12,17,15,3.5,119.0,3.85,12.5,121.0,104.95,84.13
2016,5,12,17,30,0.0,100.0,3.9,12.0,100.0,88.57,74.0
2016,5,12,17,45,0.0,80.5,4.0,12.0,80.5,72.01,59.16
2016,5,12,18,0,0.0,61.0,4.1,12.0,61.0,55.27,43.92
2016,5,12,18,15,0.0,44.0,4.1,12.0,44.0,40.36,30.17
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,25.07,15.96
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,13.91,3.14
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.86,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,11.0,4.0,3.81,0.0
2016,5,13,5,30,0.0,8.0,3.4,11.0,8.0,7.4,0.0
2016,5,13,5,45,0.0,16.5,3.45,11.0,16.5,15.29,7.12
2016,5,13,6,0,0.0,25.0,3.5,11.0,25.0,23.19,14.2
2016,5,13,6,15,0.0,35.0,3.45,11.0,35.0,32.49,22.44
2016,5,13,6,30,0.0,45.0,3.4,11.0,45.0,41.8,30.62
2016,5,13,6,45,0.0,56.0,3.4,11.0,56.0,52.06,39.49
2016,5,13,7,0,0.0,67.0,3.4,11.0,67.0,62.33,48.25
2016,5,13,7,15,7.5,115.0,3.35,11.0,118.5,114.36,92.63
2016,5,13,7,30,15.0,163.0,3.3,11.0,170.0,168.45,137.89
2016,5,13,7,45,19.0,183.0,3.3,11.5,192.5,191.55,156.36
2016,5,13,8,0,23.0,203.0,3.3,12.0,215.0,214.92,174.85
2016,5,13,8,15,12.5,189.5,3.3,12.0,196.5,192.38,155.51
2016,5,13,8,30,2.0,176.0,3.3,12.0,178.0,169.72,136.16
2016,5,13,8,45,6.0,199.0,3.3,12.5,203.5,195.82,156.99
2016,5,13,9,0,10.0,222.0,3.3,13.0,229.0,222.16,177.65
2016,5,13,9,15,13.0,243.0,3.4,13.0,253.0,245.73,196.21
2016,5,13,9,30,16.0,264.0,3.5,13.0,277.0,269.38,214.72
2016,5,13,9,45,44.5,324.5,3.65,13.0,361.5,370.85,295.09
2016,5,13,10,0,73.0,385.0,3.8,13.0,446.0,462.6,365.92
2016,5,13,10,15,103.0,410.0,3.9,13.0,499.5,518.09,408.33
2016,5,13,10,30,133.0,435.0,4.0,13.0,553.0,586.06,459.57
2016,5,13,10,45,112.0,439.0,4.15,13.5,540.0,567.05,443.33
2016,5,13,11,0,91.0,443.0,4.3,14.0,527.0,535.57,418.42
2016,5,13,11,15,189.5,448.0,4.4,14.0,625.5,648.19,505.79
2016,5,13,11,30,288.0,453.0,4.5,14.0,724.0,756.9,587.66
2016,5,13,11,45,345.0,430.5,4.6,14.0,756.5,782.85,608.15
2016,5,13,12,0,402.0,408.0,4.7,14.0,789.0,812.87,631.83
2016,5,13,12,15,661.0,266.0,4.75,14.0,890.0,909.15,709.7
2016,5,13,12,30,920.0,124.0,4.8,14.0,991.0,981.83,761.91
2016,5,13,12,45,611.5,283.0,4.9,14.0,857.0,840.44,658.69
2016,5,13,13,0,303.0,442.0,5.0,14.0,723.0,695.3,543.84
2016,5,13,13,15,223.5,444.0,5.0,14.0,649.5,611.93,480.48
2016,5,13,13,30,144.0,446.0,5.0,14.0,576.0,537.32,422.48
2016,5,13,13,45,231.5,420.0,5.05,14.0,621.5,570.64,450.7
2016,5,13,14,0,319.0,394.0,5.1,14.0,667.0,597.37,472.96
2016,5,13,14,15,421.5,338.5,5.1,14.0,686.0,599.0,476.24
2016,5,13,14,30,524.0,283.0,5.1,14.0,705.0,590.83,471.32
2016,5,13,14,45,702.0,193.5,5.1,14.0,730.5,586.41,469.25
2016,5,13,15,0,880.0,104.0,5.1,14.0,756.0,567.33,453.72
2016,5,13,15,15,867.5,101.5,5.05,14.0,713.5,511.35,406.23
2016,5,13,15,30,855.0,99.0,5.0,14.0,671.0,455.26,357.52
2016,5,13,15,45,844.0,94.5,4.95,14.0,625.5,394.11,303.58
2016,5,13,16,0,833.0,90.0,4.9,14.0,580.0,336.8,251.51
2016,5,13,16,15,812.0,86.5,4.85,13.5,530.5,278.35,198.64
2016,5,13,16,30,791.0,83.0,4.8,13.0,481.0,221.83,147.92
2016,5,13,16,45,767.5,78.0,4.75,13.0,429.5,165.87,100.29
2016,5,13,17,0,744.0,73.0,4.7,13.0,378.0,112.6,61.51
2016,5,13,17,15,705.0,68.5,4.65,13.0,325.5,62.33,38.29
2016,5,13,17,30,666.0,64.0,4.6,13.0,273.0,43.29,33.33
2016,5,13,17,45,609.5,58.0,4.55,13.0,222.0,40.66,30.95
2016,5,13,18,0,553.0,52.0,4.5,13.0,171.0,37.9,28.3
2016,5,13,18,15,463.5,43.5,4.45,12.5,125.0,32.77,23.43
2016,5,13,18,30,374.0,35.0,4.4,12.0,79.0,27.4,18.03
2016,5,13,18,45,228.5,22.5,4.35,12.0,45.5,17.85,6.28
2016,5,13,19,0,83.0,10.0,4.3,12.0,12.0,9.53,0.0
2016,5,13,19,15,41.5,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,21.0,13.0,2.95,13.0,14.5,16.45,0.0
2016,5,14,5,30,42.0,26.0,3.1,13.0,29.0,40.56,22.12
2016,5,14,5,45,81.0,44.5,3.3,13.0,56.5,75.6,55.05
2016,5,14,6,0,120.0,63.0,3.5,13.0,84.0,119.5,93.44
2016,5,14,6,15,141.5,83.5,3.5,13.0,116.5,151.78,122.46
2016,5,14,6,30,163.0,104.0,3.5,13.0,149.0,191.47,157.3
2016,5,14,6,45,178.0,124.5,3.5,13.5,183.0,229.69,189.91
2016,5,14,7,0,193.0,145.0,3.5,14.0,217.0,269.12,222.68
2016,5,14,7,15,220.0,166.0,3.35,14.0,259.0,326.69,269.79
2016,5,14,7,30,247.0,187.0,3.2,14.0,301.0,378.02,310.88
2016,5,14,7,45,155.0,208.5,3.05,14.5,283.0,335.79,273.87
2016,5,14,8,0,63.0,230.0,2.9,15.0,265.0,284.29,229.18
2016,5,14,8,15,103.0,259.5,2.7,15.0,322.5,349.58,281.29
2016,5,14,8,30,143.0,289.0,2.5,15.0,380.0,429.05,342.59
2016,5,14,8,45,128.0,309.0,2.4,15.0,395.0,441.15,349.82
2016,5,14,9,0,113.0,329.0,2.3,15.0,410.0,451.76,356.16
2016,5,14,9,15,191.5,344.5,2.25,15.0,490.5,542.65,425.76
2016,5,14,9,30,270.0,360.0,2.2,15.0,571.0,649.44,504.24
2016,5,14,9,45,215.5,384.5,2.15,15.5,557.5,613.66,473.86
2016,5,14,10,0,161.0,409.0,2.1,16.0,544.0,587.7,451.51
2016,5,14,10,15,181.0,422.5,2.1,16.0,579.0,621.68,476.09
2016,5,14,10,30,201.0,436.0,2.1,16.0,614.0,655.1,499.62
2016,5,14,10,45,141.5,437.5,2.15,16.0,564.0,594.95,454.19
2016,5,14,11,0,82.0,439.0,2.2,16.0,514.0,522.12,399.66
2016,5,14,11,15,286.0,410.5,2.25,16.0,678.5,716.85,546.66
2016,5,14,11,30,490.0,382.0,2.3,16.0,843.0,894.35,672.96
2016,5,14,11,45,694.5,256.0,2.35,16.0,913.0,961.96,723.7
2016,5,14,12,0,899.0,130.0,2.4,16.0,983.0,1007.77,753.97
2016,5,14,12,15,898.5,130.0,2.45,16.0,980.5,989.02,741.55
2016,5,14,12,30,898.0,130.0,2.5,16.0,978.0,967.11,727.7
2016,5,14,12,45,889.5,134.0,2.6,16.0,966.5,938.68,709.88
2016,5,14,13,0,881.0,138.0,2.7,16.0,955.0,907.64,690.17
2016,5,14,13,15,876.5,137.0,2.8,16.0,937.5,872.95,667.73
2016,5,14,13,30,872.0,136.0,2.9,16.0,920.0,835.83,643.35
2016,5,14,13,45,866.0,135.0,3.0,16.0,895.5,795.31,616.25
2016,5,14,14,0,860.0,134.0,3.1,16.0,871.0,752.82,587.38
2016,5,14,14,15,851.5,132.0,3.2,16.0,840.0,705.95,553.3
2016,5,14,14,30,843.0,130.0,3.3,16.0,809.0,657.4,516.76
2016,5,14,14,45,830.5,128.5,3.4,16.0,772.0,605.45,476.61
2016,5,14,15,0,818.0,127.0,3.5,16.0,735.0,553.05,434.93
2016,5,14,15,15,804.0,124.0,3.55,16.0,693.0,498.41,390.19
2016,5,14,15,30,790.0,121.0,3.6,16.0,651.0,444.01,344.32
2016,5,14,15,45,422.0,182.5,3.7,16.0,463.5,310.25,240.02
2016,5,14,16,0,54.0,244.0,3.8,16.0,276.0,228.81,180.68
2016,5,14,16,15,34.5,210.5,3.8,15.5,230.5,191.07,151.39
2016,5,14,16,30,15.0,177.0,3.8,15.0,185.0,160.78,127.99
2016,5,14,16,45,7.5,153.5,3.85,15.0,157.5,137.77,109.76
2016,5,14,17,0,0.0,130.0,3.9,15.0,130.0,115.9,92.27
2016,5,14,17,15,0.0,111.5,3.85,14.5,111.5,99.27,78.75
2016,5,14,17,30,0.0,93.0,3.8,14.0,93.0,83.29,68.75
2016,5,14,17,45,216.0,79.0,3.8,14.0,126.5,61.6,49.47
2016,5,14,18,0,432.0,65.0,3.8,14.0,160.0,48.96,38.02
2016,5,14,18,15,342.5,53.5,3.7,14.0,116.0,40.51,30.1
2016,5,14,18,30,253.0,42.0,3.6,14.0,72.0,32.47,22.28
2016,5,14,18,45,143.5,26.5,3.5,14.0,41.5,20.78,8.77
2016,5,14,19,0,34.0,11.0,3.4,14.0,11.0,10.48,0.0
2016,5,14,19,15,17.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,15.0,4.1,13.0,20.5,28.17,0.0
2016,5,15,5,30,143.0,30.0,4.2,13.0,41.0,80.45,48.82
2016,5,15,5,45,249.0,43.5,4.3,13.5,80.5,136.45,100.99
2016,5,15,6,0,355.0,57.0,4.4,14.0,120.0,204.36,160.02
2016,5,15,6,15,427.5,66.5,4.3,14.0,167.5,267.92,216.52
2016,5,15,6,30,500.0,76.0,4.2,14.0,215.0,337.29,277.13
2016,5,15,6,45,250.0,88.0,4.1,14.0,157.5,241.84,200.32
2016,5,15,7,0,0.0,100.0,4.0,14.0,100.0,95.08,75.24
2016,5,15,7,15,18.5,139.5,3.9,14.0,148.0,146.52,118.67
2016,5,15,7,30,37.0,179.0,3.8,14.0,196.0,208.24,169.69
2016,5,15,7,45,21.5,177.5,3.75,14.5,188.0,187.42,151.31
2016,5,15,8,0,6.0,176.0,3.7,15.0,180.0,173.88,139.04
2016,5,15,8,15,12.0,202.0,3.6,15.0,210.0,204.64,163.78
2016,5,15,8,30,18.0,228.0,3.5,15.0,240.0,235.81,188.47
2016,5,15,8,45,25.0,254.5,3.45,15.0,272.0,268.7,214.31
2016,5,15,9,0,32.0,281.0,3.4,15.0,304.0,313.89,249.49
2016,5,15,9,15,141.0,323.0,3.35,15.0,432.0,472.14,374.78
2016,5,15,9,30,250.0,365.0,3.3,15.0,560.0,635.61,498.27
2016,5,15,9,45,571.5,238.5,3.3,15.5,710.0,831.15,647.24
2016,5,15,10,0,893.0,112.0,3.3,16.0,860.0,1006.05,766.65
2016,5,15,10,15,475.0,255.0,3.4,16.0,654.5,761.06,590.26
2016,5,15,10,30,57.0,398.0,3.5,16.0,449.0,457.62,354.34
2016,5,15,10,45,67.0,417.0,3.65,16.0,478.5,485.94,377.03
2016,5,15,11,0,77.0,436.0,3.8,16.0,508.0,513.76,397.85
2016,5,15,11,15,90.5,450.0,4.05,16.0,535.0,539.25,417.25
2016,5,15,11,30,104.0,464.0,4.3,16.0,562.0,563.93,436.17
2016,5,15,11,45,97.0,463.5,4.6,16.0,555.5,552.65,428.13
2016,5,15,12,0,90.0,463.0,4.9,16.0,549.0,541.09,419.94
2016,5,15,12,15,62.0,427.5,5.1,16.0,487.0,474.6,369.58
2016,5,15,12,30,34.0,392.0,5.3,16.0,425.0,409.78,319.86
2016,5,15,12,45,29.5,373.5,5.5,16.0,402.0,384.57,300.84
2016,5,15,13,0,25.0,355.0,5.7,16.0,379.0,359.81,281.96
2016,5,15,13,15,474.0,232.5,5.8,16.0,660.0,630.97,504.15
2016,5,15,13,30,923.0,110.0,5.9,16.0,941.0,853.02,673.54
2016,5,15,13,45,916.0,110.0,6.0,16.0,916.0,810.96,642.56
2016,5,15,14,0,909.0,110.0,6.1,16.0,891.0,766.86,611.02
2016,5,15,14,15,508.5,247.0,6.1,16.0,681.0,576.89,460.5
2016,5,15,14,30,108.0,384.0,6.1,16.0,471.0,417.54,329.73
2016,5,15,14,45,193.5,360.5,6.2,16.0,508.0,437.0,346.69
2016,5,15,15,0,279.0,337.0,6.3,16.0,545.0,446.53,354.58
2016,5,15,15,15,186.0,319.5,6.4,15.5,455.0,370.51,294.63
2016,5,15,15,30,93.0,302.0,6.5,15.0,365.0,305.34,243.38
2016,5,15,15,45,65.0,267.5,6.6,15.0,310.0,258.24,205.94
2016,5,15,16,0,37.0,233.0,6.7,15.0,255.0,214.82,171.44
2016,5,15,16,15,44.5,218.0,6.7,15.0,242.5,199.56,158.95
2016,5,15,16,30,52.0,203.0,6.7,15.0,230.0,183.38,145.52
2016,5,15,16,45,28.0,169.5,6.7,15.0,184.0,148.33,117.86
2016,5,15,17,0,4.0,136.0,6.7,15.0,138.0,121.05,96.57
2016,5,15,17,15,2.0,118.0,6.65,14.5,119.0,104.43,83.16
2016,5,15,17,30,0.0,100.0,6.6,14.0,100.0,88.78,73.67
2016,5,15,17,45,245.5,79.5,6.55,14.0,134.0,62.03,49.85
2016,5,15,18,0,491.0,59.0,6.5,14.0,168.0,43.56,33.21
2016,5,15,18,15,402.0,49.0,6.4,13.5,123.0,37.36,27.4
2016,5,15,18,30,313.0,39.0,6.3,13.0,78.0,30.83,21.0
2016,5,15,18,45,183.5,25.5,6.2,13.0,45.5,19.95,8.73
2016,5,15,19,0,54.0,12.0,6.1,13.0,13.0,11.44,0.0
2016,5,15,19,15,27.0,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,67.5,15.0,3.9,12.0,20.5,27.45,0.0
2016,5,16,5,30,135.0,30.0,3.9,12.0,41.0,78.71,48.96
2016,5,16,5,45,232.0,44.5,3.9,12.5,80.0,132.37,98.6
2016,5,16,6,0,329.0,59.0,3.9,13.0,119.0,197.25,155.14
2016,5,16,6,15,400.5,70.0,3.8,13.0,165.5,258.04,209.23
2016,5,16,6,30,472.0,81.0,3.7,13.0,212.0,329.39,271.36
2016,5,16,6,45,294.5,115.5,3.6,13.5,203.0,288.1,238.64
2016,5,16,7,0,117.0,150.0,3.5,14.0,194.0,230.59,189.74
2016,5,16,7,15,168.5,171.0,3.4,14.0,244.5,290.81,239.94
2016,5,16,7,30,220.0,192.0,3.3,14.0,295.0,355.57,292.63
2016,5,16,7,45,471.5,152.5,3.25,14.5,405.5,522.15,427.79
2016,5,16,8,0,723.0,113.0,3.2,15.0,516.0,695.07,560.58
2016,5,16,8,15,744.0,116.5,3.15,15.0,563.0,743.98,593.76
2016,5,16,8,30,765.0,120.0,3.1,15.0,610.0,789.04,624.41
2016,5,16,8,45,785.0,121.5,3.1,15.5,654.5,832.98,652.89
2016,5,16,9,0,805.0,123.0,3.1,16.0,699.0,875.42,679.85
2016,5,16,9,15,817.5,125.0,3.1,16.0,738.0,909.7,702.05
2016,5,16,9,30,830.0,127.0,3.1,16.0,777.0,941.57,722.51
2016,5,16,9,45,852.5,122.0,3.1,16.0,814.0,964.7,736.89
2016,5,16,10,0,875.0,117.0,3.1,16.0,851.0,993.54,755.24
2016,5,16,10,15,881.5,118.5,3.15,16.0,878.5,1010.68,766.01
2016,5,16,10,30,888.0,120.0,3.2,16.0,906.0,1024.51,774.74
2016,5,16,10,45,893.5,120.5,3.25,16.5,926.5,1032.89,778.47
2016,5,16,11,0,899.0,121.0,3.3,17.0,947.0,1037.81,780.03
2016,5,16,11,15,902.0,121.5,3.4,17.0,960.5,1036.7,779.58
2016,5,16,11,30,905.0,122.0,3.5,17.0,974.0,1032.07,776.92
2016,5,16,11,45,906.5,122.5,3.6,17.5,980.0,1022.46,769.56
2016,5,16,12,0,908.0,123.0,3.7,18.0,986.0,1009.43,760.01
2016,5,16,12,15,908.5,123.0,3.85,18.0,984.5,991.61,749.06
2016,5,16,12,30,909.0,123.0,4.0,18.0,983.0,970.55,735.89
2016,5,16,12,45,909.0,121.5,4.15,18.0,974.5,944.45,719.18
2016,5,16,13,0,909.0,120.0,4.3,18.0,966.0,915.33,700.28
2016,5,16,13,15,906.0,119.5,4.4,18.0,949.5,881.71,678.02
2016,5,16,13,30,903.0,119.0,4.5,18.0,933.0,845.47,653.83
2016,5,16,13,45,900.0,116.5,4.6,18.0,910.0,804.93,626.28
2016,5,16,14,0,897.0,114.0,4.7,18.0,887.0,762.11,596.74
2016,5,16,14,15,890.0,112.5,4.75,17.5,856.0,715.37,563.94
2016,5,16,14,30,883.0,111.0,4.8,17.0,825.0,667.06,527.81
2016,5,16,14,45,871.5,110.5,4.9,17.0,788.0,615.65,487.39
2016,5,16,15,0,860.0,110.0,5.0,17.0,751.0,563.53,445.26
2016,5,16,15,15,515.0,210.0,5.0,17.0,588.0,432.19,340.22
2016,5,16,15,30,170.0,310.0,5.0,17.0,425.0,341.57,268.57
2016,5,16,15,45,200.0,284.5,5.05,17.0,410.0,318.52,249.64
2016,5,16,16,0,230.0,259.0,5.1,17.0,395.0,292.3,227.2
2016,5,16,16,15,216.5,236.5,5.1,16.5,356.5,253.85,195.93
2016,5,16,16,30,203.0,214.0,5.1,16.0,318.0,217.15,166.11
2016,5,16,16,45,196.5,191.0,5.15,16.0,282.5,182.91,138.24
2016,5,16,17,0,190.0,168.0,5.2,16.0,247.0,149.78,112.65
2016,5,16,17,15,379.5,125.0,5.25,15.5,255.5,96.77,70.2
2016,5,16,17,30,569.0,82.0,5.3,15.0,264.0,56.97,45.2
2016,5,16,17,45,503.0,74.5,5.35,14.5,214.0,53.79,42.45
2016,5,16,18,0,437.0,67.0,5.4,14.0,164.0,50.47,39.37
2016,5,16,18,15,348.0,55.5,5.3,13.5,120.0,41.96,31.48
2016,5,16,18,30,259.0,44.0,5.2,13.0,76.0,33.97,23.78
2016,5,16,18,45,143.0,28.0,5.15,13.0,44.5,21.92,10.61
2016,5,16,19,0,27.0,12.0,5.1,13.0,13.0,11.44,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.0,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,14.0,2.65,13.5,24.0,36.81,0.0
2016,5,17,5,30,240.0,28.0,2.7,14.0,48.0,103.85,65.0
2016,5,17,5,45,346.0,38.5,2.75,14.5,90.0,162.57,119.76
2016,5,17,6,0,452.0,49.0,2.8,15.0,132.0,233.43,181.48
2016,5,17,6,15,520.5,56.5,2.7,15.0,181.0,296.67,237.69
2016,5,17,6,30,589.0,64.0,2.6,15.0,230.0,366.71,298.29
2016,5,17,6,45,638.0,69.5,2.55,15.5,282.0,430.48,351.7
2016,5,17,7,0,687.0,75.0,2.5,16.0,334.0,498.11,406.17
2016,5,17,7,15,720.5,79.5,2.55,16.5,386.5,556.4,451.79
2016,5,17,7,30,754.0,84.0,2.6,17.0,439.0,618.1,498.45
2016,5,17,7,45,780.0,87.5,2.65,17.5,490.5,674.35,538.58
2016,5,17,8,0,806.0,91.0,2.7,18.0,542.0,730.67,577.01
2016,5,17,8,15,825.0,94.0,2.75,18.5,590.5,780.52,609.95
2016,5,17,8,30,844.0,97.0,2.8,19.0,639.0,829.23,641.52
2016,5,17,8,45,858.0,99.5,2.9,19.5,683.5,865.11,663.98
2016,5,17,9,0,872.0,102.0,3.0,20.0,728.0,905.12,689.17
2016,5,17,9,15,883.5,104.0,3.0,20.0,767.5,940.0,711.19
2016,5,17,9,30,895.0,106.0,3.0,20.0,807.0,972.28,731.34
2016,5,17,9,45,904.5,107.0,3.05,20.5,841.5,998.71,746.5
2016,5,17,10,0,914.0,108.0,3.1,21.0,876.0,1022.07,759.63
2016,5,17,10,15,920.0,109.5,3.1,21.0,903.5,1039.26,769.75
2016,5,17,10,30,926.0,111.0,3.1,21.0,931.0,1052.99,777.73
2016,5,17,10,45,929.5,112.0,3.1,21.0,951.5,1060.13,781.52
2016,5,17,11,0,933.0,113.0,3.1,21.0,972.0,1063.66,783.14
2016,5,17,11,15,935.5,114.0,3.1,21.0,985.0,1062.53,781.89
2016,5,17,11,30,938.0,115.0,3.1,21.0,998.0,1057.76,778.43
2016,5,17,11,45,937.0,116.0,3.15,21.5,1003.0,1045.92,769.46
2016,5,17,12,0,936.0,117.0,3.2,22.0,1008.0,1030.61,758.39
2016,5,17,12,15,935.5,117.0,3.25,22.0,1005.5,1011.41,746.32
2016,5,17,12,30,935.0,117.0,3.3,22.0,1003.0,988.91,732.11
2016,5,17,12,45,934.0,115.5,3.4,22.0,993.0,961.34,714.87
2016,5,17,13,0,933.0,114.0,3.5,22.0,983.0,930.71,695.49
2016,5,17,13,15,929.5,113.5,3.6,21.5,965.5,895.99,674.47
2016,5,17,13,30,926.0,113.0,3.7,21.0,948.0,858.62,651.32
2016,5,17,13,45,919.0,112.5,3.8,21.0,923.0,816.07,622.99
2016,5,17,14,0,912.0,112.0,3.9,21.0,898.0,771.49,592.88
2016,5,17,14,15,904.5,110.5,3.95,21.0,867.0,723.82,559.29
2016,5,17,14,30,897.0,109.0,4.0,21.0,836.0,674.6,522.41
2016,5,17,14,45,887.0,107.0,4.1,21.0,798.5,622.13,482.27
2016,5,17,15,0,877.0,105.0,4.2,21.0,761.0,568.82,440.3
2016,5,17,15,15,864.5,103.0,4.25,20.5,719.0,513.67,396.34
2016,5,17,15,30,852.0,101.0,4.3,20.0,677.0,458.42,350.82
2016,5,17,15,45,835.5,98.0,4.4,20.0,630.0,396.89,298.57
2016,5,17,16,0,819.0,95.0,4.5,20.0,583.0,339.84,248.52
2016,5,17,16,15,797.0,91.5,4.5,19.5,533.5,282.09,197.78
2016,5,17,16,30,775.0,88.0,4.5,19.0,484.0,226.4,149.06
2016,5,17,16,45,744.0,84.5,4.55,18.5,431.5,171.7,103.87
2016,5,17,17,0,713.0,81.0,4.6,18.0,379.0,116.02,63.44
2016,5,17,17,15,672.5,76.0,4.5,17.5,327.0,66.77,39.29
2016,5,17,17,30,632.0,71.0,4.4,17.0,275.0,48.19,37.09
2016,5,17,17,45,570.5,64.5,4.35,16.5,224.0,45.39,34.69
2016,5,17,18,0,509.0,58.0,4.3,16.0,173.0,42.46,32.01
2016,5,17,18,15,423.0,48.5,4.1,15.5,128.0,36.67,26.62
2016,5,17,18,30,337.0,39.0,3.9,15.0,83.0,30.57,20.72
2016,5,17,18,45,205.5,26.0,3.75,15.0,49.0,20.3,9.66
2016,5,17,19,0,74.0,13.0,3.6,15.0,15.0,12.39,0.0
2016,5,17,19,15,37.0,6.5,3.4,15.0,7.5,6.2,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,99.5,15.0,2.1,13.0,23.5,39.78,0.0
2016,5,18,5,30,199.0,30.0,2.1,13.0,47.0,94.57,60.34
2016,5,18,5,45,299.5,42.0,2.15,13.5,87.5,150.2,111.36
2016,5,18,6,0,400.0,54.0,2.2,14.0,128.0,219.82,171.71
2016,5,18,6,15,468.0,63.0,2.0,14.0,175.5,281.8,226.36
2016,5,18,6,30,536.0,72.0,1.8,14.0,223.0,350.55,285.3
2016,5,18,6,45,585.0,78.5,1.65,14.5,274.0,412.83,336.76
2016,5,18,7,0,634.0,85.0,1.5,15.0,325.0,479.01,389.11
2016,5,18,7,15,668.5,90.0,1.4,15.0,376.0,537.85,434.61
2016,5,18,7,30,703.0,95.0,1.3,15.0,427.0,598.39,479.66
2016,5,18,7,45,731.0,98.5,1.2,15.5,477.5,653.81,518.14
2016,5,18,8,0,759.0,102.0,1.1,16.0,528.0,707.25,552.35
2016,5,18,8,15,778.0,105.5,1.15,16.0,575.0,755.86,584.9
2016,5,18,8,30,797.0,109.0,1.2,16.0,622.0,803.43,616.3
2016,5,18,8,45,811.0,112.0,1.25,16.5,665.5,844.77,641.87
2016,5,18,9,0,825.0,115.0,1.3,17.0,709.0,884.19,665.87
2016,5,18,9,15,836.5,117.5,1.4,17.0,747.5,918.59,688.29
2016,5,18,9,30,848.0,120.0,1.5,17.0,786.0,942.7,703.91
2016,5,18,9,45,860.0,120.0,1.6,17.5,819.5,969.46,720.08
2016,5,18,10,0,872.0,120.0,1.7,18.0,853.0,993.41,734.34
2016,5,18,10,15,716.5,220.0,1.8,18.0,835.5,968.34,718.05
2016,5,18,10,30,561.0,320.0,1.9,18.0,818.0,916.95,681.1
2016,5,18,10,45,724.5,224.0,2.05,18.0,882.5,985.33,731.66
2016,5,18,11,0,888.0,128.0,2.2,18.0,947.0,1033.52,763.63
2016,5,18,11,15,891.5,128.5,2.3,18.0,960.0,1032.9,763.4
2016,5,18,11,30,895.0,129.0,2.4,18.0,973.0,1028.8,761.53
2016,5,18,11,45,895.0,130.0,2.5,18.0,978.5,1018.29,755.53
2016,5,18,12,0,895.0,131.0,2.6,18.0,984.0,1004.44,747.42
2016,5,18,12,15,895.0,131.0,2.6,18.0,982.0,986.36,735.58
2016,5,18,12,30,895.0,131.0,2.6,18.0,980.0,965.14,721.73
2016,5,18,12,45,895.5,129.0,2.65,18.0,971.5,939.41,705.34
2016,5,18,13,0,896.0,127.0,2.7,18.0,963.0,910.69,686.9
2016,5,18,13,15,892.5,126.0,2.8,17.5,946.0,876.65,666.33
2016,5,18,13,30,889.0,125.0,2.9,17.0,929.0,840.08,643.71
2016,5,18,13,45,885.0,123.0,3.0,17.0,905.0,799.85,616.95
2016,5,18,14,0,881.0,121.0,3.1,17.0,881.0,757.46,588.3
2016,5,18,14,15,873.0,119.5,3.25,16.5,850.5,710.8,556.36
2016,5,18,14,30,865.0,118.0,3.4,16.0,820.0,662.71,521.34
2016,5,18,14,45,852.0,117.5,3.6,16.0,782.5,611.34,481.83
2016,5,18,15,0,839.0,117.0,3.8,16.0,745.0,557.35,439.09
2016,5,18,15,15,825.5,114.5,3.95,15.5,703.5,502.61,395.03
2016,5,18,15,30,812.0,112.0,4.1,15.0,662.0,448.0,349.48
2016,5,18,15,45,573.5,176.5,4.25,15.0,551.5,363.27,281.19
2016,5,18,16,0,335.0,241.0,4.4,15.0,441.0,307.73,238.36
2016,5,18,16,15,186.5,220.0,4.45,14.5,330.0,234.04,182.06
2016,5,18,16,30,38.0,199.0,4.5,14.0,219.0,177.93,141.67
2016,5,18,16,45,348.5,145.5,4.6,14.0,294.0,160.58,113.99
2016,5,18,17,0,659.0,92.0,4.7,14.0,369.0,120.94,70.56
2016,5,18,17,15,618.0,86.0,4.75,14.0,318.0,74.0,46.4
2016,5,18,17,30,577.0,80.0,4.8,14.0,267.0,55.08,43.7
2016,5,18,17,45,520.0,72.0,4.85,14.0,218.0,51.4,40.41
2016,5,18,18,0,463.0,64.0,4.9,14.0,169.0,47.49,36.76
2016,5,18,18,15,377.5,53.5,4.9,13.5,125.0,41.02,30.71
2016,5,18,18,30,292.0,43.0,4.9,13.0,81.0,33.09,23.13
2016,5,18,18,45,169.0,28.5,4.9,13.0,48.0,22.26,11.59
2016,5,18,19,0,46.0,14.0,4.9,13.0,15.0,13.34,0.0
2016,5,18,19,15,23.0,7.0,4.9,13.0,7.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,11.0,24.0,35.19,0.0
2016,5,19,5,30,139.0,36.0,6.7,11.0,48.0,82.04,53.71
2016,5,19,5,45,241.0,50.5,6.95,11.5,88.5,142.1,107.47
2016,5,19,6,0,343.0,65.0,7.2,12.0,129.0,209.36,166.59
2016,5,19,6,15,414.0,75.5,7.25,12.0,176.5,270.21,221.63
2016,5,19,6,30,485.0,86.0,7.3,12.0,224.0,338.41,282.44
2016,5,19,6,45,562.0,81.0,7.4,12.0,271.5,403.51,340.07
2016,5,19,7,0,639.0,76.0,7.5,12.0,319.0,471.56,399.29
2016,5,19,7,15,655.5,94.0,7.3,12.0,374.5,534.26,451.52
2016,5,19,7,30,672.0,112.0,7.1,12.0,430.0,596.71,502.02
2016,5,19,7,45,646.5,125.0,6.95,12.5,458.5,622.97,521.13
2016,5,19,8,0,621.0,138.0,6.8,13.0,487.0,645.17,536.36
2016,5,19,8,15,585.0,166.5,6.85,13.0,518.0,671.62,555.24
2016,5,19,8,30,549.0,195.0,6.9,13.0,549.0,688.39,566.32
2016,5,19,8,45,688.5,163.0,6.95,13.0,638.5,798.35,652.25
2016,5,19,9,0,828.0,131.0,7.0,13.0,728.0,904.45,731.12
2016,5,19,9,15,841.5,133.5,6.9,13.0,768.5,940.75,755.82
2016,5,19,9,30,855.0,136.0,6.8,13.0,809.0,974.6,778.8
2016,5,19,9,45,866.5,137.5,6.75,13.5,844.0,1002.75,796.22
2016,5,19,10,0,878.0,139.0,6.7,14.0,879.0,1019.09,804.97
2016,5,19,10,15,885.0,140.5,6.65,14.0,907.0,1036.55,816.18
2016,5,19,10,30,892.0,142.0,6.6,14.0,935.0,1050.69,825.05
2016,5,19,10,45,898.5,142.5,6.6,14.5,956.5,1059.9,829.21
2016,5,19,11,0,905.0,143.0,6.6,15.0,978.0,1065.63,831.0
2016,5,19,11,15,907.0,143.5,6.65,15.0,990.5,1063.29,829.11
2016,5,19,11,30,909.0,144.0,6.7,15.0,1003.0,1057.44,824.88
2016,5,19,11,45,909.5,144.5,6.75,15.0,1008.0,1046.63,817.23
2016,5,19,12,0,910.0,145.0,6.8,15.0,1013.0,1032.44,807.27
2016,5,19,12,15,909.5,145.0,6.85,15.0,1011.0,1013.5,794.0
2016,5,19,12,30,909.0,145.0,6.9,15.0,1009.0,991.39,778.49
2016,5,19,12,45,916.5,138.0,7.0,15.0,1001.5,966.9,761.53
2016,5,19,13,0,924.0,131.0,7.1,15.0,994.0,939.03,742.06
2016,5,19,13,15,723.0,240.0,7.3,15.0,908.0,847.71,675.01
2016,5,19,13,30,522.0,349.0,7.5,15.0,822.0,756.68,601.56
2016,5,19,13,45,503.5,340.5,7.75,15.0,787.0,709.74,566.48
2016,5,19,14,0,485.0,332.0,8.0,15.0,752.0,663.04,530.88
2016,5,19,14,15,685.5,229.0,8.1,14.5,799.0,682.17,550.81
2016,5,19,14,30,886.0,126.0,8.2,14.0,846.0,683.63,555.45
2016,5,19,14,45,872.0,125.5,8.3,14.0,807.5,630.62,511.79
2016,5,19,15,0,858.0,125.0,8.4,14.0,769.0,575.3,465.44
2016,5,19,15,15,749.5,151.5,8.45,14.0,691.0,496.14,398.91
2016,5,19,15,30,641.0,178.0,8.5,14.0,613.0,428.88,341.64
2016,5,19,15,45,641.5,161.5,8.55,14.0,571.5,376.46,295.33
2016,5,19,16,0,642.0,145.0,8.6,14.0,530.0,323.52,247.58
2016,5,19,16,15,637.5,131.0,8.7,13.5,486.0,271.04,200.11
2016,5,19,16,30,633.0,117.0,8.8,13.0,442.0,218.9,153.04
2016,5,19,16,45,364.5,144.5,8.9,13.0,327.5,162.59,115.76
2016,5,19,17,0,96.0,172.0,9.0,13.0,213.0,150.78,118.68
2016,5,19,17,15,84.0,151.5,8.95,12.5,183.5,125.95,100.51
2016,5,19,17,30,72.0,131.0,8.9,12.0,154.0,106.92,90.45
2016,5,19,17,45,60.0,108.5,8.85,12.0,125.5,89.9,75.24
2016,5,19,18,0,48.0,86.0,8.8,12.0,97.0,72.53,59.45
2016,5,19,18,15,32.5,65.5,8.8,12.0,72.0,56.17,44.36
2016,5,19,18,30,17.0,45.0,8.8,12.0,47.0,39.51,28.84
2016,5,19,18,45,8.5,27.0,8.8,12.0,28.0,24.37,13.57
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.34,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,87.5,17.5,7.7,11.0,25.5,40.75,0.0
2016,5,20,5,30,175.0,35.0,7.7,11.0,51.0,94.43,62.78
2016,5,20,5,45,278.5,48.5,7.7,11.5,92.5,151.39,114.5
2016,5,20,6,0,382.0,62.0,7.7,12.0,134.0,220.26,175.33
2016,5,20,6,15,453.5,71.0,7.65,12.0,182.0,284.24,233.29
2016,5,20,6,30,525.0,80.0,7.6,12.0,230.0,354.07,295.66
2016,5,20,6,45,575.5,87.0,7.6,12.0,281.5,417.28,351.53
2016,5,20,7,0,626.0,94.0,7.6,12.0,333.0,484.5,409.45
2016,5,20,7,15,662.0,99.5,7.55,12.0,385.0,544.54,460.05
2016,5,20,7,30,698.0,105.0,7.5,12.0,437.0,606.39,510.91
2016,5,20,7,45,546.5,157.0,7.5,12.0,434.5,580.81,487.1
2016,5,20,8,0,395.0,209.0,7.5,12.0,432.0,545.0,454.17
2016,5,20,8,15,593.0,166.0,7.45,12.0,533.0,677.34,563.58
2016,5,20,8,30,791.0,123.0,7.4,12.0,634.0,813.63,669.68
2016,5,20,8,45,804.0,127.5,7.4,12.5,677.5,855.52,698.41
2016,5,20,9,0,817.0,132.0,7.4,13.0,721.0,895.44,725.63
2016,5,20,9,15,576.0,240.0,7.35,13.0,666.5,809.35,656.37
2016,5,20,9,30,335.0,348.0,7.3,13.0,612.0,696.48,561.31
2016,5,20,9,45,601.5,242.5,7.3,13.0,741.0,863.08,696.11
2016,5,20,10,0,868.0,137.0,7.3,13.0,870.0,1006.94,802.9
2016,5,20,10,15,875.0,138.5,7.25,13.0,897.5,1024.29,813.7
2016,5,20,10,30,882.0,140.0,7.2,13.0,925.0,1038.38,822.73
2016,5,20,10,45,707.0,248.5,7.2,13.0,887.0,992.48,788.3
2016,5,20,11,0,532.0,357.0,7.2,13.0,849.0,922.39,730.68
2016,5,20,11,15,373.5,415.5,7.15,13.0,763.5,808.36,640.68
2016,5,20,11,30,215.0,474.0,7.1,13.0,678.0,694.03,549.05
2016,5,20,11,45,555.5,310.5,7.1,13.0,840.0,876.69,698.4
2016,5,20,12,0,896.0,147.0,7.1,13.0,1002.0,1020.65,807.31
2016,5,20,12,15,664.0,273.5,7.1,13.0,907.0,918.02,730.3
2016,5,20,12,30,432.0,400.0,7.1,13.0,812.0,804.88,638.57
2016,5,20,12,45,661.0,272.5,7.1,13.0,894.5,874.46,698.52
2016,5,20,13,0,890.0,145.0,7.1,13.0,977.0,922.32,735.7
2016,5,20,13,15,885.5,144.0,7.1,13.0,959.5,887.59,710.1
2016,5,20,13,30,881.0,143.0,7.1,13.0,942.0,850.44,682.92
2016,5,20,13,45,872.5,143.0,7.1,13.0,916.5,808.83,652.25
2016,5,20,14,0,864.0,143.0,7.1,13.0,891.0,765.42,620.04
2016,5,20,14,15,855.5,141.0,7.05,13.0,860.0,719.39,583.63
2016,5,20,14,30,847.0,139.0,7.0,13.0,829.0,670.49,544.2
2016,5,20,14,45,833.0,138.0,7.0,13.0,791.0,618.19,501.36
2016,5,20,15,0,819.0,137.0,7.0,13.0,753.0,565.58,457.32
2016,5,20,15,15,804.5,134.0,6.95,13.0,711.0,510.91,410.58
2016,5,20,15,30,790.0,131.0,6.9,13.0,669.0,456.54,362.98
2016,5,20,15,45,769.5,128.0,6.85,13.0,622.0,400.46,313.04
2016,5,20,16,0,749.0,125.0,6.8,13.0,575.0,341.63,260.11
2016,5,20,16,15,724.0,120.5,6.7,12.5,525.5,285.76,209.72
2016,5,20,16,30,699.0,116.0,6.6,12.0,476.0,232.37,161.85
2016,5,20,16,45,674.0,108.0,6.55,12.0,426.0,178.82,115.82
2016,5,20,17,0,649.0,100.0,6.5,12.0,376.0,128.21,77.39
2016,5,20,17,15,605.5,94.0,6.4,12.0,324.5,81.76,52.62
2016,5,20,17,30,562.0,88.0,6.3,12.0,273.0,61.34,49.67
2016,5,20,17,45,502.5,79.5,6.2,12.0,223.5,57.52,46.24
2016,5,20,18,0,443.0,71.0,6.1,12.0,174.0,53.47,42.43
2016,5,20,18,15,355.5,59.5,5.95,12.0,129.5,44.85,34.35
2016,5,20,18,30,268.0,48.0,5.8,12.0,85.0,36.96,26.69
2016,5,20,18,45,155.5,32.5,5.7,12.0,51.5,25.42,14.69
2016,5,20,19,0,43.0,17.0,5.6,12.0,18.0,14.24,0.0
2016,5,20,19,15,21.5,8.5,5.5,12.0,9.0,8.1,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,39.0,16.5,3.3,12.0,20.5,27.4,0.0
2016,5,21,5,30,78.0,33.0,3.4,12.0,41.0,62.02,40.67
2016,5,21,5,45,124.0,52.0,3.55,12.0,72.5,101.89,76.75
2016,5,21,6,0,170.0,71.0,3.7,12.0,104.0,146.6,116.25
2016,5,21,6,15,205.0,90.0,3.75,12.0,141.5,191.52,156.18
2016,5,21,6,30,240.0,109.0,3.8,12.0,179.0,239.98,198.63
2016,5,21,6,45,276.5,123.0,3.85,12.5,218.0,286.8,238.65
2016,5,21,7,0,313.0,137.0,3.9,13.0,257.0,336.99,280.54
2016,5,21,7,15,242.0,168.5,3.95,13.0,269.0,342.36,283.91
2016,5,21,7,30,171.0,200.0,4.0,13.0,281.0,330.69,272.8
2016,5,21,7,45,222.5,217.5,4.1,13.0,335.5,393.37,323.96
2016,5,21,8,0,274.0,235.0,4.2,13.0,390.0,470.57,385.4
2016,5,21,8,15,498.5,189.0,4.3,13.0,500.5,621.43,507.41
2016,5,21,8,30,723.0,143.0,4.4,13.0,611.0,782.33,630.94
2016,5,21,8,45,736.5,148.5,4.5,13.0,653.5,823.64,659.55
2016,5,21,9,0,750.0,154.0,4.6,13.0,696.0,863.2,687.47
2016,5,21,9,15,763.0,157.0,4.6,13.0,734.5,892.82,707.31
2016,5,21,9,30,776.0,160.0,4.6,13.0,773.0,924.91,728.93
2016,5,21,9,45,547.0,273.0,4.6,13.0,714.0,838.51,661.97
2016,5,21,10,0,318.0,386.0,4.6,13.0,655.0,728.25,573.06
2016,5,21,10,15,347.5,388.0,4.55,13.0,690.5,761.29,597.82
2016,5,21,10,30,377.0,390.0,4.5,13.0,726.0,793.4,620.9
2016,5,21,10,45,422.0,382.5,4.45,13.0,766.5,839.82,654.47
2016,5,21,11,0,467.0,375.0,4.4,13.0,807.0,874.79,679.6
2016,5,21,11,15,496.0,374.5,4.35,13.0,839.0,898.45,696.04
2016,5,21,11,30,525.0,374.0,4.3,13.0,871.0,919.52,710.63
2016,5,21,11,45,680.5,272.5,4.3,13.0,920.5,962.95,746.44
2016,5,21,12,0,836.0,171.0,4.3,13.0,970.0,994.26,768.28
2016,5,21,12,15,579.0,311.0,4.3,13.0,863.5,872.58,678.84
2016,5,21,12,30,322.0,451.0,4.3,13.0,757.0,746.98,580.45
2016,5,21,12,45,320.0,446.5,4.3,13.0,748.5,727.55,567.05
2016,5,21,13,0,318.0,442.0,4.3,13.0,740.0,707.15,552.26
2016,5,21,13,15,393.0,402.0,4.3,13.0,763.5,717.64,562.47
2016,5,21,13,30,468.0,362.0,4.3,13.0,787.0,724.86,569.8
2016,5,21,13,45,363.0,388.5,4.35,13.0,713.0,643.87,507.44
2016,5,21,14,0,258.0,415.0,4.4,13.0,639.0,571.51,451.12
2016,5,21,14,15,192.0,403.5,4.35,13.0,566.5,500.29,395.99
2016,5,21,14,30,126.0,392.0,4.3,13.0,494.0,434.88,344.78
2016,5,21,14,45,153.5,374.0,4.3,13.5,493.5,425.21,337.42
2016,5,21,15,0,181.0,356.0,4.3,14.0,493.0,412.74,327.34
2016,5,21,15,15,207.5,332.0,4.25,14.0,480.0,391.95,310.88
2016,5,21,15,30,234.0,308.0,4.2,14.0,467.0,368.39,291.64
2016,5,21,15,45,495.0,211.0,4.2,14.0,519.0,363.87,283.95
2016,5,21,16,0,756.0,114.0,4.2,14.0,571.0,339.24,255.33
2016,5,21,16,15,733.5,110.0,4.15,13.5,522.5,280.39,203.14
2016,5,21,16,30,711.0,106.0,4.1,13.0,474.0,227.49,156.11
2016,5,21,16,45,686.0,99.5,4.1,13.0,424.5,174.58,110.96
2016,5,21,17,0,661.0,93.0,4.1,13.0,375.0,124.55,73.21
2016,5,21,17,15,621.0,87.0,4.1,13.0,324.5,77.51,47.96
2016,5,21,17,30,581.0,81.0,4.1,13.0,274.0,55.5,44.25
2016,5,21,17,45,521.0,74.0,4.1,13.0,224.5,52.68,41.74
2016,5,21,18,0,461.0,67.0,4.1,13.0,175.0,49.72,38.95
2016,5,21,18,15,379.5,56.5,3.9,12.5,131.0,42.49,32.22
2016,5,21,18,30,298.0,46.0,3.7,12.0,87.0,35.33,25.33
2016,5,21,18,45,181.5,31.0,3.55,12.0,53.0,24.17,13.93
2016,5,21,19,0,65.0,16.0,3.4,12.0,19.0,13.48,0.0
2016,5,21,19,15,32.5,8.0,3.35,12.0,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,12.0,27.0,43.22,0.0
2016,5,22,5,30,197.0,35.0,2.6,12.0,54.0,99.79,66.93
2016,5,22,5,45,290.0,48.5,2.75,12.0,94.5,154.88,116.69
2016,5,22,6,0,383.0,62.0,2.9,12.0,135.0,220.61,174.55
2016,5,22,6,15,450.0,71.5,2.85,12.0,182.5,283.4,230.38
2016,5,22,6,30,517.0,81.0,2.8,12.0,230.0,351.38,289.55
2016,5,22,6,45,559.5,89.5,2.8,12.5,280.0,411.5,340.4
2016,5,22,7,0,602.0,98.0,2.8,13.0,330.0,474.88,392.16
2016,5,22,7,15,427.0,145.0,2.75,13.0,321.0,442.03,364.44
2016,5,22,7,30,252.0,192.0,2.7,13.0,312.0,385.78,316.79
2016,5,22,7,45,178.5,219.0,2.7,13.0,308.5,363.16,296.99
2016,5,22,8,0,105.0,246.0,2.7,13.0,305.0,332.81,270.31
2016,5,22,8,15,434.5,187.0,2.7,13.0,464.5,567.76,461.54
2016,5,22,8,30,764.0,128.0,2.7,13.0,624.0,796.07,633.02
2016,5,22,8,45,780.5,131.0,2.7,13.5,667.5,838.47,658.7
2016,5,22,9,0,797.0,134.0,2.7,14.0,711.0,879.17,684.38
2016,5,22,9,15,809.0,136.5,2.75,14.0,749.0,913.22,706.78
2016,5,22,9,30,821.0,139.0,2.8,14.0,787.0,944.87,727.48
2016,5,22,9,45,846.0,131.5,2.85,14.0,824.0,967.22,741.76
2016,5,22,10,0,871.0,124.0,2.9,14.0,861.0,995.76,760.39
2016,5,22,10,15,877.0,125.5,2.95,14.0,888.0,1012.28,770.8
2016,5,22,10,30,883.0,127.0,3.0,14.0,915.0,1025.52,779.2
2016,5,22,10,45,886.0,129.0,3.1,14.0,934.5,1032.89,784.21
2016,5,22,11,0,889.0,131.0,3.2,14.0,954.0,1036.79,787.06
