Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,15,891.5,131.5,3.25,14.0,966.5,1035.2,785.89
2016,5,22,11,30,894.0,132.0,3.3,14.0,979.0,1030.16,782.56
2016,5,22,11,45,648.5,271.5,3.35,14.5,888.5,930.23,712.1
2016,5,22,12,0,403.0,411.0,3.4,15.0,798.0,814.64,622.68
2016,5,22,12,15,407.5,408.5,3.5,15.0,798.5,804.05,616.61
2016,5,22,12,30,412.0,406.0,3.6,15.0,799.0,791.63,608.42
2016,5,22,12,45,647.5,270.5,3.75,15.0,881.0,860.22,665.5
2016,5,22,13,0,883.0,135.0,3.9,15.0,963.0,907.12,700.72
2016,5,22,13,15,879.0,134.5,4.0,15.0,946.0,873.69,677.71
2016,5,22,13,30,875.0,134.0,4.1,15.0,929.0,837.81,653.35
2016,5,22,13,45,866.0,134.5,4.2,15.0,904.5,796.7,624.97
2016,5,22,14,0,857.0,135.0,4.3,15.0,880.0,753.84,595.19
2016,5,22,14,15,605.0,246.5,4.35,14.5,763.5,643.36,509.29
2016,5,22,14,30,353.0,358.0,4.4,14.0,647.0,549.23,434.27
2016,5,22,14,45,432.5,308.5,4.45,14.0,646.5,530.69,421.37
2016,5,22,15,0,512.0,259.0,4.5,14.0,646.0,505.11,401.59
2016,5,22,15,15,430.5,271.0,4.55,14.0,584.0,444.65,352.77
2016,5,22,15,30,349.0,283.0,4.6,14.0,522.0,394.56,312.06
2016,5,22,15,45,375.0,255.0,4.65,14.0,496.0,358.31,281.43
2016,5,22,16,0,401.0,227.0,4.7,14.0,470.0,315.36,244.32
2016,5,22,16,15,555.0,166.5,4.7,13.5,472.5,280.93,209.51
2016,5,22,16,30,709.0,106.0,4.7,13.0,475.0,227.91,156.83
2016,5,22,16,45,585.0,118.0,4.75,13.0,401.5,175.37,116.2
2016,5,22,17,0,461.0,130.0,4.8,13.0,328.0,137.06,91.79
2016,5,22,17,15,424.0,120.0,4.8,13.0,283.5,98.0,69.06
2016,5,22,17,30,387.0,110.0,4.8,13.0,239.0,77.34,63.73
2016,5,22,17,45,432.5,87.0,4.8,13.0,208.5,62.59,50.59
2016,5,22,18,0,478.0,64.0,4.8,13.0,178.0,46.96,36.48
2016,5,22,18,15,399.0,54.0,4.65,12.5,133.5,40.94,30.86
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,34.59,24.71
2016,5,22,18,45,210.5,30.0,4.35,12.0,55.0,23.34,13.44
2016,5,22,19,0,101.0,16.0,4.2,12.0,21.0,12.58,0.0
2016,5,22,19,15,50.5,8.0,4.1,12.0,10.5,7.63,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,95.0,17.0,3.2,12.0,26.5,42.04,0.0
2016,5,23,5,30,190.0,34.0,3.3,12.0,53.0,96.65,65.1
2016,5,23,5,45,275.5,48.0,3.45,12.5,92.5,149.69,112.76
2016,5,23,6,0,361.0,62.0,3.6,13.0,132.0,212.46,167.82
2016,5,23,6,15,426.0,72.0,3.6,13.0,178.5,271.22,220.22
2016,5,23,6,30,491.0,82.0,3.6,13.0,225.0,340.0,280.09
2016,5,23,6,45,538.0,89.5,3.6,13.0,274.0,400.06,331.66
2016,5,23,7,0,585.0,97.0,3.6,13.0,323.0,463.84,384.87
2016,5,23,7,15,620.0,103.5,3.6,13.0,373.5,522.32,432.38
2016,5,23,7,30,655.0,110.0,3.6,13.0,424.0,582.6,480.04
2016,5,23,7,45,679.0,116.0,3.65,13.5,472.5,635.85,520.18
2016,5,23,8,0,703.0,122.0,3.7,14.0,521.0,689.25,558.98
2016,5,23,8,15,723.5,126.0,3.7,14.0,567.5,737.4,593.14
2016,5,23,8,30,744.0,130.0,3.7,14.0,614.0,784.8,626.26
2016,5,23,8,45,762.5,132.0,3.7,14.0,657.0,823.66,652.73
2016,5,23,9,0,781.0,134.0,3.7,14.0,700.0,864.53,680.45
2016,5,23,9,15,513.0,252.0,3.7,14.0,632.5,763.16,602.01
2016,5,23,9,30,245.0,370.0,3.7,14.0,565.0,634.09,498.0
2016,5,23,9,45,545.5,250.5,3.75,14.0,706.5,812.45,638.62
2016,5,23,10,0,846.0,131.0,3.8,14.0,848.0,978.3,756.52
2016,5,23,10,15,852.5,132.5,3.75,14.0,874.5,994.96,765.38
2016,5,23,10,30,859.0,134.0,3.7,14.0,901.0,1008.45,773.33
2016,5,23,10,45,869.0,131.5,3.7,14.0,922.0,1018.11,779.12
2016,5,23,11,0,879.0,129.0,3.7,14.0,943.0,1024.49,782.8
2016,5,23,11,15,881.5,129.5,3.65,14.0,956.0,1022.98,780.86
2016,5,23,11,30,884.0,130.0,3.6,14.0,969.0,1018.06,776.78
2016,5,23,11,45,593.5,295.0,3.55,14.5,860.0,898.71,689.99
2016,5,23,12,0,303.0,460.0,3.5,15.0,751.0,759.79,581.19
2016,5,23,12,15,598.0,293.5,3.45,15.0,865.0,873.85,672.54
2016,5,23,12,30,893.0,127.0,3.4,15.0,979.0,959.41,733.34
2016,5,23,12,45,637.0,269.5,3.4,15.0,874.5,849.71,654.77
2016,5,23,13,0,381.0,412.0,3.4,15.0,770.0,733.75,565.06
2016,5,23,13,15,394.0,392.0,3.4,15.0,756.5,709.03,548.67
2016,5,23,13,30,407.0,372.0,3.4,15.0,743.0,684.59,531.63
2016,5,23,13,45,340.5,392.5,3.45,15.0,697.5,630.2,490.45
2016,5,23,14,0,274.0,413.0,3.5,15.0,652.0,581.38,453.12
2016,5,23,14,15,257.5,400.5,3.55,15.0,619.0,542.03,423.91
2016,5,23,14,30,241.0,388.0,3.6,15.0,586.0,503.74,395.08
2016,5,23,14,45,524.5,258.5,3.7,15.0,663.0,542.11,428.42
2016,5,23,15,0,808.0,129.0,3.8,15.0,740.0,554.12,438.5
2016,5,23,15,15,528.5,218.0,3.9,15.0,609.0,448.03,353.27
2016,5,23,15,30,249.0,307.0,4.0,15.0,478.0,370.9,292.05
2016,5,23,15,45,142.0,272.0,4.1,15.0,368.0,287.95,227.23
2016,5,23,16,0,35.0,237.0,4.2,15.0,258.0,217.93,173.09
2016,5,23,16,15,17.5,190.5,4.3,14.5,201.0,175.85,140.11
2016,5,23,16,30,0.0,144.0,4.4,14.0,144.0,130.73,104.22
2016,5,23,16,45,4.0,144.5,4.5,14.0,146.5,130.47,104.24
2016,5,23,17,0,8.0,145.0,4.6,14.0,149.0,129.11,103.3
2016,5,23,17,15,4.0,127.0,4.6,13.5,129.0,112.11,89.74
2016,5,23,17,30,0.0,109.0,4.6,13.0,109.0,96.19,80.46
2016,5,23,17,45,234.0,87.5,4.7,13.0,143.0,67.62,55.07
2016,5,23,18,0,468.0,66.0,4.8,13.0,177.0,48.56,37.92
2016,5,23,18,15,388.5,55.5,4.75,12.5,133.0,42.16,31.96
2016,5,23,18,30,309.0,45.0,4.7,12.0,89.0,34.44,24.62
2016,5,23,18,45,198.0,31.0,4.7,12.0,55.0,24.1,14.22
2016,5,23,19,0,87.0,17.0,4.7,12.0,21.0,13.36,0.0
2016,5,23,19,15,43.5,8.5,4.65,12.0,10.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,6.0,3.7,12.0,6.0,5.55,0.0
2016,5,24,5,30,0.0,12.0,3.8,12.0,12.0,11.11,3.23
2016,5,24,5,45,0.0,21.5,3.9,12.5,21.5,19.93,11.14
2016,5,24,6,0,0.0,31.0,4.0,13.0,31.0,28.77,18.92
2016,5,24,6,15,0.0,42.0,4.0,13.0,42.0,39.01,27.89
2016,5,24,6,30,0.0,53.0,4.0,13.0,53.0,49.26,36.77
2016,5,24,6,45,0.0,64.5,4.0,13.0,64.5,59.99,45.93
2016,5,24,7,0,0.0,76.0,4.0,13.0,76.0,70.84,55.06
2016,5,24,7,15,16.5,129.0,4.0,13.0,137.0,133.85,108.42
2016,5,24,7,30,33.0,182.0,4.0,13.0,198.0,207.64,169.62
2016,5,24,7,45,43.0,207.0,4.0,13.0,230.0,242.13,197.48
2016,5,24,8,0,53.0,232.0,4.0,13.0,262.0,277.3,225.62
2016,5,24,8,15,48.5,248.5,4.0,13.0,278.0,292.09,236.63
2016,5,24,8,30,44.0,265.0,4.0,13.0,294.0,306.41,247.21
2016,5,24,8,45,87.5,301.5,4.0,13.5,364.0,383.79,308.62
2016,5,24,9,0,131.0,338.0,4.0,14.0,434.0,475.59,379.34
2016,5,24,9,15,97.5,345.5,4.0,14.0,419.0,442.12,351.43
2016,5,24,9,30,64.0,353.0,4.0,14.0,404.0,418.87,331.71
2016,5,24,9,45,91.5,381.5,4.0,14.0,457.5,475.49,375.49
2016,5,24,10,0,119.0,410.0,4.0,14.0,511.0,545.07,427.95
2016,5,24,10,15,171.0,424.0,4.0,14.0,574.5,610.9,477.89
2016,5,24,10,30,223.0,438.0,4.0,14.0,638.0,676.84,527.12
2016,5,24,10,45,306.0,420.0,4.0,14.5,700.5,751.51,582.11
2016,5,24,11,0,389.0,402.0,4.0,15.0,763.0,813.58,627.12
2016,5,24,11,15,319.5,435.5,4.0,15.0,734.5,773.75,595.4
2016,5,24,11,30,250.0,469.0,4.0,15.0,706.0,732.47,563.15
2016,5,24,11,45,216.0,477.0,4.05,15.0,683.0,691.36,532.67
2016,5,24,12,0,182.0,485.0,4.1,15.0,660.0,659.32,508.44
2016,5,24,12,15,172.0,484.0,4.1,15.0,648.5,641.36,495.11
2016,5,24,12,30,162.0,483.0,4.1,15.0,637.0,623.0,481.44
2016,5,24,12,45,183.0,476.5,4.15,15.0,649.5,627.22,485.49
2016,5,24,13,0,204.0,470.0,4.2,15.0,662.0,629.72,488.19
2016,5,24,13,15,188.5,462.0,4.25,15.0,637.0,598.1,464.78
2016,5,24,13,30,173.0,454.0,4.3,15.0,612.0,567.03,441.78
2016,5,24,13,45,155.5,440.5,4.35,15.0,580.0,530.16,414.26
2016,5,24,14,0,138.0,427.0,4.4,15.0,548.0,494.45,387.41
2016,5,24,14,15,170.0,410.5,4.45,15.0,554.0,491.41,386.25
2016,5,24,14,30,202.0,394.0,4.5,15.0,560.0,485.34,382.4
2016,5,24,14,45,202.0,375.5,4.55,15.0,535.0,455.38,359.53
2016,5,24,15,0,202.0,357.0,4.6,15.0,510.0,425.27,336.29
2016,5,24,15,15,144.5,332.0,4.65,14.5,439.0,361.54,286.85
2016,5,24,15,30,87.0,307.0,4.7,14.0,368.0,307.62,244.91
2016,5,24,15,45,47.0,249.0,4.8,14.0,282.0,237.12,189.11
2016,5,24,16,0,7.0,191.0,4.9,14.0,196.0,175.33,140.0
2016,5,24,16,15,5.5,177.5,4.9,14.0,181.0,161.77,129.35
2016,5,24,16,30,4.0,164.0,4.9,14.0,166.0,148.4,118.75
2016,5,24,16,45,2.0,126.0,4.95,14.0,127.0,114.82,91.28
2016,5,24,17,0,0.0,88.0,5.0,14.0,88.0,81.38,63.57
2016,5,24,17,15,0.0,76.0,5.0,13.5,76.0,70.56,54.71
2016,5,24,17,30,0.0,64.0,5.0,13.0,64.0,59.53,47.85
2016,5,24,17,45,246.5,64.0,5.0,13.0,123.5,45.09,34.93
2016,5,24,18,0,493.0,64.0,5.0,13.0,183.0,46.74,36.3
2016,5,24,18,15,413.0,54.5,4.9,12.5,138.0,41.16,31.09
2016,5,24,18,30,333.0,45.0,4.8,12.0,93.0,35.28,25.38
2016,5,24,18,45,166.5,34.5,4.75,12.0,58.5,26.87,16.65
2016,5,24,19,0,0.0,24.0,4.7,12.0,24.0,21.21,0.0
2016,5,24,19,15,0.0,12.0,4.6,12.0,12.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,17.0,3.1,12.0,28.5,46.75,2.01
2016,5,25,5,30,235.0,34.0,3.2,12.0,57.0,107.95,73.28
2016,5,25,5,45,326.0,45.5,3.3,12.5,98.0,164.11,123.62
2016,5,25,6,0,417.0,57.0,3.4,13.0,139.0,229.64,181.24
2016,5,25,6,15,481.0,65.0,3.4,13.0,186.0,289.75,235.02
2016,5,25,6,30,545.0,73.0,3.4,13.0,233.0,356.09,293.03
2016,5,25,6,45,272.5,70.0,3.4,13.0,150.0,231.96,192.91
2016,5,25,7,0,0.0,67.0,3.4,13.0,67.0,62.33,47.7
2016,5,25,7,15,0.0,95.0,3.45,13.0,95.0,89.21,70.44
2016,5,25,7,30,0.0,123.0,3.5,13.0,123.0,116.63,93.19
2016,5,25,7,45,0.0,137.5,3.55,13.0,137.5,130.63,104.49
2016,5,25,8,0,0.0,152.0,3.6,13.0,152.0,144.63,115.71
2016,5,25,8,15,0.0,148.0,3.7,13.0,148.0,140.24,111.73
2016,5,25,8,30,0.0,144.0,3.8,13.0,144.0,136.05,107.97
2016,5,25,8,45,1.5,161.0,3.9,13.5,162.0,153.82,122.09
2016,5,25,9,0,3.0,178.0,4.0,14.0,180.0,171.68,136.11
2016,5,25,9,15,9.0,219.5,4.05,14.0,226.5,218.01,173.35
2016,5,25,9,30,15.0,261.0,4.1,14.0,273.0,264.78,210.41
2016,5,25,9,45,14.5,265.5,4.2,14.0,277.5,268.54,212.96
2016,5,25,10,0,14.0,270.0,4.3,14.0,282.0,272.26,215.6
2016,5,25,10,15,14.0,271.0,4.3,14.0,283.5,272.98,215.87
2016,5,25,10,30,14.0,272.0,4.3,14.0,285.0,273.67,216.17
2016,5,25,10,45,14.0,274.0,4.35,14.0,287.5,275.3,217.27
2016,5,25,11,0,14.0,276.0,4.4,14.0,290.0,276.88,218.36
2016,5,25,11,15,20.5,322.5,4.4,14.0,342.5,328.23,258.56
2016,5,25,11,30,27.0,369.0,4.4,14.0,395.0,389.37,305.67
2016,5,25,11,45,33.5,390.0,4.4,14.0,422.5,414.73,325.01
2016,5,25,12,0,40.0,411.0,4.4,14.0,450.0,439.37,343.82
2016,5,25,12,15,46.0,420.5,4.45,14.0,465.0,451.36,353.1
2016,5,25,12,30,52.0,430.0,4.5,14.0,480.0,462.64,361.92
2016,5,25,12,45,100.5,451.0,4.6,14.5,546.0,522.73,408.44
2016,5,25,13,0,149.0,472.0,4.7,15.0,612.0,583.31,454.36
2016,5,25,13,15,95.5,431.0,4.85,15.0,520.5,487.29,381.2
2016,5,25,13,30,42.0,390.0,5.0,15.0,429.0,399.46,313.33
2016,5,25,13,45,27.0,320.5,5.15,15.0,345.5,319.68,251.81
2016,5,25,14,0,12.0,251.0,5.3,15.0,262.0,241.83,190.61
2016,5,25,14,15,16.0,271.0,5.4,15.0,285.0,261.64,206.78
2016,5,25,14,30,20.0,291.0,5.5,15.0,308.0,280.63,222.14
2016,5,25,14,45,36.0,308.0,5.65,15.0,336.5,300.55,238.48
2016,5,25,15,0,52.0,325.0,5.8,15.0,365.0,319.43,253.86
2016,5,25,15,15,31.5,273.5,5.9,14.5,297.5,260.2,207.35
2016,5,25,15,30,11.0,222.0,6.0,14.0,230.0,207.01,165.25
2016,5,25,15,45,5.5,184.0,6.1,14.0,188.0,170.15,135.66
2016,5,25,16,0,0.0,146.0,6.2,14.0,146.0,134.04,106.41
2016,5,25,16,15,0.0,126.5,6.25,14.0,126.5,116.39,92.12
2016,5,25,16,30,0.0,107.0,6.3,14.0,107.0,98.82,77.76
2016,5,25,16,45,10.5,131.5,6.35,14.0,136.0,120.78,95.98
2016,5,25,17,0,21.0,156.0,6.4,14.0,165.0,139.09,111.22
2016,5,25,17,15,322.5,116.0,6.35,13.5,226.5,93.22,66.32
2016,5,25,17,30,624.0,76.0,6.3,13.0,288.0,51.19,40.37
2016,5,25,17,45,562.0,70.5,6.3,13.0,237.5,49.37,38.77
2016,5,25,18,0,500.0,65.0,6.3,13.0,187.0,47.5,36.98
2016,5,25,18,15,419.0,56.0,6.2,12.5,141.5,42.4,32.2
2016,5,25,18,30,338.0,47.0,6.1,12.0,96.0,37.05,26.97
2016,5,25,18,45,213.5,33.5,6.1,12.0,60.5,26.05,16.1
2016,5,25,19,0,89.0,20.0,6.1,12.0,25.0,15.76,0.0
2016,5,25,19,15,44.5,10.0,6.05,12.0,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,79.5,19.5,4.1,12.0,27.5,39.33,3.2
2016,5,26,5,30,159.0,39.0,4.1,12.0,55.0,94.32,65.05
2016,5,26,5,45,249.0,53.5,4.1,12.5,95.0,147.53,111.89
2016,5,26,6,0,339.0,68.0,4.1,13.0,135.0,210.97,167.19
2016,5,26,6,15,406.5,78.5,4.05,13.0,182.0,270.14,219.72
2016,5,26,6,30,474.0,89.0,4.0,13.0,229.0,336.22,277.29
2016,5,26,6,45,237.0,106.5,4.0,13.0,176.5,246.32,204.49
2016,5,26,7,0,0.0,124.0,4.0,13.0,124.0,119.28,95.86
2016,5,26,7,15,14.0,152.0,3.95,13.0,159.0,156.0,126.76
2016,5,26,7,30,28.0,180.0,3.9,13.0,194.0,201.82,164.6
2016,5,26,7,45,40.5,206.5,3.85,13.5,229.0,239.53,194.86
2016,5,26,8,0,53.0,233.0,3.8,14.0,264.0,278.14,225.33
2016,5,26,8,15,60.5,257.0,3.75,14.0,295.0,310.78,250.85
2016,5,26,8,30,68.0,281.0,3.7,14.0,326.0,343.72,276.33
2016,5,26,8,45,115.0,310.5,3.65,14.0,392.0,428.94,343.45
2016,5,26,9,0,162.0,340.0,3.6,14.0,458.0,505.22,402.14
2016,5,26,9,15,162.0,360.0,3.5,14.0,483.5,529.51,419.03
2016,5,26,9,30,162.0,380.0,3.4,14.0,509.0,553.03,435.43
2016,5,26,9,45,156.5,397.0,3.35,14.5,526.0,567.2,443.89
2016,5,26,10,0,151.0,414.0,3.3,15.0,543.0,580.37,451.61
2016,5,26,10,15,214.0,420.5,3.2,15.0,609.0,649.52,503.38
2016,5,26,10,30,277.0,427.0,3.1,15.0,675.0,730.77,562.19
2016,5,26,10,45,359.5,404.0,3.05,15.0,733.5,788.2,604.38
2016,5,26,11,0,442.0,381.0,3.0,15.0,792.0,854.38,651.88
2016,5,26,11,15,383.0,417.0,3.0,15.0,776.5,818.1,623.61
2016,5,26,11,30,324.0,453.0,3.0,15.0,761.0,789.6,601.34
2016,5,26,11,45,339.5,441.5,3.0,15.5,766.0,785.65,598.1
2016,5,26,12,0,355.0,430.0,3.0,16.0,771.0,779.99,593.51
2016,5,26,12,15,284.5,455.0,3.1,16.0,728.0,726.42,553.84
2016,5,26,12,30,214.0,480.0,3.2,16.0,685.0,668.28,510.79
2016,5,26,12,45,198.0,476.5,3.3,16.0,665.0,640.62,491.16
2016,5,26,13,0,182.0,473.0,3.4,16.0,645.0,613.11,471.3
2016,5,26,13,15,152.0,461.5,3.6,15.5,603.5,566.68,438.17
2016,5,26,13,30,122.0,450.0,3.8,15.0,562.0,521.98,405.8
2016,5,26,13,45,84.0,413.5,4.05,15.0,490.0,449.1,350.94
2016,5,26,14,0,46.0,377.0,4.3,15.0,418.0,381.77,299.49
2016,5,26,14,15,54.5,372.5,4.55,15.0,419.0,378.79,298.19
2016,5,26,14,30,63.0,368.0,4.8,15.0,420.0,374.81,295.84
2016,5,26,14,45,66.0,353.5,5.05,15.0,405.5,357.87,283.22
2016,5,26,15,0,69.0,339.0,5.3,15.0,391.0,340.61,270.21
2016,5,26,15,15,253.5,298.0,5.45,14.5,475.0,383.93,305.97
2016,5,26,15,30,438.0,257.0,5.6,14.0,559.0,410.27,325.56
2016,5,26,15,45,589.5,192.5,5.75,14.0,570.0,387.15,302.99
2016,5,26,16,0,741.0,128.0,5.9,14.0,581.0,346.08,262.94
2016,5,26,16,15,718.0,123.5,5.95,13.5,533.0,291.37,213.97
2016,5,26,16,30,695.0,119.0,6.0,13.0,485.0,238.9,167.1
2016,5,26,16,45,662.0,114.5,6.05,13.0,434.5,187.33,122.97
2016,5,26,17,0,629.0,110.0,6.1,13.0,384.0,139.58,86.55
2016,5,26,17,15,588.0,103.0,6.05,13.0,333.5,93.51,60.04
2016,5,26,17,30,547.0,96.0,6.0,13.0,283.0,67.12,54.61
2016,5,26,17,45,483.0,88.5,6.0,13.0,233.0,63.54,51.45
2016,5,26,18,0,419.0,81.0,6.0,13.0,183.0,59.57,47.77
2016,5,26,18,15,338.0,68.5,5.85,12.5,138.5,51.47,40.29
2016,5,26,18,30,257.0,56.0,5.7,12.0,94.0,43.0,32.23
2016,5,26,18,45,154.0,38.5,5.6,12.0,59.0,31.35,20.66
2016,5,26,19,0,51.0,21.0,5.5,12.0,24.0,17.48,0.0
2016,5,26,19,15,25.5,10.5,5.35,12.0,12.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,38.4,5.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,86.29,59.69
2016,5,27,5,45,223.0,58.0,2.4,12.0,95.5,144.37,109.97
2016,5,27,6,0,315.0,74.0,2.3,12.0,136.0,208.71,165.76
2016,5,27,6,15,382.5,85.5,2.15,12.0,183.0,267.7,217.54
2016,5,27,6,30,450.0,97.0,2.0,12.0,230.0,333.6,274.09
2016,5,27,6,45,505.5,104.5,1.85,12.5,281.0,395.14,325.13
2016,5,27,7,0,561.0,112.0,1.7,13.0,332.0,465.39,381.06
2016,5,27,7,15,597.5,119.0,1.55,13.0,382.5,524.33,426.76
2016,5,27,7,30,634.0,126.0,1.4,13.0,433.0,585.2,472.23
2016,5,27,7,45,671.0,128.0,1.3,13.5,484.0,642.56,512.94
2016,5,27,8,0,708.0,130.0,1.2,14.0,535.0,701.06,552.78
2016,5,27,8,15,729.0,134.0,1.1,14.0,581.5,749.78,584.02
2016,5,27,8,30,750.0,138.0,1.0,14.0,628.0,797.75,613.93
2016,5,27,8,45,773.5,138.0,0.9,14.5,673.0,838.57,636.96
2016,5,27,9,0,797.0,138.0,0.8,15.0,718.0,882.09,661.11
2016,5,27,9,15,809.5,140.0,0.75,15.0,756.5,916.03,680.43
2016,5,27,9,30,822.0,142.0,0.7,15.0,795.0,947.6,698.07
2016,5,27,9,45,847.0,134.5,0.7,15.5,832.0,978.38,714.77
2016,5,27,10,0,872.0,127.0,0.7,16.0,869.0,998.56,724.63
2016,5,27,10,15,878.5,128.5,0.75,16.0,896.0,1015.61,735.2
2016,5,27,10,30,885.0,130.0,0.8,16.0,923.0,1029.41,743.87
2016,5,27,10,45,891.0,130.0,0.9,16.5,943.5,1037.82,749.04
2016,5,27,11,0,897.0,130.0,1.0,17.0,964.0,1042.83,752.2
2016,5,27,11,15,899.5,130.5,1.25,17.0,976.5,1041.36,755.7
2016,5,27,11,30,902.0,131.0,1.5,17.0,989.0,1036.43,756.66
2016,5,27,11,45,903.5,131.0,1.75,17.5,995.0,1026.59,752.67
2016,5,27,12,0,905.0,131.0,2.0,18.0,1001.0,1013.41,746.15
2016,5,27,12,15,904.5,131.0,2.25,18.0,999.0,995.05,737.29
2016,5,27,12,30,904.0,131.0,2.5,18.0,997.0,973.57,726.01
2016,5,27,12,45,900.5,131.5,2.8,18.0,987.0,946.79,711.22
2016,5,27,13,0,897.0,132.0,3.1,18.0,977.0,917.24,694.02
2016,5,27,13,15,893.5,131.0,3.3,18.0,960.5,883.63,672.9
2016,5,27,13,30,890.0,130.0,3.5,18.0,944.0,847.53,649.68
2016,5,27,13,45,883.5,129.5,3.7,18.0,920.0,807.2,623.08
2016,5,27,14,0,877.0,129.0,3.9,18.0,896.0,764.9,594.63
2016,5,27,14,15,869.5,127.5,4.0,17.5,866.0,719.25,562.9
2016,5,27,14,30,862.0,126.0,4.1,17.0,836.0,672.14,528.3
2016,5,27,14,45,852.5,124.0,4.2,17.0,800.0,622.13,489.53
2016,5,27,15,0,843.0,122.0,4.3,17.0,764.0,569.25,447.63
2016,5,27,15,15,830.0,119.5,4.3,17.0,723.0,515.0,403.17
2016,5,27,15,30,817.0,117.0,4.3,17.0,682.0,460.82,357.51
2016,5,27,15,45,800.5,114.0,4.35,17.0,636.5,405.16,309.61
2016,5,27,16,0,784.0,111.0,4.4,17.0,591.0,350.46,261.36
2016,5,27,16,15,762.5,107.5,4.4,17.0,543.0,295.15,212.1
2016,5,27,16,30,741.0,104.0,4.4,17.0,495.0,237.35,161.14
2016,5,27,16,45,711.5,99.5,4.4,17.0,444.0,183.76,115.78
2016,5,27,17,0,682.0,95.0,4.4,17.0,393.0,133.52,77.74
2016,5,27,17,15,643.5,89.0,4.35,16.5,342.0,85.26,50.49
2016,5,27,17,30,605.0,83.0,4.3,16.0,291.0,56.44,44.53
2016,5,27,17,45,549.0,76.0,4.25,15.5,241.0,53.66,42.2
2016,5,27,18,0,493.0,69.0,4.2,15.0,191.0,50.73,39.57
2016,5,27,18,15,414.0,59.0,4.05,14.5,145.5,44.87,34.16
2016,5,27,18,30,335.0,49.0,3.9,14.0,100.0,37.45,27.16
2016,5,27,18,45,220.0,35.0,3.8,14.0,63.5,27.19,17.13
2016,5,27,19,0,105.0,21.0,3.7,14.0,27.0,16.53,0.0
2016,5,27,19,15,52.5,10.5,3.6,14.0,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,2.35,13.0,29.0,45.03,8.27
2016,5,28,5,30,197.0,37.0,2.4,13.0,58.0,101.46,69.68
2016,5,28,5,45,293.0,49.5,2.5,13.5,99.0,156.49,117.78
2016,5,28,6,0,389.0,62.0,2.6,14.0,140.0,222.4,174.89
2016,5,28,6,15,453.0,71.5,2.55,14.0,187.0,284.51,229.53
2016,5,28,6,30,517.0,81.0,2.5,14.0,234.0,351.02,286.81
2016,5,28,6,45,567.5,87.0,2.45,14.5,284.5,412.48,338.06
2016,5,28,7,0,618.0,93.0,2.4,15.0,335.0,477.92,390.74
2016,5,28,7,15,652.0,98.5,2.4,15.5,386.0,536.04,436.03
2016,5,28,7,30,686.0,104.0,2.4,16.0,437.0,595.82,481.1
2016,5,28,7,45,714.5,107.5,2.4,16.5,487.0,650.65,521.08
2016,5,28,8,0,743.0,111.0,2.4,17.0,537.0,705.93,559.1
2016,5,28,8,15,763.0,115.0,2.35,17.0,584.0,752.37,590.33
2016,5,28,8,30,783.0,119.0,2.3,17.0,631.0,800.6,622.32
2016,5,28,8,45,798.5,122.0,2.3,17.5,674.5,842.62,648.58
2016,5,28,9,0,814.0,125.0,2.3,18.0,718.0,882.87,673.24
2016,5,28,9,15,826.0,127.5,2.25,18.0,757.0,917.33,694.45
2016,5,28,9,30,838.0,130.0,2.2,18.0,796.0,949.37,713.86
2016,5,28,9,45,846.0,132.5,2.2,18.5,829.0,966.6,722.45
2016,5,28,10,0,854.0,135.0,2.2,19.0,862.0,988.96,734.6
2016,5,28,10,15,861.0,136.5,2.2,19.0,889.5,1006.24,744.74
2016,5,28,10,30,868.0,138.0,2.2,19.0,917.0,1020.34,752.92
2016,5,28,10,45,872.0,140.0,2.25,19.5,937.0,1028.64,756.6
2016,5,28,11,0,876.0,142.0,2.3,20.0,957.0,1033.55,758.25
2016,5,28,11,15,879.5,142.5,2.4,20.0,970.5,1033.06,758.54
2016,5,28,11,30,883.0,143.0,2.5,20.0,984.0,1029.17,756.76
2016,5,28,11,45,884.0,143.5,2.6,20.0,989.5,1019.44,751.27
2016,5,28,12,0,885.0,144.0,2.7,20.0,995.0,1006.45,743.72
2016,5,28,12,15,884.5,144.0,2.8,19.5,993.5,988.36,734.24
2016,5,28,12,30,884.0,144.0,2.9,19.0,992.0,967.23,722.69
2016,5,28,12,45,875.5,148.0,3.05,19.0,981.0,939.6,705.69
2016,5,28,13,0,867.0,152.0,3.2,19.0,970.0,909.46,686.81
2016,5,28,13,15,863.0,151.0,3.3,19.0,953.0,876.29,665.32
2016,5,28,13,30,859.0,150.0,3.4,19.0,936.0,840.75,641.97
2016,5,28,13,45,854.0,148.5,3.5,19.0,913.0,801.76,615.94
2016,5,28,14,0,849.0,147.0,3.6,19.0,890.0,762.46,589.4
2016,5,28,14,15,841.0,145.0,3.65,18.5,859.5,716.3,556.73
2016,5,28,14,30,833.0,143.0,3.7,18.0,829.0,668.84,522.13
2016,5,28,14,45,824.0,139.5,3.8,18.0,793.5,618.35,483.48
2016,5,28,15,0,815.0,136.0,3.9,18.0,758.0,567.11,443.16
2016,5,28,15,15,702.5,168.5,3.9,18.0,684.0,492.86,383.81
2016,5,28,15,30,590.0,201.0,3.9,18.0,610.0,431.01,333.64
2016,5,28,15,45,673.0,161.5,3.9,18.0,598.0,393.83,300.7
2016,5,28,16,0,756.0,122.0,3.9,18.0,586.0,347.55,258.33
2016,5,28,16,15,733.0,117.5,3.85,17.5,537.5,292.11,209.92
2016,5,28,16,30,710.0,113.0,3.8,17.0,489.0,238.87,163.4
2016,5,28,16,45,681.5,107.5,3.8,17.0,439.0,186.37,119.1
2016,5,28,17,0,653.0,102.0,3.8,17.0,389.0,137.13,81.75
2016,5,28,17,15,613.5,95.5,3.7,16.5,338.0,90.09,54.84
2016,5,28,17,30,574.0,89.0,3.6,16.0,287.0,61.08,48.62
2016,5,28,17,45,518.5,81.0,3.5,16.0,238.0,57.69,45.67
2016,5,28,18,0,463.0,73.0,3.4,16.0,189.0,54.09,42.39
2016,5,28,18,15,385.0,62.0,3.2,15.5,143.5,46.36,35.35
2016,5,28,18,30,307.0,51.0,3.0,15.0,98.0,38.95,28.39
2016,5,28,18,45,199.5,36.5,2.9,14.5,62.5,28.34,18.16
2016,5,28,19,0,92.0,22.0,2.8,14.0,27.0,18.32,1.75
2016,5,28,19,15,46.0,11.0,2.75,14.0,13.5,10.48,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,109.5,19.0,2.1,12.0,30.5,47.92,10.77
2016,5,29,5,30,219.0,38.0,2.1,12.0,61.0,108.18,74.8
2016,5,29,5,45,316.5,49.5,2.1,12.5,103.0,163.75,123.62
2016,5,29,6,0,414.0,61.0,2.1,13.0,145.0,232.42,183.16
2016,5,29,6,15,207.0,70.5,2.0,13.0,112.5,168.62,136.16
2016,5,29,6,30,0.0,80.0,1.9,13.0,80.0,75.87,59.35
2016,5,29,6,45,0.0,96.5,1.8,13.0,96.5,91.85,72.98
2016,5,29,7,0,0.0,113.0,1.7,13.0,113.0,107.83,86.23
2016,5,29,7,15,24.0,152.0,1.65,13.0,164.0,162.13,131.68
2016,5,29,7,30,48.0,191.0,1.6,13.0,215.0,227.21,184.9
2016,5,29,7,45,35.5,200.5,1.55,13.5,219.5,229.01,184.88
2016,5,29,8,0,23.0,210.0,1.5,14.0,224.0,220.98,177.13
2016,5,29,8,15,49.5,248.0,1.55,14.0,279.5,291.74,233.62
2016,5,29,8,30,76.0,286.0,1.6,14.0,335.0,355.49,283.13
2016,5,29,8,45,70.0,302.5,1.7,14.5,351.0,368.96,291.88
2016,5,29,9,0,64.0,319.0,1.8,15.0,367.0,381.81,300.36
2016,5,29,9,15,99.0,349.5,1.85,15.0,427.0,447.07,350.21
2016,5,29,9,30,134.0,380.0,1.9,15.0,487.0,525.92,408.71
2016,5,29,9,45,118.5,393.5,2.0,15.5,491.0,526.14,406.65
2016,5,29,10,0,103.0,407.0,2.1,16.0,495.0,512.79,395.34
2016,5,29,10,15,103.5,421.0,2.15,16.0,512.0,527.4,405.69
2016,5,29,10,30,104.0,435.0,2.2,16.0,529.0,541.47,415.48
2016,5,29,10,45,107.5,447.0,2.3,16.0,545.5,555.89,425.85
2016,5,29,11,0,111.0,459.0,2.4,16.0,562.0,569.71,435.8
2016,5,29,11,15,141.5,470.0,2.45,16.0,603.5,619.43,472.3
2016,5,29,11,30,172.0,481.0,2.5,16.0,645.0,656.74,499.46
2016,5,29,11,45,296.0,444.5,2.55,16.0,729.0,745.33,566.04
2016,5,29,12,0,420.0,408.0,2.6,16.0,813.0,827.16,626.08
2016,5,29,12,15,321.0,444.0,2.65,16.0,753.5,750.08,568.96
2016,5,29,12,30,222.0,480.0,2.7,16.0,694.0,675.48,513.87
2016,5,29,12,45,357.5,431.5,2.75,16.0,771.5,746.43,569.13
2016,5,29,13,0,493.0,383.0,2.8,16.0,849.0,807.82,615.59
2016,5,29,13,15,374.5,414.0,2.9,16.0,764.5,713.13,545.91
2016,5,29,13,30,256.0,445.0,3.0,16.0,680.0,627.61,482.38
2016,5,29,13,45,238.0,436.0,3.1,16.0,650.0,589.85,455.47
2016,5,29,14,0,220.0,427.0,3.2,16.0,620.0,554.55,429.7
2016,5,29,14,15,159.5,408.5,3.3,16.0,546.0,482.63,375.54
2016,5,29,14,30,99.0,390.0,3.4,16.0,472.0,417.31,325.74
2016,5,29,14,45,106.0,374.0,3.5,16.0,458.5,399.47,312.83
2016,5,29,15,0,113.0,358.0,3.6,16.0,445.0,378.21,296.89
2016,5,29,15,15,137.0,339.0,3.6,15.5,438.5,364.17,286.76
2016,5,29,15,30,161.0,320.0,3.6,15.0,432.0,347.62,274.12
2016,5,29,15,45,178.5,296.5,3.65,15.0,413.0,322.42,253.72
2016,5,29,16,0,196.0,273.0,3.7,15.0,394.0,295.43,231.31
2016,5,29,16,15,144.5,249.0,3.7,15.0,334.0,247.38,193.46
2016,5,29,16,30,93.0,225.0,3.7,15.0,274.0,210.59,165.24
2016,5,29,16,45,88.5,202.0,3.75,15.0,245.0,183.36,143.37
2016,5,29,17,0,84.0,179.0,3.8,15.0,216.0,156.95,122.52
2016,5,29,17,15,74.0,158.0,3.85,14.5,188.0,132.51,104.46
2016,5,29,17,30,64.0,137.0,3.9,14.0,160.0,111.67,93.71
2016,5,29,17,45,263.5,106.5,4.0,14.0,176.0,80.95,66.67
2016,5,29,18,0,463.0,76.0,4.1,14.0,192.0,56.66,45.02
2016,5,29,18,15,383.0,65.0,4.1,13.5,146.5,48.63,37.67
2016,5,29,18,30,303.0,54.0,4.1,13.0,101.0,41.28,30.7
2016,5,29,18,45,194.5,38.5,4.1,13.0,65.0,29.92,19.7
2016,5,29,19,0,86.0,23.0,4.1,13.0,29.0,19.11,3.23
2016,5,29,19,15,43.0,11.5,4.05,12.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.0,18.5,1.9,12.0,31.5,49.45,12.58
2016,5,30,5,30,240.0,37.0,1.9,12.0,63.0,112.26,77.56
2016,5,30,5,45,338.0,48.5,1.95,12.5,105.5,169.2,127.6
2016,5,30,6,0,436.0,60.0,2.0,13.0,148.0,239.45,188.54
2016,5,30,6,15,501.0,68.0,1.95,13.0,196.5,300.98,242.85
2016,5,30,6,30,566.0,76.0,1.9,13.0,245.0,368.78,301.1
2016,5,30,6,45,283.0,98.0,1.85,13.0,182.5,269.31,222.09
2016,5,30,7,0,0.0,120.0,1.8,13.0,120.0,114.99,91.91
2016,5,30,7,15,32.5,158.5,1.8,13.0,174.5,181.0,147.46
2016,5,30,7,30,65.0,197.0,1.8,13.0,229.0,245.27,200.02
2016,5,30,7,45,82.5,223.0,1.8,13.5,267.5,287.59,233.22
2016,5,30,8,0,100.0,249.0,1.8,14.0,306.0,331.12,266.78
2016,5,30,8,15,226.0,257.5,1.85,14.0,401.5,453.83,364.47
2016,5,30,8,30,352.0,266.0,1.9,14.0,497.0,586.54,465.76
2016,5,30,8,45,601.0,190.0,1.95,14.5,616.0,748.32,587.32
2016,5,30,9,0,850.0,114.0,2.0,15.0,735.0,902.29,692.34
2016,5,30,9,15,861.0,116.0,2.05,15.0,774.0,928.97,707.94
2016,5,30,9,30,872.0,118.0,2.1,15.0,813.0,960.11,727.93
2016,5,30,9,45,878.5,121.0,2.15,15.5,845.5,985.24,742.42
2016,5,30,10,0,885.0,124.0,2.2,16.0,878.0,1007.3,754.9
2016,5,30,10,15,891.0,125.5,2.2,16.0,905.5,1024.1,764.77
2016,5,30,10,30,897.0,127.0,2.2,16.0,933.0,1037.59,772.59
2016,5,30,10,45,578.0,290.5,2.25,16.0,814.5,902.22,679.54
2016,5,30,11,0,259.0,454.0,2.3,16.0,696.0,735.17,554.95
2016,5,30,11,15,275.5,457.0,2.3,16.0,717.0,750.43,567.08
2016,5,30,11,30,292.0,460.0,2.3,16.0,738.0,764.13,576.6
2016,5,30,11,45,405.5,423.5,2.3,16.0,812.5,832.06,626.72
2016,5,30,12,0,519.0,387.0,2.3,16.0,887.0,902.94,677.19
2016,5,30,12,15,488.5,394.5,2.3,16.0,864.5,866.89,651.16
2016,5,30,12,30,458.0,402.0,2.3,16.0,842.0,829.91,625.37
2016,5,30,12,45,683.0,266.0,2.35,16.0,915.0,888.07,673.15
2016,5,30,13,0,908.0,130.0,2.4,16.0,988.0,925.56,699.72
2016,5,30,13,15,904.5,129.5,2.45,16.0,971.5,892.27,677.53
2016,5,30,13,30,901.0,129.0,2.5,16.0,955.0,856.43,654.09
2016,5,30,13,45,897.0,127.0,2.6,16.0,931.5,816.45,627.89
2016,5,30,14,0,893.0,125.0,2.7,16.0,908.0,774.29,599.78
2016,5,30,14,15,885.5,123.5,2.8,16.0,877.5,728.16,567.57
2016,5,30,14,30,878.0,122.0,2.9,16.0,847.0,680.53,532.25
2016,5,30,14,45,869.0,119.5,3.0,16.0,811.0,629.83,493.63
2016,5,30,15,0,860.0,117.0,3.1,16.0,775.0,578.21,453.12
2016,5,30,15,15,847.5,114.5,3.1,16.0,733.5,521.32,407.14
2016,5,30,15,30,835.0,112.0,3.1,16.0,692.0,466.61,361.43
2016,5,30,15,45,819.5,108.5,3.15,16.0,646.5,410.09,313.13
2016,5,30,16,0,804.0,105.0,3.2,16.0,601.0,354.38,264.24
2016,5,30,16,15,783.0,101.5,3.15,15.5,552.5,298.2,214.69
2016,5,30,16,30,762.0,98.0,3.1,15.0,504.0,243.93,166.69
2016,5,30,16,45,413.0,137.0,3.1,15.0,354.0,169.83,118.0
2016,5,30,17,0,64.0,176.0,3.1,15.0,204.0,153.06,120.05
2016,5,30,17,15,57.0,155.5,3.0,15.0,178.0,130.35,102.78
2016,5,30,17,30,50.0,135.0,2.9,15.0,152.0,110.43,92.2
2016,5,30,17,45,42.0,113.5,2.85,15.0,126.5,94.17,78.03
2016,5,30,18,0,34.0,92.0,2.8,15.0,101.0,77.58,63.3
2016,5,30,18,15,22.5,72.0,2.7,14.5,77.5,61.67,49.03
2016,5,30,18,30,11.0,52.0,2.6,14.0,54.0,46.51,35.17
2016,5,30,18,45,5.5,34.0,2.55,14.0,35.0,30.91,20.54
2016,5,30,19,0,0.0,16.0,2.5,14.0,16.0,14.85,1.97
2016,5,30,19,15,0.0,8.0,2.5,13.5,8.0,7.63,0.0
2016,5,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.5,18.5,2.05,12.0,32.5,51.19,14.36
2016,5,31,5,30,257.0,37.0,2.1,12.0,65.0,116.49,80.58
2016,5,31,5,45,350.0,48.0,2.15,12.5,107.0,173.87,131.24
2016,5,31,6,0,443.0,59.0,2.2,13.0,149.0,240.9,189.76
2016,5,31,6,15,298.5,88.5,2.1,13.0,156.5,234.8,190.21
2016,5,31,6,30,154.0,118.0,2.0,13.0,164.0,201.25,164.77
2016,5,31,6,45,173.5,137.0,1.9,13.5,198.0,239.42,196.87
2016,5,31,7,0,193.0,156.0,1.8,14.0,232.0,279.29,229.3
2016,5,31,7,15,140.0,179.0,1.75,14.0,238.5,279.61,228.43
2016,5,31,7,30,87.0,202.0,1.7,14.0,245.0,265.6,215.62
2016,5,31,7,45,94.0,225.5,1.7,14.5,276.0,298.52,241.08
2016,5,31,8,0,101.0,249.0,1.7,15.0,307.0,331.75,266.07
2016,5,31,8,15,73.0,258.5,1.75,15.0,302.5,321.81,256.72
2016,5,31,8,30,45.0,268.0,1.8,15.0,298.0,309.71,245.81
2016,5,31,8,45,203.0,286.5,1.85,15.5,434.0,478.24,378.73
2016,5,31,9,0,361.0,305.0,1.9,16.0,570.0,656.75,511.05
2016,5,31,9,15,617.0,212.0,1.9,16.0,692.0,818.89,630.34
2016,5,31,9,30,873.0,119.0,1.9,16.0,814.0,961.79,725.27
2016,5,31,9,45,885.0,118.5,1.95,16.0,848.5,988.54,740.78
2016,5,31,10,0,897.0,118.0,2.0,16.0,883.0,1012.45,755.78
2016,5,31,10,15,903.0,119.5,2.0,16.0,910.5,1029.47,765.69
2016,5,31,10,30,909.0,121.0,2.0,16.0,938.0,1043.15,773.56
2016,5,31,10,45,562.0,292.5,2.05,16.5,801.5,886.18,665.09
2016,5,31,11,0,215.0,464.0,2.1,17.0,665.0,690.39,519.21
2016,5,31,11,15,371.5,420.5,2.1,17.0,773.0,809.26,607.73
2016,5,31,11,30,528.0,377.0,2.1,17.0,881.0,923.57,687.66
2016,5,31,11,45,727.5,251.0,2.1,17.0,949.5,986.55,733.78
2016,5,31,12,0,927.0,125.0,2.1,17.0,1018.0,1028.85,760.67
2016,5,31,12,15,927.0,124.5,2.15,17.0,1016.5,1010.34,748.7
2016,5,31,12,30,927.0,124.0,2.2,17.0,1015.0,988.63,735.32
2016,5,31,12,45,696.5,257.5,2.25,17.5,923.0,892.33,670.19
2016,5,31,13,0,466.0,391.0,2.3,18.0,831.0,791.57,594.49
2016,5,31,13,15,470.5,379.5,2.4,18.0,818.0,764.82,577.82
2016,5,31,13,30,475.0,368.0,2.5,18.0,805.0,736.52,559.1
2016,5,31,13,45,454.0,361.0,2.6,18.0,769.5,691.0,527.34
2016,5,31,14,0,433.0,354.0,2.7,18.0,734.0,646.0,495.49
2016,5,31,14,15,437.0,338.5,2.8,18.0,711.0,611.59,471.21
2016,5,31,14,30,441.0,323.0,2.9,18.0,688.0,576.07,445.48
2016,5,31,14,45,471.5,295.5,3.0,18.0,670.5,545.0,422.8
2016,5,31,15,0,502.0,268.0,3.1,18.0,653.0,510.48,396.65
2016,5,31,15,15,400.0,285.5,3.15,17.5,581.5,444.6,345.85
2016,5,31,15,30,298.0,303.0,3.2,17.0,510.0,391.09,304.43
2016,5,31,15,45,214.5,289.5,3.25,17.0,433.5,331.31,257.92
2016,5,31,16,0,131.0,276.0,3.3,17.0,357.0,276.63,215.83
2016,5,31,16,15,145.5,253.0,3.25,17.0,336.0,251.11,194.8
2016,5,31,16,30,160.0,230.0,3.2,17.0,315.0,224.17,172.2
2016,5,31,16,45,444.5,158.5,3.2,17.0,363.0,192.01,133.83
2016,5,31,17,0,729.0,87.0,3.2,17.0,411.0,135.75,77.01
2016,5,31,17,15,692.0,82.0,3.15,16.5,359.0,85.64,47.82
2016,5,31,17,30,655.0,77.0,3.1,16.0,307.0,51.46,40.12
2016,5,31,17,45,602.5,71.0,3.05,16.0,256.0,49.26,38.22
2016,5,31,18,0,550.0,65.0,3.0,16.0,205.0,46.92,36.08
2016,5,31,18,15,472.5,56.5,2.95,15.5,157.5,42.23,31.76
2016,5,31,18,30,395.0,48.0,2.9,15.0,110.0,37.3,27.04
2016,5,31,18,45,276.5,36.0,2.85,15.0,72.0,28.7,18.65
2016,5,31,19,0,158.0,24.0,2.8,15.0,34.0,18.9,4.81
2016,5,31,19,15,79.0,12.0,2.75,14.5,17.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,135.0,18.5,2.9,13.0,33.5,52.52,15.78
2016,6,1,5,30,270.0,37.0,3.0,13.0,67.0,119.69,82.59
2016,6,1,5,45,362.5,48.5,3.15,13.5,110.0,178.18,134.22
2016,6,1,6,0,455.0,60.0,3.3,14.0,153.0,246.21,193.74
2016,6,1,6,15,228.5,80.0,3.2,14.0,127.0,188.39,152.23
2016,6,1,6,30,2.0,100.0,3.1,14.0,101.0,97.61,77.53
2016,6,1,6,45,8.0,119.0,3.05,14.0,122.5,119.41,96.0
2016,6,1,7,0,14.0,138.0,3.0,14.0,144.0,141.77,114.59
2016,6,1,7,15,7.0,132.5,2.9,14.0,135.5,131.18,105.3
2016,6,1,7,30,0.0,127.0,2.8,14.0,127.0,120.51,95.92
