Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,45,0.0,143.0,2.75,14.5,143.5,136.0,108.21
2016,6,1,8,0,0.0,159.0,2.7,15.0,160.0,151.49,120.28
2016,6,1,8,15,2.0,171.5,2.65,15.0,173.0,165.08,131.0
2016,6,1,8,30,4.0,184.0,2.6,15.0,186.0,178.82,141.77
2016,6,1,8,45,5.5,195.0,2.6,15.5,199.0,190.77,150.74
2016,6,1,9,0,7.0,206.0,2.6,16.0,212.0,202.81,159.71
2016,6,1,9,15,13.5,245.0,2.55,16.0,256.5,247.37,194.75
2016,6,1,9,30,20.0,284.0,2.5,16.0,301.0,292.3,229.45
2016,6,1,9,45,145.5,343.0,2.5,16.0,467.5,497.81,389.56
2016,6,1,10,0,271.0,402.0,2.5,16.0,634.0,696.37,535.24
2016,6,1,10,15,203.5,423.0,2.5,16.0,600.5,640.61,491.08
2016,6,1,10,30,136.0,444.0,2.5,16.0,567.0,594.53,455.23
2016,6,1,10,45,93.0,429.5,2.5,16.5,514.5,522.73,400.86
2016,6,1,11,0,50.0,415.0,2.5,17.0,462.0,462.59,354.5
2016,6,1,11,15,89.0,446.5,2.5,17.0,531.5,531.82,406.64
2016,6,1,11,30,128.0,478.0,2.5,17.0,601.0,609.51,463.07
2016,6,1,11,45,222.5,471.0,2.55,17.0,685.5,690.75,523.48
2016,6,1,12,0,317.0,464.0,2.6,17.0,770.0,776.12,585.32
2016,6,1,12,15,215.0,471.0,2.65,17.0,678.5,668.83,506.78
2016,6,1,12,30,113.0,478.0,2.7,17.0,587.0,571.81,434.95
2016,6,1,12,45,162.5,475.5,2.8,17.0,630.0,607.15,463.01
2016,6,1,13,0,212.0,473.0,2.9,17.0,673.0,639.24,487.68
2016,6,1,13,15,376.5,410.0,2.95,16.5,758.5,711.23,545.06
2016,6,1,13,30,541.0,347.0,3.0,16.0,844.0,771.21,592.55
2016,6,1,13,45,510.5,343.5,3.05,16.0,803.0,719.24,554.67
2016,6,1,14,0,480.0,340.0,3.1,16.0,762.0,668.3,517.78
2016,6,1,14,15,463.5,330.5,3.1,16.0,726.5,623.12,484.61
2016,6,1,14,30,447.0,321.0,3.1,16.0,691.0,578.47,451.25
2016,6,1,14,45,292.0,342.0,3.1,16.0,580.0,479.4,374.78
2016,6,1,15,0,137.0,363.0,3.1,16.0,469.0,395.82,309.65
2016,6,1,15,15,83.0,315.0,3.05,15.5,378.0,321.01,252.55
2016,6,1,15,30,29.0,267.0,3.0,15.0,287.0,249.76,197.41
2016,6,1,15,45,126.0,269.5,2.95,15.0,348.5,281.21,221.75
2016,6,1,16,0,223.0,272.0,2.9,15.0,410.0,304.45,237.51
2016,6,1,16,15,113.0,218.5,2.85,15.0,288.5,216.06,168.9
2016,6,1,16,30,3.0,165.0,2.8,15.0,167.0,149.33,118.62
2016,6,1,16,45,1.5,144.5,2.75,15.0,145.5,130.47,103.64
2016,6,1,17,0,0.0,124.0,2.7,15.0,124.0,111.95,88.71
2016,6,1,17,15,0.0,108.0,2.65,14.5,108.0,97.52,77.09
2016,6,1,17,30,0.0,92.0,2.6,14.0,92.0,83.31,68.69
2016,6,1,17,45,0.0,77.0,2.6,14.0,77.0,70.2,57.15
2016,6,1,18,0,0.0,62.0,2.6,14.0,62.0,56.98,45.33
2016,6,1,18,15,0.0,47.5,2.55,13.5,47.5,44.06,33.68
2016,6,1,18,30,0.0,33.0,2.5,13.0,33.0,30.64,21.44
2016,6,1,18,45,0.0,21.5,2.5,13.0,21.5,19.94,11.43
2016,6,1,19,0,0.0,10.0,2.5,13.0,10.0,9.26,0.0
2016,6,1,19,15,0.0,5.0,2.45,13.0,5.0,4.77,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,143.5,18.5,2.1,12.0,34.0,54.23,17.41
2016,6,2,5,30,287.0,37.0,2.1,12.0,68.0,124.69,86.43
2016,6,2,5,45,384.5,47.0,2.15,12.5,112.0,183.45,138.34
2016,6,2,6,0,482.0,57.0,2.2,13.0,156.0,252.91,198.99
2016,6,2,6,15,287.0,87.5,2.15,13.0,151.0,228.5,185.1
2016,6,2,6,30,92.0,118.0,2.1,13.0,146.0,171.38,139.86
2016,6,2,6,45,105.0,138.5,2.05,13.5,176.0,204.58,167.78
2016,6,2,7,0,118.0,159.0,2.0,14.0,206.0,238.9,195.75
2016,6,2,7,15,63.5,161.0,1.9,14.0,187.0,203.0,165.25
2016,6,2,7,30,9.0,163.0,1.8,14.0,168.0,163.15,131.02
2016,6,2,7,45,33.5,200.0,1.75,14.0,219.5,226.69,182.97
2016,6,2,8,0,58.0,237.0,1.7,14.0,271.0,285.57,229.78
2016,6,2,8,15,42.5,243.0,1.65,14.0,269.0,280.32,224.2
2016,6,2,8,30,27.0,249.0,1.6,14.0,267.0,273.98,218.03
2016,6,2,8,45,29.0,267.0,1.55,14.5,287.0,294.62,233.2
2016,6,2,9,0,31.0,285.0,1.5,15.0,307.0,315.24,248.02
2016,6,2,9,15,28.5,294.0,1.5,15.0,315.5,322.09,252.54
2016,6,2,9,30,26.0,303.0,1.5,15.0,324.0,328.71,256.97
2016,6,2,9,45,464.5,214.0,1.5,15.5,609.5,692.15,538.45
2016,6,2,10,0,903.0,125.0,1.5,16.0,895.0,1025.11,760.76
2016,6,2,10,15,716.0,231.5,1.45,16.0,854.5,975.57,722.39
2016,6,2,10,30,529.0,338.0,1.4,16.0,814.0,899.47,666.77
2016,6,2,10,45,365.0,401.5,1.4,16.5,733.5,789.72,587.87
2016,6,2,11,0,201.0,465.0,1.4,17.0,653.0,677.07,505.2
2016,6,2,11,15,565.0,298.0,1.4,17.0,835.5,888.97,661.4
2016,6,2,11,30,929.0,131.0,1.4,17.0,1018.0,1062.68,773.58
2016,6,2,11,45,929.5,131.5,1.45,17.5,1023.5,1052.32,763.83
2016,6,2,12,0,930.0,132.0,1.5,18.0,1029.0,1038.55,754.55
2016,6,2,12,15,598.5,301.5,1.55,18.0,879.0,881.15,650.91
2016,6,2,12,30,267.0,471.0,1.6,18.0,729.0,713.89,529.98
2016,6,2,12,45,238.5,472.0,1.65,18.0,700.5,672.73,502.88
2016,6,2,13,0,210.0,473.0,1.7,18.0,672.0,637.48,478.28
2016,6,2,13,15,228.5,461.0,1.8,18.0,674.0,630.88,475.23
2016,6,2,13,30,247.0,449.0,1.9,18.0,676.0,624.07,471.65
2016,6,2,13,45,279.5,428.0,2.05,18.0,679.0,615.75,467.58
2016,6,2,14,0,312.0,407.0,2.2,18.0,682.0,604.56,461.18
2016,6,2,14,15,308.0,393.0,2.3,18.0,656.5,571.19,437.53
2016,6,2,14,30,304.0,379.0,2.4,18.0,631.0,537.67,413.48
2016,6,2,14,45,274.0,367.5,2.5,18.0,587.5,490.64,378.65
2016,6,2,15,0,244.0,356.0,2.6,18.0,544.0,446.11,345.25
2016,6,2,15,15,197.5,339.5,2.65,18.0,486.5,395.24,306.49
2016,6,2,15,30,151.0,323.0,2.7,18.0,429.0,346.28,269.02
2016,6,2,15,45,219.0,292.5,2.8,18.0,434.5,335.95,260.21
2016,6,2,16,0,287.0,262.0,2.9,18.0,440.0,313.66,240.63
2016,6,2,16,15,203.5,246.5,2.9,17.5,367.5,262.82,201.76
2016,6,2,16,30,120.0,231.0,2.9,17.0,295.0,216.6,167.49
2016,6,2,16,45,86.5,203.0,2.95,17.0,247.0,184.59,143.13
2016,6,2,17,0,53.0,175.0,3.0,17.0,199.0,151.77,118.43
2016,6,2,17,15,47.0,155.0,2.95,16.5,174.0,130.15,102.18
2016,6,2,17,30,41.0,135.0,2.9,16.0,149.0,110.63,92.0
2016,6,2,17,45,35.0,114.0,2.85,16.0,125.0,94.71,78.2
2016,6,2,18,0,29.0,93.0,2.8,16.0,101.0,78.47,63.86
2016,6,2,18,15,18.5,73.5,2.7,15.5,78.0,62.94,49.99
2016,6,2,18,30,8.0,54.0,2.6,15.0,55.0,48.23,36.61
2016,6,2,18,45,4.0,36.0,2.55,15.0,36.5,32.65,22.13
2016,6,2,19,0,0.0,18.0,2.5,15.0,18.0,16.71,4.71
2016,6,2,19,15,0.0,9.0,2.4,14.5,9.0,8.58,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,148.5,18.0,1.25,13.0,34.5,56.27,19.0
2016,6,3,5,30,297.0,36.0,1.2,13.0,69.0,126.21,87.0
2016,6,3,5,45,389.5,46.0,1.2,13.5,112.0,183.85,137.67
2016,6,3,6,0,482.0,56.0,1.2,14.0,155.0,251.66,196.35
2016,6,3,6,15,543.5,63.0,1.1,14.0,204.0,312.83,249.72
2016,6,3,6,30,605.0,70.0,1.0,14.0,253.0,379.86,306.23
2016,6,3,6,45,648.5,75.5,0.9,14.5,304.5,441.17,355.63
2016,6,3,7,0,692.0,81.0,0.8,15.0,356.0,505.69,405.23
2016,6,3,7,15,588.5,115.5,0.8,15.0,371.5,513.13,410.01
2016,6,3,7,30,485.0,150.0,0.8,15.0,387.0,504.23,402.02
2016,6,3,7,45,524.5,154.5,0.8,15.5,435.5,558.96,442.21
2016,6,3,8,0,564.0,159.0,0.8,16.0,484.0,620.75,485.53
2016,6,3,8,15,701.5,131.0,0.8,16.5,569.5,722.07,556.39
2016,6,3,8,30,839.0,103.0,0.8,17.0,655.0,827.36,624.47
2016,6,3,8,45,852.0,105.5,0.85,17.5,698.5,862.06,644.18
2016,6,3,9,0,865.0,108.0,0.9,18.0,742.0,900.81,667.32
2016,6,3,9,15,875.5,110.0,0.9,18.5,780.5,934.47,685.93
2016,6,3,9,30,886.0,112.0,0.9,19.0,819.0,965.56,702.73
2016,6,3,9,45,700.5,212.5,0.95,19.5,786.5,923.39,673.79
2016,6,3,10,0,515.0,313.0,1.0,20.0,754.0,852.66,622.87
2016,6,3,10,15,721.0,211.5,1.05,20.0,848.5,959.33,696.92
2016,6,3,10,30,927.0,110.0,1.1,20.0,943.0,1048.98,751.88
2016,6,3,10,45,728.0,235.5,1.2,20.5,899.5,996.76,717.77
2016,6,3,11,0,529.0,361.0,1.3,21.0,856.0,920.26,664.41
2016,6,3,11,15,513.5,375.5,1.45,21.0,861.0,914.41,662.65
2016,6,3,11,30,498.0,390.0,1.6,21.0,866.0,906.14,658.32
2016,6,3,11,45,718.0,252.5,1.75,21.0,943.0,978.44,713.37
2016,6,3,12,0,938.0,115.0,1.9,21.0,1020.0,1029.83,747.29
2016,6,3,12,15,937.5,115.0,2.05,21.0,1019.0,1011.38,736.81
2016,6,3,12,30,937.0,115.0,2.2,21.0,1018.0,989.72,724.87
2016,6,3,12,45,925.5,121.0,2.35,21.0,1005.5,960.61,707.87
2016,6,3,13,0,914.0,127.0,2.5,21.0,993.0,928.94,688.93
2016,6,3,13,15,911.0,126.5,2.6,21.0,977.0,896.14,668.53
2016,6,3,13,30,908.0,126.0,2.7,21.0,961.0,860.74,646.12
2016,6,3,13,45,904.0,124.0,2.85,21.0,938.0,820.76,620.59
2016,6,3,14,0,900.0,122.0,3.0,21.0,915.0,778.59,593.1
2016,6,3,14,15,712.0,209.0,3.05,21.0,823.5,687.24,525.67
2016,6,3,14,30,524.0,296.0,3.1,21.0,732.0,607.12,464.38
2016,6,3,14,45,475.5,297.5,3.15,21.0,680.5,550.11,421.99
2016,6,3,15,0,427.0,299.0,3.2,21.0,629.0,496.76,381.51
2016,6,3,15,15,331.0,308.0,3.2,20.5,555.0,432.6,332.82
2016,6,3,15,30,235.0,317.0,3.2,20.0,481.0,379.09,292.12
2016,6,3,15,45,174.0,297.0,3.25,20.0,414.0,322.14,248.43
2016,6,3,16,0,113.0,277.0,3.3,20.0,347.0,271.94,210.09
2016,6,3,16,15,103.0,253.0,3.25,20.0,313.0,244.83,188.87
2016,6,3,16,30,93.0,229.0,3.2,20.0,279.0,214.52,165.07
2016,6,3,16,45,88.5,206.0,3.2,20.0,249.5,187.27,143.61
2016,6,3,17,0,84.0,183.0,3.2,20.0,220.0,160.84,123.11
2016,6,3,17,15,76.5,162.0,3.1,19.5,192.5,136.46,105.27
2016,6,3,17,30,69.0,141.0,3.0,19.0,165.0,114.63,94.37
2016,6,3,17,45,61.0,119.0,2.95,19.0,138.0,98.15,80.25
2016,6,3,18,0,53.0,97.0,2.9,19.0,111.0,81.31,65.56
2016,6,3,18,15,40.5,76.5,2.7,18.5,86.0,65.14,51.31
2016,6,3,18,30,28.0,56.0,2.5,18.0,61.0,48.67,36.55
2016,6,3,18,45,14.0,38.0,2.35,17.5,40.5,33.71,22.82
2016,6,3,19,0,0.0,20.0,2.2,17.0,20.0,18.57,6.26
2016,6,3,19,15,0.0,10.0,2.15,16.5,10.0,9.53,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.5,14.0,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.4,14.0,2.0,1.91,0.0
2016,6,4,5,15,0.0,8.5,0.5,14.0,8.5,7.87,0.0
2016,6,4,5,30,0.0,15.0,0.6,14.0,15.0,13.9,5.69
2016,6,4,5,45,0.0,24.5,0.75,14.0,24.5,22.72,13.54
2016,6,4,6,0,0.0,34.0,0.9,14.0,34.0,31.56,21.32
2016,6,4,6,15,0.0,45.0,1.0,14.0,45.0,41.8,30.24
2016,6,4,6,30,0.0,56.0,1.1,14.0,56.0,52.06,39.05
2016,6,4,6,45,0.0,67.5,1.2,14.5,67.5,62.8,48.03
2016,6,4,7,0,0.0,79.0,1.3,15.0,79.0,73.72,57.01
2016,6,4,7,15,0.0,94.5,1.3,15.0,94.5,88.64,69.3
2016,6,4,7,30,0.0,110.0,1.3,15.0,110.0,103.59,81.45
2016,6,4,7,45,0.5,137.5,1.3,15.5,138.0,130.82,103.36
2016,6,4,8,0,1.0,165.0,1.3,16.0,166.0,158.22,124.96
2016,6,4,8,15,47.5,229.0,1.25,16.0,260.0,269.01,213.98
2016,6,4,8,30,94.0,293.0,1.2,16.0,354.0,377.46,297.45
2016,6,4,8,45,98.0,314.5,1.2,16.0,382.5,405.62,317.27
2016,6,4,9,0,102.0,336.0,1.2,16.0,411.0,433.63,337.29
2016,6,4,9,15,67.0,326.5,1.2,16.0,377.0,392.08,304.36
2016,6,4,9,30,32.0,317.0,1.2,16.0,343.0,349.03,270.48
2016,6,4,9,45,29.0,321.0,1.2,16.0,345.0,349.74,270.7
2016,6,4,10,0,26.0,325.0,1.2,16.0,347.0,350.27,270.55
2016,6,4,10,15,55.0,376.0,1.2,16.0,425.0,431.26,331.32
2016,6,4,10,30,84.0,427.0,1.2,16.0,503.0,512.4,390.05
2016,6,4,10,45,199.0,433.5,1.3,16.5,618.5,644.69,486.38
2016,6,4,11,0,314.0,440.0,1.4,17.0,734.0,775.3,577.29
2016,6,4,11,15,218.5,458.5,1.4,17.0,665.0,684.21,510.58
2016,6,4,11,30,123.0,477.0,1.4,17.0,596.0,603.25,451.62
2016,6,4,11,45,104.5,473.0,1.45,17.5,574.0,567.34,425.88
2016,6,4,12,0,86.0,469.0,1.5,18.0,552.0,541.11,406.36
2016,6,4,12,15,56.5,421.0,1.5,18.0,475.5,461.33,348.66
2016,6,4,12,30,27.0,373.0,1.5,18.0,399.0,383.49,291.48
2016,6,4,12,45,118.0,423.5,1.55,18.5,535.5,517.01,391.54
2016,6,4,13,0,209.0,474.0,1.6,19.0,672.0,637.58,477.19
2016,6,4,13,15,250.0,456.5,1.6,19.0,689.5,647.41,484.26
2016,6,4,13,30,291.0,439.0,1.6,19.0,707.0,650.84,487.76
2016,6,4,13,45,376.5,392.0,1.65,19.0,730.0,658.65,495.89
2016,6,4,14,0,462.0,345.0,1.7,19.0,753.0,660.17,499.17
2016,6,4,14,15,499.0,319.0,1.75,19.0,746.0,638.4,484.62
2016,6,4,14,30,536.0,293.0,1.8,19.0,739.0,612.63,466.86
2016,6,4,14,45,351.0,329.5,1.85,19.0,616.5,504.71,386.23
2016,6,4,15,0,166.0,366.0,1.9,19.0,494.0,414.67,318.12
2016,6,4,15,15,318.5,307.0,1.9,18.5,536.0,425.82,328.07
2016,6,4,15,30,471.0,248.0,1.9,18.0,578.0,421.09,323.46
2016,6,4,15,45,438.0,241.5,1.95,18.0,532.5,373.27,285.09
2016,6,4,16,0,405.0,235.0,2.0,18.0,487.0,328.64,248.93
2016,6,4,16,15,210.5,212.0,2.0,17.5,342.0,233.52,177.87
2016,6,4,16,30,16.0,189.0,2.0,17.0,197.0,172.19,135.42
2016,6,4,16,45,8.0,151.0,2.05,17.0,155.0,137.03,107.74
2016,6,4,17,0,0.0,113.0,2.1,17.0,113.0,102.91,80.47
2016,6,4,17,15,0.0,99.0,2.1,16.5,99.0,90.24,70.39
2016,6,4,17,30,0.0,85.0,2.1,16.0,85.0,77.7,63.2
2016,6,4,17,45,268.0,75.0,2.1,16.0,145.0,52.52,41.09
2016,6,4,18,0,536.0,65.0,2.1,16.0,205.0,46.5,35.73
2016,6,4,18,15,464.5,56.5,2.1,15.5,159.0,41.81,31.45
2016,6,4,18,30,393.0,48.0,2.1,15.0,113.0,36.87,26.75
2016,6,4,18,45,289.0,36.0,2.15,15.0,75.0,28.3,18.54
2016,6,4,19,0,185.0,24.0,2.2,15.0,37.0,18.8,6.92
2016,6,4,19,15,92.5,12.0,2.2,14.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,14.13,0.0
2016,6,5,5,15,167.5,22.0,1.75,13.0,38.5,63.28,23.39
2016,6,5,5,30,290.0,36.0,1.8,13.0,68.0,124.16,85.77
2016,6,5,5,45,381.5,46.0,1.9,13.5,111.0,181.01,135.87
2016,6,5,6,0,473.0,56.0,2.0,14.0,154.0,247.91,194.19
2016,6,5,6,15,236.5,65.5,1.95,14.0,114.5,181.69,146.24
2016,6,5,6,30,0.0,75.0,1.9,14.0,75.0,70.67,54.7
2016,6,5,6,45,0.0,90.5,1.9,14.0,90.5,85.62,67.44
2016,6,5,7,0,0.0,106.0,1.9,14.0,106.0,100.58,79.84
2016,6,5,7,15,1.5,130.0,1.9,14.0,131.0,125.1,100.05
2016,6,5,7,30,3.0,154.0,1.9,14.0,156.0,149.79,120.09
2016,6,5,7,45,10.0,178.5,1.9,14.5,185.0,179.07,143.52
2016,6,5,8,0,17.0,203.0,1.9,15.0,214.0,208.92,167.01
2016,6,5,8,15,83.5,251.0,1.95,15.0,306.0,321.47,257.71
2016,6,5,8,30,150.0,299.0,2.0,15.0,398.0,441.67,350.9
2016,6,5,8,45,115.0,314.0,2.05,15.0,393.0,431.17,340.4
2016,6,5,9,0,80.0,329.0,2.1,15.0,388.0,406.22,319.72
2016,6,5,9,15,54.0,318.0,2.2,15.0,358.5,370.92,291.66
2016,6,5,9,30,28.0,307.0,2.3,15.0,329.0,334.63,262.62
2016,6,5,9,45,33.5,331.5,2.45,15.5,359.5,365.05,285.47
2016,6,5,10,0,39.0,356.0,2.6,16.0,390.0,395.37,307.72
2016,6,5,10,15,51.0,384.0,2.65,16.0,429.5,435.6,337.89
2016,6,5,10,30,63.0,412.0,2.7,16.0,469.0,475.62,367.56
2016,6,5,10,45,153.5,435.5,2.75,16.0,578.0,600.95,462.18
2016,6,5,11,0,244.0,459.0,2.8,16.0,687.0,724.32,551.93
2016,6,5,11,15,589.0,287.5,2.8,16.0,848.5,902.4,686.66
2016,6,5,11,30,934.0,116.0,2.8,16.0,1010.0,1052.58,788.15
2016,6,5,11,45,935.0,116.5,2.8,16.0,1016.0,1042.97,779.99
2016,6,5,12,0,936.0,117.0,2.8,16.0,1022.0,1029.93,771.3
2016,6,5,12,15,936.0,117.0,2.8,16.0,1020.5,1012.08,759.52
2016,6,5,12,30,936.0,117.0,2.8,16.0,1019.0,991.0,745.68
2016,6,5,12,45,594.0,292.0,2.8,16.0,862.5,832.15,634.56
2016,6,5,13,0,252.0,467.0,2.8,16.0,706.0,672.17,512.24
2016,6,5,13,15,303.0,441.5,2.85,16.0,724.5,678.53,519.79
2016,6,5,13,30,354.0,416.0,2.9,16.0,743.0,681.14,523.33
2016,6,5,13,45,630.0,268.0,3.0,16.5,831.5,743.8,574.99
2016,6,5,14,0,906.0,120.0,3.1,17.0,920.0,782.2,605.82
2016,6,5,14,15,617.5,246.5,3.15,17.0,783.5,656.08,509.75
2016,6,5,14,30,329.0,373.0,3.2,17.0,647.0,549.28,425.86
2016,6,5,14,45,265.5,368.5,3.25,17.0,584.0,486.98,378.91
2016,6,5,15,0,202.0,364.0,3.3,17.0,521.0,433.03,337.54
2016,6,5,15,15,186.5,344.5,3.35,16.5,483.0,394.42,308.59
2016,6,5,15,30,171.0,325.0,3.4,16.0,445.0,357.38,280.33
2016,6,5,15,45,95.0,274.0,3.45,16.0,340.5,277.26,218.1
2016,6,5,16,0,19.0,223.0,3.5,16.0,236.0,206.97,163.62
2016,6,5,16,15,13.5,199.5,3.45,16.0,208.5,182.95,144.86
2016,6,5,16,30,8.0,176.0,3.4,16.0,181.0,159.75,126.59
2016,6,5,16,45,4.0,153.5,3.35,16.0,156.0,138.46,109.71
2016,6,5,17,0,0.0,131.0,3.3,16.0,131.0,117.84,93.24
2016,6,5,17,15,0.0,112.0,3.25,15.5,112.0,100.92,79.63
2016,6,5,17,30,0.0,93.0,3.2,15.0,93.0,84.24,69.23
2016,6,5,17,45,0.0,78.0,3.15,15.0,78.0,71.14,57.76
2016,6,5,18,0,0.0,63.0,3.1,15.0,63.0,57.92,46.0
2016,6,5,18,15,0.0,49.0,3.05,15.0,49.0,45.43,34.71
2016,6,5,18,30,0.0,35.0,3.0,15.0,35.0,32.51,22.93
2016,6,5,18,45,0.0,23.0,2.95,15.0,23.0,21.34,12.63
2016,6,5,19,0,0.0,11.0,2.9,15.0,11.0,10.19,1.36
2016,6,5,19,15,0.0,5.5,2.9,14.5,5.5,5.24,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,51.0,9.0,3.4,13.0,10.0,15.94,0.0
2016,6,6,5,15,171.5,21.5,3.45,13.0,38.5,63.42,23.86
2016,6,6,5,30,292.0,34.0,3.5,13.0,67.0,122.54,84.58
2016,6,6,5,45,379.0,43.5,3.55,13.5,108.5,177.42,133.38
2016,6,6,6,0,466.0,53.0,3.6,14.0,150.0,241.88,190.19
2016,6,6,6,15,524.0,60.0,3.6,14.0,197.0,300.48,242.75
2016,6,6,6,30,582.0,67.0,3.6,14.0,244.0,364.63,298.88
2016,6,6,6,45,376.0,113.0,3.6,14.5,235.0,333.87,275.1
2016,6,6,7,0,170.0,159.0,3.6,15.0,226.0,268.45,220.33
2016,6,6,7,15,100.5,171.5,3.55,15.0,212.5,245.62,200.7
2016,6,6,7,30,31.0,184.0,3.5,15.0,199.0,207.37,167.61
2016,6,6,7,45,155.0,211.5,3.45,15.0,299.5,335.5,273.59
2016,6,6,8,0,279.0,239.0,3.4,15.0,400.0,475.33,384.89
2016,6,6,8,15,243.5,267.5,3.35,15.0,416.5,488.35,392.26
2016,6,6,8,30,208.0,296.0,3.3,15.0,433.0,486.51,388.8
2016,6,6,8,45,176.5,319.5,3.3,15.0,441.0,490.27,389.73
2016,6,6,9,0,145.0,343.0,3.3,15.0,449.0,491.31,388.51
2016,6,6,9,15,92.5,336.5,3.25,15.0,405.5,426.13,336.53
2016,6,6,9,30,40.0,330.0,3.2,15.0,362.0,370.23,291.3
2016,6,6,9,45,45.0,351.0,3.2,15.5,388.5,396.65,310.81
2016,6,6,10,0,50.0,372.0,3.2,16.0,415.0,422.91,329.68
2016,6,6,10,15,113.5,409.0,3.15,16.0,510.5,535.9,415.65
2016,6,6,10,30,177.0,446.0,3.1,16.0,606.0,637.0,490.15
2016,6,6,10,45,207.5,453.5,3.05,16.0,644.5,673.8,516.28
2016,6,6,11,0,238.0,461.0,3.0,16.0,683.0,709.72,541.91
2016,6,6,11,15,264.5,461.5,2.95,16.0,711.5,743.09,565.33
2016,6,6,11,30,291.0,462.0,2.9,16.0,740.0,764.39,580.27
2016,6,6,11,45,295.5,463.5,2.85,16.0,748.0,763.13,578.83
2016,6,6,12,0,300.0,465.0,2.8,16.0,756.0,760.33,576.54
2016,6,6,12,15,290.0,467.0,2.75,16.0,748.0,742.64,563.47
2016,6,6,12,30,280.0,469.0,2.7,16.0,740.0,724.05,549.89
2016,6,6,12,45,207.5,472.0,2.7,16.0,672.0,644.64,491.65
2016,6,6,13,0,135.0,475.0,2.7,16.0,604.0,573.45,438.69
2016,6,6,13,15,96.5,447.0,2.7,16.0,538.5,503.04,386.83
2016,6,6,13,30,58.0,419.0,2.7,16.0,473.0,439.2,338.98
2016,6,6,13,45,460.0,273.0,2.7,16.0,680.5,617.1,482.34
2016,6,6,14,0,862.0,127.0,2.7,16.0,888.0,756.55,588.56
2016,6,6,14,15,532.0,264.5,2.7,16.0,729.5,613.63,477.75
2016,6,6,14,30,202.0,402.0,2.7,16.0,571.0,493.71,382.86
2016,6,6,14,45,144.5,378.5,2.75,16.0,496.5,425.1,331.33
2016,6,6,15,0,87.0,355.0,2.8,16.0,422.0,364.84,285.26
2016,6,6,15,15,101.5,339.0,2.8,16.0,413.5,350.77,274.88
2016,6,6,15,30,116.0,323.0,2.8,16.0,405.0,331.3,259.83
2016,6,6,15,45,107.0,299.5,2.85,16.0,371.0,302.58,237.44
2016,6,6,16,0,98.0,276.0,2.9,16.0,337.0,271.2,212.82
2016,6,6,16,15,81.0,249.5,2.9,15.5,297.5,236.5,185.94
2016,6,6,16,30,64.0,223.0,2.9,15.0,258.0,204.08,160.79
2016,6,6,16,45,40.0,191.0,2.95,15.0,212.5,168.78,133.32
2016,6,6,17,0,16.0,159.0,3.0,15.0,167.0,142.04,112.88
2016,6,6,17,15,8.0,128.5,3.05,15.0,132.5,114.53,90.86
2016,6,6,17,30,0.0,98.0,3.1,15.0,98.0,88.28,72.76
2016,6,6,17,45,0.0,82.0,3.2,15.0,82.0,74.41,60.65
2016,6,6,18,0,0.0,66.0,3.3,15.0,66.0,60.42,48.22
2016,6,6,18,15,0.0,51.5,3.35,14.5,51.5,47.55,36.67
2016,6,6,18,30,0.0,37.0,3.4,14.0,37.0,34.37,24.69
2016,6,6,18,45,0.0,24.5,3.45,14.0,24.5,22.74,13.92
2016,6,6,19,0,0.0,12.0,3.5,14.0,12.0,11.12,2.21
2016,6,6,19,15,0.0,6.0,3.6,14.0,6.0,5.72,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,34.0,9.0,3.1,14.0,10.0,13.47,0.0
2016,6,7,5,15,146.0,23.0,3.05,14.0,38.0,60.08,22.99
2016,6,7,5,30,258.0,37.0,3.0,14.0,66.0,115.66,79.8
2016,6,7,5,45,349.5,47.5,2.95,14.0,107.5,172.17,129.4
2016,6,7,6,0,441.0,58.0,2.9,14.0,149.0,237.77,186.88
2016,6,7,6,15,501.5,65.5,2.85,14.0,196.5,296.74,239.29
2016,6,7,6,30,562.0,73.0,2.8,14.0,244.0,361.51,295.43
2016,6,7,6,45,293.0,108.5,2.8,14.5,199.0,276.35,227.42
2016,6,7,7,0,24.0,144.0,2.8,15.0,154.0,153.65,123.84
2016,6,7,7,15,30.0,165.5,2.75,15.0,179.5,186.61,151.03
2016,6,7,7,30,36.0,187.0,2.7,15.0,205.0,213.97,172.97
2016,6,7,7,45,25.0,192.5,2.7,15.0,206.0,204.18,164.19
2016,6,7,8,0,14.0,198.0,2.7,15.0,207.0,201.47,161.19
2016,6,7,8,15,23.0,226.5,2.7,15.0,241.5,237.38,189.83
2016,6,7,8,30,32.0,255.0,2.7,15.0,276.0,284.29,226.69
2016,6,7,8,45,62.5,294.5,2.7,15.5,339.0,352.87,280.07
2016,6,7,9,0,93.0,334.0,2.7,16.0,402.0,423.09,333.32
2016,6,7,9,15,109.5,357.0,2.8,16.0,441.5,463.79,363.73
2016,6,7,9,30,126.0,380.0,2.9,16.0,481.0,516.99,403.18
2016,6,7,9,45,221.5,385.0,3.0,16.0,571.0,614.99,477.94
2016,6,7,10,0,317.0,390.0,3.1,16.0,661.0,727.58,560.91
2016,6,7,10,15,603.5,255.5,3.15,16.0,791.5,887.4,681.9
2016,6,7,10,30,890.0,121.0,3.2,16.0,922.0,1022.57,774.01
2016,6,7,10,45,892.0,123.5,3.3,16.5,942.0,1030.0,776.39
2016,6,7,11,0,894.0,126.0,3.4,17.0,962.0,1033.98,777.74
2016,6,7,11,15,897.5,126.5,3.4,17.0,976.0,1033.99,777.23
2016,6,7,11,30,901.0,127.0,3.4,17.0,990.0,1030.58,774.57
2016,6,7,11,45,903.0,127.0,3.4,17.0,996.5,1021.78,768.45
2016,6,7,12,0,905.0,127.0,3.4,17.0,1003.0,1009.65,760.24
2016,6,7,12,15,905.0,127.0,3.4,17.0,1001.5,992.36,748.64
2016,6,7,12,30,905.0,127.0,3.4,17.0,1000.0,971.95,735.04
2016,6,7,12,45,712.5,252.0,3.4,17.0,935.5,902.49,687.72
2016,6,7,13,0,520.0,377.0,3.4,17.0,871.0,826.82,629.23
2016,6,7,13,15,418.0,404.5,3.4,17.0,797.5,743.85,568.74
2016,6,7,13,30,316.0,432.0,3.4,17.0,724.0,665.12,510.29
2016,6,7,13,45,287.0,428.0,3.4,17.0,688.0,622.14,479.03
2016,6,7,14,0,258.0,424.0,3.4,17.0,652.0,580.63,448.33
2016,6,7,14,15,222.5,413.5,3.35,16.5,605.5,531.57,412.35
2016,6,7,14,30,187.0,403.0,3.3,16.0,559.0,484.98,377.82
2016,6,7,14,45,107.0,349.0,3.3,16.0,438.0,377.49,295.61
2016,6,7,15,0,27.0,295.0,3.3,16.0,317.0,280.55,220.19
2016,6,7,15,15,26.0,279.5,3.3,16.0,299.5,263.05,207.05
2016,6,7,15,30,25.0,264.0,3.3,16.0,282.0,250.08,197.18
2016,6,7,15,45,17.5,233.5,3.3,16.0,245.5,218.03,172.14
2016,6,7,16,0,10.0,203.0,3.3,16.0,209.0,187.04,147.83
2016,6,7,16,15,12.0,195.0,3.3,16.0,202.0,178.85,141.57
2016,6,7,16,30,14.0,187.0,3.3,16.0,195.0,170.28,134.9
2016,6,7,16,45,7.0,155.0,3.35,16.0,159.0,140.29,111.05
2016,6,7,17,0,0.0,123.0,3.4,16.0,123.0,111.32,87.83
2016,6,7,17,15,0.0,105.5,3.45,15.5,105.5,95.69,75.26
2016,6,7,17,30,0.0,88.0,3.5,15.0,88.0,80.23,65.7
2016,6,7,17,45,0.0,73.5,3.55,15.0,73.5,67.49,54.53
2016,6,7,18,0,0.0,59.0,3.6,15.0,59.0,54.63,43.09
2016,6,7,18,15,170.5,57.5,3.55,14.5,86.5,45.94,35.26
2016,6,7,18,30,341.0,56.0,3.5,14.0,114.0,42.48,31.84
2016,6,7,18,45,242.0,42.0,3.5,14.0,76.5,32.43,22.27
2016,6,7,19,0,143.0,28.0,3.5,14.0,39.0,21.96,10.19
2016,6,7,19,15,71.5,14.0,3.5,14.0,19.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,33.0,5.0,3.95,13.0,5.5,0.0,0.0
2016,6,8,5,0,66.0,10.0,4.0,13.0,11.0,19.01,0.0
2016,6,8,5,15,198.0,22.0,4.0,13.0,41.5,70.29,27.59
2016,6,8,5,30,330.0,34.0,4.0,13.0,72.0,131.9,90.96
2016,6,8,5,45,416.5,43.0,4.05,13.0,114.5,188.13,141.6
2016,6,8,6,0,503.0,52.0,4.1,13.0,157.0,253.84,200.3
2016,6,8,6,15,251.5,51.0,4.1,13.0,103.5,170.43,137.96
2016,6,8,6,30,0.0,50.0,4.1,13.0,50.0,46.46,34.32
2016,6,8,6,45,0.0,60.0,4.15,13.5,60.0,55.79,42.24
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,65.13,49.98
2016,6,8,7,15,5.5,118.0,4.25,14.0,120.5,115.43,92.3
2016,6,8,7,30,11.0,166.0,4.3,14.0,171.0,167.43,135.29
2016,6,8,7,45,38.0,203.5,4.35,14.0,224.5,233.36,189.59
2016,6,8,8,0,65.0,241.0,4.4,14.0,278.0,294.77,239.32
2016,6,8,8,15,47.5,246.5,4.45,14.0,275.0,287.68,232.35
2016,6,8,8,30,30.0,252.0,4.5,14.0,272.0,279.35,224.51
2016,6,8,8,45,30.5,268.5,4.6,14.0,290.0,297.17,238.23
2016,6,8,9,0,31.0,285.0,4.7,14.0,308.0,314.88,251.75
2016,6,8,9,15,48.0,320.5,4.75,14.0,358.0,367.87,293.48
2016,6,8,9,30,65.0,356.0,4.8,14.0,408.0,421.39,335.03
2016,6,8,9,45,75.5,378.5,4.85,14.5,441.5,455.08,360.0
2016,6,8,10,0,86.0,401.0,4.9,15.0,475.0,488.69,384.69
2016,6,8,10,15,114.0,423.0,4.95,15.0,524.0,550.96,432.11
2016,6,8,10,30,142.0,445.0,5.0,15.0,573.0,600.77,469.66
2016,6,8,10,45,220.0,445.0,5.05,15.0,648.5,677.34,528.7
2016,6,8,11,0,298.0,445.0,5.1,15.0,724.0,763.92,593.79
2016,6,8,11,15,239.5,463.5,5.1,15.0,689.5,710.08,551.78
2016,6,8,11,30,181.0,482.0,5.1,15.0,655.0,665.86,517.07
2016,6,8,11,45,169.5,485.5,5.2,15.0,648.5,652.65,507.22
2016,6,8,12,0,158.0,489.0,5.3,15.0,642.0,638.77,496.73
2016,6,8,12,15,235.0,474.0,5.3,15.0,701.5,690.73,537.78
2016,6,8,12,30,312.0,459.0,5.3,15.0,761.0,744.32,579.15
2016,6,8,12,45,252.0,468.0,5.35,15.0,710.0,685.61,534.13
2016,6,8,13,0,192.0,477.0,5.4,15.0,659.0,625.6,488.23
2016,6,8,13,15,256.5,453.5,5.35,15.0,693.0,650.43,508.9
2016,6,8,13,30,321.0,430.0,5.3,15.0,727.0,667.5,523.23
2016,6,8,13,45,405.0,385.0,5.3,15.0,750.0,675.8,531.69
2016,6,8,14,0,489.0,340.0,5.3,15.0,773.0,676.69,534.26
2016,6,8,14,15,496.0,322.5,5.2,15.0,749.0,640.64,506.79
2016,6,8,14,30,503.0,305.0,5.1,15.0,725.0,603.1,477.93
2016,6,8,14,45,532.5,278.0,5.1,15.0,705.5,569.5,452.13
2016,6,8,15,0,562.0,251.0,5.1,15.0,686.0,532.45,422.84
2016,6,8,15,15,525.0,246.5,5.05,15.0,636.0,477.48,378.3
2016,6,8,15,30,488.0,242.0,5.0,15.0,586.0,425.56,335.62
2016,6,8,15,45,302.5,261.0,4.95,15.0,469.5,340.92,268.19
2016,6,8,16,0,117.0,280.0,4.9,15.0,353.0,276.49,218.56
2016,6,8,16,15,92.5,253.0,4.9,14.5,308.0,242.75,192.2
2016,6,8,16,30,68.0,226.0,4.9,14.0,263.0,207.52,164.65
2016,6,8,16,45,137.0,205.5,4.9,14.0,271.0,190.76,148.1
2016,6,8,17,0,206.0,185.0,4.9,14.0,279.0,171.46,129.67
2016,6,8,17,15,103.0,137.0,4.9,14.0,184.0,116.19,89.68
2016,6,8,17,30,0.0,89.0,4.9,14.0,89.0,81.07,66.71
2016,6,8,17,45,0.0,74.5,4.9,14.0,74.5,68.34,55.51
2016,6,8,18,0,0.0,60.0,4.9,14.0,60.0,55.49,44.03
2016,6,8,18,15,0.0,47.0,4.8,14.0,47.0,43.68,33.32
2016,6,8,18,30,0.0,34.0,4.7,14.0,34.0,31.57,22.24
2016,6,8,18,45,0.0,23.0,4.6,14.0,23.0,21.34,12.76
2016,6,8,19,0,0.0,12.0,4.5,14.0,12.0,11.12,2.5
2016,6,8,19,15,0.0,6.0,4.45,14.0,6.0,5.72,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,13.5,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,13.54,0.0
2016,6,9,5,15,136.5,24.5,4.7,14.0,38.5,59.83,23.56
2016,6,9,5,30,245.0,39.0,4.8,14.0,67.0,114.37,79.25
2016,6,9,5,45,338.0,50.0,4.95,14.0,109.0,169.16,127.47
2016,6,9,6,0,431.0,61.0,5.1,14.0,151.0,236.67,186.87
2016,6,9,6,15,493.0,69.5,5.05,14.0,198.5,296.83,240.76
2016,6,9,6,30,555.0,78.0,5.0,14.0,246.0,362.96,298.76
2016,6,9,6,45,283.5,108.0,4.95,14.0,194.5,270.39,224.25
2016,6,9,7,0,12.0,138.0,4.9,14.0,143.0,140.37,113.41
2016,6,9,7,15,20.0,160.0,4.85,14.0,169.5,167.55,136.06
2016,6,9,7,30,28.0,182.0,4.8,14.0,196.0,203.01,165.12
2016,6,9,7,45,54.5,214.0,4.75,14.0,244.5,256.62,209.08
2016,6,9,8,0,81.0,246.0,4.7,14.0,293.0,312.31,254.05
2016,6,9,8,15,59.5,254.0,4.7,14.0,290.0,305.33,247.01
2016,6,9,8,30,38.0,262.0,4.7,14.0,287.0,296.72,238.76
2016,6,9,8,45,65.5,298.0,4.7,14.5,344.5,359.11,288.03
2016,6,9,9,0,93.0,334.0,4.7,15.0,402.0,422.92,337.26
2016,6,9,9,15,101.0,355.0,4.7,15.0,432.5,453.63,360.27
2016,6,9,9,30,109.0,376.0,4.7,15.0,463.0,484.27,383.14
2016,6,9,9,45,79.5,374.0,4.7,15.0,439.0,454.08,358.29
2016,6,9,10,0,50.0,372.0,4.7,15.0,415.0,422.75,332.69
2016,6,9,10,15,51.5,386.0,4.7,15.0,431.5,437.97,344.01
2016,6,9,10,30,53.0,400.0,4.7,15.0,448.0,452.88,354.93
2016,6,9,10,45,129.0,432.5,4.7,15.0,552.5,572.91,447.72
2016,6,9,11,0,205.0,465.0,4.7,15.0,657.0,680.44,528.61
2016,6,9,11,15,112.5,400.0,4.7,15.0,506.0,517.95,404.8
2016,6,9,11,30,20.0,335.0,4.7,15.0,355.0,338.86,265.2
2016,6,9,11,45,21.0,336.5,4.75,15.0,357.0,340.42,266.85
2016,6,9,12,0,22.0,338.0,4.8,15.0,359.0,341.82,267.95
2016,6,9,12,15,141.5,406.0,4.9,15.0,542.5,534.91,419.72
2016,6,9,12,30,261.0,474.0,5.0,15.0,726.0,711.23,552.82
2016,6,9,12,45,178.5,469.0,5.1,15.0,641.0,615.54,479.45
2016,6,9,13,0,96.0,464.0,5.2,15.0,556.0,524.94,409.71
2016,6,9,13,15,60.5,406.5,5.25,15.0,464.5,434.51,340.69
2016,6,9,13,30,25.0,349.0,5.3,15.0,373.0,347.37,272.93
2016,6,9,13,45,22.0,328.5,5.4,15.0,349.0,322.3,253.8
2016,6,9,14,0,19.0,308.0,5.5,15.0,325.0,299.37,236.1
2016,6,9,14,15,14.5,267.5,5.55,15.0,280.0,257.56,203.34
2016,6,9,14,30,10.0,227.0,5.6,15.0,235.0,216.43,170.84
2016,6,9,14,45,8.5,217.0,5.65,15.0,224.0,205.41,162.28
2016,6,9,15,0,7.0,207.0,5.7,15.0,213.0,194.56,153.82
2016,6,9,15,15,11.0,222.5,5.75,15.0,231.0,209.34,166.06
2016,6,9,15,30,15.0,238.0,5.8,15.0,249.0,223.15,177.47
2016,6,9,15,45,8.0,203.0,5.85,15.0,209.5,188.01,149.43
2016,6,9,16,0,1.0,168.0,5.9,15.0,170.0,153.83,122.04
2016,6,9,16,15,60.0,201.5,5.9,14.5,235.0,193.39,153.47
2016,6,9,16,30,119.0,235.0,5.9,14.0,300.0,220.8,173.96
2016,6,9,16,45,111.0,211.5,5.95,14.0,267.5,190.81,149.45
2016,6,9,17,0,103.0,188.0,6.0,14.0,235.0,162.09,126.48
2016,6,9,17,15,58.0,157.0,5.95,14.0,183.0,133.32,105.51
2016,6,9,17,30,13.0,126.0,5.9,14.0,131.0,109.95,92.24
2016,6,9,17,45,280.5,96.0,5.9,14.0,172.5,67.57,54.82
2016,6,9,18,0,548.0,66.0,5.9,14.0,214.0,46.95,36.42
2016,6,9,18,15,479.5,58.0,5.85,13.5,167.5,42.73,32.54
2016,6,9,18,30,411.0,50.0,5.8,13.0,121.0,38.29,28.28
2016,6,9,18,45,310.5,39.0,5.75,13.0,82.5,30.73,20.96
2016,6,9,19,0,210.0,28.0,5.7,13.0,44.0,21.96,10.74
2016,6,9,19,15,105.0,14.0,5.6,13.0,22.0,13.34,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.0,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,13.0,11.0,19.52,0.0
2016,6,10,5,15,199.5,21.5,4.7,13.0,41.0,69.87,27.67
2016,6,10,5,30,329.0,33.0,4.9,13.0,71.0,130.21,89.69
2016,6,10,5,45,410.5,42.5,5.1,13.5,112.5,185.23,139.25
2016,6,10,6,0,492.0,52.0,5.3,14.0,154.0,249.2,196.36
2016,6,10,6,15,549.0,58.5,5.4,14.0,201.5,308.06,249.83
2016,6,10,6,30,606.0,65.0,5.5,14.0,249.0,372.34,306.92
2016,6,10,6,45,384.0,112.0,5.6,14.5,236.5,335.95,278.53
2016,6,10,7,0,162.0,159.0,5.7,15.0,224.0,263.29,217.11
2016,6,10,7,15,117.5,179.5,5.7,15.0,230.0,264.79,217.64
2016,6,10,7,30,73.0,200.0,5.7,15.0,236.0,253.01,206.66
2016,6,10,7,45,79.5,223.5,5.75,15.5,266.0,284.92,231.84
2016,6,10,8,0,86.0,247.0,5.8,16.0,296.0,317.12,256.81
2016,6,10,8,15,79.0,266.0,5.8,16.0,314.5,333.89,269.22
2016,6,10,8,30,72.0,285.0,5.8,16.0,333.0,349.88,280.91
2016,6,10,8,45,104.0,313.0,5.8,16.0,387.0,408.59,327.41
2016,6,10,9,0,136.0,341.0,5.8,16.0,441.0,480.6,383.37
2016,6,10,9,15,155.0,361.5,5.8,16.0,481.0,522.24,414.94
2016,6,10,9,30,174.0,382.0,5.8,16.0,521.0,564.08,446.46
2016,6,10,9,45,201.5,396.5,5.85,16.0,564.0,607.64,479.49
2016,6,10,10,0,229.0,411.0,5.9,16.0,607.0,651.27,512.28
2016,6,10,10,15,567.5,261.0,5.95,16.0,767.5,856.72,675.29
2016,6,10,10,30,906.0,111.0,6.0,16.0,928.0,1027.59,798.99
2016,6,10,10,45,911.0,112.5,6.05,16.5,949.5,1037.32,802.94
2016,6,10,11,0,916.0,114.0,6.1,17.0,971.0,1043.58,805.44
2016,6,10,11,15,920.0,114.5,6.1,17.0,985.5,1044.31,805.42
2016,6,10,11,30,924.0,115.0,6.1,17.0,1000.0,1041.54,803.08
2016,6,10,11,45,926.5,115.5,6.2,17.0,1007.5,1033.77,798.02
2016,6,10,12,0,929.0,116.0,6.3,17.0,1015.0,1022.57,790.64
2016,6,10,12,15,929.5,116.0,6.3,16.5,1014.5,1005.6,780.16
2016,6,10,12,30,930.0,116.0,6.3,16.0,1014.0,985.41,767.42
2016,6,10,12,45,915.5,125.0,6.35,16.0,1002.0,956.92,747.54
2016,6,10,13,0,901.0,134.0,6.4,16.0,990.0,925.97,725.85
2016,6,10,13,15,897.5,133.0,6.4,16.0,974.5,893.02,702.42
2016,6,10,13,30,894.0,132.0,6.4,16.0,959.0,857.57,677.07
2016,6,10,13,45,669.5,242.0,6.45,16.0,852.5,752.63,597.23
2016,6,10,14,0,445.0,352.0,6.5,16.0,746.0,655.36,518.5
2016,6,10,14,15,502.5,319.0,6.55,16.0,750.0,642.75,510.32
2016,6,10,14,30,560.0,286.0,6.6,16.0,754.0,624.43,496.94
2016,6,10,14,45,554.5,271.0,6.65,16.0,718.0,577.6,460.17
2016,6,10,15,0,549.0,256.0,6.7,16.0,682.0,530.45,422.5
2016,6,10,15,15,534.0,243.5,6.75,15.5,640.0,480.44,382.48
2016,6,10,15,30,519.0,231.0,6.8,15.0,598.0,431.34,342.26
2016,6,10,15,45,659.5,170.0,6.85,15.0,606.0,404.29,316.63
2016,6,10,16,0,800.0,109.0,6.9,15.0,614.0,365.66,278.67
2016,6,10,16,15,780.0,106.0,6.9,15.0,566.0,310.62,228.57
2016,6,10,16,30,760.0,103.0,6.9,15.0,518.0,257.34,180.07
2016,6,10,16,45,733.0,98.5,6.95,15.0,468.0,198.86,129.09
2016,6,10,17,0,706.0,94.0,7.0,15.0,418.0,147.67,87.9
2016,6,10,17,15,670.5,89.0,6.9,14.5,367.0,98.76,56.53
2016,6,10,17,30,635.0,84.0,6.8,14.0,316.0,55.97,44.43
2016,6,10,17,45,581.5,78.0,6.7,14.0,265.5,54.0,42.74
2016,6,10,18,0,528.0,72.0,6.6,14.0,215.0,51.92,40.85
2016,6,10,18,15,456.5,63.5,6.35,13.5,168.5,47.48,36.78
2016,6,10,18,30,385.0,55.0,6.1,13.0,122.0,42.83,32.3
2016,6,10,18,45,276.0,42.5,5.9,13.0,83.0,32.77,22.75
2016,6,10,19,0,167.0,30.0,5.7,13.0,44.0,23.54,12.15
2016,6,10,19,15,83.5,15.0,5.5,13.0,22.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,4.5,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,25.0,9.0,2.9,12.0,10.0,12.14,0.0
2016,6,11,5,15,133.5,24.5,2.95,12.0,38.5,59.05,23.6
2016,6,11,5,30,242.0,40.0,3.0,12.0,67.0,114.43,79.91
2016,6,11,5,45,340.5,50.5,3.05,12.5,109.5,170.06,128.53
2016,6,11,6,0,439.0,61.0,3.1,13.0,152.0,239.03,188.57
2016,6,11,6,15,500.5,69.0,3.05,13.5,200.0,298.81,241.38
2016,6,11,6,30,562.0,77.0,3.0,14.0,248.0,364.47,297.82
2016,6,11,6,45,612.0,82.0,3.0,14.5,299.0,426.33,349.75
2016,6,11,7,0,662.0,87.0,3.0,15.0,350.0,492.09,403.11
2016,6,11,7,15,693.0,91.5,3.0,15.0,400.5,548.94,448.59
2016,6,11,7,30,724.0,96.0,3.0,15.0,451.0,607.13,493.82
2016,6,11,7,45,748.5,100.0,3.0,15.5,500.5,658.97,532.01
