Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,0,773.0,104.0,3.0,16.0,550.0,713.0,569.28
2016,6,11,8,15,790.5,107.0,2.9,16.5,596.5,760.1,600.1
2016,6,11,8,30,808.0,110.0,2.8,17.0,643.0,806.09,629.43
2016,6,11,8,45,822.5,112.5,2.75,17.5,685.5,847.56,655.24
2016,6,11,9,0,837.0,115.0,2.7,18.0,728.0,887.2,679.34
2016,6,11,9,15,847.5,117.0,2.6,18.0,766.5,913.38,694.74
2016,6,11,9,30,858.0,119.0,2.5,18.0,805.0,943.96,713.08
2016,6,11,9,45,864.0,122.0,2.45,18.5,837.0,968.63,726.31
2016,6,11,10,0,870.0,125.0,2.4,19.0,869.0,990.3,737.48
2016,6,11,10,15,876.5,126.5,2.4,19.0,896.0,1007.78,747.82
2016,6,11,10,30,883.0,128.0,2.4,19.0,923.0,1022.06,756.16
2016,6,11,10,45,699.0,248.0,2.4,19.5,886.5,979.14,725.68
2016,6,11,11,0,515.0,368.0,2.4,20.0,850.0,912.3,674.17
2016,6,11,11,15,705.0,250.0,2.45,20.0,920.0,981.0,726.12
2016,6,11,11,30,895.0,132.0,2.5,20.0,990.0,1029.52,757.35
2016,6,11,11,45,750.0,236.0,2.6,20.5,958.0,993.56,732.69
2016,6,11,12,0,605.0,340.0,2.7,21.0,926.0,940.63,694.0
2016,6,11,12,15,750.5,237.0,2.9,21.0,963.0,964.82,715.68
2016,6,11,12,30,896.0,134.0,3.1,21.0,1000.0,970.95,721.22
2016,6,11,12,45,903.5,127.5,3.35,21.0,994.5,948.63,708.24
2016,6,11,13,0,911.0,121.0,3.6,21.0,989.0,923.04,693.01
2016,6,11,13,15,908.5,120.5,3.75,21.0,973.5,891.25,672.72
2016,6,11,13,30,906.0,120.0,3.9,21.0,958.0,856.85,650.41
2016,6,11,13,45,899.5,120.5,4.1,21.0,935.0,817.75,624.77
2016,6,11,14,0,893.0,121.0,4.3,21.0,912.0,776.61,597.3
2016,6,11,14,15,886.5,119.5,4.35,20.5,883.0,731.85,567.09
2016,6,11,14,30,880.0,118.0,4.4,20.0,854.0,685.47,533.47
2016,6,11,14,45,867.5,118.0,4.45,20.0,818.5,635.36,495.04
2016,6,11,15,0,855.0,118.0,4.5,20.0,783.0,584.61,455.11
2016,6,11,15,15,843.5,115.5,4.5,19.5,743.0,529.01,411.16
2016,6,11,15,30,832.0,113.0,4.5,19.0,703.0,475.41,367.29
2016,6,11,15,45,810.5,113.0,4.55,19.0,657.0,420.07,320.22
2016,6,11,16,0,789.0,113.0,4.6,19.0,611.0,366.12,273.2
2016,6,11,16,15,769.0,109.5,4.55,18.5,563.5,311.25,225.12
2016,6,11,16,30,749.0,106.0,4.5,18.0,516.0,258.16,178.31
2016,6,11,16,45,718.5,102.5,4.5,18.0,465.5,200.33,128.99
2016,6,11,17,0,688.0,99.0,4.5,18.0,415.0,150.31,89.55
2016,6,11,17,15,652.5,93.5,4.45,17.5,364.5,102.0,58.79
2016,6,11,17,30,617.0,88.0,4.4,17.0,314.0,58.98,46.52
2016,6,11,17,45,566.5,81.0,4.35,16.5,264.0,56.34,44.39
2016,6,11,18,0,516.0,74.0,4.3,16.0,214.0,53.53,41.96
2016,6,11,18,15,446.5,64.5,4.1,15.5,168.0,48.28,37.2
2016,6,11,18,30,377.0,55.0,3.9,15.0,122.0,42.73,31.97
2016,6,11,18,45,277.0,42.5,3.75,15.0,83.0,32.74,22.57
2016,6,11,19,0,177.0,30.0,3.6,15.0,44.0,23.52,12.21
2016,6,11,19,15,88.5,15.0,3.45,14.5,22.0,14.3,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.0,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,10.0,9.0,3.5,13.0,9.0,10.0,0.0
2016,6,12,5,15,98.0,26.5,3.55,13.0,37.0,51.25,20.07
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,104.67,73.49
2016,6,12,5,45,280.5,57.5,3.7,13.5,107.0,159.23,120.59
2016,6,12,6,0,375.0,71.0,3.8,14.0,149.0,224.39,176.98
2016,6,12,6,15,439.5,80.5,3.8,14.0,196.0,282.68,228.58
2016,6,12,6,30,504.0,90.0,3.8,14.0,243.0,350.29,287.07
2016,6,12,6,45,559.5,95.5,3.8,14.0,294.5,412.97,340.46
2016,6,12,7,0,615.0,101.0,3.8,14.0,346.0,480.07,396.09
2016,6,12,7,15,649.0,106.5,3.7,14.0,396.5,537.85,442.61
2016,6,12,7,30,683.0,112.0,3.6,14.0,447.0,597.29,489.11
2016,6,12,7,45,715.0,114.5,3.55,14.5,497.5,653.26,530.92
2016,6,12,8,0,747.0,117.0,3.5,15.0,548.0,709.97,571.32
2016,6,12,8,15,766.0,120.5,3.4,15.0,594.5,755.0,602.24
2016,6,12,8,30,785.0,124.0,3.3,15.0,641.0,801.97,634.1
2016,6,12,8,45,804.0,125.5,3.25,15.5,685.0,845.54,661.99
2016,6,12,9,0,823.0,127.0,3.2,16.0,729.0,887.58,688.32
2016,6,12,9,15,834.0,129.0,3.2,16.0,767.5,921.03,709.91
2016,6,12,9,30,845.0,131.0,3.2,16.0,806.0,952.03,729.76
2016,6,12,9,45,863.5,127.5,3.2,16.0,842.0,973.67,743.11
2016,6,12,10,0,882.0,124.0,3.2,16.0,878.0,1000.74,760.27
2016,6,12,10,15,888.0,125.0,3.25,16.0,905.0,1017.41,770.74
2016,6,12,10,30,894.0,126.0,3.3,16.0,932.0,1030.83,779.19
2016,6,12,10,45,899.0,127.0,3.35,16.5,952.5,1039.92,783.38
2016,6,12,11,0,904.0,128.0,3.4,17.0,973.0,1045.59,785.42
2016,6,12,11,15,906.5,128.5,3.5,17.0,986.5,1044.79,785.15
2016,6,12,11,30,909.0,129.0,3.6,17.0,1000.0,1040.54,782.71
2016,6,12,11,45,908.5,130.0,3.7,17.0,1005.5,1030.4,776.42
2016,6,12,12,0,908.0,131.0,3.8,17.0,1011.0,1016.95,767.99
2016,6,12,12,15,907.5,131.0,3.85,17.0,1009.5,999.34,756.45
2016,6,12,12,30,907.0,131.0,3.9,17.0,1008.0,978.63,742.87
2016,6,12,12,45,904.0,131.0,3.95,17.0,998.5,952.64,725.66
2016,6,12,13,0,901.0,131.0,4.0,17.0,989.0,923.85,706.5
2016,6,12,13,15,897.5,130.0,3.95,17.0,973.0,891.03,683.94
2016,6,12,13,30,894.0,129.0,3.9,17.0,957.0,855.7,659.56
2016,6,12,13,45,888.0,128.5,3.9,17.0,934.0,816.5,632.56
2016,6,12,14,0,882.0,128.0,3.9,17.0,911.0,775.28,603.9
2016,6,12,14,15,874.5,126.5,3.85,16.5,881.5,730.27,572.59
2016,6,12,14,30,867.0,125.0,3.8,16.0,852.0,683.77,538.13
2016,6,12,14,45,620.0,227.5,3.75,16.0,736.0,579.87,455.75
2016,6,12,15,0,373.0,330.0,3.7,16.0,620.0,498.29,390.18
2016,6,12,15,15,382.5,306.0,3.6,16.0,590.5,459.81,360.15
2016,6,12,15,30,392.0,282.0,3.5,16.0,561.0,420.16,328.28
2016,6,12,15,45,326.5,277.0,3.45,16.0,499.0,364.73,284.08
2016,6,12,16,0,261.0,272.0,3.4,16.0,437.0,315.9,245.25
2016,6,12,16,15,252.5,253.5,3.3,16.0,403.0,279.98,215.58
2016,6,12,16,30,244.0,235.0,3.2,16.0,369.0,245.06,186.62
2016,6,12,16,45,467.5,166.0,3.15,16.0,391.5,208.46,146.88
2016,6,12,17,0,691.0,97.0,3.1,16.0,414.0,149.85,89.52
2016,6,12,17,15,655.5,91.5,3.0,15.5,363.5,101.35,58.32
2016,6,12,17,30,620.0,86.0,2.9,15.0,313.0,57.34,45.45
2016,6,12,17,45,572.0,79.0,2.85,15.0,264.0,54.64,43.15
2016,6,12,18,0,524.0,72.0,2.8,15.0,215.0,51.75,40.56
2016,6,12,18,15,456.0,63.0,2.75,14.5,169.0,46.87,36.13
2016,6,12,18,30,388.0,54.0,2.7,14.0,123.0,41.72,31.25
2016,6,12,18,45,290.5,41.5,2.65,14.0,84.0,31.93,22.01
2016,6,12,19,0,193.0,29.0,2.6,14.0,45.0,22.69,11.82
2016,6,12,19,15,96.5,14.5,2.6,14.0,22.5,13.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,13,5,0,37.0,10.0,3.6,13.0,10.0,14.75,0.0
2016,6,13,5,15,148.0,24.0,3.55,13.0,39.0,61.07,24.02
2016,6,13,5,30,259.0,38.0,3.5,13.0,68.0,116.02,80.3
2016,6,13,5,45,357.0,47.5,3.45,13.0,110.0,173.1,130.38
2016,6,13,6,0,455.0,57.0,3.4,13.0,152.0,240.1,189.24
2016,6,13,6,15,229.5,79.5,3.35,13.0,127.5,186.38,151.01
2016,6,13,6,30,4.0,102.0,3.3,13.0,103.0,100.45,80.26
2016,6,13,6,45,9.5,120.5,3.3,13.0,124.0,121.51,98.16
2016,6,13,7,0,15.0,139.0,3.3,13.0,145.0,143.09,116.16
2016,6,13,7,15,11.0,150.0,3.45,13.0,155.0,151.48,122.76
2016,6,13,7,30,7.0,161.0,3.6,13.0,165.0,159.55,128.99
2016,6,13,7,45,42.0,202.5,3.8,13.5,227.0,234.92,191.14
2016,6,13,8,0,77.0,244.0,4.0,14.0,289.0,306.83,249.04
2016,6,13,8,15,48.5,239.5,4.15,14.0,268.5,280.65,226.55
2016,6,13,8,30,20.0,235.0,4.3,14.0,248.0,243.31,195.19
2016,6,13,8,45,18.0,242.5,4.45,14.0,255.0,249.03,199.36
2016,6,13,9,0,16.0,250.0,4.6,14.0,262.0,254.63,203.35
2016,6,13,9,15,31.5,294.0,4.7,14.0,319.0,324.33,258.81
2016,6,13,9,30,47.0,338.0,4.8,14.0,376.0,385.01,306.25
2016,6,13,9,45,40.0,340.0,4.9,14.0,373.5,379.92,301.44
2016,6,13,10,0,33.0,342.0,5.0,14.0,371.0,374.52,296.61
2016,6,13,10,15,58.5,384.5,5.1,14.0,437.0,443.2,350.39
2016,6,13,10,30,84.0,427.0,5.2,14.0,503.0,511.91,403.25
2016,6,13,10,45,62.5,413.5,5.35,14.0,470.5,474.84,373.87
2016,6,13,11,0,41.0,400.0,5.5,14.0,438.0,437.66,344.55
2016,6,13,11,15,268.5,395.0,5.65,14.0,652.0,678.89,536.06
2016,6,13,11,30,496.0,390.0,5.8,14.0,866.0,903.75,706.44
2016,6,13,11,45,348.5,438.5,5.95,14.0,774.0,790.38,618.61
2016,6,13,12,0,201.0,487.0,6.1,14.0,682.0,678.68,531.6
2016,6,13,12,15,251.5,474.5,6.15,14.0,718.5,713.45,559.63
2016,6,13,12,30,302.0,462.0,6.2,14.0,755.0,738.26,579.67
2016,6,13,12,45,216.5,468.5,6.3,14.5,677.5,649.91,510.37
2016,6,13,13,0,131.0,475.0,6.4,15.0,600.0,570.25,447.18
2016,6,13,13,15,97.0,450.0,6.4,15.0,541.5,506.58,398.21
2016,6,13,13,30,63.0,425.0,6.4,15.0,483.0,449.08,353.44
2016,6,13,13,45,176.5,421.0,6.45,15.0,578.5,529.88,419.19
2016,6,13,14,0,290.0,417.0,6.5,15.0,674.0,599.14,474.54
2016,6,13,14,15,322.5,393.5,6.55,15.0,671.0,583.97,463.57
2016,6,13,14,30,355.0,370.0,6.6,15.0,668.0,565.66,450.06
2016,6,13,14,45,256.0,369.5,6.7,15.0,580.0,483.84,385.19
2016,6,13,15,0,157.0,369.0,6.8,15.0,492.0,413.66,329.16
2016,6,13,15,15,152.5,348.5,6.8,14.5,463.0,382.05,304.82
2016,6,13,15,30,148.0,328.0,6.8,14.0,434.0,350.94,280.44
2016,6,13,15,45,248.5,290.5,6.8,14.0,454.5,344.64,274.17
2016,6,13,16,0,349.0,253.0,6.8,14.0,475.0,331.65,260.58
2016,6,13,16,15,558.5,175.5,6.8,14.0,497.5,302.82,229.34
2016,6,13,16,30,768.0,98.0,6.8,14.0,520.0,257.32,180.71
2016,6,13,16,45,754.0,90.5,6.8,14.0,472.0,202.83,132.09
2016,6,13,17,0,740.0,83.0,6.8,14.0,424.0,149.85,88.4
2016,6,13,17,15,707.0,78.5,6.8,14.0,373.5,99.9,55.62
2016,6,13,17,30,674.0,74.0,6.8,14.0,323.0,48.94,38.15
2016,6,13,17,45,626.0,69.0,6.85,14.0,272.5,46.76,36.28
2016,6,13,18,0,578.0,64.0,6.9,14.0,222.0,45.11,34.78
2016,6,13,18,15,511.0,56.5,6.8,13.5,175.0,41.23,31.22
2016,6,13,18,30,444.0,49.0,6.7,13.0,128.0,37.14,27.31
2016,6,13,18,45,332.0,39.0,6.65,13.0,88.0,30.47,20.83
2016,6,13,19,0,220.0,29.0,6.6,13.0,48.0,22.69,12.0
2016,6,13,19,15,110.0,14.5,6.6,13.0,24.0,13.82,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,12.0,11.0,14.03,0.0
2016,6,14,5,15,147.0,24.0,5.5,12.0,39.5,60.73,23.76
2016,6,14,5,30,262.0,38.0,5.5,12.0,68.0,116.59,81.0
2016,6,14,5,45,366.5,47.0,5.5,12.5,110.5,175.25,132.45
2016,6,14,6,0,471.0,56.0,5.5,13.0,153.0,244.53,193.39
2016,6,14,6,15,530.5,63.0,5.5,13.0,201.0,303.83,247.23
2016,6,14,6,30,590.0,70.0,5.5,13.0,249.0,368.81,304.94
2016,6,14,6,45,639.0,73.5,5.5,13.5,299.5,429.64,357.46
2016,6,14,7,0,688.0,77.0,5.5,14.0,350.0,494.24,411.51
2016,6,14,7,15,717.5,81.0,5.55,14.0,400.5,549.16,457.15
2016,6,14,7,30,747.0,85.0,5.6,14.0,451.0,606.83,503.79
2016,6,14,7,45,770.5,88.0,5.7,14.0,500.0,659.9,545.29
2016,6,14,8,0,794.0,91.0,5.8,14.0,549.0,712.92,584.94
2016,6,14,8,15,811.0,94.0,5.8,14.0,595.5,760.41,619.48
2016,6,14,8,30,828.0,97.0,5.8,14.0,642.0,806.75,652.73
2016,6,14,8,45,841.5,99.5,5.8,14.5,685.0,842.0,676.03
2016,6,14,9,0,855.0,102.0,5.8,15.0,728.0,881.12,701.99
2016,6,14,9,15,865.5,104.0,5.8,15.0,766.5,914.81,725.04
2016,6,14,9,30,876.0,106.0,5.8,15.0,805.0,946.01,746.2
2016,6,14,9,45,884.5,107.0,5.8,15.0,838.0,971.53,763.2
2016,6,14,10,0,893.0,108.0,5.8,15.0,871.0,994.11,778.13
2016,6,14,10,15,899.0,109.0,5.85,15.0,898.5,1011.14,789.48
2016,6,14,10,30,905.0,110.0,5.9,15.0,926.0,1024.91,798.64
2016,6,14,10,45,909.0,111.0,5.95,15.0,946.5,1033.32,804.1
2016,6,14,11,0,913.0,112.0,6.0,15.0,967.0,1038.27,807.27
2016,6,14,11,15,916.0,112.5,6.05,15.0,980.5,1038.23,807.04
2016,6,14,11,30,919.0,113.0,6.1,15.0,994.0,1034.7,804.49
2016,6,14,11,45,919.5,113.5,6.2,15.0,1000.0,1025.24,798.16
2016,6,14,12,0,920.0,114.0,6.3,15.0,1006.0,1012.42,789.54
2016,6,14,12,15,920.0,114.0,6.4,15.0,1005.0,995.36,777.94
2016,6,14,12,30,920.0,114.0,6.5,15.0,1004.0,975.12,764.1
2016,6,14,12,45,920.0,112.5,6.65,15.0,996.0,950.38,747.23
2016,6,14,13,0,920.0,111.0,6.8,15.0,988.0,922.64,728.11
2016,6,14,13,15,693.5,242.0,6.9,15.0,897.0,829.31,659.13
2016,6,14,13,30,467.0,373.0,7.0,15.0,806.0,737.32,583.86
2016,6,14,13,45,685.0,241.0,7.15,15.0,858.5,765.35,611.89
2016,6,14,14,0,903.0,109.0,7.3,15.0,911.0,774.77,622.5
2016,6,14,14,15,896.5,108.0,7.3,14.5,882.5,730.25,590.37
2016,6,14,14,30,890.0,107.0,7.3,14.0,854.0,684.09,554.62
2016,6,14,14,45,883.0,104.5,7.3,14.0,819.5,634.85,514.45
2016,6,14,15,0,876.0,102.0,7.3,14.0,785.0,584.45,472.44
2016,6,14,15,15,865.0,100.0,7.3,14.0,745.0,531.5,427.37
2016,6,14,15,30,854.0,98.0,7.3,14.0,705.0,478.24,380.91
2016,6,14,15,45,839.5,96.0,7.3,14.0,661.0,423.47,332.15
2016,6,14,16,0,825.0,94.0,7.3,14.0,617.0,364.56,279.07
2016,6,14,16,15,806.5,91.0,7.35,13.5,569.5,308.69,228.22
2016,6,14,16,30,788.0,88.0,7.4,13.0,522.0,254.34,178.47
2016,6,14,16,45,628.5,114.5,7.45,13.0,440.0,196.34,132.68
2016,6,14,17,0,469.0,141.0,7.5,13.0,358.0,160.29,109.4
2016,6,14,17,15,439.5,127.5,7.5,13.0,312.0,118.08,80.05
2016,6,14,17,30,410.0,114.0,7.5,13.0,266.0,79.51,65.6
2016,6,14,17,45,481.5,91.0,7.5,13.0,243.0,64.29,52.12
2016,6,14,18,0,553.0,68.0,7.5,13.0,220.0,48.3,37.78
2016,6,14,18,15,484.5,60.0,7.4,12.5,173.5,44.14,33.97
2016,6,14,18,30,416.0,52.0,7.3,12.0,127.0,39.76,29.76
2016,6,14,18,45,307.0,41.5,7.2,12.0,87.5,32.74,22.92
2016,6,14,19,0,198.0,31.0,7.1,12.0,48.0,24.29,13.44
2016,6,14,19,15,99.0,15.5,7.0,12.0,24.0,12.24,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,5.0,5.2,12.0,5.5,0.0,0.0
2016,6,15,5,0,48.0,10.0,5.3,12.0,11.0,16.25,0.0
2016,6,15,5,15,176.0,23.0,5.4,12.0,40.5,65.05,25.05
2016,6,15,5,30,304.0,36.0,5.5,12.0,70.0,125.76,87.01
2016,6,15,5,45,395.5,45.0,5.65,12.5,112.5,181.82,137.15
2016,6,15,6,0,487.0,54.0,5.8,13.0,155.0,247.84,195.92
2016,6,15,6,15,546.0,60.5,5.8,13.0,202.5,307.15,249.97
2016,6,15,6,30,605.0,67.0,5.8,13.0,250.0,372.08,307.84
2016,6,15,6,45,649.5,71.0,5.85,13.5,300.5,431.81,359.67
2016,6,15,7,0,694.0,75.0,5.9,14.0,351.0,493.39,411.54
2016,6,15,7,15,723.5,79.5,5.95,14.0,401.0,550.75,459.28
2016,6,15,7,30,753.0,84.0,6.0,14.0,451.0,609.24,506.74
2016,6,15,7,45,779.5,85.5,6.1,14.0,501.0,663.0,548.88
2016,6,15,8,0,806.0,87.0,6.2,14.0,551.0,716.92,589.36
2016,6,15,8,15,822.5,89.5,6.25,14.0,597.5,763.92,623.84
2016,6,15,8,30,839.0,92.0,6.3,14.0,644.0,804.11,652.78
2016,6,15,8,45,594.5,199.5,6.35,14.5,604.0,747.43,605.49
2016,6,15,9,0,350.0,307.0,6.4,15.0,564.0,645.82,518.95
2016,6,15,9,15,620.0,202.0,6.4,15.0,686.0,806.68,648.51
2016,6,15,9,30,890.0,97.0,6.4,15.0,808.0,949.1,752.34
2016,6,15,9,45,895.5,100.0,6.45,15.0,840.5,974.28,769.0
2016,6,15,10,0,901.0,103.0,6.5,15.0,873.0,996.36,784.01
2016,6,15,10,15,907.0,104.0,6.5,15.0,900.5,1013.59,795.3
2016,6,15,10,30,913.0,105.0,6.5,15.0,928.0,1027.53,804.33
2016,6,15,10,45,917.0,106.0,6.5,15.0,948.5,1036.07,809.61
2016,6,15,11,0,921.0,107.0,6.5,15.0,969.0,1041.14,812.55
2016,6,15,11,15,924.0,108.0,6.5,15.0,983.0,1041.69,812.4
2016,6,15,11,30,927.0,109.0,6.5,15.0,997.0,1038.72,809.88
2016,6,15,11,45,929.5,108.5,6.5,15.0,1004.0,1030.26,803.58
2016,6,15,12,0,932.0,108.0,6.5,15.0,1011.0,1018.38,794.97
2016,6,15,12,15,932.0,107.5,6.45,15.0,1010.0,1000.73,782.06
2016,6,15,12,30,932.0,107.0,6.4,15.0,1009.0,979.89,766.95
2016,6,15,12,45,922.5,112.5,6.35,15.5,999.0,952.97,746.1
2016,6,15,13,0,913.0,118.0,6.3,16.0,989.0,923.4,723.45
2016,6,15,13,15,910.0,117.0,6.2,15.5,973.0,890.88,701.19
2016,6,15,13,30,907.0,116.0,6.1,15.0,957.0,855.78,676.94
2016,6,15,13,45,906.5,112.5,6.05,15.0,936.0,817.89,649.45
2016,6,15,14,0,906.0,109.0,6.0,15.0,915.0,777.54,620.01
2016,6,15,14,15,900.0,107.5,5.9,15.0,886.0,732.84,586.95
2016,6,15,14,30,894.0,106.0,5.8,15.0,857.0,686.44,550.37
2016,6,15,14,45,890.5,102.0,5.75,15.0,823.0,637.85,511.35
2016,6,15,15,0,887.0,98.0,5.7,15.0,789.0,587.76,470.24
2016,6,15,15,15,876.0,96.0,5.65,15.0,749.0,534.32,425.41
2016,6,15,15,30,865.0,94.0,5.6,15.0,709.0,480.54,379.17
2016,6,15,15,45,855.5,90.0,5.55,15.0,666.0,425.55,330.79
2016,6,15,16,0,846.0,86.0,5.5,15.0,623.0,370.57,281.26
2016,6,15,16,15,828.0,83.0,5.4,14.5,575.0,314.15,230.36
2016,6,15,16,30,810.0,80.0,5.3,14.0,527.0,253.6,175.9
2016,6,15,16,45,789.5,76.0,5.2,14.0,477.5,198.62,126.94
2016,6,15,17,0,769.0,72.0,5.1,14.0,428.0,145.83,83.53
2016,6,15,17,15,738.0,68.5,4.9,14.0,377.5,95.14,50.02
2016,6,15,17,30,707.0,65.0,4.7,14.0,327.0,48.21,37.5
2016,6,15,17,45,665.0,60.0,4.55,14.0,277.0,43.84,33.69
2016,6,15,18,0,623.0,55.0,4.4,14.0,227.0,41.57,31.64
2016,6,15,18,15,560.0,49.0,4.15,13.5,180.0,34.96,25.66
2016,6,15,18,30,497.0,43.0,3.9,13.0,133.0,31.84,22.66
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,26.33,17.29
2016,6,15,19,0,301.0,26.0,3.5,13.0,52.0,20.53,10.55
2016,6,15,19,15,150.5,13.0,3.35,13.0,26.0,10.09,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,48.0,10.0,1.8,14.0,11.0,16.22,0.0
2016,6,16,5,15,169.5,22.5,1.85,14.0,39.5,63.0,23.5
2016,6,16,5,30,291.0,35.0,1.9,14.0,68.0,121.27,82.89
2016,6,16,5,45,380.5,44.0,1.95,14.0,109.5,175.86,131.09
2016,6,16,6,0,470.0,53.0,2.0,14.0,151.0,240.24,187.56
2016,6,16,6,15,528.5,60.0,1.9,14.0,197.5,298.9,239.54
2016,6,16,6,30,587.0,67.0,1.8,14.0,244.0,363.17,294.84
2016,6,16,6,45,310.0,107.0,1.7,14.5,202.0,290.11,237.22
2016,6,16,7,0,33.0,147.0,1.6,15.0,160.0,167.97,135.31
2016,6,16,7,15,142.0,171.5,1.55,15.0,239.0,270.51,220.53
2016,6,16,7,30,251.0,196.0,1.5,15.0,318.0,384.79,311.75
2016,6,16,7,45,163.0,219.5,1.45,15.0,302.0,348.87,280.68
2016,6,16,8,0,75.0,243.0,1.4,15.0,286.0,304.09,242.87
2016,6,16,8,15,145.5,268.0,1.45,15.0,360.5,398.86,317.74
2016,6,16,8,30,216.0,293.0,1.5,15.0,435.0,488.45,386.0
2016,6,16,8,45,532.0,195.5,1.55,15.5,577.0,684.08,535.95
2016,6,16,9,0,848.0,98.0,1.6,16.0,719.0,869.75,663.88
2016,6,16,9,15,858.5,100.0,1.7,16.0,757.0,903.36,684.29
2016,6,16,9,30,869.0,102.0,1.8,16.0,795.0,934.5,704.76
2016,6,16,9,45,886.5,97.5,1.9,16.5,830.5,962.67,721.9
2016,6,16,10,0,904.0,93.0,2.0,17.0,866.0,988.31,737.33
2016,6,16,10,15,909.5,94.0,2.1,17.0,892.5,1005.22,748.42
2016,6,16,10,30,915.0,95.0,2.2,17.0,919.0,1018.83,757.53
2016,6,16,10,45,920.0,95.0,2.35,17.0,940.0,1027.5,764.09
2016,6,16,11,0,925.0,95.0,2.5,17.0,961.0,1032.72,768.49
2016,6,16,11,15,927.5,95.5,2.65,17.0,974.0,1032.44,769.34
2016,6,16,11,30,930.0,96.0,2.8,17.0,987.0,1028.65,767.97
2016,6,16,11,45,931.5,96.0,2.95,17.0,993.5,1019.86,763.32
2016,6,16,12,0,933.0,96.0,3.1,17.0,1000.0,1007.66,756.42
2016,6,16,12,15,933.0,96.0,3.2,17.0,999.0,990.67,745.9
2016,6,16,12,30,933.0,96.0,3.3,17.0,998.0,970.44,733.21
2016,6,16,12,45,930.5,96.0,3.4,17.0,989.5,944.79,716.79
2016,6,16,13,0,928.0,96.0,3.5,17.0,981.0,916.21,698.28
2016,6,16,13,15,925.0,95.5,3.5,17.0,966.0,883.92,676.48
2016,6,16,13,30,922.0,95.0,3.5,17.0,951.0,848.98,652.74
2016,6,16,13,45,920.0,93.0,3.55,17.0,929.0,810.92,626.92
2016,6,16,14,0,918.0,91.0,3.6,17.0,907.0,770.46,599.14
2016,6,16,14,15,912.5,90.0,3.6,17.0,878.5,726.23,568.13
2016,6,16,14,30,907.0,89.0,3.6,17.0,850.0,680.23,534.1
2016,6,16,14,45,899.5,87.0,3.6,17.0,816.0,630.53,495.64
2016,6,16,15,0,892.0,85.0,3.6,17.0,782.0,579.69,455.3
2016,6,16,15,15,882.0,83.5,3.55,17.0,742.5,527.08,412.34
2016,6,16,15,30,872.0,82.0,3.5,17.0,703.0,474.03,367.81
2016,6,16,15,45,859.0,80.0,3.5,17.0,659.5,419.11,320.68
2016,6,16,16,0,846.0,78.0,3.5,17.0,616.0,364.54,272.59
2016,6,16,16,15,829.0,75.5,3.45,17.0,569.0,308.94,222.85
2016,6,16,16,30,812.0,73.0,3.4,17.0,522.0,254.6,173.95
2016,6,16,16,45,789.0,70.5,3.35,17.0,472.5,194.8,122.05
2016,6,16,17,0,766.0,68.0,3.3,17.0,423.0,142.98,80.13
2016,6,16,17,15,736.0,64.5,3.15,16.5,373.0,92.54,47.14
2016,6,16,17,30,706.0,61.0,3.0,16.0,323.0,45.71,34.99
2016,6,16,17,45,664.0,57.0,2.95,16.0,274.0,41.31,31.17
2016,6,16,18,0,622.0,53.0,2.9,16.0,225.0,39.79,29.81
2016,6,16,18,15,561.0,47.0,2.7,15.5,178.5,33.3,23.99
2016,6,16,18,30,500.0,41.0,2.5,15.0,132.0,30.1,20.95
2016,6,16,18,45,403.5,33.0,2.35,15.0,92.0,24.96,15.98
2016,6,16,19,0,307.0,25.0,2.2,15.0,52.0,19.56,9.77
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.0,9.62,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,15.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,13.0,2.45,15.0,13.0,12.05,0.63
2016,6,17,5,30,0.0,23.0,2.5,15.0,23.0,21.34,11.63
2016,6,17,5,45,0.0,37.0,2.6,15.0,37.0,34.38,23.17
2016,6,17,6,0,0.0,51.0,2.7,15.0,51.0,47.85,34.95
2016,6,17,6,15,0.0,66.5,2.7,15.0,66.5,62.83,47.89
2016,6,17,6,30,0.0,82.0,2.7,15.0,82.0,77.78,60.64
2016,6,17,6,45,0.0,98.0,2.7,15.5,98.0,93.23,73.45
2016,6,17,7,0,0.0,114.0,2.7,16.0,114.0,108.68,86.0
2016,6,17,7,15,379.0,93.0,2.7,16.0,278.0,347.47,287.22
2016,6,17,7,30,758.0,72.0,2.7,16.0,442.0,597.85,486.25
2016,6,17,7,45,441.5,161.5,2.7,16.0,382.5,503.08,406.62
2016,6,17,8,0,125.0,251.0,2.7,16.0,323.0,360.4,288.56
2016,6,17,8,15,69.5,236.0,2.75,16.0,276.5,293.38,234.62
2016,6,17,8,30,14.0,221.0,2.8,16.0,230.0,224.1,177.56
2016,6,17,8,45,167.0,268.0,2.85,16.5,389.5,424.91,338.7
2016,6,17,9,0,320.0,315.0,2.9,17.0,549.0,627.46,491.45
2016,6,17,9,15,198.0,338.5,2.95,17.0,486.0,536.3,418.82
2016,6,17,9,30,76.0,362.0,3.0,17.0,423.0,437.81,340.84
2016,6,17,9,45,136.5,388.0,3.05,17.0,502.5,535.61,415.67
2016,6,17,10,0,197.0,414.0,3.1,17.0,582.0,622.68,480.12
2016,6,17,10,15,120.0,399.5,3.15,17.0,503.5,531.74,410.34
2016,6,17,10,30,43.0,385.0,3.2,17.0,425.0,427.17,329.93
2016,6,17,10,45,53.0,407.5,3.25,17.5,457.0,459.09,353.62
2016,6,17,11,0,63.0,430.0,3.3,18.0,489.0,490.57,376.15
2016,6,17,11,15,85.0,451.0,3.3,18.0,532.0,531.94,406.82
2016,6,17,11,30,107.0,472.0,3.3,18.0,575.0,572.39,436.47
2016,6,17,11,45,73.5,443.0,3.35,18.0,514.0,506.58,387.21
2016,6,17,12,0,40.0,414.0,3.4,18.0,453.0,441.77,338.5
2016,6,17,12,15,29.5,372.0,3.4,18.0,401.0,387.59,298.03
2016,6,17,12,30,19.0,330.0,3.4,18.0,349.0,329.02,253.69
2016,6,17,12,45,21.0,341.0,3.45,18.0,361.5,339.96,262.32
2016,6,17,13,0,23.0,352.0,3.5,18.0,374.0,350.56,270.49
2016,6,17,13,15,25.0,354.5,3.5,17.5,378.0,355.67,275.03
2016,6,17,13,30,27.0,357.0,3.5,17.0,382.0,356.66,276.49
2016,6,17,13,45,19.5,304.0,3.5,17.0,322.0,297.92,231.58
2016,6,17,14,0,12.0,251.0,3.5,17.0,262.0,242.02,188.41
2016,6,17,14,15,35.0,312.0,3.6,17.0,342.0,311.7,243.43
2016,6,17,14,30,58.0,373.0,3.7,17.0,422.0,377.07,294.01
2016,6,17,14,45,46.0,342.0,3.8,17.0,380.0,337.1,263.34
2016,6,17,15,0,34.0,311.0,3.9,17.0,338.0,298.71,233.95
2016,6,17,15,15,88.5,320.0,4.05,16.5,385.0,329.66,259.32
2016,6,17,15,30,143.0,329.0,4.2,16.0,432.0,350.18,275.75
2016,6,17,15,45,146.5,307.0,4.35,16.0,406.5,321.94,253.34
2016,6,17,16,0,150.0,285.0,4.5,16.0,381.0,293.44,230.44
2016,6,17,16,15,75.0,204.5,4.65,15.5,252.5,200.96,158.16
2016,6,17,16,30,0.0,124.0,4.8,15.0,124.0,113.95,89.72
2016,6,17,16,45,0.5,135.0,4.95,15.0,135.0,122.76,97.4
2016,6,17,17,0,1.0,146.0,5.1,15.0,146.0,130.54,104.18
2016,6,17,17,15,0.5,117.0,5.1,14.5,117.0,105.38,83.67
2016,6,17,17,30,0.0,88.0,5.1,14.0,88.0,80.44,66.13
2016,6,17,17,45,0.0,74.5,5.15,14.0,74.5,68.49,55.64
2016,6,17,18,0,0.0,61.0,5.2,14.0,61.0,56.48,44.93
2016,6,17,18,15,0.0,48.0,5.05,13.5,48.0,44.61,34.27
2016,6,17,18,30,0.0,35.0,4.9,13.0,35.0,32.5,23.25
2016,6,17,18,45,0.0,24.5,4.8,13.0,24.5,22.73,14.18
2016,6,17,19,0,0.0,14.0,4.7,13.0,14.0,12.97,4.69
2016,6,17,19,15,0.0,7.0,4.5,13.0,7.0,6.48,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,2.3,13.0,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,2.4,13.0,11.0,20.58,0.0
2016,6,18,5,15,224.5,20.0,2.45,13.0,41.0,71.6,25.55
2016,6,18,5,30,362.0,31.0,2.5,13.0,71.0,134.34,91.22
2016,6,18,5,45,449.5,39.0,2.65,13.5,114.0,190.87,141.95
2016,6,18,6,0,537.0,47.0,2.8,14.0,157.0,257.0,200.45
2016,6,18,6,15,594.5,52.5,2.8,14.0,206.0,316.96,254.37
2016,6,18,6,30,652.0,58.0,2.8,14.0,255.0,381.17,310.62
2016,6,18,6,45,692.5,62.5,2.8,14.5,306.0,441.76,361.8
2016,6,18,7,0,733.0,67.0,2.8,15.0,357.0,505.21,413.42
2016,6,18,7,15,763.0,70.5,2.8,15.0,409.0,563.53,460.09
2016,6,18,7,30,793.0,74.0,2.8,15.0,461.0,622.99,506.22
2016,6,18,7,45,815.0,77.5,2.8,15.5,511.5,677.56,545.12
2016,6,18,8,0,837.0,81.0,2.8,16.0,562.0,727.09,578.67
2016,6,18,8,15,854.5,83.5,2.8,16.0,610.0,775.83,612.09
2016,6,18,8,30,872.0,86.0,2.8,16.0,658.0,823.39,644.14
2016,6,18,8,45,885.0,88.0,2.8,16.5,702.5,865.05,670.33
2016,6,18,9,0,898.0,90.0,2.8,17.0,747.0,904.68,694.74
2016,6,18,9,15,908.5,91.5,2.8,17.0,787.0,939.2,716.68
2016,6,18,9,30,919.0,93.0,2.8,17.0,827.0,971.11,736.73
2016,6,18,9,45,925.0,96.0,2.85,17.0,860.5,997.52,753.46
2016,6,18,10,0,931.0,99.0,2.9,17.0,894.0,1020.75,768.12
2016,6,18,10,15,937.0,100.0,2.95,17.0,922.5,1038.53,779.22
2016,6,18,10,30,943.0,101.0,3.0,17.0,951.0,1052.92,788.2
2016,6,18,10,45,948.5,101.5,3.05,17.5,972.5,1062.8,792.81
2016,6,18,11,0,954.0,102.0,3.1,18.0,994.0,1069.11,795.21
2016,6,18,11,15,957.0,102.5,3.2,18.0,1008.5,1069.29,795.68
2016,6,18,11,30,960.0,103.0,3.3,18.0,1023.0,1065.84,793.9
2016,6,18,11,45,961.5,103.0,3.45,18.0,1030.0,1056.79,788.94
2016,6,18,12,0,963.0,103.0,3.6,18.0,1037.0,1044.21,781.69
2016,6,18,12,15,963.0,103.0,3.7,18.0,1036.0,1026.72,770.8
2016,6,18,12,30,963.0,103.0,3.8,18.0,1035.0,1005.91,757.69
2016,6,18,12,45,964.0,101.0,3.95,18.0,1027.5,980.85,741.99
2016,6,18,13,0,965.0,99.0,4.1,18.0,1020.0,952.59,723.99
2016,6,18,13,15,962.5,98.5,4.1,18.0,1004.5,919.66,701.81
2016,6,18,13,30,960.0,98.0,4.1,18.0,989.0,883.93,677.61
2016,6,18,13,45,956.0,97.5,4.2,18.0,966.5,844.37,651.02
2016,6,18,14,0,952.0,97.0,4.3,18.0,944.0,802.43,622.44
2016,6,18,14,15,946.5,96.0,4.3,18.0,915.0,756.79,590.55
2016,6,18,14,30,941.0,95.0,4.3,18.0,886.0,709.29,555.51
2016,6,18,14,45,931.5,94.5,4.35,18.0,850.5,658.13,516.21
2016,6,18,15,0,922.0,94.0,4.4,18.0,815.0,605.92,475.0
2016,6,18,15,15,911.5,92.0,4.45,18.0,774.5,551.06,430.59
2016,6,18,15,30,901.0,90.0,4.5,18.0,734.0,495.74,384.47
2016,6,18,15,45,885.0,89.0,4.55,18.0,688.0,438.84,335.79
2016,6,18,16,0,869.0,88.0,4.6,18.0,642.0,382.53,286.32
2016,6,18,16,15,851.5,85.5,4.6,17.5,593.5,325.37,235.71
2016,6,18,16,30,834.0,83.0,4.6,17.0,545.0,264.03,181.39
2016,6,18,16,45,809.5,80.0,4.6,17.0,494.0,207.73,132.07
2016,6,18,17,0,785.0,77.0,4.6,17.0,443.0,154.05,88.46
2016,6,18,17,15,753.5,73.0,4.6,17.0,391.0,101.91,53.88
2016,6,18,17,30,722.0,69.0,4.6,17.0,339.0,53.61,41.78
2016,6,18,17,45,679.0,64.0,4.6,17.0,287.5,47.15,36.18
2016,6,18,18,0,636.0,59.0,4.6,17.0,236.0,41.0,30.74
2016,6,18,18,15,572.0,52.5,4.5,16.5,187.5,37.75,27.8
2016,6,18,18,30,508.0,46.0,4.4,16.0,139.0,34.34,24.57
2016,6,18,18,45,409.5,37.0,4.35,15.5,97.5,28.48,18.97
2016,6,18,19,0,311.0,28.0,4.3,15.0,56.0,22.31,12.07
2016,6,18,19,15,155.5,14.0,4.2,14.5,28.0,10.93,0.0
2016,6,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.0,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,13.0,11.0,20.09,0.0
2016,6,19,5,15,216.0,21.5,2.4,13.0,42.0,71.23,24.79
2016,6,19,5,30,355.0,33.0,2.4,13.0,73.0,134.4,91.34
2016,6,19,5,45,444.0,41.5,2.4,13.5,116.0,191.58,142.47
2016,6,19,6,0,533.0,50.0,2.4,14.0,159.0,258.49,201.37
2016,6,19,6,15,590.5,56.0,2.35,14.0,208.0,318.86,255.36
2016,6,19,6,30,648.0,62.0,2.3,14.0,257.0,384.67,312.5
2016,6,19,6,45,688.5,66.0,2.3,14.5,308.0,443.08,361.64
2016,6,19,7,0,729.0,70.0,2.3,15.0,359.0,505.81,412.35
2016,6,19,7,15,757.0,74.0,2.35,15.5,409.5,563.31,457.35
2016,6,19,7,30,785.0,78.0,2.4,16.0,460.0,621.76,501.56
2016,6,19,7,45,806.0,81.0,2.45,16.5,509.5,674.72,539.33
2016,6,19,8,0,827.0,84.0,2.5,17.0,559.0,727.37,575.12
2016,6,19,8,15,843.0,87.0,2.5,17.0,606.0,770.25,603.96
2016,6,19,8,30,859.0,90.0,2.5,17.0,653.0,816.72,635.02
2016,6,19,8,45,870.5,93.0,2.55,17.5,696.5,857.78,660.96
2016,6,19,9,0,882.0,96.0,2.6,18.0,740.0,896.74,685.16
2016,6,19,9,15,892.0,97.5,2.6,18.5,779.0,930.37,705.03
2016,6,19,9,30,902.0,99.0,2.6,19.0,818.0,961.42,722.98
2016,6,19,9,45,917.5,95.5,2.6,19.5,853.5,989.54,738.83
2016,6,19,10,0,933.0,92.0,2.6,20.0,889.0,1014.95,752.81
2016,6,19,10,15,938.5,93.0,2.6,20.0,916.5,1032.38,762.99
2016,6,19,10,30,944.0,94.0,2.6,20.0,944.0,1046.41,771.09
2016,6,19,10,45,944.5,97.5,2.65,20.5,964.0,1054.56,774.54
2016,6,19,11,0,945.0,101.0,2.7,21.0,984.0,1059.05,775.78
2016,6,19,11,15,947.5,101.5,2.85,21.0,998.0,1058.81,776.59
2016,6,19,11,30,950.0,102.0,3.0,21.0,1012.0,1054.98,775.17
2016,6,19,11,45,945.5,106.0,3.2,21.0,1017.0,1044.16,769.66
2016,6,19,12,0,941.0,110.0,3.4,21.0,1022.0,1029.9,761.88
2016,6,19,12,15,941.0,110.0,3.6,20.5,1021.5,1012.76,753.57
2016,6,19,12,30,941.0,110.0,3.8,20.0,1021.0,992.38,742.94
2016,6,19,12,45,934.5,113.0,4.0,20.0,1011.5,965.75,726.51
2016,6,19,13,0,928.0,116.0,4.2,20.0,1002.0,936.33,708.0
2016,6,19,13,15,925.5,115.0,4.35,20.0,986.5,903.97,687.0
2016,6,19,13,30,923.0,114.0,4.5,20.0,971.0,868.93,664.26
2016,6,19,13,45,923.5,110.0,4.65,20.0,950.5,830.96,639.23
2016,6,19,14,0,924.0,106.0,4.8,20.0,930.0,790.4,611.98
2016,6,19,14,15,918.5,105.0,4.9,20.0,901.0,745.9,581.23
2016,6,19,14,30,913.0,104.0,5.0,20.0,872.0,699.6,546.98
2016,6,19,14,45,907.0,101.5,5.1,20.0,838.0,650.06,508.93
2016,6,19,15,0,901.0,99.0,5.2,20.0,804.0,599.2,468.79
2016,6,19,15,15,891.0,97.0,5.2,19.5,764.0,545.63,425.97
2016,6,19,15,30,881.0,95.0,5.2,19.0,724.0,491.58,381.39
2016,6,19,15,45,867.5,93.0,5.25,19.0,680.0,435.86,333.54
2016,6,19,16,0,854.0,91.0,5.3,19.0,636.0,380.51,284.78
2016,6,19,16,15,837.0,88.0,5.3,18.5,588.0,318.79,230.64
2016,6,19,16,30,820.0,85.0,5.3,18.0,540.0,263.08,180.84
2016,6,19,16,45,768.5,81.5,5.35,18.0,476.0,202.23,129.03
2016,6,19,17,0,717.0,78.0,5.4,18.0,412.0,147.11,85.42
2016,6,19,17,15,712.5,75.0,5.35,17.5,374.0,101.47,54.66
2016,6,19,17,30,708.0,72.0,5.3,17.0,336.0,56.57,44.39
2016,6,19,17,45,663.5,67.0,5.25,17.0,285.5,45.07,34.34
2016,6,19,18,0,619.0,62.0,5.2,17.0,235.0,43.32,32.78
2016,6,19,18,15,555.0,55.0,5.05,16.5,187.0,39.77,29.58
2016,6,19,18,30,491.0,48.0,4.9,16.0,139.0,36.04,26.05
2016,6,19,18,45,394.5,38.5,4.8,15.5,97.5,29.8,20.12
2016,6,19,19,0,298.0,29.0,4.7,15.0,56.0,23.22,12.85
2016,6,19,19,15,149.0,14.5,4.65,15.0,28.0,11.37,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,33.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,66.0,10.0,4.1,13.0,12.0,18.53,0.0
2016,6,20,5,15,209.5,22.0,4.2,13.0,42.5,70.19,23.51
2016,6,20,5,30,353.0,34.0,4.3,13.0,73.0,134.61,91.55
2016,6,20,5,45,452.0,42.0,4.4,13.5,118.0,194.17,144.75
2016,6,20,6,0,551.0,50.0,4.5,14.0,163.0,264.52,206.93
2016,6,20,6,15,609.0,55.5,4.5,14.0,212.5,325.48,262.27
2016,6,20,6,30,667.0,61.0,4.5,14.0,262.0,390.45,319.86
2016,6,20,6,45,711.0,65.0,4.5,14.5,314.5,453.13,373.46
2016,6,20,7,0,755.0,69.0,4.5,15.0,367.0,518.97,427.79
2016,6,20,7,15,783.5,72.5,4.5,15.0,419.0,577.45,475.41
2016,6,20,7,30,812.0,76.0,4.5,15.0,471.0,636.89,522.4
2016,6,20,7,45,595.0,145.5,4.5,15.5,451.5,598.31,487.51
2016,6,20,8,0,378.0,215.0,4.5,16.0,432.0,520.58,421.87
2016,6,20,8,15,633.0,151.0,4.45,16.0,550.5,683.34,551.36
2016,6,20,8,30,888.0,87.0,4.4,16.0,669.0,836.87,663.14
2016,6,20,8,45,901.5,88.5,4.35,16.0,713.5,878.99,690.51
2016,6,20,9,0,915.0,90.0,4.3,16.0,758.0,919.07,716.8
2016,6,20,9,15,924.5,91.5,4.3,16.0,797.5,953.22,739.07
2016,6,20,9,30,934.0,93.0,4.3,16.0,837.0,984.65,759.36
2016,6,20,9,45,930.0,101.0,4.3,16.5,868.0,1007.28,772.14
2016,6,20,10,0,926.0,109.0,4.3,17.0,899.0,1026.21,782.36
2016,6,20,10,15,931.0,110.0,4.35,17.0,926.5,1042.94,792.9
2016,6,20,10,30,936.0,111.0,4.4,17.0,954.0,1056.28,801.45
2016,6,20,10,45,940.5,111.5,4.45,17.0,975.0,1065.12,807.08
2016,6,20,11,0,945.0,112.0,4.5,17.0,996.0,1070.4,810.46
2016,6,20,11,15,947.5,112.5,4.55,17.0,1010.0,1070.09,810.2
2016,6,20,11,30,950.0,113.0,4.6,17.0,1024.0,1066.18,807.66
2016,6,20,11,45,952.0,112.5,4.65,17.0,1030.5,1057.21,801.8
2016,6,20,12,0,954.0,112.0,4.7,17.0,1037.0,1044.75,793.69
2016,6,20,12,15,953.5,112.0,4.8,17.0,1036.0,1026.95,782.44
2016,6,20,12,30,953.0,112.0,4.9,17.0,1035.0,1005.86,768.95
2016,6,20,12,45,954.5,109.5,5.05,17.0,1027.0,981.04,753.21
2016,6,20,13,0,956.0,107.0,5.2,17.0,1019.0,953.05,735.1
2016,6,20,13,15,953.0,106.5,5.3,17.0,1003.5,919.98,712.9
2016,6,20,13,30,950.0,106.0,5.4,17.0,988.0,884.18,688.57
2016,6,20,13,45,944.0,105.5,5.55,17.0,964.5,843.43,660.68
2016,6,20,14,0,938.0,105.0,5.7,17.0,941.0,800.48,630.84
2016,6,20,14,15,932.0,104.0,5.75,17.0,912.0,755.08,598.38
2016,6,20,14,30,926.0,103.0,5.8,17.0,883.0,707.88,562.55
2016,6,20,14,45,914.5,103.5,5.9,17.0,847.0,657.07,522.57
2016,6,20,15,0,903.0,104.0,6.0,17.0,811.0,605.39,480.87
2016,6,20,15,15,892.5,102.0,6.0,16.5,770.5,551.43,436.95
2016,6,20,15,30,882.0,100.0,6.0,16.0,730.0,497.03,391.31
2016,6,20,15,45,866.0,98.5,6.05,16.0,685.0,440.62,342.13
2016,6,20,16,0,850.0,97.0,6.1,16.0,640.0,380.24,288.7
2016,6,20,16,15,831.5,94.0,6.05,15.5,591.5,322.93,237.27
2016,6,20,16,30,813.0,91.0,6.0,15.0,543.0,267.12,186.77
2016,6,20,16,45,533.0,137.5,5.95,15.0,422.5,201.41,139.85
2016,6,20,17,0,253.0,184.0,5.9,15.0,302.0,173.99,129.08
2016,6,20,17,15,229.5,164.0,5.8,15.0,261.5,139.21,103.66
2016,6,20,17,30,206.0,144.0,5.7,15.0,221.0,107.46,89.65
2016,6,20,17,45,187.0,125.5,5.6,15.0,187.5,93.45,77.48
2016,6,20,18,0,168.0,107.0,5.5,15.0,154.0,85.35,70.31
2016,6,20,18,15,147.5,87.0,5.4,14.5,122.5,70.53,57.1
2016,6,20,18,30,127.0,67.0,5.3,14.0,91.0,52.87,41.12
2016,6,20,18,45,95.5,48.5,5.25,14.0,63.5,40.79,29.79
2016,6,20,19,0,64.0,30.0,5.2,14.0,36.0,25.92,15.13
2016,6,20,19,15,32.0,15.0,5.1,14.0,18.0,13.36,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
