Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,28.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,56.0,10.0,3.1,13.0,11.0,17.13,0.0
2016,6,21,5,15,194.0,22.0,3.15,13.0,41.0,66.93,21.27
2016,6,21,5,30,332.0,34.0,3.2,13.0,71.0,129.11,87.62
2016,6,21,5,45,432.0,42.0,3.25,13.5,115.0,187.73,139.64
2016,6,21,6,0,532.0,50.0,3.3,14.0,159.0,257.26,200.67
2016,6,21,6,15,590.0,55.5,3.25,14.0,207.5,317.14,254.64
2016,6,21,6,30,648.0,61.0,3.2,14.0,256.0,382.51,311.95
2016,6,21,6,45,693.5,64.5,3.2,14.5,307.5,442.96,363.26
2016,6,21,7,0,739.0,68.0,3.2,15.0,359.0,508.18,416.56
2016,6,21,7,15,767.0,71.5,3.2,15.0,410.0,565.58,462.76
2016,6,21,7,30,795.0,75.0,3.2,15.0,461.0,623.92,508.3
2016,6,21,7,45,817.5,77.5,3.2,15.5,511.0,677.82,547.08
2016,6,21,8,0,840.0,80.0,3.2,16.0,561.0,726.77,580.43
2016,6,21,8,15,855.5,82.0,3.15,16.0,608.0,773.56,612.44
2016,6,21,8,30,871.0,84.0,3.1,16.0,655.0,819.03,642.96
2016,6,21,8,45,883.5,86.0,3.1,16.5,698.5,860.34,669.14
2016,6,21,9,0,896.0,88.0,3.1,17.0,742.0,899.61,693.51
2016,6,21,9,15,905.5,89.5,3.1,17.0,780.5,933.29,715.06
2016,6,21,9,30,915.0,91.0,3.1,17.0,819.0,964.34,734.72
2016,6,21,9,45,916.5,95.5,3.1,17.5,851.0,988.15,747.98
2016,6,21,10,0,918.0,100.0,3.1,18.0,883.0,1008.61,759.0
2016,6,21,10,15,923.5,101.0,3.1,18.0,910.5,1025.87,769.36
2016,6,21,10,30,929.0,102.0,3.1,18.0,938.0,1039.78,777.58
2016,6,21,10,45,931.0,104.5,3.15,18.5,958.5,1048.3,781.31
2016,6,21,11,0,933.0,107.0,3.2,19.0,979.0,1053.25,782.82
2016,6,21,11,15,935.5,107.5,3.25,19.0,992.5,1053.07,782.58
2016,6,21,11,30,938.0,108.0,3.3,19.0,1006.0,1049.34,780.16
2016,6,21,11,45,937.5,109.0,3.4,19.0,1012.5,1039.61,774.31
2016,6,21,12,0,937.0,110.0,3.5,19.0,1019.0,1026.46,766.28
2016,6,21,12,15,937.0,110.0,3.65,19.0,1018.0,1009.49,756.1
2016,6,21,12,30,937.0,110.0,3.8,19.0,1017.0,989.28,743.71
2016,6,21,12,45,934.0,110.5,3.95,19.0,1008.0,963.65,727.57
2016,6,21,13,0,931.0,111.0,4.1,19.0,999.0,935.09,709.32
2016,6,21,13,15,928.0,110.5,4.25,18.5,983.5,902.8,689.63
2016,6,21,13,30,925.0,110.0,4.4,18.0,968.0,867.84,667.98
2016,6,21,13,45,920.5,108.5,4.6,18.0,946.0,828.26,641.98
2016,6,21,14,0,916.0,107.0,4.8,18.0,924.0,786.45,613.89
2016,6,21,14,15,910.0,106.0,4.95,17.5,895.5,741.98,584.23
2016,6,21,14,30,904.0,105.0,5.1,17.0,867.0,695.77,550.91
2016,6,21,14,45,895.5,103.5,5.25,17.0,832.0,646.05,512.33
2016,6,21,15,0,887.0,102.0,5.4,17.0,797.0,595.24,471.8
2016,6,21,15,15,876.5,100.5,5.5,16.5,757.5,542.56,429.29
2016,6,21,15,30,866.0,99.0,5.6,16.0,718.0,489.46,385.0
2016,6,21,15,45,851.0,97.0,5.7,16.0,673.5,433.9,336.74
2016,6,21,16,0,836.0,95.0,5.8,16.0,629.0,374.26,284.1
2016,6,21,16,15,818.0,92.0,5.8,15.5,581.5,317.89,233.57
2016,6,21,16,30,800.0,89.0,5.8,15.0,534.0,262.97,183.88
2016,6,21,16,45,774.0,86.5,5.8,15.0,484.0,208.66,135.75
2016,6,21,17,0,748.0,84.0,5.8,15.0,434.0,157.16,93.39
2016,6,21,17,15,715.5,80.0,5.75,14.5,383.0,106.98,59.53
2016,6,21,17,30,683.0,76.0,5.7,14.0,332.0,55.64,44.11
2016,6,21,17,45,633.0,71.5,5.7,14.0,281.0,48.39,37.74
2016,6,21,18,0,583.0,67.0,5.7,14.0,230.0,47.24,36.7
2016,6,21,18,15,517.5,59.5,5.55,14.0,183.0,43.46,33.19
2016,6,21,18,30,452.0,52.0,5.4,14.0,136.0,39.49,29.34
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,32.94,23.0
2016,6,21,19,0,252.0,32.0,5.2,14.0,55.0,26.05,15.29
2016,6,21,19,15,126.0,16.0,5.1,13.5,27.5,12.6,0.0
2016,6,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,170.0,17.5,5.7,12.0,36.0,57.36,16.44
2016,6,22,5,30,340.0,35.0,5.9,12.0,72.0,131.75,89.79
2016,6,22,5,45,426.0,44.0,6.1,12.5,115.0,187.65,140.65
2016,6,22,6,0,512.0,53.0,6.3,13.0,158.0,252.93,199.26
2016,6,22,6,15,572.5,59.5,6.25,13.0,206.5,313.95,255.06
2016,6,22,6,30,633.0,66.0,6.2,13.0,255.0,380.74,314.77
2016,6,22,6,45,316.5,90.0,6.2,13.5,184.5,273.0,227.48
2016,6,22,7,0,0.0,114.0,6.2,14.0,114.0,108.74,86.79
2016,6,22,7,15,0.0,121.5,6.15,14.0,121.5,115.57,92.37
2016,6,22,7,30,0.0,129.0,6.1,14.0,129.0,122.49,97.84
2016,6,22,7,45,0.0,142.0,6.1,14.0,142.0,134.96,107.89
2016,6,22,8,0,0.0,155.0,6.1,14.0,155.0,147.44,117.86
2016,6,22,8,15,0.5,160.5,6.0,14.0,161.0,152.87,121.96
2016,6,22,8,30,1.0,166.0,5.9,14.0,167.0,158.39,126.15
2016,6,22,8,45,3.0,177.0,5.8,14.5,179.5,170.69,135.67
2016,6,22,9,0,5.0,188.0,5.7,15.0,192.0,183.11,145.22
2016,6,22,9,15,8.0,212.0,5.6,15.0,218.0,209.36,166.15
2016,6,22,9,30,11.0,236.0,5.5,15.0,244.0,235.73,187.0
2016,6,22,9,45,11.0,239.0,5.45,15.0,248.0,238.55,188.88
2016,6,22,10,0,11.0,242.0,5.4,15.0,252.0,241.37,190.8
2016,6,22,10,15,13.0,262.5,5.35,15.0,274.5,263.29,207.96
2016,6,22,10,30,15.0,283.0,5.3,15.0,297.0,285.15,224.95
2016,6,22,10,45,14.5,281.5,5.25,15.0,295.5,282.87,222.85
2016,6,22,11,0,14.0,280.0,5.2,15.0,294.0,280.55,220.8
2016,6,22,11,15,15.0,292.0,5.15,15.0,307.0,292.79,230.24
2016,6,22,11,30,16.0,304.0,5.1,15.0,320.0,304.87,239.53
2016,6,22,11,45,16.5,310.5,5.05,15.0,327.0,310.96,244.14
2016,6,22,12,0,17.0,317.0,5.0,15.0,334.0,316.88,248.65
2016,6,22,12,15,20.5,340.5,5.0,15.0,361.0,341.77,268.02
2016,6,22,12,30,24.0,364.0,5.0,15.0,388.0,366.19,286.93
2016,6,22,12,45,21.0,340.5,5.0,15.0,361.0,339.59,266.29
2016,6,22,13,0,18.0,317.0,5.0,15.0,334.0,313.32,245.94
2016,6,22,13,15,22.5,338.5,5.0,15.0,359.5,335.89,263.78
2016,6,22,13,30,27.0,360.0,5.0,15.0,385.0,359.68,282.42
2016,6,22,13,45,32.0,364.0,5.05,15.0,393.0,364.05,286.13
2016,6,22,14,0,37.0,368.0,5.1,15.0,401.0,367.76,289.39
2016,6,22,14,15,40.5,362.0,5.1,15.0,397.0,360.72,284.27
2016,6,22,14,30,44.0,356.0,5.1,15.0,393.0,353.26,278.83
2016,6,22,14,45,52.0,349.5,5.1,15.0,392.0,347.66,274.89
2016,6,22,15,0,60.0,343.0,5.1,15.0,391.0,341.09,270.12
2016,6,22,15,15,83.5,335.0,5.1,15.0,397.5,340.19,269.8
2016,6,22,15,30,107.0,327.0,5.1,15.0,404.0,336.57,266.99
2016,6,22,15,45,124.0,307.0,5.1,15.0,390.5,313.63,248.6
2016,6,22,16,0,141.0,287.0,5.1,15.0,377.0,292.71,231.34
2016,6,22,16,15,105.5,259.5,5.1,15.0,324.0,253.62,200.35
2016,6,22,16,30,70.0,232.0,5.1,15.0,271.0,214.26,169.47
2016,6,22,16,45,73.0,211.0,5.2,15.0,248.0,191.18,150.64
2016,6,22,17,0,76.0,190.0,5.3,15.0,225.0,167.97,131.79
2016,6,22,17,15,109.0,169.5,5.4,14.5,213.5,141.28,109.76
2016,6,22,17,30,142.0,149.0,5.5,14.0,202.0,116.73,98.14
2016,6,22,17,45,126.5,129.0,5.6,14.0,171.0,100.88,84.34
2016,6,22,18,0,111.0,109.0,5.7,14.0,140.0,86.54,71.64
2016,6,22,18,15,285.5,80.5,5.7,13.5,139.0,59.39,47.44
2016,6,22,18,30,460.0,52.0,5.7,13.0,138.0,39.47,29.45
2016,6,22,18,45,359.0,42.0,5.7,13.0,97.0,32.92,23.09
2016,6,22,19,0,258.0,32.0,5.7,13.0,56.0,26.03,15.39
2016,6,22,19,15,129.0,16.0,5.7,13.0,28.0,12.6,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,185.5,16.0,5.75,12.0,36.0,58.31,15.35
2016,6,23,5,30,371.0,32.0,5.8,12.0,72.0,136.03,92.01
2016,6,23,5,45,465.5,39.5,5.9,12.5,116.5,194.35,145.05
2016,6,23,6,0,560.0,47.0,6.0,13.0,161.0,262.99,206.62
2016,6,23,6,15,618.0,52.5,5.95,13.0,210.5,324.25,262.95
2016,6,23,6,30,676.0,58.0,5.9,13.0,260.0,389.76,321.83
2016,6,23,6,45,719.5,61.5,5.9,13.5,312.0,451.97,376.0
2016,6,23,7,0,763.0,65.0,5.9,14.0,364.0,517.3,430.99
2016,6,23,7,15,791.0,68.5,5.75,14.0,416.0,575.85,479.35
2016,6,23,7,30,819.0,72.0,5.6,14.0,468.0,635.31,526.94
2016,6,23,7,45,842.0,74.0,5.45,14.5,519.0,685.71,563.67
2016,6,23,8,0,865.0,76.0,5.3,15.0,570.0,739.96,601.69
2016,6,23,8,15,880.0,78.0,5.15,15.0,617.5,787.42,634.82
2016,6,23,8,30,895.0,80.0,5.0,15.0,665.0,833.46,666.28
2016,6,23,8,45,907.5,81.5,4.85,15.5,709.0,875.1,692.61
2016,6,23,9,0,920.0,83.0,4.7,16.0,753.0,914.64,716.86
2016,6,23,9,15,927.5,84.5,4.6,16.0,791.5,947.28,737.52
2016,6,23,9,30,935.0,86.0,4.5,16.0,830.0,977.1,756.02
2016,6,23,9,45,936.0,90.0,4.4,16.0,861.5,1000.44,769.86
2016,6,23,10,0,937.0,94.0,4.3,16.0,893.0,1020.37,781.41
2016,6,23,10,15,940.5,95.0,4.3,16.0,919.0,1036.06,790.99
2016,6,23,10,30,944.0,96.0,4.3,16.0,945.0,1048.3,798.33
2016,6,23,10,45,946.5,96.5,4.3,16.0,964.5,1055.48,802.35
2016,6,23,11,0,949.0,97.0,4.3,16.0,984.0,1059.09,804.09
2016,6,23,11,15,950.0,97.5,4.4,16.0,996.5,1057.59,803.41
2016,6,23,11,30,951.0,98.0,4.5,16.0,1009.0,1052.5,800.58
2016,6,23,11,45,952.5,97.0,4.6,16.0,1014.5,1042.83,794.72
2016,6,23,12,0,954.0,96.0,4.7,16.0,1020.0,1029.69,786.54
2016,6,23,12,15,953.5,96.0,4.85,16.0,1019.0,1012.19,775.82
2016,6,23,12,30,953.0,96.0,5.0,16.0,1018.0,991.4,762.77
2016,6,23,12,45,949.5,96.5,5.15,16.0,1009.0,965.15,745.78
2016,6,23,13,0,946.0,97.0,5.3,16.0,1000.0,935.93,726.56
2016,6,23,13,15,943.5,96.5,5.45,16.0,985.0,903.79,705.06
2016,6,23,13,30,941.0,96.0,5.6,16.0,970.0,868.9,681.34
2016,6,23,13,45,939.0,94.0,5.75,16.0,948.5,830.39,654.71
2016,6,23,14,0,937.0,92.0,5.9,16.0,927.0,789.42,625.95
2016,6,23,14,15,931.5,91.0,6.0,16.0,899.0,744.58,593.77
2016,6,23,14,30,926.0,90.0,6.1,16.0,871.0,697.91,558.64
2016,6,23,14,45,921.0,87.5,6.2,16.0,837.0,648.56,519.47
2016,6,23,15,0,916.0,85.0,6.3,16.0,803.0,597.77,478.12
2016,6,23,15,15,906.0,83.5,6.3,15.5,763.0,544.05,433.95
2016,6,23,15,30,896.0,82.0,6.3,15.0,723.0,489.82,387.99
2016,6,23,15,45,882.0,80.0,6.35,15.0,678.5,433.24,338.21
2016,6,23,16,0,868.0,78.0,6.4,15.0,634.0,377.07,287.56
2016,6,23,16,15,851.0,75.5,6.35,15.0,585.5,320.22,235.53
2016,6,23,16,30,834.0,73.0,6.3,15.0,537.0,264.58,184.36
2016,6,23,16,45,808.0,71.5,6.3,15.0,486.5,209.52,135.24
2016,6,23,17,0,782.0,70.0,6.3,15.0,436.0,151.1,86.85
2016,6,23,17,15,752.0,66.5,6.2,14.5,385.0,99.54,51.67
2016,6,23,17,30,722.0,63.0,6.1,14.0,334.0,51.59,32.87
2016,6,23,17,45,676.5,59.0,6.05,14.0,283.5,42.81,32.75
2016,6,23,18,0,631.0,55.0,6.0,14.0,233.0,41.35,31.44
2016,6,23,18,15,570.0,49.5,5.85,14.0,186.0,35.16,25.8
2016,6,23,18,30,509.0,44.0,5.7,14.0,139.0,32.49,23.15
2016,6,23,18,45,408.0,36.0,5.6,14.0,97.5,27.44,18.24
2016,6,23,19,0,307.0,28.0,5.5,14.0,56.0,22.17,12.24
2016,6,23,19,15,153.5,14.0,5.4,14.0,28.0,10.86,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.0,4.95,13.0,36.0,58.54,13.82
2016,6,24,5,30,389.0,30.0,5.1,13.0,72.0,137.98,92.36
2016,6,24,5,45,475.5,38.0,5.35,13.0,116.0,195.28,145.07
2016,6,24,6,0,562.0,46.0,5.6,13.0,160.0,262.09,205.58
2016,6,24,6,15,320.0,80.0,5.55,13.0,148.5,229.05,186.08
2016,6,24,6,30,78.0,114.0,5.5,13.0,137.0,152.83,124.83
2016,6,24,6,45,84.5,134.5,5.5,13.5,164.0,181.09,148.91
2016,6,24,7,0,91.0,155.0,5.5,14.0,191.0,209.85,172.8
2016,6,24,7,15,97.5,178.0,5.35,14.0,221.0,241.85,199.18
2016,6,24,7,30,104.0,201.0,5.2,14.0,251.0,274.23,225.41
2016,6,24,7,45,73.0,213.0,5.1,14.5,250.0,268.26,218.78
2016,6,24,8,0,42.0,225.0,5.0,15.0,249.0,259.56,209.81
2016,6,24,8,15,89.0,259.5,4.9,15.0,316.0,334.22,270.43
2016,6,24,8,30,136.0,294.0,4.8,15.0,383.0,423.01,340.7
2016,6,24,8,45,114.0,311.5,4.75,15.0,390.0,426.35,341.4
2016,6,24,9,0,92.0,329.0,4.7,15.0,397.0,416.16,331.9
2016,6,24,9,15,221.5,335.5,4.6,15.0,509.0,554.28,441.36
2016,6,24,9,30,351.0,342.0,4.5,15.0,621.0,698.61,551.08
2016,6,24,9,45,359.5,355.5,4.4,15.5,652.0,726.78,568.62
2016,6,24,10,0,368.0,369.0,4.3,16.0,683.0,753.7,585.6
2016,6,24,10,15,658.0,236.0,4.2,16.0,818.5,919.35,711.32
2016,6,24,10,30,948.0,103.0,4.1,16.0,954.0,1059.66,805.73
2016,6,24,10,45,950.0,104.5,4.1,16.0,975.0,1067.39,809.0
2016,6,24,11,0,952.0,106.0,4.1,16.0,996.0,1071.5,811.06
2016,6,24,11,15,954.5,107.0,4.1,16.0,1010.0,1071.95,810.8
2016,6,24,11,30,957.0,108.0,4.1,16.0,1024.0,1068.77,808.24
2016,6,24,11,45,956.5,109.0,4.2,16.5,1030.0,1059.01,800.56
2016,6,24,12,0,956.0,110.0,4.3,17.0,1036.0,1045.76,790.65
2016,6,24,12,15,956.0,110.0,4.45,17.0,1035.5,1028.6,780.32
2016,6,24,12,30,956.0,110.0,4.6,17.0,1035.0,1008.13,767.91
2016,6,24,12,45,949.5,112.5,4.75,17.0,1025.5,980.87,750.69
2016,6,24,13,0,943.0,115.0,4.9,17.0,1016.0,950.76,731.32
2016,6,24,13,15,940.5,114.5,5.05,17.0,1000.5,918.6,710.28
2016,6,24,13,30,938.0,114.0,5.2,17.0,985.0,883.7,687.04
2016,6,24,13,45,934.5,112.5,5.35,17.0,963.0,844.49,660.4
2016,6,24,14,0,931.0,111.0,5.5,17.0,941.0,802.93,631.7
2016,6,24,14,15,925.5,109.5,5.5,17.0,912.5,757.77,599.33
2016,6,24,14,30,920.0,108.0,5.5,17.0,884.0,710.79,563.6
2016,6,24,14,45,911.5,107.0,5.55,17.0,849.0,660.78,524.37
2016,6,24,15,0,903.0,106.0,5.6,17.0,814.0,609.64,483.25
2016,6,24,15,15,892.5,104.0,5.55,16.5,774.0,555.69,439.49
2016,6,24,15,30,882.0,102.0,5.5,16.0,734.0,501.29,394.03
2016,6,24,15,45,867.5,100.0,5.5,16.0,689.0,445.04,345.17
2016,6,24,16,0,853.0,98.0,5.5,16.0,644.0,384.7,291.97
2016,6,24,16,15,835.0,95.0,5.45,15.5,595.5,327.32,240.67
2016,6,24,16,30,817.0,92.0,5.4,15.0,547.0,271.37,190.15
2016,6,24,16,45,792.0,89.0,5.35,15.0,496.0,215.78,140.86
2016,6,24,17,0,767.0,86.0,5.3,15.0,445.0,162.87,97.18
2016,6,24,17,15,734.5,81.5,5.2,14.5,393.0,111.09,61.87
2016,6,24,17,30,702.0,77.0,5.1,14.0,341.0,58.09,38.22
2016,6,24,17,45,654.5,72.0,5.1,14.0,289.5,48.78,38.09
2016,6,24,18,0,607.0,67.0,5.1,14.0,238.0,47.23,36.69
2016,6,24,18,15,540.0,59.5,4.85,14.0,189.5,43.44,33.18
2016,6,24,18,30,473.0,52.0,4.6,14.0,141.0,39.45,29.32
2016,6,24,18,45,370.5,42.0,4.45,14.0,99.0,32.89,22.99
2016,6,24,19,0,268.0,32.0,4.3,14.0,57.0,25.99,15.36
2016,6,24,19,15,134.0,16.0,4.1,14.0,28.5,12.59,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.0,2.8,13.0,34.5,54.86,11.47
2016,6,25,5,30,328.0,34.0,2.8,13.0,69.0,126.87,85.14
2016,6,25,5,45,423.0,42.5,2.85,13.5,112.5,184.02,136.28
2016,6,25,6,0,518.0,51.0,2.9,14.0,156.0,251.55,195.62
2016,6,25,6,15,578.5,57.5,2.8,14.0,205.0,312.74,250.44
2016,6,25,6,30,639.0,64.0,2.7,14.0,254.0,379.73,308.78
2016,6,25,6,45,682.0,68.5,2.65,14.5,305.5,440.83,360.27
2016,6,25,7,0,725.0,73.0,2.6,15.0,357.0,503.7,411.31
2016,6,25,7,15,755.0,77.0,2.6,15.0,408.5,562.32,458.15
2016,6,25,7,30,785.0,81.0,2.6,15.0,460.0,622.1,504.42
2016,6,25,7,45,809.0,83.5,2.65,15.5,510.5,676.75,544.04
2016,6,25,8,0,833.0,86.0,2.7,16.0,561.0,731.35,581.48
2016,6,25,8,15,850.0,88.5,2.7,16.0,609.0,774.83,610.94
2016,6,25,8,30,867.0,91.0,2.7,16.0,657.0,822.0,642.7
2016,6,25,8,45,881.0,93.0,2.75,16.5,701.5,864.57,669.84
2016,6,25,9,0,895.0,95.0,2.8,17.0,746.0,905.2,695.3
2016,6,25,9,15,905.0,96.5,2.8,17.0,785.5,939.45,717.02
2016,6,25,9,30,915.0,98.0,2.8,17.0,825.0,971.08,736.87
2016,6,25,9,45,918.0,102.0,2.85,17.0,857.5,995.9,752.52
2016,6,25,10,0,921.0,106.0,2.9,17.0,890.0,1017.43,766.05
2016,6,25,10,15,927.0,107.5,2.95,17.0,918.5,1035.9,777.61
2016,6,25,10,30,933.0,109.0,3.0,17.0,947.0,1051.0,787.05
2016,6,25,10,45,936.5,110.0,3.05,17.5,968.0,1059.61,790.81
2016,6,25,11,0,940.0,111.0,3.1,18.0,989.0,1064.67,792.39
2016,6,25,11,15,943.0,111.5,3.2,18.0,1003.5,1065.13,793.04
2016,6,25,11,30,946.0,112.0,3.3,18.0,1018.0,1062.01,791.46
2016,6,25,11,45,946.5,113.0,3.4,18.0,1024.5,1053.34,786.31
2016,6,25,12,0,947.0,114.0,3.5,18.0,1031.0,1041.18,778.95
2016,6,25,12,15,946.5,114.0,3.65,18.0,1030.5,1023.7,768.44
2016,6,25,12,30,946.0,114.0,3.8,18.0,1030.0,1002.95,755.71
2016,6,25,12,45,947.5,112.0,3.95,18.0,1022.5,978.96,740.71
2016,6,25,13,0,949.0,110.0,4.1,18.0,1015.0,951.8,723.44
2016,6,25,13,15,946.0,109.5,4.2,18.0,1000.0,919.1,701.93
2016,6,25,13,30,943.0,109.0,4.3,18.0,985.0,883.67,678.36
2016,6,25,13,45,938.0,108.5,4.4,18.0,962.5,844.08,651.85
2016,6,25,14,0,933.0,108.0,4.5,18.0,940.0,802.22,623.48
2016,6,25,14,15,926.5,106.5,4.55,17.5,911.0,756.32,592.66
2016,6,25,14,30,920.0,105.0,4.6,17.0,882.0,708.66,558.46
2016,6,25,14,45,911.5,104.0,4.7,17.0,846.5,658.69,519.98
2016,6,25,15,0,903.0,103.0,4.8,17.0,811.0,607.58,479.52
2016,6,25,15,15,892.5,101.0,4.8,17.0,771.0,553.67,435.45
2016,6,25,15,30,882.0,99.0,4.8,17.0,731.0,499.3,389.78
2016,6,25,15,45,868.0,96.5,4.8,17.0,686.0,442.85,341.25
2016,6,25,16,0,854.0,94.0,4.8,17.0,641.0,386.81,291.84
2016,6,25,16,15,836.0,91.5,4.8,16.5,593.0,325.21,237.68
2016,6,25,16,30,818.0,89.0,4.8,16.0,545.0,269.63,187.79
2016,6,25,16,45,794.0,85.5,4.85,16.0,494.0,213.74,138.49
2016,6,25,17,0,770.0,82.0,4.9,16.0,443.0,160.41,94.57
2016,6,25,17,15,738.0,78.0,4.85,15.5,391.5,108.87,59.5
2016,6,25,17,30,706.0,74.0,4.8,15.0,340.0,61.23,40.42
2016,6,25,17,45,661.0,69.0,4.8,15.0,288.5,46.46,35.86
2016,6,25,18,0,616.0,64.0,4.8,15.0,237.0,44.79,34.37
2016,6,25,18,15,551.0,57.0,4.7,14.5,189.0,41.31,31.22
2016,6,25,18,30,486.0,50.0,4.6,14.0,141.0,37.66,27.74
2016,6,25,18,45,383.0,40.5,4.55,14.0,99.0,31.49,21.77
2016,6,25,19,0,280.0,31.0,4.5,14.0,57.0,25.0,14.58
2016,6,25,19,15,140.0,15.5,4.45,14.0,28.5,12.21,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,33.5,54.38,9.51
2016,6,26,5,30,338.0,32.0,3.5,13.0,67.0,126.99,84.7
2016,6,26,5,45,426.5,40.5,3.5,13.5,109.5,182.55,134.99
2016,6,26,6,0,515.0,49.0,3.5,14.0,152.0,247.84,192.8
2016,6,26,6,15,257.5,60.5,3.4,14.0,112.0,180.77,145.18
2016,6,26,6,30,0.0,72.0,3.3,14.0,72.0,67.75,52.27
2016,6,26,6,45,0.0,87.0,3.2,14.0,87.0,82.19,64.59
2016,6,26,7,0,0.0,102.0,3.1,14.0,102.0,96.64,76.62
2016,6,26,7,15,5.5,132.5,3.05,14.0,135.5,130.2,104.57
2016,6,26,7,30,11.0,163.0,3.0,14.0,169.0,164.39,132.63
2016,6,26,7,45,15.0,183.0,2.95,14.5,191.5,187.21,150.67
2016,6,26,8,0,19.0,203.0,2.9,15.0,214.0,210.32,168.71
2016,6,26,8,15,22.0,222.5,2.9,15.0,236.0,232.4,185.99
2016,6,26,8,30,25.0,242.0,2.9,15.0,258.0,254.63,203.23
2016,6,26,8,45,80.5,289.5,2.9,15.5,347.0,362.48,288.68
2016,6,26,9,0,136.0,337.0,2.9,16.0,436.0,475.58,374.92
2016,6,26,9,15,98.0,343.0,2.9,16.0,416.5,437.56,343.69
2016,6,26,9,30,60.0,349.0,2.9,16.0,397.0,409.03,320.16
2016,6,26,9,45,179.0,370.0,2.9,16.5,521.0,557.21,434.0
2016,6,26,10,0,298.0,391.0,2.9,17.0,645.0,708.84,544.56
2016,6,26,10,15,241.0,416.5,2.95,17.0,626.5,681.28,521.32
2016,6,26,10,30,184.0,442.0,3.0,17.0,608.0,639.49,489.2
2016,6,26,10,45,182.0,453.5,3.05,17.5,620.5,648.12,494.24
2016,6,26,11,0,180.0,465.0,3.1,18.0,633.0,655.73,498.26
2016,6,26,11,15,185.0,472.0,3.2,18.0,647.5,664.72,504.72
2016,6,26,11,30,190.0,479.0,3.3,18.0,662.0,672.65,510.47
2016,6,26,11,45,186.5,483.5,3.4,18.0,663.5,668.52,507.44
2016,6,26,12,0,183.0,488.0,3.5,18.0,665.0,663.44,503.85
2016,6,26,12,15,309.0,447.0,3.6,18.0,746.0,743.51,565.27
2016,6,26,12,30,435.0,406.0,3.7,18.0,827.0,815.76,619.62
2016,6,26,12,45,670.5,263.0,3.85,18.0,906.0,879.9,672.37
2016,6,26,13,0,906.0,120.0,4.0,18.0,985.0,923.45,704.04
2016,6,26,13,15,903.0,119.0,4.15,18.0,970.0,891.53,682.64
2016,6,26,13,30,900.0,118.0,4.3,18.0,955.0,857.03,659.77
2016,6,26,13,45,694.0,231.0,4.5,18.0,867.0,768.43,596.53
2016,6,26,14,0,488.0,344.0,4.7,18.0,779.0,685.62,532.03
2016,6,26,14,15,682.5,229.0,4.8,17.5,816.5,695.22,545.24
2016,6,26,14,30,877.0,114.0,4.9,17.0,854.0,688.76,544.91
2016,6,26,14,45,475.0,233.5,5.05,17.0,632.5,502.85,398.26
2016,6,26,15,0,73.0,353.0,5.2,17.0,411.0,357.33,280.56
2016,6,26,15,15,88.5,340.0,5.2,17.0,406.5,347.37,273.43
2016,6,26,15,30,104.0,327.0,5.2,17.0,402.0,335.67,264.36
2016,6,26,15,45,176.0,303.0,5.25,17.0,420.0,332.42,261.25
2016,6,26,16,0,248.0,279.0,5.3,17.0,438.0,320.54,250.02
2016,6,26,16,15,300.0,246.0,5.25,16.5,423.5,292.13,225.13
2016,6,26,16,30,352.0,213.0,5.2,16.0,409.0,258.29,194.73
2016,6,26,16,45,533.5,151.5,5.2,16.0,417.5,215.51,150.8
2016,6,26,17,0,715.0,90.0,5.2,16.0,426.0,155.81,93.19
2016,6,26,17,15,682.5,85.5,5.05,15.5,376.0,106.54,59.46
2016,6,26,17,30,650.0,81.0,4.9,15.0,326.0,61.18,40.59
2016,6,26,17,45,607.0,74.5,4.8,15.0,277.0,50.57,39.52
2016,6,26,18,0,564.0,68.0,4.7,15.0,228.0,47.91,37.15
2016,6,26,18,15,500.0,60.5,4.6,14.5,181.0,44.18,33.77
2016,6,26,18,30,436.0,53.0,4.5,14.0,134.0,40.27,30.05
2016,6,26,18,45,344.0,42.0,4.45,14.0,94.5,32.83,22.94
2016,6,26,19,0,252.0,31.0,4.4,14.0,55.0,24.97,14.56
2016,6,26,19,15,126.0,15.5,4.35,14.0,27.5,12.18,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.0,3.65,12.0,33.5,53.96,7.43
2016,6,27,5,30,349.0,30.0,3.6,12.0,67.0,127.26,84.61
2016,6,27,5,45,436.0,38.5,3.55,12.5,109.0,182.81,135.34
2016,6,27,6,0,523.0,47.0,3.5,13.0,151.0,247.98,193.39
2016,6,27,6,15,430.0,72.0,3.35,13.0,174.0,264.14,213.12
2016,6,27,6,30,337.0,97.0,3.2,13.0,197.0,272.45,223.66
2016,6,27,6,45,361.0,111.5,3.1,13.5,236.5,318.76,263.15
2016,6,27,7,0,385.0,126.0,3.0,14.0,276.0,366.92,302.81
2016,6,27,7,15,217.5,157.5,2.95,14.0,244.5,308.79,254.18
2016,6,27,7,30,50.0,189.0,2.9,14.0,213.0,225.24,183.0
2016,6,27,7,45,147.5,214.0,2.85,14.5,295.5,331.11,269.86
2016,6,27,8,0,245.0,239.0,2.8,15.0,378.0,446.53,360.83
2016,6,27,8,15,160.5,260.5,2.85,15.0,355.0,401.93,322.92
2016,6,27,8,30,76.0,282.0,2.9,15.0,332.0,349.64,279.13
2016,6,27,8,45,166.5,304.0,3.0,15.5,422.5,463.15,368.51
2016,6,27,9,0,257.0,326.0,3.1,16.0,513.0,582.67,458.81
2016,6,27,9,15,203.5,351.5,3.15,16.0,505.0,555.09,435.24
2016,6,27,9,30,150.0,377.0,3.2,16.0,497.0,535.61,418.27
2016,6,27,9,45,516.0,247.0,3.25,16.5,682.0,773.48,602.69
2016,6,27,10,0,882.0,117.0,3.3,17.0,867.0,990.93,753.58
2016,6,27,10,15,609.0,262.5,3.35,17.0,788.0,897.97,685.78
2016,6,27,10,30,336.0,408.0,3.4,17.0,709.0,767.12,585.31
2016,6,27,10,45,620.0,265.0,3.5,17.5,837.0,917.02,699.26
2016,6,27,11,0,904.0,122.0,3.6,18.0,965.0,1039.94,781.46
2016,6,27,11,15,907.0,122.5,3.65,18.0,979.5,1040.44,780.58
2016,6,27,11,30,910.0,123.0,3.7,18.0,994.0,1037.49,778.57
2016,6,27,11,45,698.5,261.5,3.8,18.5,933.0,970.66,732.4
2016,6,27,12,0,487.0,400.0,3.9,19.0,872.0,886.94,667.42
2016,6,27,12,15,700.0,261.5,4.05,19.0,939.5,944.23,715.4
2016,6,27,12,30,913.0,123.0,4.2,19.0,1007.0,981.29,741.28
2016,6,27,12,45,552.5,300.5,4.35,19.0,834.0,808.17,617.92
2016,6,27,13,0,192.0,478.0,4.5,19.0,661.0,629.02,479.83
2016,6,27,13,15,319.0,427.5,4.6,19.0,726.5,683.22,524.34
2016,6,27,13,30,446.0,377.0,4.7,19.0,792.0,727.71,560.06
2016,6,27,13,45,678.0,244.0,4.85,19.0,857.0,768.13,596.03
2016,6,27,14,0,910.0,111.0,5.0,19.0,922.0,788.77,614.53
2016,6,27,14,15,903.5,109.5,5.05,18.5,893.5,743.83,583.74
2016,6,27,14,30,897.0,108.0,5.1,18.0,865.0,697.19,549.9
2016,6,27,14,45,889.0,106.0,5.15,18.0,830.5,647.7,511.41
2016,6,27,15,0,881.0,104.0,5.2,18.0,796.0,597.08,471.05
2016,6,27,15,15,870.5,102.0,5.25,17.5,756.5,544.26,428.71
2016,6,27,15,30,860.0,100.0,5.3,17.0,717.0,491.03,384.65
2016,6,27,15,45,846.5,97.5,5.35,17.0,673.0,435.94,337.09
2016,6,27,16,0,833.0,95.0,5.4,17.0,629.0,376.65,285.07
2016,6,27,16,15,815.5,92.0,5.45,16.5,582.0,320.51,235.1
2016,6,27,16,30,798.0,89.0,5.5,16.0,535.0,265.74,185.8
2016,6,27,16,45,776.0,85.0,5.55,16.0,485.5,210.89,137.17
2016,6,27,17,0,754.0,81.0,5.6,16.0,436.0,158.38,93.65
2016,6,27,17,15,723.0,77.0,5.55,15.5,385.5,107.77,58.94
2016,6,27,17,30,692.0,73.0,5.5,15.0,335.0,56.12,35.69
2016,6,27,17,45,649.5,68.0,5.5,15.0,284.5,45.64,35.13
2016,6,27,18,0,607.0,63.0,5.5,15.0,234.0,43.94,33.61
2016,6,27,18,15,544.5,56.0,5.35,14.5,186.5,40.43,30.44
2016,6,27,18,30,482.0,49.0,5.2,14.0,139.0,36.75,26.93
2016,6,27,18,45,385.5,39.5,5.1,14.0,98.0,30.55,20.96
2016,6,27,19,0,289.0,30.0,5.0,14.0,57.0,24.03,13.8
2016,6,27,19,15,144.5,15.0,4.85,14.0,28.5,11.75,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,12.0,32.0,50.86,4.76
2016,6,28,5,30,300.0,33.0,3.6,12.0,64.0,118.18,78.74
2016,6,28,5,45,387.0,42.5,3.6,12.5,105.0,172.16,127.73
2016,6,28,6,0,474.0,52.0,3.6,13.0,146.0,235.74,184.1
2016,6,28,6,15,237.0,55.0,3.5,13.0,102.0,165.59,133.19
2016,6,28,6,30,0.0,58.0,3.4,13.0,58.0,53.93,40.7
2016,6,28,6,45,0.0,70.0,3.3,13.5,70.0,65.27,50.34
2016,6,28,7,0,0.0,82.0,3.2,14.0,82.0,76.73,59.84
2016,6,28,7,15,0.0,113.5,3.15,14.0,113.5,107.61,85.62
2016,6,28,7,30,0.0,145.0,3.1,14.0,145.0,138.75,111.2
2016,6,28,7,45,3.5,162.0,3.05,14.5,164.0,157.68,126.25
2016,6,28,8,0,7.0,179.0,3.0,15.0,183.0,176.9,141.35
2016,6,28,8,15,11.0,201.0,2.95,15.0,208.0,201.86,161.19
2016,6,28,8,30,15.0,223.0,2.9,15.0,233.0,227.07,181.02
2016,6,28,8,45,85.5,280.0,2.9,15.5,341.5,356.56,284.47
2016,6,28,9,0,156.0,337.0,2.9,16.0,450.0,493.36,389.06
2016,6,28,9,15,99.5,333.5,2.85,16.0,407.5,428.78,337.04
2016,6,28,9,30,43.0,330.0,2.8,16.0,365.0,372.95,292.03
2016,6,28,9,45,471.0,219.5,2.8,16.0,618.5,700.74,550.53
2016,6,28,10,0,899.0,109.0,2.8,16.0,872.0,998.92,758.55
2016,6,28,10,15,574.5,270.0,2.85,16.0,764.0,871.46,665.68
2016,6,28,10,30,250.0,431.0,2.9,16.0,656.0,705.52,538.73
2016,6,28,10,45,360.5,404.0,3.0,16.5,736.0,787.07,600.11
2016,6,28,11,0,471.0,377.0,3.1,17.0,816.0,877.92,664.53
2016,6,28,11,15,496.5,377.5,3.2,17.0,846.5,900.06,679.74
2016,6,28,11,30,522.0,378.0,3.3,17.0,877.0,919.77,693.86
2016,6,28,11,45,401.0,423.5,3.4,17.0,808.5,829.17,628.01
2016,6,28,12,0,280.0,469.0,3.5,17.0,740.0,747.08,567.36
2016,6,28,12,15,365.0,437.5,3.6,17.0,791.0,788.37,600.16
2016,6,28,12,30,450.0,406.0,3.7,17.0,842.0,830.44,632.27
2016,6,28,12,45,457.5,400.5,3.85,17.0,840.5,816.28,622.93
2016,6,28,13,0,465.0,395.0,4.0,17.0,839.0,800.22,612.53
2016,6,28,13,15,261.5,407.5,4.1,17.0,656.5,615.41,475.18
2016,6,28,13,30,58.0,420.0,4.2,17.0,474.0,441.49,341.25
2016,6,28,13,45,57.0,409.0,4.3,17.0,461.0,425.54,330.24
2016,6,28,14,0,56.0,398.0,4.4,17.0,448.0,409.64,318.63
2016,6,28,14,15,54.5,383.0,4.4,17.0,430.5,389.87,303.86
2016,6,28,14,30,53.0,368.0,4.4,17.0,413.0,370.28,289.18
2016,6,28,14,45,48.5,348.0,4.45,17.0,388.5,344.68,269.8
2016,6,28,15,0,44.0,328.0,4.5,17.0,364.0,319.68,250.77
2016,6,28,15,15,40.5,307.5,4.45,16.5,339.0,295.41,232.55
2016,6,28,15,30,37.0,287.0,4.4,16.0,314.0,271.7,214.59
2016,6,28,15,45,29.5,259.5,4.4,16.0,280.5,241.15,190.72
2016,6,28,16,0,22.0,232.0,4.4,16.0,247.0,216.58,171.5
2016,6,28,16,15,13.0,201.5,4.35,15.5,210.5,185.3,147.11
2016,6,28,16,30,4.0,171.0,4.3,15.0,174.0,155.29,123.55
2016,6,28,16,45,2.0,150.0,4.3,15.0,151.5,135.79,107.98
2016,6,28,17,0,0.0,129.0,4.3,15.0,129.0,116.68,92.59
2016,6,28,17,15,0.0,124.0,4.3,14.5,124.0,111.18,88.49
2016,6,28,17,30,0.0,119.0,4.3,14.0,119.0,105.29,83.95
2016,6,28,17,45,0.0,101.0,4.35,14.0,101.0,89.85,74.56
2016,6,28,18,0,0.0,83.0,4.4,14.0,83.0,74.48,60.93
2016,6,28,18,15,236.5,67.0,4.4,13.5,111.0,48.89,38.11
2016,6,28,18,30,473.0,51.0,4.4,13.0,139.0,38.52,28.62
2016,6,28,18,45,371.5,41.0,4.4,13.0,98.0,31.93,22.26
2016,6,28,19,0,270.0,31.0,4.4,13.0,57.0,24.99,14.65
2016,6,28,19,15,135.0,15.5,4.35,13.0,28.5,12.21,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,16.0,4.35,12.0,33.0,53.4,2.59
2016,6,29,5,30,337.0,32.0,4.4,12.0,66.0,125.75,83.19
2016,6,29,5,45,427.5,41.0,4.5,12.5,109.0,182.18,134.91
2016,6,29,6,0,518.0,50.0,4.6,13.0,152.0,248.6,194.16
2016,6,29,6,15,579.5,56.5,4.55,13.0,201.0,310.05,250.06
2016,6,29,6,30,641.0,63.0,4.5,13.0,250.0,377.43,309.87
2016,6,29,6,45,320.5,71.5,4.5,13.5,165.0,252.17,209.4
2016,6,29,7,0,0.0,80.0,4.5,14.0,80.0,74.77,58.08
2016,6,29,7,15,0.0,93.5,4.45,14.0,93.5,87.73,68.95
2016,6,29,7,30,0.0,107.0,4.4,14.0,107.0,100.7,79.59
2016,6,29,7,45,0.0,116.5,4.4,14.0,116.5,109.74,86.85
2016,6,29,8,0,0.0,126.0,4.4,14.0,126.0,118.8,94.08
2016,6,29,8,15,0.0,138.5,4.35,14.0,138.5,130.83,103.69
2016,6,29,8,30,0.0,151.0,4.3,14.0,151.0,142.86,113.25
2016,6,29,8,45,2.5,170.5,4.3,14.5,172.0,163.91,129.97
2016,6,29,9,0,5.0,190.0,4.3,15.0,193.0,185.14,146.63
2016,6,29,9,15,6.5,200.0,4.25,15.0,204.5,196.21,155.22
2016,6,29,9,30,8.0,210.0,4.2,15.0,216.0,207.33,163.85
2016,6,29,9,45,8.0,211.5,4.2,15.0,218.5,208.72,164.65
2016,6,29,10,0,8.0,213.0,4.2,15.0,221.0,210.11,165.49
2016,6,29,10,15,10.5,239.0,4.2,15.0,249.0,237.86,187.35
2016,6,29,10,30,13.0,265.0,4.2,15.0,277.0,265.59,208.99
2016,6,29,10,45,14.0,274.5,4.2,15.0,287.5,275.61,216.6
2016,6,29,11,0,15.0,284.0,4.2,15.0,298.0,285.54,224.18
2016,6,29,11,15,14.0,275.5,4.2,15.0,289.0,275.87,216.42
2016,6,29,11,30,13.0,267.0,4.2,15.0,280.0,266.22,208.74
2016,6,29,11,45,15.0,292.0,4.25,15.0,307.5,291.76,228.7
2016,6,29,12,0,17.0,317.0,4.3,15.0,335.0,317.03,248.27
2016,6,29,12,15,16.0,305.0,4.35,15.0,321.5,303.64,237.82
2016,6,29,12,30,15.0,293.0,4.4,15.0,308.0,290.31,227.5
2016,6,29,12,45,57.0,379.5,4.45,15.0,434.0,415.19,325.36
2016,6,29,13,0,99.0,466.0,4.5,15.0,560.0,531.2,413.64
2016,6,29,13,15,58.0,387.0,4.5,15.0,442.0,415.28,324.85
2016,6,29,13,30,17.0,308.0,4.5,15.0,324.0,301.44,236.36
2016,6,29,13,45,17.5,306.5,4.55,15.0,323.0,298.96,234.91
2016,6,29,14,0,18.0,305.0,4.6,15.0,322.0,296.36,233.13
2016,6,29,14,15,16.0,286.5,4.6,15.0,301.5,276.35,217.64
2016,6,29,14,30,14.0,268.0,4.6,15.0,281.0,256.64,202.36
2016,6,29,14,45,12.0,248.0,4.6,15.0,258.5,235.86,186.17
2016,6,29,15,0,10.0,228.0,4.6,15.0,236.0,215.4,170.16
2016,6,29,15,15,10.0,224.5,4.6,14.5,232.5,210.99,167.27
2016,6,29,15,30,10.0,221.0,4.6,14.0,229.0,206.49,164.27
2016,6,29,15,45,8.0,206.0,4.65,14.0,212.0,191.02,152.11
2016,6,29,16,0,6.0,191.0,4.7,14.0,195.0,175.85,140.16
2016,6,29,16,15,3.0,161.5,4.7,14.0,163.5,148.18,117.93
2016,6,29,16,30,0.0,132.0,4.7,14.0,132.0,120.99,95.92
2016,6,29,16,45,0.0,114.5,4.75,14.0,114.5,105.22,83.12
2016,6,29,17,0,0.0,97.0,4.8,14.0,97.0,89.53,70.26
2016,6,29,17,15,0.0,77.0,4.8,13.5,77.0,71.67,55.52
2016,6,29,17,30,0.0,57.0,4.8,13.0,57.0,52.99,39.86
2016,6,29,17,45,0.0,48.5,4.8,13.0,48.5,45.06,34.91
2016,6,29,18,0,0.0,40.0,4.8,13.0,40.0,37.14,27.8
2016,6,29,18,15,235.0,46.5,4.7,12.5,90.5,33.57,24.55
2016,6,29,18,30,470.0,53.0,4.6,12.0,141.0,40.32,30.36
2016,6,29,18,45,370.5,42.5,4.6,12.0,99.0,33.34,23.59
2016,6,29,19,0,271.0,32.0,4.6,12.0,57.0,25.98,15.52
2016,6,29,19,15,135.5,16.0,4.55,12.0,28.5,12.68,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.0,8.5,7.87,0.0
2016,6,30,5,30,0.0,17.0,4.0,12.0,17.0,15.76,6.91
2016,6,30,5,45,0.0,28.5,4.0,12.5,28.5,26.45,16.6
2016,6,30,6,0,0.0,40.0,4.0,13.0,40.0,37.16,26.04
2016,6,30,6,15,0.0,54.0,3.8,13.0,54.0,50.35,37.58
2016,6,30,6,30,0.0,68.0,3.6,13.0,68.0,63.79,49.19
2016,6,30,6,45,0.0,82.0,3.45,13.5,82.0,77.23,60.52
2016,6,30,7,0,0.0,96.0,3.3,14.0,96.0,90.68,71.63
2016,6,30,7,15,0.0,109.0,3.1,14.0,109.0,103.13,81.86
2016,6,30,7,30,0.0,122.0,2.9,14.0,122.0,115.6,91.97
2016,6,30,7,45,2.5,149.0,2.75,14.0,150.5,143.87,115.1
2016,6,30,8,0,5.0,176.0,2.6,14.0,179.0,172.42,138.11
2016,6,30,8,15,50.0,231.0,2.5,14.0,263.5,272.71,219.88
2016,6,30,8,30,95.0,286.0,2.4,14.0,348.0,369.76,296.44
2016,6,30,8,45,83.0,302.0,2.3,14.5,359.0,378.34,300.76
2016,6,30,9,0,71.0,318.0,2.2,15.0,370.0,385.88,304.61
2016,6,30,9,15,204.0,331.0,2.2,15.0,490.5,533.5,419.56
2016,6,30,9,30,337.0,344.0,2.2,15.0,611.0,687.62,533.6
2016,6,30,9,45,611.5,234.5,2.25,15.0,743.5,855.94,658.85
2016,6,30,10,0,886.0,125.0,2.3,15.0,876.0,1003.08,757.72
2016,6,30,10,15,654.5,244.5,2.35,15.0,809.5,924.76,702.67
2016,6,30,10,30,423.0,364.0,2.4,15.0,743.0,818.53,622.58
2016,6,30,10,45,666.0,247.5,2.45,15.5,860.0,945.81,717.05
2016,6,30,11,0,909.0,131.0,2.5,16.0,977.0,1054.49,786.8
2016,6,30,11,15,912.0,131.5,2.6,16.0,991.5,1055.02,786.55
2016,6,30,11,30,915.0,132.0,2.7,16.0,1006.0,1052.07,785.27
2016,6,30,11,45,917.5,131.5,2.85,16.0,1014.0,1044.17,781.32
2016,6,30,12,0,920.0,131.0,3.0,16.0,1022.0,1032.88,775.14
2016,6,30,12,15,920.0,131.0,3.1,16.0,1021.5,1016.32,765.0
2016,6,30,12,30,920.0,131.0,3.2,16.0,1021.0,996.57,752.75
2016,6,30,12,45,910.0,136.5,3.35,16.0,1010.5,969.69,735.98
2016,6,30,13,0,900.0,142.0,3.5,16.0,1000.0,940.2,717.29
2016,6,30,13,15,896.5,141.0,3.6,16.0,985.0,907.95,696.19
2016,6,30,13,30,893.0,140.0,3.7,16.0,970.0,873.16,673.12
2016,6,30,13,45,887.0,139.0,3.85,16.0,947.0,833.99,646.96
2016,6,30,14,0,881.0,138.0,4.0,16.0,924.0,792.76,618.97
2016,6,30,14,15,874.0,136.5,4.05,16.0,895.0,748.49,587.65
2016,6,30,14,30,867.0,135.0,4.1,16.0,866.0,702.63,553.08
2016,6,30,14,45,857.5,132.5,4.15,16.0,831.0,652.95,514.86
2016,6,30,15,0,848.0,130.0,4.2,16.0,796.0,600.75,473.78
2016,6,30,15,15,835.5,127.5,4.2,16.0,756.0,547.22,430.45
2016,6,30,15,30,823.0,125.0,4.2,16.0,716.0,493.6,385.84
2016,6,30,15,45,806.5,122.0,4.25,16.0,671.0,438.03,338.64
2016,6,30,16,0,790.0,119.0,4.3,16.0,626.0,383.3,290.9
2016,6,30,16,15,769.0,115.5,4.3,15.5,578.0,327.87,242.22
2016,6,30,16,30,748.0,112.0,4.3,15.0,530.0,269.69,190.92
2016,6,30,16,45,719.5,108.0,4.3,15.0,479.5,215.84,143.81
2016,6,30,17,0,691.0,104.0,4.3,15.0,429.0,165.11,102.15
2016,6,30,17,15,655.5,98.5,4.25,14.5,378.0,116.0,68.28
2016,6,30,17,30,620.0,93.0,4.2,14.0,327.0,71.19,48.82
2016,6,30,17,45,569.5,86.5,4.2,14.0,276.5,60.16,48.23
2016,6,30,18,0,519.0,80.0,4.2,14.0,226.0,58.0,46.3
2016,6,30,18,15,450.0,70.5,4.15,13.5,179.5,52.97,41.75
2016,6,30,18,30,381.0,61.0,4.1,13.0,133.0,46.02,35.27
2016,6,30,18,45,277.0,48.5,4.1,13.0,92.5,37.3,26.94
2016,6,30,19,0,173.0,36.0,4.1,13.0,52.0,28.23,17.26
2016,6,30,19,15,86.5,18.0,4.1,13.0,26.0,14.21,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
