Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,109.5,18.0,3.35,12.0,28.5,43.22,0.0
2016,7,1,5,30,219.0,36.0,3.4,12.0,57.0,100.8,66.72
2016,7,1,5,45,317.0,47.0,3.45,12.5,98.0,153.85,114.09
2016,7,1,6,0,415.0,58.0,3.5,13.0,139.0,220.03,171.8
2016,7,1,6,15,480.5,66.5,3.45,13.0,186.0,279.87,225.35
2016,7,1,6,30,546.0,75.0,3.4,13.0,233.0,346.16,283.44
2016,7,1,6,45,273.0,87.0,3.4,13.0,166.0,245.41,203.21
2016,7,1,7,0,0.0,99.0,3.4,13.0,99.0,93.72,74.32
2016,7,1,7,15,1.0,123.5,3.35,13.0,124.0,118.4,95.04
2016,7,1,7,30,2.0,148.0,3.3,13.0,149.0,143.21,115.43
2016,7,1,7,45,5.0,164.0,3.25,13.5,167.0,160.85,129.44
2016,7,1,8,0,8.0,180.0,3.2,14.0,185.0,178.74,143.49
2016,7,1,8,15,8.5,191.5,3.1,14.0,197.0,190.34,152.45
2016,7,1,8,30,9.0,203.0,3.0,14.0,209.0,201.99,161.4
2016,7,1,8,45,18.0,238.0,2.95,14.0,251.0,244.63,195.44
2016,7,1,9,0,27.0,273.0,2.9,14.0,293.0,298.69,237.88
2016,7,1,9,15,87.0,324.0,2.85,14.0,392.5,407.32,323.68
2016,7,1,9,30,147.0,375.0,2.8,14.0,492.0,530.91,417.69
2016,7,1,9,45,89.0,355.5,2.75,14.5,427.5,443.67,348.23
2016,7,1,10,0,31.0,336.0,2.7,15.0,363.0,366.73,286.75
2016,7,1,10,15,26.0,327.0,2.7,15.0,350.0,351.64,274.97
2016,7,1,10,30,21.0,318.0,2.7,15.0,337.0,325.8,254.72
2016,7,1,10,45,38.5,368.5,2.75,15.0,404.5,404.93,315.5
2016,7,1,11,0,56.0,419.0,2.8,15.0,472.0,472.99,366.46
2016,7,1,11,15,78.5,443.5,2.85,15.0,518.5,518.66,400.55
2016,7,1,11,30,101.0,468.0,2.9,15.0,565.0,563.44,433.74
2016,7,1,11,45,151.0,476.5,2.95,15.0,622.5,627.16,481.39
2016,7,1,12,0,201.0,485.0,3.0,15.0,680.0,678.9,519.76
2016,7,1,12,15,170.5,485.0,3.1,15.0,650.5,642.34,492.44
2016,7,1,12,30,140.0,485.0,3.2,15.0,621.0,606.06,465.66
2016,7,1,12,45,105.5,466.5,3.3,15.0,568.5,543.76,419.62
2016,7,1,13,0,71.0,448.0,3.4,15.0,516.0,489.36,378.83
2016,7,1,13,15,130.5,455.0,3.5,15.0,577.5,545.16,422.73
2016,7,1,13,30,190.0,462.0,3.6,15.0,639.0,592.12,459.04
2016,7,1,13,45,136.0,441.0,3.7,15.0,566.5,518.96,403.64
2016,7,1,14,0,82.0,420.0,3.8,15.0,494.0,449.4,350.68
2016,7,1,14,15,105.0,413.5,3.85,15.0,504.5,453.21,354.71
2016,7,1,14,30,128.0,407.0,3.9,15.0,515.0,453.47,355.61
2016,7,1,14,45,128.5,389.0,3.95,15.0,494.0,427.99,336.42
2016,7,1,15,0,129.0,371.0,4.0,15.0,473.0,402.45,317.05
2016,7,1,15,15,479.0,243.0,4.0,15.0,591.5,460.42,364.36
2016,7,1,15,30,829.0,115.0,4.0,15.0,710.0,488.04,383.2
2016,7,1,15,45,561.0,193.0,4.0,15.0,584.5,394.23,307.43
2016,7,1,16,0,293.0,271.0,4.0,15.0,459.0,331.33,258.58
2016,7,1,16,15,525.5,187.0,3.95,15.0,492.5,310.03,234.36
2016,7,1,16,30,758.0,103.0,3.9,15.0,526.0,269.32,190.17
2016,7,1,16,45,400.0,142.0,3.85,15.0,363.5,184.38,131.18
2016,7,1,17,0,42.0,181.0,3.8,15.0,201.0,157.78,124.62
2016,7,1,17,15,33.0,158.5,3.75,14.5,173.5,134.71,106.8
2016,7,1,17,30,24.0,136.0,3.7,14.0,146.0,118.47,94.71
2016,7,1,17,45,17.5,117.0,3.65,14.0,123.5,101.96,85.21
2016,7,1,18,0,11.0,98.0,3.6,14.0,101.0,85.97,71.09
2016,7,1,18,15,213.0,76.5,3.55,14.0,117.0,59.94,47.83
2016,7,1,18,30,415.0,55.0,3.5,14.0,133.0,42.08,31.65
2016,7,1,18,45,316.0,43.5,3.45,14.0,92.5,33.36,23.4
2016,7,1,19,0,217.0,32.0,3.4,14.0,52.0,25.0,14.54
2016,7,1,19,15,108.5,16.0,3.3,13.5,26.0,12.58,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.0,2.75,12.0,28.5,43.43,0.0
2016,7,2,5,30,250.0,32.0,2.9,12.0,57.0,104.16,67.94
2016,7,2,5,45,343.5,43.0,3.05,12.5,97.5,158.44,116.98
2016,7,2,6,0,437.0,54.0,3.2,13.0,138.0,223.21,173.83
2016,7,2,6,15,500.5,62.0,3.2,13.0,185.5,282.74,227.29
2016,7,2,6,30,564.0,70.0,3.2,13.0,233.0,348.51,285.09
2016,7,2,6,45,300.0,106.0,3.25,13.5,194.5,280.37,231.37
2016,7,2,7,0,36.0,142.0,3.3,14.0,156.0,164.5,133.68
2016,7,2,7,15,79.5,170.0,3.3,14.0,206.0,222.0,181.93
2016,7,2,7,30,123.0,198.0,3.3,14.0,256.0,292.06,239.32
2016,7,2,7,45,117.5,220.5,3.3,14.0,281.0,317.28,258.72
2016,7,2,8,0,112.0,243.0,3.3,14.0,306.0,341.65,277.23
2016,7,2,8,15,77.5,251.5,3.3,14.0,297.0,316.67,255.72
2016,7,2,8,30,43.0,260.0,3.3,14.0,288.0,298.85,239.85
2016,7,2,8,45,153.0,291.0,3.3,14.5,400.0,437.56,350.78
2016,7,2,9,0,263.0,322.0,3.3,15.0,512.0,583.71,462.35
2016,7,2,9,15,258.5,343.0,3.25,15.0,538.5,608.29,478.41
2016,7,2,9,30,254.0,364.0,3.2,15.0,565.0,631.49,493.97
2016,7,2,9,45,304.5,367.5,3.2,15.5,618.5,687.19,534.19
2016,7,2,10,0,355.0,371.0,3.2,16.0,672.0,743.56,573.92
2016,7,2,10,15,608.0,256.0,3.2,16.0,791.5,890.71,684.69
2016,7,2,10,30,861.0,141.0,3.2,16.0,911.0,1012.55,767.49
2016,7,2,10,45,539.0,300.0,3.2,16.0,786.5,869.85,664.27
2016,7,2,11,0,217.0,459.0,3.2,16.0,662.0,687.52,525.12
2016,7,2,11,15,313.5,431.5,3.2,16.0,728.5,763.24,583.0
2016,7,2,11,30,410.0,404.0,3.2,16.0,795.0,834.48,634.99
2016,7,2,11,45,378.5,423.5,3.2,16.0,787.0,807.82,614.53
2016,7,2,12,0,347.0,443.0,3.2,16.0,779.0,787.65,599.2
2016,7,2,12,15,361.5,434.5,3.2,16.0,784.5,783.09,596.54
2016,7,2,12,30,376.0,426.0,3.2,16.0,790.0,776.67,592.47
2016,7,2,12,45,633.5,282.0,3.25,16.0,888.5,866.12,663.76
2016,7,2,13,0,891.0,138.0,3.3,16.0,987.0,929.33,709.34
2016,7,2,13,15,887.5,137.0,3.3,16.0,972.0,897.41,687.08
2016,7,2,13,30,884.0,136.0,3.3,16.0,957.0,862.98,663.76
2016,7,2,13,45,612.5,269.5,3.3,16.0,832.0,741.61,574.51
2016,7,2,14,0,341.0,403.0,3.3,16.0,707.0,629.66,486.93
2016,7,2,14,15,365.5,378.0,3.3,15.5,694.5,605.91,471.64
2016,7,2,14,30,390.0,353.0,3.3,15.0,682.0,579.64,453.51
2016,7,2,14,45,381.0,343.0,3.3,15.0,653.5,542.98,425.65
2016,7,2,15,0,372.0,333.0,3.3,15.0,625.0,506.49,397.53
2016,7,2,15,15,241.0,330.5,3.25,15.0,516.0,413.11,324.84
2016,7,2,15,30,110.0,328.0,3.2,15.0,407.0,339.92,267.75
2016,7,2,15,45,107.5,306.5,3.15,15.0,379.5,311.82,245.88
2016,7,2,16,0,105.0,285.0,3.1,15.0,352.0,284.1,223.91
2016,7,2,16,15,77.5,255.0,3.05,15.0,302.5,242.68,191.41
2016,7,2,16,30,50.0,225.0,3.0,15.0,253.0,204.8,161.87
2016,7,2,16,45,41.5,201.0,2.95,15.0,222.5,178.61,141.17
2016,7,2,17,0,33.0,177.0,2.9,15.0,192.0,153.74,121.56
2016,7,2,17,15,16.5,132.5,2.85,14.5,140.0,119.2,94.43
2016,7,2,17,30,0.0,88.0,2.8,14.0,88.0,80.54,63.03
2016,7,2,17,45,0.0,74.5,2.75,14.0,74.5,68.56,55.69
2016,7,2,18,0,0.0,61.0,2.7,14.0,61.0,56.54,45.0
2016,7,2,18,15,197.0,59.0,2.6,13.5,95.5,42.79,32.69
2016,7,2,18,30,394.0,57.0,2.5,13.0,130.0,43.93,33.44
2016,7,2,18,45,303.5,44.5,2.45,13.0,90.5,34.15,24.2
2016,7,2,19,0,213.0,32.0,2.4,13.0,51.0,25.0,14.6
2016,7,2,19,15,106.5,16.0,2.35,13.0,25.5,12.59,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,2.8,12.0,28.5,43.83,0.0
2016,7,3,5,30,257.0,32.0,2.9,12.0,57.0,105.54,68.34
2016,7,3,5,45,351.0,42.5,3.0,12.5,97.5,159.78,117.71
2016,7,3,6,0,445.0,53.0,3.1,13.0,138.0,224.54,174.61
2016,7,3,6,15,508.0,61.0,3.05,13.0,185.5,284.25,228.25
2016,7,3,6,30,571.0,69.0,3.0,13.0,233.0,350.15,286.12
2016,7,3,6,45,285.5,84.5,3.0,13.5,166.5,248.58,205.27
2016,7,3,7,0,0.0,100.0,3.0,14.0,100.0,94.78,74.9
2016,7,3,7,15,2.5,126.5,2.95,14.0,127.5,122.43,98.07
2016,7,3,7,30,5.0,153.0,2.9,14.0,155.0,150.38,120.97
2016,7,3,7,45,6.5,166.5,2.9,14.5,170.0,164.52,131.96
2016,7,3,8,0,8.0,180.0,2.9,15.0,185.0,178.8,142.95
2016,7,3,8,15,18.0,212.0,2.85,15.0,223.5,218.7,175.02
2016,7,3,8,30,28.0,244.0,2.8,15.0,262.0,269.34,215.09
2016,7,3,8,45,51.5,281.0,2.8,15.0,317.5,328.84,261.92
2016,7,3,9,0,75.0,318.0,2.8,15.0,373.0,389.63,308.89
2016,7,3,9,15,67.0,331.5,2.8,15.0,382.0,397.29,313.51
2016,7,3,9,30,59.0,345.0,2.8,15.0,391.0,404.28,317.85
2016,7,3,9,45,68.5,367.5,2.8,15.5,423.5,436.98,341.71
2016,7,3,10,0,78.0,390.0,2.8,16.0,456.0,469.63,365.1
2016,7,3,10,15,498.5,247.5,2.75,16.0,691.0,769.94,597.78
2016,7,3,10,30,919.0,105.0,2.7,16.0,926.0,1033.13,778.11
2016,7,3,10,45,922.5,106.5,2.7,16.0,947.5,1042.61,780.9
2016,7,3,11,0,926.0,108.0,2.7,16.0,969.0,1048.58,784.09
2016,7,3,11,15,928.5,108.5,2.7,16.0,983.5,1048.96,783.75
2016,7,3,11,30,931.0,109.0,2.7,16.0,998.0,1045.81,781.25
2016,7,3,11,45,931.5,110.0,2.75,16.0,1004.5,1037.64,776.1
2016,7,3,12,0,932.0,111.0,2.8,16.0,1011.0,1026.02,768.79
2016,7,3,12,15,932.0,111.0,2.8,16.0,1011.0,1009.57,757.87
2016,7,3,12,30,932.0,111.0,2.8,16.0,1011.0,989.87,744.88
2016,7,3,12,45,670.5,257.0,2.85,16.0,902.0,876.84,668.02
2016,7,3,13,0,409.0,403.0,2.9,16.0,793.0,759.43,579.07
2016,7,3,13,15,438.0,388.5,2.9,16.0,800.5,753.42,576.53
2016,7,3,13,30,467.0,374.0,2.9,16.0,808.0,744.44,570.94
2016,7,3,13,45,675.0,250.0,2.95,16.0,860.5,773.77,597.86
2016,7,3,14,0,883.0,126.0,3.0,16.0,913.0,784.87,608.96
2016,7,3,14,15,876.0,124.5,3.0,16.0,884.5,740.6,577.84
2016,7,3,14,30,869.0,123.0,3.0,16.0,856.0,694.74,543.62
2016,7,3,14,45,551.0,244.5,3.05,16.0,702.5,561.44,439.74
2016,7,3,15,0,233.0,366.0,3.1,16.0,549.0,457.93,357.43
2016,7,3,15,15,215.0,348.0,3.1,15.5,510.5,417.49,327.29
2016,7,3,15,30,197.0,330.0,3.1,15.0,472.0,378.75,297.71
2016,7,3,15,45,189.5,308.5,3.1,15.0,438.0,343.41,269.79
2016,7,3,16,0,182.0,287.0,3.1,15.0,404.0,308.93,242.18
2016,7,3,16,15,128.5,260.5,3.1,14.5,340.0,257.65,202.43
2016,7,3,16,30,75.0,234.0,3.1,14.0,276.0,217.8,172.15
2016,7,3,16,45,44.5,198.5,3.15,14.0,223.0,177.34,140.58
2016,7,3,17,0,14.0,163.0,3.2,14.0,170.0,146.11,116.63
2016,7,3,17,15,7.0,129.5,3.2,13.5,133.0,116.11,92.6
2016,7,3,17,30,0.0,96.0,3.2,13.0,96.0,87.11,68.85
2016,7,3,17,45,0.0,81.5,3.2,13.0,81.5,74.34,61.05
2016,7,3,18,0,0.0,67.0,3.2,13.0,67.0,61.55,49.65
2016,7,3,18,15,216.5,59.5,3.1,13.0,100.0,43.22,33.13
2016,7,3,18,30,433.0,52.0,3.0,13.0,133.0,39.41,29.43
2016,7,3,18,45,340.5,41.0,2.9,13.0,93.0,31.96,22.28
2016,7,3,19,0,248.0,30.0,2.8,13.0,53.0,24.07,13.81
2016,7,3,19,15,124.0,15.0,2.75,12.5,26.5,11.79,0.0
2016,7,3,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,14.5,3.2,13.0,29.0,46.85,0.0
2016,7,4,5,30,300.0,29.0,3.3,13.0,58.0,112.41,71.46
2016,7,4,5,45,398.5,37.5,3.45,13.5,99.5,167.99,122.6
2016,7,4,6,0,497.0,46.0,3.6,14.0,141.0,234.59,181.28
2016,7,4,6,15,558.5,52.5,3.55,14.0,188.5,294.62,235.58
2016,7,4,6,30,620.0,59.0,3.5,14.0,236.0,360.7,293.89
2016,7,4,6,45,310.0,89.5,3.45,14.0,178.0,266.57,219.91
2016,7,4,7,0,0.0,120.0,3.4,14.0,120.0,115.29,92.13
2016,7,4,7,15,10.5,145.0,3.3,14.0,150.0,146.41,118.24
2016,7,4,7,30,21.0,170.0,3.2,14.0,180.0,178.51,144.61
2016,7,4,7,45,20.0,184.5,3.15,14.5,195.0,192.53,155.29
2016,7,4,8,0,19.0,199.0,3.1,15.0,210.0,206.45,165.74
2016,7,4,8,15,43.5,237.0,3.05,15.0,264.5,274.35,220.41
2016,7,4,8,30,68.0,275.0,3.0,15.0,319.0,335.82,268.8
2016,7,4,8,45,50.5,278.0,2.95,15.5,312.0,324.81,258.19
2016,7,4,9,0,33.0,281.0,2.9,16.0,305.0,312.72,247.04
2016,7,4,9,15,30.5,292.0,2.9,16.0,315.5,321.82,253.49
2016,7,4,9,30,28.0,303.0,2.9,16.0,326.0,330.67,259.67
2016,7,4,9,45,104.0,356.0,2.9,16.0,443.5,471.05,368.68
2016,7,4,10,0,180.0,409.0,2.9,16.0,561.0,601.61,466.06
2016,7,4,10,15,220.5,417.5,2.9,16.0,610.0,651.03,501.72
2016,7,4,10,30,261.0,426.0,2.9,16.0,659.0,712.11,545.52
2016,7,4,10,45,160.0,423.5,2.9,16.0,567.5,595.79,458.02
2016,7,4,11,0,59.0,421.0,2.9,16.0,476.0,478.37,368.47
2016,7,4,11,15,132.5,448.0,2.9,16.0,574.0,588.58,452.24
2016,7,4,11,30,206.0,475.0,2.9,16.0,672.0,685.86,523.39
2016,7,4,11,45,149.0,472.5,2.9,16.5,615.5,621.69,473.83
2016,7,4,12,0,92.0,470.0,2.9,17.0,559.0,549.62,419.24
2016,7,4,12,15,70.0,448.5,2.85,17.0,516.5,502.86,384.67
2016,7,4,12,30,48.0,427.0,2.8,17.0,474.0,456.99,350.29
2016,7,4,12,45,72.5,445.5,2.8,17.0,516.0,493.58,378.34
2016,7,4,13,0,97.0,464.0,2.8,17.0,558.0,528.19,404.26
2016,7,4,13,15,72.0,435.0,2.8,17.0,504.0,473.11,363.1
2016,7,4,13,30,47.0,406.0,2.8,17.0,450.0,419.96,323.37
2016,7,4,13,45,75.5,417.5,2.8,17.0,486.5,448.62,345.98
2016,7,4,14,0,104.0,429.0,2.8,17.0,523.0,474.46,365.91
2016,7,4,14,15,184.0,412.0,2.8,16.5,570.5,508.12,393.54
2016,7,4,14,30,264.0,395.0,2.8,16.0,618.0,532.89,413.99
2016,7,4,14,45,297.5,368.5,2.8,16.0,610.5,513.7,399.99
2016,7,4,15,0,331.0,342.0,2.8,16.0,603.0,491.21,383.22
2016,7,4,15,15,330.0,323.0,2.8,16.0,572.0,453.57,354.15
2016,7,4,15,30,329.0,304.0,2.8,16.0,541.0,415.8,324.45
2016,7,4,15,45,210.0,293.0,2.85,16.0,440.5,339.69,265.42
2016,7,4,16,0,91.0,282.0,2.9,16.0,340.0,276.86,217.38
2016,7,4,16,15,66.0,250.5,2.9,15.5,291.0,235.81,185.82
2016,7,4,16,30,41.0,219.0,2.9,15.0,242.0,198.08,156.73
2016,7,4,16,45,20.5,177.5,2.95,15.0,189.0,161.94,128.47
2016,7,4,17,0,0.0,136.0,3.0,15.0,136.0,122.48,97.28
2016,7,4,17,15,0.0,117.5,3.0,14.5,117.5,105.93,84.02
2016,7,4,17,30,0.0,99.0,3.0,14.0,99.0,89.53,70.64
2016,7,4,17,45,0.0,84.0,3.05,14.0,84.0,76.36,62.6
2016,7,4,18,0,0.0,69.0,3.1,14.0,69.0,63.19,50.91
2016,7,4,18,15,211.0,61.0,3.05,14.0,100.5,44.34,33.99
2016,7,4,18,30,422.0,53.0,3.0,14.0,132.0,40.33,30.11
2016,7,4,18,45,326.5,42.0,3.0,14.0,92.0,32.91,23.0
2016,7,4,19,0,231.0,31.0,3.0,14.0,52.0,24.22,13.8
2016,7,4,19,15,115.5,15.5,3.0,13.5,26.0,12.2,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,15.5,3.25,13.0,27.5,42.96,0.0
2016,7,5,5,30,259.0,31.0,3.3,13.0,55.0,104.51,66.19
2016,7,5,5,45,366.0,40.0,3.35,13.0,96.5,160.87,117.7
2016,7,5,6,0,473.0,49.0,3.4,13.0,138.0,229.15,177.72
2016,7,5,6,15,536.5,56.0,3.35,13.0,185.5,289.31,232.08
2016,7,5,6,30,600.0,63.0,3.3,13.0,233.0,355.71,290.71
2016,7,5,6,45,308.5,98.0,3.3,13.5,186.5,275.23,227.22
2016,7,5,7,0,17.0,133.0,3.3,14.0,140.0,138.43,111.73
2016,7,5,7,15,59.0,164.0,3.25,14.0,191.5,202.97,165.99
2016,7,5,7,30,101.0,195.0,3.2,14.0,243.0,265.78,217.67
2016,7,5,7,45,90.5,215.5,3.15,14.5,262.0,283.7,230.75
2016,7,5,8,0,80.0,236.0,3.1,15.0,281.0,300.45,242.71
2016,7,5,8,15,84.0,258.5,3.05,15.0,309.5,329.65,265.15
2016,7,5,8,30,88.0,281.0,3.0,15.0,338.0,358.86,287.28
2016,7,5,8,45,50.5,257.0,3.0,15.0,290.5,302.29,241.11
2016,7,5,9,0,13.0,233.0,3.0,15.0,243.0,235.14,186.32
2016,7,5,9,15,11.0,228.0,3.05,15.0,237.0,228.14,180.48
2016,7,5,9,30,9.0,223.0,3.1,15.0,231.0,221.17,174.55
2016,7,5,9,45,67.0,314.5,3.2,15.5,371.5,379.57,299.71
2016,7,5,10,0,125.0,406.0,3.3,16.0,512.0,544.99,424.12
2016,7,5,10,15,115.5,418.0,3.4,16.0,518.5,548.02,424.72
2016,7,5,10,30,106.0,430.0,3.5,16.0,525.0,538.14,416.79
2016,7,5,10,45,83.0,426.5,3.6,16.0,502.0,510.06,394.97
2016,7,5,11,0,60.0,423.0,3.7,16.0,479.0,481.55,372.81
2016,7,5,11,15,97.5,449.0,3.8,16.0,541.5,543.85,420.42
2016,7,5,11,30,135.0,475.0,3.9,16.0,604.0,615.1,473.42
2016,7,5,11,45,89.5,447.5,4.0,16.0,534.0,528.43,408.07
2016,7,5,12,0,44.0,420.0,4.1,16.0,464.0,452.9,350.52
2016,7,5,12,15,80.5,450.0,4.1,16.0,528.5,514.57,398.09
2016,7,5,12,30,117.0,480.0,4.1,16.0,593.0,580.31,447.38
2016,7,5,12,45,145.0,479.0,4.2,16.0,617.5,598.03,461.27
2016,7,5,13,0,173.0,478.0,4.3,16.0,642.0,613.74,473.97
2016,7,5,13,15,142.0,466.0,4.35,16.0,600.0,566.09,438.21
2016,7,5,13,30,111.0,454.0,4.4,16.0,558.0,520.14,403.67
2016,7,5,13,45,71.5,405.0,4.45,16.0,471.0,434.06,338.46
2016,7,5,14,0,32.0,356.0,4.5,16.0,384.0,354.04,276.83
2016,7,5,14,15,77.5,380.5,4.55,16.0,446.5,404.64,317.36
2016,7,5,14,30,123.0,405.0,4.6,16.0,509.0,449.03,352.2
2016,7,5,14,45,82.5,365.5,4.7,16.0,434.0,381.55,299.99
2016,7,5,15,0,42.0,326.0,4.8,16.0,359.0,317.32,250.04
2016,7,5,15,15,45.5,313.0,4.85,15.5,347.5,303.11,239.84
2016,7,5,15,30,49.0,300.0,4.9,15.0,336.0,288.52,229.06
2016,7,5,15,45,24.5,231.0,5.0,15.0,249.0,215.72,171.33
2016,7,5,16,0,0.0,162.0,5.1,15.0,162.0,148.46,117.45
2016,7,5,16,15,0.0,143.5,5.15,15.0,143.5,131.63,104.05
2016,7,5,16,30,0.0,125.0,5.2,15.0,125.0,114.9,90.56
2016,7,5,16,45,0.0,104.0,5.3,15.0,104.0,96.06,75.2
2016,7,5,17,0,0.0,83.0,5.4,15.0,83.0,77.28,59.72
2016,7,5,17,15,0.0,73.5,5.45,14.5,73.5,68.4,52.55
2016,7,5,17,30,0.0,64.0,5.5,14.0,64.0,59.52,45.27
2016,7,5,17,45,0.0,54.0,5.6,14.0,54.0,50.19,39.34
2016,7,5,18,0,0.0,44.0,5.7,14.0,44.0,40.87,31.01
2016,7,5,18,15,0.0,35.0,5.6,13.5,35.0,32.49,23.46
2016,7,5,18,30,0.0,26.0,5.5,13.0,26.0,24.11,15.81
2016,7,5,18,45,0.0,18.0,5.45,13.0,18.0,16.68,8.92
2016,7,5,19,0,0.0,10.0,5.4,13.0,10.0,9.26,1.78
2016,7,5,19,15,0.0,5.0,5.35,13.0,5.0,4.62,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,15.5,5.05,13.0,26.5,41.49,0.0
2016,7,6,5,30,245.0,31.0,5.0,13.0,53.0,100.98,63.4
2016,7,6,5,45,346.5,40.5,5.0,13.0,93.5,155.41,113.78
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,221.19,172.0
2016,7,6,6,15,511.5,57.5,4.9,13.0,180.5,280.54,225.95
2016,7,6,6,30,575.0,65.0,4.8,13.0,227.0,346.17,284.39
2016,7,6,6,45,287.5,66.0,4.75,13.5,147.0,227.57,188.87
2016,7,6,7,0,0.0,67.0,4.7,14.0,67.0,62.33,47.57
2016,7,6,7,15,0.0,88.5,4.6,14.0,88.5,82.88,64.91
2016,7,6,7,30,0.0,110.0,4.5,14.0,110.0,103.76,82.22
2016,7,6,7,45,0.0,112.5,4.4,14.0,112.5,105.88,83.69
2016,7,6,8,0,0.0,115.0,4.3,14.0,115.0,108.09,85.24
2016,7,6,8,15,0.0,135.5,4.2,14.0,135.5,127.96,101.38
2016,7,6,8,30,0.0,156.0,4.1,14.0,156.0,147.86,117.39
2016,7,6,8,45,0.5,160.0,4.1,14.5,160.5,151.96,120.18
2016,7,6,9,0,1.0,164.0,4.1,15.0,165.0,156.13,123.05
2016,7,6,9,15,7.0,205.5,4.05,15.0,211.0,202.19,160.1
2016,7,6,9,30,13.0,247.0,4.0,15.0,257.0,248.75,196.97
2016,7,6,9,45,15.5,269.0,3.95,15.0,282.0,272.83,215.56
2016,7,6,10,0,18.0,291.0,3.9,15.0,307.0,296.9,234.07
2016,7,6,10,15,14.5,269.0,3.9,15.0,282.5,271.39,213.62
2016,7,6,10,30,11.0,247.0,3.9,15.0,258.0,246.12,193.44
2016,7,6,10,45,15.0,284.5,3.95,15.0,299.5,286.55,225.13
2016,7,6,11,0,19.0,322.0,4.0,15.0,341.0,326.92,256.31
2016,7,6,11,15,21.5,339.5,4.05,15.0,361.0,345.96,270.8
2016,7,6,11,30,24.0,357.0,4.1,15.0,381.0,374.6,292.66
2016,7,6,11,45,27.5,372.0,4.2,15.0,399.5,391.29,305.44
2016,7,6,12,0,31.0,387.0,4.3,15.0,418.0,407.47,317.87
2016,7,6,12,15,25.0,360.5,4.45,15.0,386.0,373.1,291.56
2016,7,6,12,30,19.0,334.0,4.6,15.0,354.0,333.32,261.0
2016,7,6,12,45,16.0,298.5,4.75,15.0,315.0,295.62,231.91
2016,7,6,13,0,13.0,263.0,4.9,15.0,276.0,258.37,202.89
2016,7,6,13,15,12.5,260.5,5.05,15.0,273.0,254.65,200.17
2016,7,6,13,30,12.0,258.0,5.2,15.0,270.0,250.92,197.39
2016,7,6,13,45,11.5,251.5,5.4,15.0,263.0,243.47,191.71
2016,7,6,14,0,11.0,245.0,5.6,15.0,256.0,236.07,186.07
2016,7,6,14,15,11.0,243.0,5.65,15.0,253.5,233.19,184.0
2016,7,6,14,30,11.0,241.0,5.7,15.0,251.0,230.25,181.89
2016,7,6,14,45,12.0,244.0,5.8,15.0,254.0,232.38,183.88
2016,7,6,15,0,13.0,247.0,5.9,15.0,257.0,234.24,185.68
2016,7,6,15,15,8.0,211.0,5.85,14.5,217.0,198.03,157.12
2016,7,6,15,30,3.0,175.0,5.8,14.0,177.0,162.51,128.86
2016,7,6,15,45,1.5,154.0,5.8,14.0,155.0,142.52,112.82
2016,7,6,16,0,0.0,133.0,5.8,14.0,133.0,122.79,96.89
2016,7,6,16,15,3.5,155.5,5.7,14.0,158.0,143.16,113.95
2016,7,6,16,30,7.0,178.0,5.6,14.0,183.0,161.95,129.66
2016,7,6,16,45,3.5,160.0,5.6,14.0,162.5,144.4,115.62
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,127.39,101.98
2016,7,6,17,15,1.5,132.5,5.5,13.5,133.0,118.07,94.63
2016,7,6,17,30,3.0,123.0,5.4,13.0,124.0,108.36,86.89
2016,7,6,17,45,1.5,105.0,5.35,13.0,105.5,92.86,77.55
2016,7,6,18,0,0.0,87.0,5.3,13.0,87.0,77.53,63.89
2016,7,6,18,15,227.5,67.5,5.2,13.0,110.0,49.33,38.56
2016,7,6,18,30,455.0,48.0,5.1,13.0,133.0,35.96,26.33
2016,7,6,18,45,361.5,38.5,5.0,13.0,93.0,29.76,20.31
2016,7,6,19,0,268.0,29.0,4.9,13.0,53.0,23.23,12.93
2016,7,6,19,15,134.0,14.5,4.8,13.0,26.5,11.4,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,13.5,4.25,13.0,26.5,44.56,0.0
2016,7,7,5,30,297.0,27.0,4.2,13.0,53.0,108.83,66.92
2016,7,7,5,45,394.0,35.0,4.2,13.5,93.5,162.88,118.1
2016,7,7,6,0,491.0,43.0,4.2,14.0,134.0,227.86,175.64
2016,7,7,6,15,552.0,49.5,4.15,14.0,181.0,287.21,229.61
2016,7,7,6,30,613.0,56.0,4.1,14.0,228.0,352.6,287.7
2016,7,7,6,45,306.5,84.5,4.1,14.0,170.5,258.56,213.66
2016,7,7,7,0,0.0,113.0,4.1,14.0,113.0,108.19,86.27
2016,7,7,7,15,8.5,139.0,4.1,14.0,143.0,139.1,112.23
2016,7,7,7,30,17.0,165.0,4.1,14.0,173.0,170.83,138.39
2016,7,7,7,45,17.0,180.5,4.1,14.5,189.5,186.43,150.48
2016,7,7,8,0,17.0,196.0,4.1,15.0,206.0,202.01,162.4
2016,7,7,8,15,21.0,216.5,4.1,15.0,230.0,225.83,181.28
2016,7,7,8,30,25.0,237.0,4.1,15.0,254.0,249.88,200.16
2016,7,7,8,45,32.5,263.5,4.2,15.0,286.5,294.07,235.03
2016,7,7,9,0,40.0,290.0,4.3,15.0,319.0,328.81,262.05
2016,7,7,9,15,40.5,307.0,4.4,15.0,337.5,347.18,275.86
2016,7,7,9,30,41.0,324.0,4.5,15.0,356.0,365.37,289.51
2016,7,7,9,45,55.0,353.5,4.6,15.0,398.5,409.54,323.71
2016,7,7,10,0,69.0,383.0,4.7,15.0,441.0,453.86,357.64
2016,7,7,10,15,42.5,337.5,4.75,15.0,374.0,379.28,298.98
2016,7,7,10,30,16.0,292.0,4.8,15.0,307.0,295.31,232.53
2016,7,7,10,45,17.0,301.5,4.9,15.0,317.5,305.28,240.37
2016,7,7,11,0,18.0,311.0,5.0,15.0,328.0,315.15,247.93
2016,7,7,11,15,22.0,337.0,5.0,15.0,357.5,344.05,270.32
2016,7,7,11,30,26.0,363.0,5.0,15.0,387.0,382.73,300.06
2016,7,7,11,45,27.0,364.5,5.0,15.0,390.0,383.38,300.38
2016,7,7,12,0,28.0,366.0,5.0,15.0,393.0,383.78,300.64
2016,7,7,12,15,22.0,334.0,5.0,15.0,355.5,337.42,264.65
2016,7,7,12,30,16.0,302.0,5.0,15.0,318.0,300.02,235.47
2016,7,7,12,45,19.0,323.5,5.0,15.0,342.0,322.1,252.87
2016,7,7,13,0,22.0,345.0,5.0,15.0,366.0,343.72,269.74
2016,7,7,13,15,23.5,348.5,4.95,15.0,371.0,346.63,272.06
2016,7,7,13,30,25.0,352.0,4.9,15.0,376.0,351.59,276.02
2016,7,7,13,45,20.0,316.0,4.9,15.0,334.5,309.97,243.74
2016,7,7,14,0,15.0,280.0,4.9,15.0,293.0,271.34,213.65
2016,7,7,14,15,25.0,310.5,4.9,15.0,332.0,304.38,240.13
2016,7,7,14,30,35.0,341.0,4.9,15.0,371.0,335.11,264.51
2016,7,7,14,45,22.0,280.5,4.95,15.0,299.5,271.46,214.59
2016,7,7,15,0,9.0,220.0,5.0,15.0,228.0,207.76,164.13
2016,7,7,15,15,8.0,212.0,5.05,14.5,218.5,198.93,157.71
2016,7,7,15,30,7.0,204.0,5.1,14.0,209.0,190.19,151.26
2016,7,7,15,45,3.5,158.5,5.15,14.0,161.0,147.36,116.7
2016,7,7,16,0,0.0,113.0,5.2,14.0,113.0,104.85,82.03
2016,7,7,16,15,0.0,108.5,5.2,14.0,108.5,100.62,78.79
2016,7,7,16,30,0.0,104.0,5.2,14.0,104.0,96.38,75.51
2016,7,7,16,45,0.0,104.5,5.25,14.0,104.5,96.5,75.88
2016,7,7,17,0,0.0,105.0,5.3,14.0,105.0,96.42,76.08
2016,7,7,17,15,0.0,85.0,5.25,13.5,85.0,78.67,61.46
2016,7,7,17,30,0.0,65.0,5.2,13.0,65.0,60.46,46.25
2016,7,7,17,45,0.0,55.5,5.2,13.0,55.5,51.59,40.76
2016,7,7,18,0,0.0,46.0,5.2,13.0,46.0,42.73,32.81
2016,7,7,18,15,242.5,45.5,5.1,13.0,90.5,32.91,23.89
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,33.42,24.07
2016,7,7,18,45,394.5,36.0,4.95,13.0,94.5,27.56,18.39
2016,7,7,19,0,304.0,27.0,4.9,13.0,54.0,21.39,11.39
2016,7,7,19,15,152.0,13.5,4.85,12.5,27.0,10.51,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,26.5,44.8,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,53.0,110.81,66.97
2016,7,8,5,45,412.0,32.5,4.25,13.5,93.0,164.87,119.04
2016,7,8,6,0,508.0,40.0,4.3,14.0,133.0,229.8,176.81
2016,7,8,6,15,267.0,69.5,4.2,14.0,119.5,192.89,154.59
2016,7,8,6,30,26.0,99.0,4.1,14.0,106.0,112.61,90.21
2016,7,8,6,45,31.0,119.0,4.05,14.5,129.5,136.89,110.76
2016,7,8,7,0,36.0,139.0,4.0,15.0,153.0,161.59,131.16
2016,7,8,7,15,83.5,166.5,3.85,15.0,204.0,220.84,180.63
2016,7,8,7,30,131.0,194.0,3.7,15.0,255.0,293.05,239.76
2016,7,8,7,45,131.0,217.0,3.6,15.0,284.5,323.12,263.12
2016,7,8,8,0,131.0,240.0,3.5,15.0,314.0,352.79,285.85
2016,7,8,8,15,109.0,259.5,3.45,15.0,324.5,350.53,282.63
2016,7,8,8,30,87.0,279.0,3.4,15.0,335.0,356.11,285.52
2016,7,8,8,45,94.5,302.0,3.4,15.5,367.0,388.79,309.86
2016,7,8,9,0,102.0,325.0,3.4,16.0,399.0,421.58,333.83
2016,7,8,9,15,141.5,348.0,3.45,16.0,456.0,495.58,390.42
2016,7,8,9,30,181.0,371.0,3.5,16.0,513.0,559.18,438.18
2016,7,8,9,45,216.5,384.0,3.55,16.0,561.0,609.12,475.24
2016,7,8,10,0,252.0,397.0,3.6,16.0,609.0,671.74,520.96
2016,7,8,10,15,227.0,416.0,3.6,16.0,612.0,656.46,507.97
2016,7,8,10,30,202.0,435.0,3.6,16.0,615.0,651.67,502.95
2016,7,8,10,45,197.0,447.0,3.65,16.0,626.5,658.1,506.98
2016,7,8,11,0,192.0,459.0,3.7,16.0,638.0,663.43,510.2
2016,7,8,11,15,216.5,463.5,3.7,16.0,667.5,689.61,529.44
2016,7,8,11,30,241.0,468.0,3.7,16.0,697.0,714.55,547.58
2016,7,8,11,45,243.0,471.5,3.75,16.0,704.5,723.39,553.54
2016,7,8,12,0,245.0,475.0,3.8,16.0,712.0,721.3,552.0
2016,7,8,12,15,281.5,465.0,3.85,16.0,736.5,737.82,565.1
2016,7,8,12,30,318.0,455.0,3.9,16.0,761.0,751.99,576.37
2016,7,8,12,45,246.5,466.0,4.0,16.0,702.5,684.38,525.93
2016,7,8,13,0,175.0,477.0,4.1,16.0,644.0,615.23,474.13
2016,7,8,13,15,178.0,469.0,4.2,16.0,636.5,600.55,464.18
2016,7,8,13,30,181.0,461.0,4.3,16.0,629.0,585.21,453.53
2016,7,8,13,45,184.0,449.0,4.4,16.0,616.0,565.57,439.64
2016,7,8,14,0,187.0,437.0,4.5,16.0,603.0,545.37,425.19
2016,7,8,14,15,140.0,416.0,4.6,16.0,538.5,481.01,376.25
2016,7,8,14,30,93.0,395.0,4.7,16.0,474.0,421.69,330.68
2016,7,8,14,45,69.5,362.0,4.8,16.0,419.5,370.7,291.6
2016,7,8,15,0,46.0,329.0,4.9,16.0,365.0,322.38,254.17
2016,7,8,15,15,44.0,310.5,4.9,16.0,344.0,300.39,237.29
2016,7,8,15,30,42.0,292.0,4.9,16.0,323.0,278.74,220.5
2016,7,8,15,45,111.5,289.0,4.95,16.0,362.5,295.97,234.0
2016,7,8,16,0,181.0,286.0,5.0,16.0,402.0,308.23,242.31
2016,7,8,16,15,93.0,229.5,4.9,15.5,289.5,227.7,179.47
2016,7,8,16,30,5.0,173.0,4.8,15.0,177.0,157.26,125.19
2016,7,8,16,45,5.0,162.5,4.75,15.0,165.5,146.74,116.97
2016,7,8,17,0,5.0,152.0,4.7,15.0,154.0,136.12,108.56
2016,7,8,17,15,2.5,126.0,4.6,15.0,127.0,112.94,89.71
2016,7,8,17,30,0.0,100.0,4.5,15.0,100.0,90.29,71.04
2016,7,8,17,45,305.0,77.5,4.45,15.0,162.5,53.88,42.45
2016,7,8,18,0,610.0,55.0,4.4,15.0,225.0,37.78,28.13
2016,7,8,18,15,548.5,49.0,4.35,14.5,178.5,34.83,25.45
2016,7,8,18,30,487.0,43.0,4.3,14.0,132.0,31.74,22.48
2016,7,8,18,45,396.0,34.0,4.25,14.0,92.5,25.81,16.78
2016,7,8,19,0,305.0,25.0,4.2,14.0,53.0,19.56,9.81
2016,7,8,19,15,152.5,12.5,4.15,14.0,26.5,9.64,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,11.5,1.65,14.0,26.0,38.95,0.0
2016,7,9,5,30,325.0,23.0,1.7,14.0,52.0,110.38,65.09
2016,7,9,5,45,418.0,30.5,1.75,14.5,91.5,163.91,117.02
2016,7,9,6,0,511.0,38.0,1.8,15.0,131.0,226.76,172.48
2016,7,9,6,15,570.0,43.5,1.9,15.0,177.5,285.31,225.28
2016,7,9,6,30,629.0,49.0,2.0,15.0,224.0,349.6,281.82
2016,7,9,6,45,316.0,85.5,2.1,15.5,174.0,264.18,215.71
2016,7,9,7,0,3.0,122.0,2.2,16.0,124.0,119.32,94.69
2016,7,9,7,15,11.0,144.0,2.25,16.0,149.5,145.94,116.86
2016,7,9,7,30,19.0,166.0,2.3,16.0,175.0,173.29,139.06
2016,7,9,7,45,44.5,198.0,2.4,16.5,222.0,232.48,186.82
2016,7,9,8,0,70.0,230.0,2.5,17.0,269.0,286.74,229.59
2016,7,9,8,15,75.0,253.0,2.6,17.0,298.5,316.91,252.66
2016,7,9,8,30,80.0,276.0,2.7,17.0,328.0,347.19,275.66
2016,7,9,8,45,101.5,302.0,2.8,17.5,372.0,394.86,311.73
2016,7,9,9,0,123.0,328.0,2.9,18.0,416.0,455.29,356.64
2016,7,9,9,15,190.0,343.5,2.95,18.0,488.0,534.98,417.28
2016,7,9,9,30,257.0,359.0,3.0,18.0,560.0,629.71,487.3
2016,7,9,9,45,231.5,381.5,3.15,18.0,568.5,620.92,479.21
2016,7,9,10,0,206.0,404.0,3.3,18.0,577.0,622.33,478.97
2016,7,9,10,15,171.0,419.5,3.35,18.0,566.5,605.04,464.64
2016,7,9,10,30,136.0,435.0,3.4,18.0,556.0,586.02,449.13
2016,7,9,10,45,109.0,437.0,3.5,18.0,536.0,547.66,420.18
2016,7,9,11,0,82.0,439.0,3.6,18.0,516.0,520.76,399.43
2016,7,9,11,15,85.0,448.5,3.65,18.0,529.5,531.33,407.17
2016,7,9,11,30,88.0,458.0,3.7,18.0,543.0,541.33,414.35
2016,7,9,11,45,109.0,469.5,3.8,18.0,574.5,570.56,436.37
2016,7,9,12,0,130.0,481.0,3.9,18.0,606.0,607.08,463.4
2016,7,9,12,15,111.5,474.5,4.0,18.0,582.0,576.83,440.79
2016,7,9,12,30,93.0,468.0,4.1,18.0,558.0,540.17,413.73
2016,7,9,12,45,114.0,471.0,4.25,18.0,580.5,562.66,431.37
2016,7,9,13,0,135.0,474.0,4.4,18.0,603.0,576.88,442.84
2016,7,9,13,15,93.0,442.5,4.55,18.0,531.0,498.95,384.67
2016,7,9,13,30,51.0,411.0,4.7,18.0,459.0,428.47,331.34
2016,7,9,13,45,56.0,406.0,4.85,18.0,457.5,423.12,328.1
2016,7,9,14,0,61.0,401.0,5.0,18.0,456.0,417.23,324.22
2016,7,9,14,15,84.0,400.5,5.1,17.5,473.0,427.59,333.68
2016,7,9,14,30,107.0,400.0,5.2,17.0,490.0,435.55,341.17
2016,7,9,14,45,116.0,384.5,5.3,17.0,478.5,417.51,327.8
2016,7,9,15,0,125.0,369.0,5.4,17.0,467.0,399.53,314.31
2016,7,9,15,15,110.0,346.0,5.5,17.0,429.0,364.77,287.38
2016,7,9,15,30,95.0,323.0,5.6,17.0,391.0,329.32,259.76
2016,7,9,15,45,81.0,297.5,5.75,17.0,353.0,294.02,232.12
2016,7,9,16,0,67.0,272.0,5.9,17.0,315.0,260.52,205.76
2016,7,9,16,15,80.0,254.5,5.95,16.5,302.0,243.3,192.06
2016,7,9,16,30,93.0,237.0,6.0,16.0,289.0,224.62,176.78
2016,7,9,16,45,439.5,152.0,6.1,15.5,362.0,200.32,142.96
2016,7,9,17,0,786.0,67.0,6.2,15.0,435.0,153.04,88.21
2016,7,9,17,15,760.5,64.0,6.15,14.5,385.5,101.4,52.15
2016,7,9,17,30,735.0,61.0,6.1,14.0,336.0,52.83,32.07
2016,7,9,17,45,691.0,58.0,6.1,14.0,286.0,42.15,32.16
2016,7,9,18,0,647.0,55.0,6.1,14.0,236.0,41.54,31.6
2016,7,9,18,15,587.5,49.0,5.95,13.5,188.0,34.95,25.65
2016,7,9,18,30,528.0,43.0,5.8,13.0,140.0,31.85,22.66
2016,7,9,18,45,420.0,35.0,5.7,13.0,97.5,26.78,17.67
2016,7,9,19,0,312.0,27.0,5.6,13.0,55.0,21.49,11.28
2016,7,9,19,15,156.0,13.5,5.45,13.0,27.5,10.57,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,37.09,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,104.45,61.16
2016,7,10,5,45,386.0,36.0,5.55,14.0,92.0,160.66,115.8
2016,7,10,6,0,489.0,45.0,5.7,14.0,133.0,228.18,175.9
2016,7,10,6,15,554.0,51.5,5.7,14.0,180.5,289.0,231.55
2016,7,10,6,30,619.0,58.0,5.7,14.0,228.0,356.28,291.9
2016,7,10,6,45,665.5,62.0,5.7,14.5,279.5,416.0,344.32
2016,7,10,7,0,712.0,66.0,5.7,15.0,331.0,480.96,399.32
2016,7,10,7,15,743.5,70.0,5.65,15.0,382.0,540.09,448.64
2016,7,10,7,30,775.0,74.0,5.6,15.0,433.0,600.63,497.66
2016,7,10,7,45,801.0,76.0,5.6,15.5,484.0,656.07,539.93
2016,7,10,8,0,827.0,78.0,5.6,16.0,535.0,706.93,576.26
2016,7,10,8,15,600.0,163.0,5.5,16.0,510.5,665.22,540.3
2016,7,10,8,30,373.0,248.0,5.4,16.0,486.0,578.0,466.72
2016,7,10,8,45,633.0,166.5,5.35,16.5,604.0,740.53,595.08
2016,7,10,9,0,893.0,85.0,5.3,17.0,722.0,888.9,701.01
2016,7,10,9,15,485.0,219.0,5.2,17.0,568.0,693.73,551.56
2016,7,10,9,30,77.0,353.0,5.1,17.0,414.0,430.46,338.52
2016,7,10,9,45,103.5,378.5,5.1,17.0,463.5,483.03,379.7
2016,7,10,10,0,130.0,404.0,5.1,17.0,513.0,548.5,429.03
2016,7,10,10,15,79.5,375.5,5.15,17.0,443.0,455.93,356.91
2016,7,10,10,30,29.0,347.0,5.2,17.0,373.0,375.13,293.08
2016,7,10,10,45,488.5,222.5,5.3,17.0,673.5,743.67,587.42
2016,7,10,11,0,948.0,98.0,5.4,17.0,974.0,1061.64,815.27
2016,7,10,11,15,550.5,286.5,5.5,17.0,797.5,866.56,672.73
2016,7,10,11,30,153.0,475.0,5.6,17.0,621.0,634.09,490.1
2016,7,10,11,45,260.5,451.5,5.7,17.5,702.0,721.14,557.76
2016,7,10,12,0,368.0,428.0,5.8,18.0,783.0,795.44,613.83
2016,7,10,12,15,662.5,264.0,5.85,18.0,902.5,915.16,709.6
2016,7,10,12,30,957.0,100.0,5.9,18.0,1022.0,1005.2,773.69
2016,7,10,12,45,952.5,102.0,5.95,18.0,1013.5,979.72,755.7
2016,7,10,13,0,948.0,104.0,6.0,18.0,1005.0,951.23,736.18
2016,7,10,13,15,945.5,103.5,5.95,18.0,990.5,919.23,713.56
2016,7,10,13,30,943.0,103.0,5.9,18.0,976.0,884.41,688.89
2016,7,10,13,45,941.5,101.0,5.9,18.0,955.0,846.32,662.03
2016,7,10,14,0,940.0,99.0,5.9,18.0,934.0,805.66,633.13
2016,7,10,14,15,934.5,97.5,5.85,18.0,906.0,760.19,600.29
2016,7,10,14,30,929.0,96.0,5.8,18.0,878.0,712.83,564.86
2016,7,10,14,45,922.5,94.5,5.8,18.0,844.0,663.15,525.78
2016,7,10,15,0,916.0,93.0,5.8,18.0,810.0,612.09,484.68
2016,7,10,15,15,906.0,91.0,5.7,18.0,770.0,557.6,439.65
2016,7,10,15,30,896.0,89.0,5.6,18.0,730.0,502.55,393.04
2016,7,10,15,45,884.0,86.5,5.6,18.0,685.5,445.91,344.13
2016,7,10,16,0,872.0,84.0,5.6,18.0,641.0,389.41,294.08
2016,7,10,16,15,855.0,81.5,5.55,17.5,593.0,331.77,242.71
2016,7,10,16,30,838.0,79.0,5.5,17.0,545.0,275.29,191.81
2016,7,10,16,45,816.0,76.0,5.5,17.0,494.5,213.24,137.13
2016,7,10,17,0,794.0,73.0,5.5,17.0,444.0,158.82,91.88
2016,7,10,17,15,764.0,69.5,5.4,16.5,392.5,105.9,55.4
2016,7,10,17,30,734.0,66.0,5.3,16.0,341.0,56.6,35.18
2016,7,10,17,45,690.5,61.5,5.25,16.0,289.0,45.11,34.52
2016,7,10,18,0,647.0,57.0,5.2,16.0,237.0,43.34,32.94
2016,7,10,18,15,583.5,51.0,5.1,15.5,188.5,36.62,26.9
2016,7,10,18,30,520.0,45.0,5.0,15.0,140.0,33.61,24.0
2016,7,10,18,45,414.5,36.0,4.9,15.0,97.0,27.72,18.31
2016,7,10,19,0,309.0,27.0,4.8,15.0,54.0,21.54,11.08
2016,7,10,19,15,154.5,13.5,4.75,14.5,27.0,10.61,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
