Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,138.0,13.0,2.25,13.0,24.5,35.88,0.0
2016,7,11,5,30,276.0,26.0,2.2,13.0,49.0,101.22,58.09
2016,7,11,5,45,377.5,35.5,2.15,13.5,89.5,157.39,112.93
2016,7,11,6,0,479.0,45.0,2.1,14.0,130.0,224.38,171.59
2016,7,11,6,15,543.5,51.5,2.0,14.0,177.5,284.43,225.46
2016,7,11,6,30,608.0,58.0,1.9,14.0,225.0,350.9,283.5
2016,7,11,6,45,348.0,101.5,1.85,14.5,201.5,298.06,243.47
2016,7,11,7,0,88.0,145.0,1.8,15.0,178.0,197.5,160.48
2016,7,11,7,15,74.0,164.5,1.85,15.0,195.0,213.09,173.27
2016,7,11,7,30,60.0,184.0,1.9,15.0,212.0,227.18,184.06
2016,7,11,7,45,72.0,208.5,1.95,15.5,246.0,263.49,212.63
2016,7,11,8,0,84.0,233.0,2.0,16.0,280.0,300.63,241.25
2016,7,11,8,15,48.0,221.5,2.05,16.0,249.0,261.58,208.78
2016,7,11,8,30,12.0,210.0,2.1,16.0,218.0,211.87,167.76
2016,7,11,8,45,25.5,248.5,2.15,16.5,266.5,262.14,207.31
2016,7,11,9,0,39.0,287.0,2.2,17.0,315.0,325.1,255.53
2016,7,11,9,15,40.5,305.0,2.3,17.0,335.5,345.45,270.45
2016,7,11,9,30,42.0,323.0,2.4,17.0,356.0,365.66,285.38
2016,7,11,9,45,466.5,215.0,2.55,17.0,605.0,692.18,541.59
2016,7,11,10,0,891.0,107.0,2.7,17.0,854.0,989.03,748.69
2016,7,11,10,15,464.5,238.0,2.8,17.0,628.5,727.24,561.25
2016,7,11,10,30,38.0,369.0,2.9,17.0,403.0,407.1,313.68
2016,7,11,10,45,39.0,380.0,3.05,17.0,416.0,418.26,323.32
2016,7,11,11,0,40.0,391.0,3.2,17.0,429.0,429.11,331.33
2016,7,11,11,15,76.5,429.5,3.3,17.0,502.5,503.53,387.81
2016,7,11,11,30,113.0,468.0,3.4,17.0,576.0,587.14,449.65
2016,7,11,11,45,210.0,462.5,3.55,17.5,664.5,673.5,514.25
2016,7,11,12,0,307.0,457.0,3.7,18.0,753.0,764.93,580.79
2016,7,11,12,15,208.5,466.0,3.85,17.5,667.0,662.3,505.72
2016,7,11,12,30,110.0,475.0,4.0,17.0,581.0,563.39,432.34
2016,7,11,12,45,77.0,443.5,4.2,17.0,517.5,496.71,383.02
2016,7,11,13,0,44.0,412.0,4.4,17.0,454.0,432.05,334.33
2016,7,11,13,15,489.5,257.5,4.55,17.0,711.5,678.06,532.71
2016,7,11,13,30,935.0,103.0,4.7,17.0,969.0,878.07,681.51
2016,7,11,13,45,490.0,242.5,4.9,17.0,695.5,622.9,490.86
2016,7,11,14,0,45.0,382.0,5.1,17.0,422.0,388.05,302.38
2016,7,11,14,15,47.5,373.0,5.2,17.0,414.5,377.09,295.0
2016,7,11,14,30,50.0,364.0,5.3,17.0,407.0,365.84,286.78
2016,7,11,14,45,162.0,360.0,5.4,17.0,489.0,425.32,335.08
2016,7,11,15,0,274.0,356.0,5.5,17.0,571.0,471.76,371.82
2016,7,11,15,15,205.0,343.0,5.55,16.5,499.5,409.15,323.01
2016,7,11,15,30,136.0,330.0,5.6,16.0,428.0,350.97,277.72
2016,7,11,15,45,236.5,294.5,5.65,16.0,451.0,348.48,274.97
2016,7,11,16,0,337.0,259.0,5.7,16.0,474.0,338.81,264.58
2016,7,11,16,15,243.5,249.5,5.7,15.5,399.0,279.69,217.87
2016,7,11,16,30,150.0,240.0,5.7,15.0,324.0,235.93,184.6
2016,7,11,16,45,145.0,217.0,5.7,15.0,291.5,204.71,158.88
2016,7,11,17,0,140.0,194.0,5.7,15.0,259.0,174.35,134.3
2016,7,11,17,15,81.5,164.0,5.7,14.5,200.5,141.88,111.22
2016,7,11,17,30,23.0,134.0,5.7,14.0,142.0,116.72,93.43
2016,7,11,17,45,17.0,115.0,5.7,14.0,120.5,100.26,83.8
2016,7,11,18,0,11.0,96.0,5.7,14.0,99.0,84.24,69.59
2016,7,11,18,15,257.0,71.0,5.6,14.0,118.0,52.21,40.93
2016,7,11,18,30,503.0,46.0,5.5,14.0,137.0,34.51,24.89
2016,7,11,18,45,399.0,37.0,5.45,14.0,95.0,28.67,19.2
2016,7,11,19,0,295.0,28.0,5.4,14.0,53.0,22.55,11.79
2016,7,11,19,15,147.5,14.0,5.3,13.5,26.5,13.34,0.0
2016,7,11,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,4.95,13.0,24.5,37.91,0.0
2016,7,12,5,30,313.0,24.0,5.0,13.0,49.0,106.88,59.63
2016,7,12,5,45,413.5,32.0,5.1,13.5,90.0,163.37,116.93
2016,7,12,6,0,514.0,40.0,5.2,14.0,131.0,230.19,176.61
2016,7,12,6,15,576.5,46.0,5.1,14.0,178.5,289.25,230.99
2016,7,12,6,30,639.0,52.0,5.0,14.0,226.0,356.08,290.95
2016,7,12,6,45,319.5,66.5,4.95,14.0,153.5,243.35,201.68
2016,7,12,7,0,0.0,81.0,4.9,14.0,81.0,75.94,59.14
2016,7,12,7,15,0.0,108.0,4.85,14.0,108.0,102.43,81.44
2016,7,12,7,30,0.0,135.0,4.8,14.0,135.0,129.07,103.46
2016,7,12,7,45,6.5,161.0,4.8,14.5,164.5,159.27,128.1
2016,7,12,8,0,13.0,187.0,4.8,15.0,194.0,190.05,152.84
2016,7,12,8,15,10.5,191.5,4.75,15.0,197.5,192.3,154.07
2016,7,12,8,30,8.0,196.0,4.7,15.0,201.0,194.47,155.28
2016,7,12,8,45,7.5,200.0,4.7,15.0,205.5,197.74,157.48
2016,7,12,9,0,7.0,204.0,4.7,15.0,210.0,201.04,159.72
2016,7,12,9,15,16.5,248.5,4.65,15.0,262.0,253.9,202.01
2016,7,12,9,30,26.0,293.0,4.6,15.0,314.0,318.91,253.12
2016,7,12,9,45,67.0,345.5,4.6,15.5,401.5,413.08,326.63
2016,7,12,10,0,108.0,398.0,4.6,16.0,489.0,508.52,399.06
2016,7,12,10,15,102.5,411.0,4.55,16.0,499.5,516.5,403.74
2016,7,12,10,30,97.0,424.0,4.5,16.0,510.0,523.84,408.29
2016,7,12,10,45,523.5,259.5,4.45,16.0,741.0,817.29,638.23
2016,7,12,11,0,950.0,95.0,4.4,16.0,972.0,1060.92,808.63
2016,7,12,11,15,953.5,95.5,4.35,16.0,988.0,1062.74,806.8
2016,7,12,11,30,957.0,96.0,4.3,16.0,1004.0,1060.9,804.73
2016,7,12,11,45,960.0,96.0,4.25,16.0,1012.5,1054.38,799.66
2016,7,12,12,0,963.0,96.0,4.2,16.0,1021.0,1044.23,792.29
2016,7,12,12,15,964.0,96.0,4.2,16.0,1022.0,1028.57,781.63
2016,7,12,12,30,965.0,96.0,4.2,16.0,1023.0,1009.46,768.71
2016,7,12,12,45,956.5,101.0,4.25,16.0,1014.5,983.07,751.16
2016,7,12,13,0,948.0,106.0,4.3,16.0,1006.0,953.77,731.57
2016,7,12,13,15,946.0,105.0,4.4,16.0,991.5,921.69,710.58
2016,7,12,13,30,944.0,104.0,4.5,16.0,977.0,886.76,687.38
2016,7,12,13,45,940.5,103.0,4.6,16.0,955.5,847.94,661.15
2016,7,12,14,0,937.0,102.0,4.7,16.0,934.0,806.68,632.84
2016,7,12,14,15,931.0,100.5,4.8,16.0,905.5,760.9,600.86
2016,7,12,14,30,925.0,99.0,4.9,16.0,877.0,713.28,566.04
2016,7,12,14,45,918.0,97.5,5.0,16.0,842.5,663.39,527.34
2016,7,12,15,0,911.0,96.0,5.1,16.0,808.0,612.16,486.52
2016,7,12,15,15,900.5,94.0,5.1,16.0,768.0,557.56,441.62
2016,7,12,15,30,890.0,92.0,5.1,16.0,728.0,502.45,395.07
2016,7,12,15,45,878.0,89.0,5.1,16.0,683.5,445.59,345.86
2016,7,12,16,0,866.0,86.0,5.1,16.0,639.0,388.88,295.49
2016,7,12,16,15,848.5,83.5,5.05,16.0,590.5,331.3,243.51
2016,7,12,16,30,831.0,81.0,5.0,16.0,542.0,269.66,188.0
2016,7,12,16,45,810.0,77.5,4.95,16.0,491.5,213.02,137.57
2016,7,12,17,0,789.0,74.0,4.9,16.0,441.0,158.56,92.21
2016,7,12,17,15,758.5,70.0,4.8,15.5,389.0,105.4,55.54
2016,7,12,17,30,728.0,66.0,4.7,15.0,337.0,55.93,35.27
2016,7,12,17,45,686.0,61.0,4.6,15.0,285.5,44.76,34.36
2016,7,12,18,0,644.0,56.0,4.5,15.0,234.0,42.55,32.37
2016,7,12,18,15,579.5,50.0,4.35,14.5,185.5,35.88,26.36
2016,7,12,18,30,515.0,44.0,4.2,14.0,137.0,32.84,23.42
2016,7,12,18,45,412.0,35.0,4.1,14.0,94.5,26.92,17.67
2016,7,12,19,0,309.0,26.0,4.0,14.0,52.0,20.71,10.22
2016,7,12,19,15,154.5,13.0,4.0,14.0,26.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.0,12.5,3.25,13.0,24.0,36.8,0.0
2016,7,13,5,30,296.0,25.0,3.2,13.0,48.0,103.43,56.16
2016,7,13,5,45,400.0,34.0,3.15,13.5,89.5,161.46,115.23
2016,7,13,6,0,504.0,43.0,3.1,14.0,131.0,229.82,175.59
2016,7,13,6,15,570.0,49.5,2.9,14.0,179.5,291.74,231.55
2016,7,13,6,30,636.0,56.0,2.7,14.0,228.0,360.27,291.84
2016,7,13,6,45,324.5,91.5,2.55,14.5,180.0,274.72,225.32
2016,7,13,7,0,13.0,127.0,2.4,15.0,132.0,130.39,104.47
2016,7,13,7,15,18.5,147.0,2.3,15.0,155.5,153.88,124.06
2016,7,13,7,30,24.0,167.0,2.2,15.0,179.0,177.85,143.47
2016,7,13,7,45,37.0,193.5,2.1,15.0,213.0,222.7,179.68
2016,7,13,8,0,50.0,220.0,2.0,15.0,247.0,261.32,210.23
2016,7,13,8,15,88.0,251.0,2.0,15.0,304.5,325.27,261.07
2016,7,13,8,30,126.0,282.0,2.0,15.0,362.0,402.84,321.15
2016,7,13,8,45,509.5,185.5,2.0,15.5,542.0,650.22,515.63
2016,7,13,9,0,893.0,89.0,2.0,16.0,722.0,893.05,685.5
2016,7,13,9,15,903.0,91.0,2.0,16.0,762.5,928.71,705.62
2016,7,13,9,30,913.0,93.0,2.0,16.0,803.0,961.76,726.05
2016,7,13,9,45,907.5,102.0,2.0,16.5,834.5,984.85,738.38
2016,7,13,10,0,902.0,111.0,2.0,17.0,866.0,1004.19,748.3
2016,7,13,10,15,620.0,257.5,2.1,17.0,785.0,905.68,681.49
2016,7,13,10,30,338.0,404.0,2.2,17.0,704.0,767.66,579.06
2016,7,13,10,45,368.5,397.0,2.3,17.5,731.0,790.64,596.19
2016,7,13,11,0,399.0,390.0,2.4,18.0,758.0,821.86,617.23
2016,7,13,11,15,664.5,254.0,2.5,18.0,878.5,949.64,712.57
2016,7,13,11,30,930.0,118.0,2.6,18.0,999.0,1056.54,782.65
2016,7,13,11,45,931.0,118.5,2.75,18.0,1007.0,1048.54,777.56
2016,7,13,12,0,932.0,119.0,2.9,18.0,1015.0,1037.05,771.37
2016,7,13,12,15,932.5,119.0,3.1,18.0,1015.0,1021.17,762.69
2016,7,13,12,30,933.0,119.0,3.3,18.0,1015.0,1001.97,751.69
2016,7,13,12,45,936.0,116.0,3.5,18.0,1009.0,978.96,737.98
2016,7,13,13,0,939.0,113.0,3.7,18.0,1003.0,952.7,721.89
2016,7,13,13,15,936.0,112.5,3.85,18.0,988.5,920.42,701.15
2016,7,13,13,30,933.0,112.0,4.0,18.0,974.0,885.39,678.28
2016,7,13,13,45,929.5,110.5,4.2,18.0,952.5,846.41,652.6
2016,7,13,14,0,926.0,109.0,4.4,18.0,931.0,805.04,625.04
2016,7,13,14,15,691.5,214.5,4.45,18.0,817.5,694.73,542.49
2016,7,13,14,30,457.0,320.0,4.5,18.0,704.0,597.58,466.02
2016,7,13,14,45,485.5,294.5,4.6,18.0,687.5,567.21,443.95
2016,7,13,15,0,514.0,269.0,4.7,18.0,671.0,533.52,418.27
2016,7,13,15,15,381.0,295.0,4.7,17.5,584.5,458.01,359.22
2016,7,13,15,30,248.0,321.0,4.7,17.0,498.0,392.94,308.35
2016,7,13,15,45,548.0,207.5,4.75,17.0,566.5,403.17,313.64
2016,7,13,16,0,848.0,94.0,4.8,17.0,635.0,389.06,294.54
2016,7,13,16,15,830.0,91.5,4.75,17.0,586.5,327.4,239.7
2016,7,13,16,30,812.0,89.0,4.7,17.0,538.0,271.53,189.24
2016,7,13,16,45,787.5,85.5,4.7,17.0,487.0,215.21,139.65
2016,7,13,17,0,763.0,82.0,4.7,17.0,436.0,161.51,95.4
2016,7,13,17,15,730.5,78.0,4.6,16.5,384.5,109.65,59.98
2016,7,13,17,30,698.0,74.0,4.5,16.0,333.0,56.85,36.44
2016,7,13,17,45,651.5,68.5,4.4,16.0,281.5,46.42,35.69
2016,7,13,18,0,605.0,63.0,4.3,16.0,230.0,44.36,33.85
2016,7,13,18,15,537.5,56.0,4.2,15.5,181.5,40.89,30.68
2016,7,13,18,30,470.0,49.0,4.1,15.0,133.0,37.27,27.19
2016,7,13,18,45,363.0,38.5,4.0,15.0,91.5,30.16,20.35
2016,7,13,19,0,256.0,28.0,3.9,15.0,50.0,22.67,11.46
2016,7,13,19,15,128.0,14.0,3.85,15.0,25.0,13.34,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,133.5,12.5,2.2,13.0,23.0,34.23,0.0
2016,7,14,5,30,267.0,25.0,2.1,13.0,46.0,96.29,50.47
2016,7,14,5,45,376.0,34.5,2.05,13.5,87.0,154.95,110.21
2016,7,14,6,0,485.0,44.0,2.0,14.0,128.0,224.14,170.69
2016,7,14,6,15,553.0,51.0,1.9,14.0,176.5,286.38,226.41
2016,7,14,6,30,621.0,58.0,1.8,14.0,225.0,355.46,286.6
2016,7,14,6,45,321.5,94.0,1.75,14.5,182.0,275.93,225.4
2016,7,14,7,0,22.0,130.0,1.7,15.0,139.0,138.63,111.24
2016,7,14,7,15,26.0,150.0,1.7,15.0,161.5,168.22,135.85
2016,7,14,7,30,30.0,170.0,1.7,15.0,184.0,192.4,155.26
2016,7,14,7,45,31.5,189.5,1.7,15.5,205.5,214.57,172.38
2016,7,14,8,0,33.0,209.0,1.7,16.0,227.0,236.77,189.23
2016,7,14,8,15,38.5,231.5,1.7,16.0,254.5,265.39,211.38
2016,7,14,8,30,44.0,254.0,1.7,16.0,282.0,294.27,233.43
2016,7,14,8,45,67.5,286.0,1.75,16.0,332.5,349.02,275.84
2016,7,14,9,0,91.0,318.0,1.8,16.0,383.0,405.0,318.34
2016,7,14,9,15,149.5,341.0,1.8,16.0,454.5,496.14,387.26
2016,7,14,9,30,208.0,364.0,1.8,16.0,526.0,577.78,447.31
2016,7,14,9,45,568.5,231.5,1.85,16.5,701.0,812.66,622.8
2016,7,14,10,0,929.0,99.0,1.9,17.0,876.0,1017.61,757.93
2016,7,14,10,15,935.5,100.5,1.95,17.0,905.5,1037.63,768.11
2016,7,14,10,30,942.0,102.0,2.0,17.0,935.0,1054.26,778.38
2016,7,14,10,45,540.5,279.0,2.1,17.5,760.0,851.9,640.28
2016,7,14,11,0,139.0,456.0,2.2,18.0,585.0,608.22,458.33
2016,7,14,11,15,547.5,281.0,2.35,18.0,798.0,859.23,649.61
2016,7,14,11,30,956.0,106.0,2.5,18.0,1011.0,1070.66,791.78
2016,7,14,11,45,957.0,106.5,2.65,18.0,1019.0,1062.59,785.59
2016,7,14,12,0,958.0,107.0,2.8,18.0,1027.0,1050.92,779.42
2016,7,14,12,15,545.0,293.5,2.9,17.5,817.0,831.69,630.51
2016,7,14,12,30,132.0,480.0,3.0,17.0,607.0,596.33,453.37
2016,7,14,12,45,115.5,471.5,3.2,17.0,582.0,565.55,432.58
2016,7,14,13,0,99.0,463.0,3.4,17.0,557.0,530.52,407.22
2016,7,14,13,15,133.5,461.0,3.45,17.0,586.0,555.86,427.27
2016,7,14,13,30,168.0,459.0,3.5,17.0,615.0,573.78,441.49
2016,7,14,13,45,163.0,447.5,3.6,17.0,595.5,548.66,423.26
2016,7,14,14,0,158.0,436.0,3.7,17.0,576.0,523.63,405.14
2016,7,14,14,15,143.5,420.0,3.75,16.5,544.5,487.96,379.37
2016,7,14,14,30,129.0,404.0,3.8,16.0,513.0,453.43,354.17
2016,7,14,14,45,92.5,371.5,3.85,16.0,448.0,393.73,308.51
2016,7,14,15,0,56.0,339.0,3.9,16.0,383.0,337.05,264.8
2016,7,14,15,15,53.0,318.5,3.9,16.0,358.5,312.14,245.82
2016,7,14,15,30,50.0,298.0,3.9,16.0,334.0,287.7,226.96
2016,7,14,15,45,32.5,258.0,3.95,16.0,281.0,241.72,191.0
2016,7,14,16,0,15.0,218.0,4.0,16.0,228.0,202.34,160.13
2016,7,14,16,15,7.5,188.5,4.0,15.5,193.5,172.71,137.03
2016,7,14,16,30,0.0,159.0,4.0,15.0,159.0,144.16,114.58
2016,7,14,16,45,0.0,141.5,4.05,15.0,141.5,128.23,101.87
2016,7,14,17,0,0.0,124.0,4.1,15.0,124.0,112.43,89.1
2016,7,14,17,15,0.0,98.5,4.1,14.5,98.5,90.09,70.83
2016,7,14,17,30,0.0,73.0,4.1,14.0,73.0,67.8,52.3
2016,7,14,17,45,0.0,61.5,4.1,14.0,61.5,57.19,45.6
2016,7,14,18,0,0.0,50.0,4.1,14.0,50.0,46.47,36.0
2016,7,14,18,15,215.0,51.0,4.0,14.0,89.5,37.08,27.48
2016,7,14,18,30,430.0,52.0,3.9,14.0,129.0,40.03,29.74
2016,7,14,18,45,328.5,40.5,3.8,14.0,88.5,32.11,22.1
2016,7,14,19,0,227.0,29.0,3.7,14.0,48.0,22.78,11.39
2016,7,14,19,15,113.5,14.5,3.6,14.0,24.0,13.82,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,3.0,13.0,6.0,5.72,0.0
2016,7,15,5,30,0.0,12.0,3.1,13.0,12.0,11.12,1.5
2016,7,15,5,45,0.0,23.5,3.25,13.5,23.5,21.81,12.29
2016,7,15,6,0,0.0,35.0,3.4,14.0,35.0,32.51,21.79
2016,7,15,6,15,0.0,48.5,3.3,14.0,48.5,45.15,32.88
2016,7,15,6,30,0.0,62.0,3.2,14.0,62.0,58.11,44.12
2016,7,15,6,45,0.0,76.5,3.15,14.0,76.5,72.08,56.05
2016,7,15,7,0,0.0,91.0,3.1,14.0,91.0,86.04,67.79
2016,7,15,7,15,1.5,118.0,3.0,14.0,119.0,113.62,90.81
2016,7,15,7,30,3.0,145.0,2.9,14.0,147.0,141.43,113.67
2016,7,15,7,45,10.5,169.0,2.8,14.5,175.5,170.46,137.12
2016,7,15,8,0,18.0,193.0,2.7,15.0,204.0,200.11,160.69
2016,7,15,8,15,21.5,213.5,2.7,15.0,227.0,223.59,179.16
2016,7,15,8,30,25.0,234.0,2.7,15.0,250.0,247.27,197.62
2016,7,15,8,45,36.5,264.0,2.7,15.5,289.0,298.84,237.7
2016,7,15,9,0,48.0,294.0,2.7,16.0,328.0,341.08,269.7
2016,7,15,9,15,50.5,313.5,2.7,16.0,351.5,364.19,286.78
2016,7,15,9,30,53.0,333.0,2.7,16.0,375.0,387.17,303.71
2016,7,15,9,45,62.5,356.5,2.7,16.0,407.5,420.95,328.95
2016,7,15,10,0,72.0,380.0,2.7,16.0,440.0,454.69,353.88
2016,7,15,10,15,103.5,406.0,2.7,16.0,495.5,512.66,397.36
2016,7,15,10,30,135.0,432.0,2.7,16.0,551.0,583.06,448.95
2016,7,15,10,45,250.0,419.5,2.75,16.5,647.5,695.69,532.21
2016,7,15,11,0,365.0,407.0,2.8,17.0,744.0,796.36,604.38
2016,7,15,11,15,283.0,439.5,2.8,17.0,703.0,743.97,563.73
2016,7,15,11,30,201.0,472.0,2.8,17.0,662.0,680.2,515.99
2016,7,15,11,45,150.5,471.0,2.85,17.0,614.0,623.94,474.66
2016,7,15,12,0,100.0,470.0,2.9,17.0,566.0,559.17,426.61
2016,7,15,12,15,97.5,469.0,2.95,17.0,562.5,551.27,421.22
2016,7,15,12,30,95.0,468.0,3.0,17.0,559.0,543.0,415.25
2016,7,15,12,45,111.0,469.5,3.05,17.0,575.0,553.87,423.9
2016,7,15,13,0,127.0,471.0,3.1,17.0,591.0,568.12,434.86
2016,7,15,13,15,238.5,444.0,3.1,17.0,666.0,634.11,486.18
2016,7,15,13,30,350.0,417.0,3.1,17.0,741.0,688.63,527.99
2016,7,15,13,45,230.0,422.5,3.1,17.0,633.5,580.69,446.82
2016,7,15,14,0,110.0,428.0,3.1,17.0,526.0,479.45,369.88
2016,7,15,14,15,112.0,412.5,3.1,16.5,509.5,458.98,356.08
2016,7,15,14,30,114.0,397.0,3.1,16.0,493.0,437.42,340.88
2016,7,15,14,45,113.0,381.0,3.1,16.0,472.5,413.32,322.89
2016,7,15,15,0,112.0,365.0,3.1,16.0,452.0,389.29,304.79
2016,7,15,15,15,125.0,347.5,3.1,16.0,440.0,371.39,291.3
2016,7,15,15,30,138.0,330.0,3.1,16.0,428.0,352.12,276.39
2016,7,15,15,45,138.5,307.5,3.1,16.0,400.5,322.26,252.95
2016,7,15,16,0,139.0,285.0,3.1,16.0,373.0,292.49,229.24
2016,7,15,16,15,73.0,231.0,3.15,15.5,277.0,222.76,175.4
2016,7,15,16,30,7.0,177.0,3.2,15.0,181.0,161.03,127.98
2016,7,15,16,45,47.5,183.0,3.25,15.0,205.5,166.1,130.94
2016,7,15,17,0,88.0,189.0,3.3,15.0,230.0,169.13,131.97
2016,7,15,17,15,44.0,127.5,3.35,14.5,148.0,112.8,88.17
2016,7,15,17,30,0.0,66.0,3.4,14.0,66.0,61.39,46.85
2016,7,15,17,45,0.0,55.0,3.45,14.0,55.0,51.12,40.19
2016,7,15,18,0,0.0,44.0,3.5,14.0,44.0,40.87,31.01
2016,7,15,18,15,186.5,50.5,3.45,14.0,83.5,36.68,27.12
2016,7,15,18,30,373.0,57.0,3.4,14.0,123.0,43.23,32.54
2016,7,15,18,45,270.5,44.0,3.35,14.0,83.5,34.01,23.7
2016,7,15,19,0,168.0,31.0,3.3,14.0,44.0,24.42,12.32
2016,7,15,19,15,84.0,15.5,3.25,14.0,22.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,121.0,12.5,3.4,14.0,21.0,31.9,0.0
2016,7,16,5,30,242.0,25.0,3.4,14.0,42.0,89.46,42.52
2016,7,16,5,45,352.0,34.5,3.45,14.0,82.0,147.67,104.42
2016,7,16,6,0,462.0,44.0,3.5,14.0,122.0,215.69,164.49
2016,7,16,6,15,531.5,51.0,3.4,14.0,170.0,277.2,220.08
2016,7,16,6,30,601.0,58.0,3.3,14.0,218.0,345.76,280.7
2016,7,16,6,45,300.5,71.5,3.2,14.5,151.5,239.27,196.85
2016,7,16,7,0,0.0,85.0,3.1,15.0,85.0,80.03,62.31
2016,7,16,7,15,159.5,126.5,3.0,15.0,199.5,230.09,189.83
2016,7,16,7,30,319.0,168.0,2.9,15.0,314.0,395.27,324.68
2016,7,16,7,45,162.5,170.0,2.85,15.0,245.0,293.19,239.67
2016,7,16,8,0,6.0,172.0,2.8,15.0,176.0,169.72,135.4
2016,7,16,8,15,3.0,165.0,2.75,15.0,167.0,159.82,127.05
2016,7,16,8,30,0.0,158.0,2.7,15.0,158.0,150.04,118.6
2016,7,16,8,45,1.5,168.0,2.7,15.5,169.0,160.88,126.89
2016,7,16,9,0,3.0,178.0,2.7,16.0,180.0,171.82,135.16
2016,7,16,9,15,8.5,215.0,2.7,16.0,221.5,213.24,168.07
2016,7,16,9,30,14.0,252.0,2.7,16.0,263.0,255.05,200.76
2016,7,16,9,45,35.5,309.5,2.75,16.0,339.0,345.23,271.04
2016,7,16,10,0,57.0,367.0,2.8,16.0,415.0,426.38,332.64
2016,7,16,10,15,60.0,383.5,2.85,16.0,436.0,445.96,346.64
2016,7,16,10,30,63.0,400.0,2.9,16.0,457.0,465.23,360.64
2016,7,16,10,45,79.5,422.0,2.95,16.5,494.5,503.44,388.44
2016,7,16,11,0,96.0,444.0,3.0,17.0,532.0,541.2,415.47
2016,7,16,11,15,59.0,393.0,3.05,17.0,447.5,449.15,346.15
2016,7,16,11,30,22.0,342.0,3.1,17.0,363.0,348.56,269.5
2016,7,16,11,45,26.0,362.5,3.2,17.0,387.5,381.23,294.67
2016,7,16,12,0,30.0,383.0,3.3,17.0,412.0,403.53,311.45
2016,7,16,12,15,35.5,396.5,3.35,17.0,430.5,419.68,323.68
2016,7,16,12,30,41.0,410.0,3.4,17.0,449.0,435.16,335.41
2016,7,16,12,45,46.5,416.5,3.5,17.0,461.0,443.09,341.63
2016,7,16,13,0,52.0,423.0,3.6,17.0,473.0,450.35,347.4
2016,7,16,13,15,48.5,411.0,3.6,17.0,457.0,431.56,333.36
2016,7,16,13,30,45.0,399.0,3.6,17.0,441.0,413.02,319.58
2016,7,16,13,45,50.5,397.0,3.65,17.0,443.5,411.17,318.68
2016,7,16,14,0,56.0,395.0,3.7,17.0,446.0,408.69,317.24
2016,7,16,14,15,60.0,385.5,3.75,16.5,438.0,397.68,309.9
2016,7,16,14,30,64.0,376.0,3.8,16.0,430.0,386.22,302.18
2016,7,16,14,45,54.5,351.0,3.85,16.0,395.5,352.33,276.35
2016,7,16,15,0,45.0,326.0,3.9,16.0,361.0,319.65,251.33
2016,7,16,15,15,35.0,295.5,3.95,16.0,322.0,283.27,223.23
2016,7,16,15,30,25.0,265.0,4.0,16.0,283.0,252.13,199.06
2016,7,16,15,45,50.0,269.0,4.05,16.0,302.0,258.06,203.99
2016,7,16,16,0,75.0,273.0,4.1,16.0,321.0,264.21,208.61
2016,7,16,16,15,72.5,251.0,4.1,15.5,294.5,238.22,188.2
2016,7,16,16,30,70.0,229.0,4.1,15.0,268.0,212.7,168.02
2016,7,16,16,45,51.5,201.0,4.2,15.0,228.0,180.29,142.48
2016,7,16,17,0,33.0,173.0,4.3,15.0,188.0,150.51,119.19
2016,7,16,17,15,16.5,142.0,4.3,14.5,149.5,126.26,100.52
2016,7,16,17,30,0.0,111.0,4.3,14.0,111.0,98.75,78.47
2016,7,16,17,45,298.0,87.5,4.3,14.0,168.5,61.36,49.29
2016,7,16,18,0,596.0,64.0,4.3,14.0,226.0,45.38,35.02
2016,7,16,18,15,526.0,56.5,4.2,14.0,177.5,41.52,31.42
2016,7,16,18,30,456.0,49.0,4.1,14.0,129.0,37.5,27.47
2016,7,16,18,45,348.5,38.5,4.1,14.0,88.0,30.41,20.56
2016,7,16,19,0,241.0,28.0,4.1,14.0,47.0,22.93,10.9
2016,7,16,19,15,120.5,14.0,4.1,13.5,23.5,13.34,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,11.5,4.45,13.0,21.0,33.55,0.0
2016,7,17,5,30,275.0,23.0,4.5,13.0,42.0,94.2,42.06
2016,7,17,5,45,390.0,31.5,4.6,13.5,83.0,154.72,109.0
2016,7,17,6,0,505.0,40.0,4.7,14.0,124.0,225.25,171.61
2016,7,17,6,15,571.5,46.0,4.65,14.0,172.0,286.67,227.92
2016,7,17,6,30,638.0,52.0,4.6,14.0,220.0,353.38,287.86
2016,7,17,6,45,323.0,87.0,4.6,14.5,172.5,268.39,221.43
2016,7,17,7,0,8.0,122.0,4.6,15.0,125.0,122.67,98.28
2016,7,17,7,15,4.0,120.0,4.55,15.0,121.5,117.28,93.64
2016,7,17,7,30,0.0,118.0,4.5,15.0,118.0,112.04,88.89
2016,7,17,7,45,2.0,143.0,4.45,15.0,144.0,138.02,110.21
2016,7,17,8,0,4.0,168.0,4.4,15.0,170.0,164.22,131.42
2016,7,17,8,15,7.0,184.5,4.4,15.0,189.0,182.69,146.16
2016,7,17,8,30,10.0,201.0,4.4,15.0,208.0,201.38,160.97
2016,7,17,8,45,8.5,202.5,4.45,15.5,208.5,201.29,160.08
2016,7,17,9,0,7.0,204.0,4.5,16.0,209.0,201.2,159.26
2016,7,17,9,15,10.0,224.0,4.55,16.0,231.5,223.62,176.94
2016,7,17,9,30,13.0,244.0,4.6,16.0,254.0,246.15,194.57
2016,7,17,9,45,13.5,255.0,4.65,16.0,266.0,257.38,203.07
2016,7,17,10,0,14.0,266.0,4.7,16.0,278.0,268.56,211.55
2016,7,17,10,15,14.0,269.5,4.7,16.0,282.0,271.76,213.74
2016,7,17,10,30,14.0,273.0,4.7,16.0,286.0,274.93,215.94
2016,7,17,10,45,18.0,302.5,4.75,16.0,319.0,307.66,241.42
2016,7,17,11,0,22.0,332.0,4.8,16.0,352.0,340.27,266.56
2016,7,17,11,15,36.0,375.5,4.8,16.0,409.5,408.21,318.92
2016,7,17,11,30,50.0,419.0,4.8,16.0,467.0,464.66,361.77
2016,7,17,11,45,38.5,396.0,4.8,16.0,433.0,427.46,332.88
2016,7,17,12,0,27.0,373.0,4.8,16.0,399.0,390.72,304.5
2016,7,17,12,15,20.0,321.0,4.9,16.0,340.5,323.38,252.74
2016,7,17,12,30,13.0,269.0,5.0,16.0,282.0,266.01,208.09
2016,7,17,12,45,15.5,294.5,5.1,16.0,309.5,291.67,228.4
2016,7,17,13,0,18.0,320.0,5.2,16.0,337.0,316.9,248.16
2016,7,17,13,15,20.0,327.5,5.3,16.0,346.0,324.28,254.07
2016,7,17,13,30,22.0,335.0,5.4,16.0,355.0,331.33,259.8
2016,7,17,13,45,17.0,294.0,5.5,16.0,309.5,287.49,225.72
2016,7,17,14,0,12.0,253.0,5.6,16.0,264.0,244.39,191.98
2016,7,17,14,15,15.0,269.5,5.65,16.0,282.5,260.51,205.07
2016,7,17,14,30,18.0,286.0,5.7,16.0,301.0,276.0,217.59
2016,7,17,14,45,12.0,240.0,5.8,16.0,249.5,228.91,180.45
2016,7,17,15,0,6.0,194.0,5.9,16.0,198.0,182.65,143.68
2016,7,17,15,15,3.5,179.0,5.95,15.5,181.5,167.03,131.62
2016,7,17,15,30,1.0,164.0,6.0,15.0,165.0,151.75,119.72
2016,7,17,15,45,1.0,164.5,6.1,15.0,165.5,151.67,119.98
2016,7,17,16,0,1.0,165.0,6.2,15.0,166.0,151.44,120.13
2016,7,17,16,15,0.5,154.0,6.2,15.0,154.5,140.91,111.83
2016,7,17,16,30,0.0,143.0,6.2,15.0,143.0,130.45,103.56
2016,7,17,16,45,0.0,127.5,6.25,15.0,127.5,116.32,92.17
2016,7,17,17,0,0.0,112.0,6.3,15.0,112.0,102.29,80.76
2016,7,17,17,15,0.0,88.0,6.2,14.5,88.0,81.14,63.36
2016,7,17,17,30,0.0,64.0,6.1,14.0,64.0,59.52,47.6
2016,7,17,17,45,293.5,63.0,6.1,14.0,142.5,43.83,33.66
2016,7,17,18,0,587.0,62.0,6.1,14.0,221.0,43.79,33.59
2016,7,17,18,15,518.5,54.5,6.0,13.5,173.0,39.87,29.99
2016,7,17,18,30,450.0,47.0,5.9,13.0,125.0,35.76,26.02
2016,7,17,18,45,336.5,37.0,5.8,13.0,84.5,29.07,19.44
2016,7,17,19,0,223.0,27.0,5.7,13.0,44.0,22.02,9.93
2016,7,17,19,15,111.5,13.5,5.65,13.0,22.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,11.0,4.1,13.0,19.5,30.33,0.0
2016,7,18,5,30,243.0,22.0,4.1,13.0,39.0,85.56,35.02
2016,7,18,5,45,358.0,31.0,4.1,13.5,78.5,145.05,101.74
2016,7,18,6,0,473.0,40.0,4.1,14.0,118.0,214.25,162.88
2016,7,18,6,15,540.0,46.5,4.05,14.0,165.0,274.64,217.95
2016,7,18,6,30,607.0,53.0,4.0,14.0,212.0,341.86,277.95
2016,7,18,6,45,303.5,60.5,3.95,14.0,140.0,227.48,187.88
2016,7,18,7,0,0.0,68.0,3.9,14.0,68.0,63.26,48.4
2016,7,18,7,15,0.0,102.0,3.85,14.0,102.0,96.58,76.54
2016,7,18,7,30,0.0,136.0,3.8,14.0,136.0,130.4,104.56
2016,7,18,7,45,2.0,152.0,3.8,14.5,153.5,147.24,117.97
2016,7,18,8,0,4.0,168.0,3.8,15.0,171.0,164.27,131.37
2016,7,18,8,15,4.5,176.5,3.75,15.0,179.5,172.68,137.79
2016,7,18,8,30,5.0,185.0,3.7,15.0,188.0,181.17,144.27
2016,7,18,8,45,7.0,198.5,3.7,15.0,203.0,196.03,155.93
2016,7,18,9,0,9.0,212.0,3.7,15.0,218.0,211.01,167.61
2016,7,18,9,15,10.5,228.0,3.7,15.0,236.0,228.12,180.91
2016,7,18,9,30,12.0,244.0,3.7,15.0,254.0,245.26,194.16
2016,7,18,9,45,26.0,294.5,3.75,15.5,316.5,320.54,252.96
2016,7,18,10,0,40.0,345.0,3.8,16.0,379.0,386.74,303.31
2016,7,18,10,15,48.0,368.0,3.85,16.0,410.0,418.01,326.78
2016,7,18,10,30,56.0,391.0,3.9,16.0,441.0,449.08,350.06
2016,7,18,10,45,39.0,363.5,3.95,16.0,399.0,402.01,313.42
2016,7,18,11,0,22.0,336.0,4.0,16.0,357.0,344.28,268.61
2016,7,18,11,15,33.5,373.5,4.05,16.0,405.5,403.77,314.42
2016,7,18,11,30,45.0,411.0,4.1,16.0,454.0,451.63,350.56
2016,7,18,11,45,180.0,431.0,4.15,16.0,603.0,613.4,475.45
2016,7,18,12,0,315.0,451.0,4.2,16.0,752.0,768.82,590.7
2016,7,18,12,15,373.0,424.5,4.25,16.0,781.5,788.87,606.1
2016,7,18,12,30,431.0,398.0,4.3,16.0,811.0,811.45,624.03
2016,7,18,12,45,240.0,407.5,4.35,16.0,637.5,624.61,484.25
2016,7,18,13,0,49.0,417.0,4.4,16.0,464.0,442.15,343.05
2016,7,18,13,15,106.0,437.0,4.4,16.0,535.5,510.25,396.85
2016,7,18,13,30,163.0,457.0,4.4,16.0,607.0,568.52,441.61
2016,7,18,13,45,203.0,441.0,4.45,16.5,623.5,575.21,446.92
2016,7,18,14,0,243.0,425.0,4.5,17.0,640.0,579.29,450.33
2016,7,18,14,15,346.5,373.0,4.5,17.0,668.5,591.4,461.89
2016,7,18,14,30,450.0,321.0,4.5,17.0,697.0,594.52,466.01
2016,7,18,14,45,682.0,199.5,4.5,17.0,743.0,606.03,477.89
2016,7,18,15,0,914.0,78.0,4.5,17.0,789.0,597.42,472.45
2016,7,18,15,15,904.5,77.0,4.5,17.0,749.5,543.97,428.51
2016,7,18,15,30,895.0,76.0,4.5,17.0,710.0,489.89,382.98
2016,7,18,15,45,884.0,73.5,4.5,17.0,666.5,433.46,334.32
2016,7,18,16,0,873.0,71.0,4.5,17.0,623.0,377.08,284.35
2016,7,18,16,15,857.5,69.0,4.55,16.5,575.5,320.03,233.4
2016,7,18,16,30,842.0,67.0,4.6,16.0,528.0,263.98,182.69
2016,7,18,16,45,821.0,64.0,4.65,16.0,478.5,207.31,132.26
2016,7,18,17,0,800.0,61.0,4.7,16.0,429.0,152.72,87.02
2016,7,18,17,15,771.0,58.0,4.75,15.5,377.5,93.89,46.25
2016,7,18,17,30,742.0,55.0,4.8,15.0,326.0,44.35,33.93
2016,7,18,17,45,700.5,51.5,4.9,15.0,275.5,37.29,27.7
2016,7,18,18,0,659.0,48.0,5.0,15.0,225.0,36.0,26.52
2016,7,18,18,15,596.5,42.5,4.95,14.5,177.0,32.9,23.67
2016,7,18,18,30,534.0,37.0,4.9,14.0,129.0,29.7,20.56
2016,7,18,18,45,427.0,29.5,4.85,14.0,87.5,22.42,13.61
2016,7,18,19,0,320.0,22.0,4.8,14.0,46.0,17.37,6.26
2016,7,18,19,15,160.0,11.0,4.65,14.0,23.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.0,3.25,13.0,20.0,33.97,0.0
2016,7,19,5,30,301.0,20.0,3.3,13.0,40.0,95.58,35.29
2016,7,19,5,45,411.0,28.0,3.4,13.0,80.5,156.0,108.72
2016,7,19,6,0,521.0,36.0,3.5,13.0,121.0,223.6,169.8
2016,7,19,6,15,586.0,42.0,3.45,13.0,169.0,285.47,226.64
2016,7,19,6,30,651.0,48.0,3.4,13.0,217.0,353.81,287.91
2016,7,19,6,45,325.5,69.0,3.4,13.5,153.5,248.46,205.28
2016,7,19,7,0,0.0,90.0,3.4,14.0,90.0,85.18,66.92
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,102.7,81.67
2016,7,19,7,30,0.0,126.0,3.4,14.0,126.0,120.22,96.05
2016,7,19,7,45,3.5,150.0,3.45,14.5,152.0,146.29,117.22
2016,7,19,8,0,7.0,174.0,3.5,15.0,178.0,172.68,138.32
2016,7,19,8,15,8.5,187.0,3.55,15.0,192.5,186.52,149.16
2016,7,19,8,30,10.0,200.0,3.6,15.0,207.0,200.47,160.05
2016,7,19,8,45,13.5,221.0,3.65,15.0,230.5,224.35,178.91
2016,7,19,9,0,17.0,242.0,3.7,15.0,254.0,248.39,197.73
2016,7,19,9,15,48.5,295.0,3.75,15.0,332.0,342.98,272.88
2016,7,19,9,30,80.0,348.0,3.8,15.0,410.0,429.24,339.69
2016,7,19,9,45,88.0,369.0,3.85,15.5,440.0,459.43,361.36
2016,7,19,10,0,96.0,390.0,3.9,16.0,470.0,489.47,382.9
2016,7,19,10,15,92.5,403.0,3.95,16.0,482.5,499.32,389.49
2016,7,19,10,30,89.0,416.0,4.0,16.0,495.0,508.61,395.77
2016,7,19,10,45,203.5,420.5,4.05,16.0,606.0,639.2,496.05
2016,7,19,11,0,318.0,425.0,4.1,16.0,717.0,768.85,592.04
2016,7,19,11,15,260.0,447.0,4.1,16.0,688.5,729.69,560.68
2016,7,19,11,30,202.0,469.0,4.1,16.0,660.0,679.11,522.12
2016,7,19,11,45,262.0,458.5,4.2,16.0,708.0,732.24,562.67
2016,7,19,12,0,322.0,448.0,4.3,16.0,756.0,772.97,593.67
2016,7,19,12,15,375.0,423.5,4.35,16.0,782.0,790.08,607.63
2016,7,19,12,30,428.0,399.0,4.4,16.0,808.0,809.86,623.46
2016,7,19,12,45,682.0,250.5,4.45,16.0,896.5,886.7,686.6
2016,7,19,13,0,936.0,102.0,4.5,16.0,985.0,940.77,725.08
2016,7,19,13,15,933.0,101.5,4.55,16.0,970.5,908.54,702.78
2016,7,19,13,30,930.0,101.0,4.6,16.0,956.0,873.53,678.96
2016,7,19,13,45,930.0,97.5,4.7,16.0,935.5,835.46,653.07
2016,7,19,14,0,930.0,94.0,4.8,16.0,915.0,794.72,624.96
2016,7,19,14,15,924.0,93.0,4.85,16.0,886.5,749.51,592.96
2016,7,19,14,30,918.0,92.0,4.9,16.0,858.0,702.43,558.38
2016,7,19,14,45,913.0,89.0,5.0,16.0,824.5,652.5,519.57
2016,7,19,15,0,908.0,86.0,5.1,16.0,791.0,601.06,478.49
2016,7,19,15,15,898.0,84.5,5.1,16.0,751.0,547.08,433.9
2016,7,19,15,30,888.0,83.0,5.1,16.0,711.0,492.53,387.61
2016,7,19,15,45,877.0,80.0,5.2,16.0,667.0,435.91,338.54
2016,7,19,16,0,866.0,77.0,5.3,16.0,623.0,379.35,288.13
2016,7,19,16,15,849.0,74.5,5.3,16.0,575.5,321.69,235.85
2016,7,19,16,30,832.0,72.0,5.3,16.0,528.0,265.2,184.26
2016,7,19,16,45,812.0,68.5,5.35,16.0,478.0,208.74,133.93
2016,7,19,17,0,792.0,65.0,5.4,16.0,428.0,148.49,83.95
2016,7,19,17,15,762.5,62.0,5.35,15.5,376.5,95.81,48.39
2016,7,19,17,30,733.0,59.0,5.3,15.0,325.0,46.7,36.02
2016,7,19,17,45,691.5,54.5,5.25,15.0,274.5,39.76,29.91
2016,7,19,18,0,650.0,50.0,5.2,15.0,224.0,37.76,28.08
2016,7,19,18,15,586.0,44.5,5.05,14.5,176.0,34.74,25.3
2016,7,19,18,30,522.0,39.0,4.9,14.0,128.0,29.0,19.93
2016,7,19,18,45,414.5,31.0,4.75,14.0,86.5,23.81,14.77
2016,7,19,19,0,307.0,23.0,4.6,14.0,45.0,18.38,6.53
2016,7,19,19,15,153.5,11.5,4.5,14.0,22.5,10.96,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,3.35,13.0,19.5,33.75,0.0
2016,7,20,5,30,300.0,20.0,3.5,13.0,39.0,94.76,30.5
2016,7,20,5,45,410.0,28.0,3.65,13.5,79.0,155.47,107.69
2016,7,20,6,0,520.0,36.0,3.8,14.0,119.0,222.85,168.43
2016,7,20,6,15,586.0,41.5,3.75,14.0,167.0,284.5,225.0
2016,7,20,6,30,652.0,47.0,3.7,14.0,215.0,352.7,286.11
2016,7,20,6,45,326.0,75.5,3.7,14.0,159.5,256.28,211.39
2016,7,20,7,0,0.0,104.0,3.7,14.0,104.0,99.61,79.1
2016,7,20,7,15,0.0,108.0,3.65,14.0,108.0,102.74,81.71
2016,7,20,7,30,0.0,112.0,3.6,14.0,112.0,106.1,84.26
2016,7,20,7,45,1.0,136.5,3.55,14.5,137.0,130.87,104.43
2016,7,20,8,0,2.0,161.0,3.5,15.0,162.0,155.77,124.35
2016,7,20,8,15,12.5,194.5,3.45,15.0,202.5,197.36,158.13
2016,7,20,8,30,23.0,228.0,3.4,15.0,243.0,239.82,192.1
2016,7,20,8,45,42.0,264.5,3.4,15.5,293.5,304.71,243.19
2016,7,20,9,0,61.0,301.0,3.4,16.0,344.0,360.91,286.35
2016,7,20,9,15,42.0,291.5,3.4,16.0,322.0,333.45,263.58
2016,7,20,9,30,23.0,282.0,3.4,16.0,300.0,293.94,231.67
2016,7,20,9,45,28.0,306.0,3.4,16.0,328.5,334.84,263.25
2016,7,20,10,0,33.0,330.0,3.4,16.0,357.0,364.32,285.5
2016,7,20,10,15,27.0,322.5,3.45,16.0,345.5,349.69,273.58
2016,7,20,10,30,21.0,315.0,3.5,16.0,334.0,323.68,253.11
2016,7,20,10,45,172.0,369.0,3.55,16.5,526.5,553.74,431.81
2016,7,20,11,0,323.0,423.0,3.6,17.0,719.0,772.09,590.98
2016,7,20,11,15,179.0,406.0,3.65,17.0,571.0,595.2,458.38
2016,7,20,11,30,35.0,389.0,3.7,17.0,423.0,419.47,323.6
2016,7,20,11,45,62.0,425.0,3.8,17.0,485.0,480.53,370.87
2016,7,20,12,0,89.0,461.0,3.9,17.0,547.0,540.17,415.58
2016,7,20,12,15,68.0,440.5,4.0,17.0,506.0,495.24,381.54
2016,7,20,12,30,47.0,420.0,4.1,17.0,465.0,451.16,348.27
2016,7,20,12,45,77.5,441.5,4.25,17.0,515.0,496.51,383.63
2016,7,20,13,0,108.0,463.0,4.4,17.0,565.0,539.49,416.67
2016,7,20,13,15,90.5,446.0,4.5,17.0,531.0,501.63,388.22
2016,7,20,13,30,73.0,429.0,4.6,17.0,497.0,464.89,360.7
2016,7,20,13,45,70.5,416.5,4.75,17.0,480.5,445.54,346.64
2016,7,20,14,0,68.0,404.0,4.9,17.0,464.0,426.35,332.54
2016,7,20,14,15,53.5,374.5,5.0,16.5,421.0,383.45,300.43
2016,7,20,14,30,39.0,345.0,5.1,16.0,378.0,342.2,269.25
2016,7,20,14,45,52.0,344.0,5.25,16.0,386.0,344.86,272.06
2016,7,20,15,0,65.0,343.0,5.4,16.0,394.0,345.9,273.4
2016,7,20,15,15,64.0,324.0,5.45,16.0,372.0,322.69,255.43
2016,7,20,15,30,63.0,305.0,5.5,16.0,350.0,299.68,237.52
2016,7,20,15,45,220.0,274.5,5.6,16.0,416.0,329.35,260.2
2016,7,20,16,0,377.0,244.0,5.7,16.0,482.0,340.57,265.43
2016,7,20,16,15,282.5,239.0,5.7,15.5,409.0,282.72,219.34
2016,7,20,16,30,188.0,234.0,5.7,15.0,336.0,240.03,186.67
2016,7,20,16,45,492.5,151.0,5.75,15.0,384.0,207.46,146.73
2016,7,20,17,0,797.0,68.0,5.8,15.0,432.0,150.88,86.13
2016,7,20,17,15,766.0,64.5,5.8,15.0,379.5,97.35,49.88
2016,7,20,17,30,735.0,61.0,5.8,15.0,327.0,47.57,36.8
2016,7,20,17,45,690.0,57.0,5.8,15.0,275.5,41.91,31.81
2016,7,20,18,0,645.0,53.0,5.8,15.0,224.0,40.44,30.47
2016,7,20,18,15,579.0,46.5,5.65,14.5,175.5,33.51,24.19
2016,7,20,18,30,513.0,40.0,5.5,14.0,127.0,29.92,20.72
2016,7,20,18,45,404.5,31.5,5.4,14.0,85.5,24.33,15.17
2016,7,20,19,0,296.0,23.0,5.3,14.0,44.0,18.47,6.06
2016,7,20,19,15,148.0,11.5,5.2,14.0,22.0,10.96,0.0
