Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,145.5,10.0,3.95,13.0,19.0,32.9,0.0
2016,7,21,5,30,291.0,20.0,4.1,13.0,38.0,92.21,24.42
2016,7,21,5,45,403.0,28.0,4.35,13.5,78.0,153.31,105.75
2016,7,21,6,0,515.0,36.0,4.6,14.0,118.0,220.79,166.89
2016,7,21,6,15,581.5,42.0,4.6,14.0,166.0,282.91,224.11
2016,7,21,6,30,648.0,48.0,4.6,14.0,214.0,351.67,286.06
2016,7,21,6,45,331.5,85.5,4.6,14.5,171.0,270.55,223.13
2016,7,21,7,0,15.0,123.0,4.6,15.0,128.0,127.94,102.83
2016,7,21,7,15,25.5,145.5,4.5,15.0,156.0,163.78,132.86
2016,7,21,7,30,36.0,168.0,4.4,15.0,184.0,194.95,158.46
2016,7,21,7,45,103.5,198.5,4.3,15.5,252.5,284.71,232.33
2016,7,21,8,0,171.0,229.0,4.2,16.0,321.0,371.5,301.87
2016,7,21,8,15,143.5,252.0,4.1,16.0,334.0,381.22,307.58
2016,7,21,8,30,116.0,275.0,4.0,16.0,347.0,388.26,311.28
2016,7,21,8,45,129.0,298.0,3.9,16.0,383.5,427.19,340.89
2016,7,21,9,0,142.0,321.0,3.8,16.0,420.0,466.42,370.23
2016,7,21,9,15,105.5,331.0,3.75,16.0,407.5,434.19,343.43
2016,7,21,9,30,69.0,341.0,3.7,16.0,395.0,411.72,324.23
2016,7,21,9,45,503.5,211.0,3.7,16.5,626.0,730.27,575.6
2016,7,21,10,0,938.0,81.0,3.7,17.0,857.0,1007.26,768.93
2016,7,21,10,15,944.5,82.0,3.75,17.0,887.0,1027.26,779.44
2016,7,21,10,30,951.0,83.0,3.8,17.0,917.0,1043.83,789.88
2016,7,21,10,45,956.5,83.0,3.9,17.0,940.0,1054.76,797.01
2016,7,21,11,0,962.0,83.0,4.0,17.0,963.0,1062.05,801.84
2016,7,21,11,15,965.5,83.5,4.1,17.0,979.0,1064.15,803.33
2016,7,21,11,30,969.0,84.0,4.2,17.0,995.0,1062.51,802.44
2016,7,21,11,45,971.0,84.0,4.35,17.0,1003.5,1055.1,798.05
2016,7,21,12,0,973.0,84.0,4.5,17.0,1012.0,1044.0,791.9
2016,7,21,12,15,974.0,84.0,4.65,17.0,1013.0,1028.29,782.61
2016,7,21,12,30,975.0,84.0,4.8,17.0,1014.0,1009.02,770.84
2016,7,21,12,45,966.0,89.5,4.95,17.0,1005.5,982.51,753.95
2016,7,21,13,0,957.0,95.0,5.1,17.0,997.0,953.01,734.84
2016,7,21,13,15,955.0,94.5,5.1,17.0,982.5,921.0,712.77
2016,7,21,13,30,953.0,94.0,5.1,17.0,968.0,886.08,688.56
2016,7,21,13,45,587.0,260.5,5.15,17.0,795.0,718.54,563.81
2016,7,21,14,0,221.0,427.0,5.2,17.0,622.0,564.12,439.94
2016,7,21,14,15,166.0,411.5,5.15,17.0,555.5,497.34,389.02
2016,7,21,14,30,111.0,396.0,5.1,17.0,489.0,435.16,340.84
2016,7,21,14,45,153.5,380.0,5.1,17.0,502.5,438.12,344.19
2016,7,21,15,0,196.0,364.0,5.1,17.0,516.0,436.84,343.68
2016,7,21,15,15,290.0,323.0,5.05,17.0,534.5,434.35,342.08
2016,7,21,15,30,384.0,282.0,5.0,17.0,553.0,424.32,333.28
2016,7,21,15,45,309.5,278.0,5.0,17.0,487.5,365.22,285.89
2016,7,21,16,0,235.0,274.0,5.0,17.0,422.0,317.86,248.12
2016,7,21,16,15,550.0,169.5,5.0,16.5,479.0,302.87,227.61
2016,7,21,16,30,865.0,65.0,5.0,16.0,536.0,266.12,183.64
2016,7,21,16,45,843.0,63.0,5.05,16.0,485.0,208.61,132.38
2016,7,21,17,0,821.0,61.0,5.1,16.0,434.0,153.28,86.72
2016,7,21,17,15,791.5,57.5,5.1,15.5,381.5,98.63,50.2
2016,7,21,17,30,762.0,54.0,5.1,15.0,329.0,41.47,31.38
2016,7,21,17,45,718.0,50.5,5.1,15.0,277.0,36.7,27.18
2016,7,21,18,0,674.0,47.0,5.1,15.0,225.0,35.38,25.96
2016,7,21,18,15,610.0,42.0,4.95,14.5,176.5,32.69,23.46
2016,7,21,18,30,546.0,37.0,4.8,14.0,128.0,29.96,20.74
2016,7,21,18,45,433.5,29.0,4.7,14.0,86.0,24.19,15.0
2016,7,21,19,0,321.0,21.0,4.6,14.0,44.0,16.68,4.36
2016,7,21,19,15,160.5,10.5,4.5,14.0,22.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,3.75,13.0,18.0,32.62,0.0
2016,7,22,5,30,295.0,19.0,3.9,13.0,36.0,91.45,17.96
2016,7,22,5,45,406.5,27.5,4.05,13.5,76.5,153.45,105.17
2016,7,22,6,0,518.0,36.0,4.2,14.0,117.0,221.38,166.93
2016,7,22,6,15,586.5,42.0,4.1,14.0,165.5,284.45,224.8
2016,7,22,6,30,655.0,48.0,4.0,14.0,214.0,354.37,287.44
2016,7,22,6,45,344.5,88.5,3.95,14.5,177.5,280.35,230.69
2016,7,22,7,0,34.0,129.0,3.9,15.0,141.0,150.89,122.11
2016,7,22,7,15,17.0,124.5,3.8,15.0,130.5,130.02,104.51
2016,7,22,7,30,0.0,120.0,3.7,15.0,120.0,114.26,90.74
2016,7,22,7,45,6.5,151.5,3.65,15.5,155.0,150.08,120.06
2016,7,22,8,0,13.0,183.0,3.6,16.0,190.0,186.58,149.36
2016,7,22,8,15,25.5,213.5,3.55,16.0,229.0,227.24,182.05
2016,7,22,8,30,38.0,244.0,3.5,16.0,268.0,279.53,223.49
2016,7,22,8,45,29.5,248.0,3.5,16.5,267.5,276.45,219.61
2016,7,22,9,0,21.0,252.0,3.5,17.0,267.0,262.32,207.22
2016,7,22,9,15,41.5,294.0,3.5,17.0,325.5,335.97,264.96
2016,7,22,9,30,62.0,336.0,3.5,17.0,384.0,399.94,313.95
2016,7,22,9,45,74.0,359.5,3.55,17.0,419.5,436.35,341.2
2016,7,22,10,0,86.0,383.0,3.6,17.0,455.0,472.78,368.33
2016,7,22,10,15,79.0,393.0,3.65,17.0,461.0,475.87,369.71
2016,7,22,10,30,72.0,403.0,3.7,17.0,467.0,478.42,370.89
2016,7,22,10,45,181.5,417.0,3.75,17.5,582.5,614.11,473.78
2016,7,22,11,0,291.0,431.0,3.8,18.0,698.0,748.76,571.61
2016,7,22,11,15,196.5,444.5,3.9,18.0,626.5,653.09,499.39
2016,7,22,11,30,102.0,458.0,4.0,18.0,555.0,557.6,427.09
2016,7,22,11,45,93.5,457.5,4.1,18.0,546.5,545.21,418.13
2016,7,22,12,0,85.0,457.0,4.2,18.0,538.0,532.56,408.57
2016,7,22,12,15,81.0,455.0,4.3,18.0,532.0,522.56,401.31
2016,7,22,12,30,77.0,453.0,4.4,18.0,526.0,512.33,393.86
2016,7,22,12,45,97.5,458.5,4.55,18.0,550.5,531.82,409.41
2016,7,22,13,0,118.0,464.0,4.7,18.0,575.0,554.8,427.34
2016,7,22,13,15,206.0,448.5,4.85,18.0,639.0,608.28,470.02
2016,7,22,13,30,294.0,433.0,5.0,18.0,703.0,658.47,509.56
2016,7,22,13,45,321.5,414.0,5.15,18.0,702.5,646.97,502.24
2016,7,22,14,0,349.0,395.0,5.3,18.0,702.0,632.84,493.02
2016,7,22,14,15,640.0,244.5,5.35,17.5,784.5,686.13,540.58
2016,7,22,14,30,931.0,94.0,5.4,17.0,867.0,712.46,566.04
2016,7,22,14,45,921.5,93.0,5.5,17.0,832.0,660.76,525.39
2016,7,22,15,0,912.0,92.0,5.6,17.0,797.0,607.94,483.1
2016,7,22,15,15,663.5,182.0,5.6,17.0,680.5,505.58,399.95
2016,7,22,15,30,415.0,272.0,5.6,17.0,564.0,427.87,336.65
2016,7,22,15,45,638.5,179.0,5.65,17.0,595.0,415.08,323.21
2016,7,22,16,0,862.0,86.0,5.7,17.0,626.0,384.11,291.05
2016,7,22,16,15,844.5,83.5,5.65,16.5,577.5,326.22,239.11
2016,7,22,16,30,827.0,81.0,5.6,16.0,529.0,264.44,183.71
2016,7,22,16,45,800.0,78.5,5.6,16.0,477.5,207.27,133.13
2016,7,22,17,0,773.0,76.0,5.6,16.0,426.0,153.0,88.67
2016,7,22,17,15,740.0,72.0,5.5,15.5,374.0,100.23,53.58
2016,7,22,17,30,707.0,68.0,5.4,15.0,322.0,51.5,40.29
2016,7,22,17,45,652.5,64.0,5.35,15.0,269.5,43.6,33.33
2016,7,22,18,0,598.0,60.0,5.3,15.0,217.0,42.63,32.4
2016,7,22,18,15,525.5,53.0,5.15,14.5,168.5,39.07,29.11
2016,7,22,18,30,453.0,46.0,5.0,14.0,120.0,35.39,25.49
2016,7,22,18,45,331.0,35.5,4.9,14.0,79.5,28.2,18.34
2016,7,22,19,0,209.0,25.0,4.8,14.0,39.0,20.61,5.87
2016,7,22,19,15,104.5,12.5,4.7,14.0,19.5,11.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,94.5,10.5,3.1,13.5,16.0,25.03,0.0
2016,7,23,5,30,189.0,21.0,3.1,14.0,32.0,70.08,7.1
2016,7,23,5,45,313.5,31.5,3.1,14.5,71.0,132.3,90.18
2016,7,23,6,0,438.0,42.0,3.1,15.0,110.0,203.37,152.87
2016,7,23,6,15,512.5,49.5,2.95,15.0,157.5,265.87,209.04
2016,7,23,6,30,587.0,57.0,2.8,15.0,205.0,336.06,270.78
2016,7,23,6,45,640.5,61.5,2.65,15.0,256.5,399.67,325.88
2016,7,23,7,0,694.0,66.0,2.5,15.0,308.0,466.17,381.45
2016,7,23,7,15,728.5,70.0,2.5,15.0,360.0,526.65,430.69
2016,7,23,7,30,763.0,74.0,2.5,15.0,412.0,588.88,479.66
2016,7,23,7,45,790.5,76.5,2.5,15.5,463.5,645.92,521.96
2016,7,23,8,0,818.0,79.0,2.5,16.0,515.0,703.34,561.6
2016,7,23,8,15,836.5,82.0,2.55,16.5,564.0,749.08,592.05
2016,7,23,8,30,855.0,85.0,2.6,17.0,613.0,798.78,624.85
2016,7,23,8,45,582.0,191.5,2.65,17.5,563.0,723.85,566.67
2016,7,23,9,0,309.0,298.0,2.7,18.0,513.0,600.75,468.44
2016,7,23,9,15,607.5,195.0,2.8,18.0,649.0,785.92,610.91
2016,7,23,9,30,906.0,92.0,2.9,18.0,785.0,954.43,726.37
2016,7,23,9,45,606.5,233.0,3.0,18.0,706.5,852.04,652.71
2016,7,23,10,0,307.0,374.0,3.1,18.0,628.0,704.11,539.3
2016,7,23,10,15,267.0,398.5,3.2,18.0,624.5,693.13,530.64
2016,7,23,10,30,227.0,423.0,3.3,18.0,621.0,667.27,510.57
2016,7,23,10,45,584.5,262.0,3.45,18.5,790.5,883.87,674.47
2016,7,23,11,0,942.0,101.0,3.6,19.0,960.0,1061.35,793.93
2016,7,23,11,15,620.0,273.5,3.75,19.0,842.5,927.31,701.01
2016,7,23,11,30,298.0,446.0,3.9,19.0,725.0,763.01,577.13
2016,7,23,11,45,365.0,421.0,4.05,19.0,766.0,797.65,605.13
2016,7,23,12,0,432.0,396.0,4.2,19.0,807.0,837.2,634.99
2016,7,23,12,15,438.0,395.5,4.35,18.5,812.0,830.78,632.1
2016,7,23,12,30,444.0,395.0,4.5,18.0,817.0,822.28,628.34
2016,7,23,12,45,697.0,249.0,4.65,18.0,906.5,900.0,692.36
2016,7,23,13,0,950.0,103.0,4.8,18.0,996.0,954.63,731.53
2016,7,23,13,15,947.5,102.5,4.9,18.0,981.5,922.26,709.59
2016,7,23,13,30,945.0,102.0,5.0,18.0,967.0,887.01,686.0
2016,7,23,13,45,941.5,101.5,5.1,18.0,946.0,848.25,659.66
2016,7,23,14,0,938.0,101.0,5.2,18.0,925.0,806.99,631.24
2016,7,23,14,15,932.5,99.5,5.2,18.0,896.5,761.07,598.62
2016,7,23,14,30,927.0,98.0,5.2,18.0,868.0,713.22,563.21
2016,7,23,14,45,918.5,97.0,5.25,18.0,833.0,662.23,523.57
2016,7,23,15,0,910.0,96.0,5.3,18.0,798.0,610.02,481.93
2016,7,23,15,15,900.0,94.5,5.3,17.5,758.0,555.6,438.14
2016,7,23,15,30,890.0,93.0,5.3,17.0,718.0,500.59,392.45
2016,7,23,15,45,874.5,91.5,5.3,17.0,672.5,442.97,342.6
2016,7,23,16,0,859.0,90.0,5.3,17.0,627.0,385.84,291.92
2016,7,23,16,15,841.5,87.0,5.2,16.5,578.5,322.86,236.13
2016,7,23,16,30,824.0,84.0,5.1,16.0,530.0,265.54,184.41
2016,7,23,16,45,796.5,81.5,5.1,16.0,478.0,208.39,134.04
2016,7,23,17,0,769.0,79.0,5.1,16.0,426.0,154.22,89.86
2016,7,23,17,15,735.5,75.0,5.05,15.5,373.5,101.61,55.16
2016,7,23,17,30,702.0,71.0,5.0,15.0,321.0,48.34,37.49
2016,7,23,17,45,646.0,66.5,5.0,15.0,268.5,45.64,35.14
2016,7,23,18,0,590.0,62.0,5.0,15.0,216.0,44.37,33.95
2016,7,23,18,15,515.0,54.5,4.9,14.5,167.5,40.48,30.34
2016,7,23,18,30,440.0,47.0,4.8,14.0,119.0,36.43,26.37
2016,7,23,18,45,313.0,36.0,4.7,14.0,78.5,28.79,18.77
2016,7,23,19,0,186.0,25.0,4.6,14.0,38.0,19.78,4.41
2016,7,23,19,15,93.0,12.5,4.5,14.0,19.0,11.91,0.0
2016,7,23,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,8.0,9.5,3.1,13.0,10.0,10.32,0.0
2016,7,24,5,30,16.0,19.0,3.1,13.0,20.0,22.4,0.0
2016,7,24,5,45,64.0,36.5,3.15,13.5,45.5,59.9,40.11
2016,7,24,6,0,112.0,54.0,3.2,14.0,71.0,102.66,77.59
2016,7,24,6,15,136.5,74.0,3.05,14.0,102.5,140.41,111.13
2016,7,24,6,30,161.0,94.0,2.9,14.0,134.0,180.6,146.47
2016,7,24,6,45,184.5,112.5,2.8,14.5,168.5,220.93,181.03
2016,7,24,7,0,208.0,131.0,2.7,15.0,203.0,263.45,216.53
2016,7,24,7,15,112.0,143.0,2.65,15.0,182.5,220.85,180.78
2016,7,24,7,30,16.0,155.0,2.6,15.0,162.0,160.96,129.56
2016,7,24,7,45,43.5,187.5,2.6,15.5,210.0,222.0,179.51
2016,7,24,8,0,71.0,220.0,2.6,16.0,258.0,278.38,224.39
2016,7,24,8,15,157.0,243.0,2.6,16.0,337.0,382.13,307.56
2016,7,24,8,30,243.0,266.0,2.6,16.0,416.0,493.56,393.96
2016,7,24,8,45,220.5,291.5,2.65,16.0,435.5,498.21,395.43
2016,7,24,9,0,198.0,317.0,2.7,16.0,455.0,511.95,404.12
2016,7,24,9,15,124.0,321.0,2.7,16.0,409.0,453.03,356.55
2016,7,24,9,30,50.0,325.0,2.7,16.0,363.0,377.18,295.84
2016,7,24,9,45,37.5,317.5,2.75,16.5,347.0,356.71,279.05
2016,7,24,10,0,25.0,310.0,2.8,17.0,331.0,335.94,261.84
2016,7,24,10,15,40.0,348.5,2.85,17.0,383.5,390.41,303.53
2016,7,24,10,30,55.0,387.0,2.9,17.0,436.0,444.88,344.32
2016,7,24,10,45,64.0,406.5,3.0,17.0,464.0,473.0,365.06
2016,7,24,11,0,73.0,426.0,3.1,17.0,492.0,500.69,385.52
2016,7,24,11,15,78.0,437.0,3.2,17.0,509.0,514.94,395.92
2016,7,24,11,30,83.0,448.0,3.3,17.0,526.0,528.62,405.99
2016,7,24,11,45,73.0,443.5,3.4,17.5,512.5,510.92,391.83
2016,7,24,12,0,63.0,439.0,3.5,18.0,499.0,493.14,377.8
2016,7,24,12,15,54.5,428.0,3.65,17.5,480.5,470.35,361.63
2016,7,24,12,30,46.0,417.0,3.8,17.0,462.0,447.79,345.51
2016,7,24,12,45,52.0,422.5,4.0,17.0,472.5,455.03,351.51
2016,7,24,13,0,58.0,428.0,4.2,17.0,483.0,461.56,356.91
2016,7,24,13,15,65.0,427.5,4.35,17.0,488.0,462.48,358.23
2016,7,24,13,30,72.0,427.0,4.5,17.0,493.0,462.65,359.02
2016,7,24,13,45,52.5,390.0,4.65,17.0,437.5,407.05,316.93
2016,7,24,14,0,33.0,353.0,4.8,17.0,382.0,353.52,276.04
2016,7,24,14,15,52.5,365.5,4.85,17.0,410.0,374.88,293.39
2016,7,24,14,30,72.0,378.0,4.9,17.0,438.0,393.84,308.59
2016,7,24,14,45,65.0,356.5,5.0,17.0,409.0,364.04,285.82
2016,7,24,15,0,58.0,335.0,5.1,17.0,380.0,335.1,263.68
2016,7,24,15,15,51.5,312.0,5.1,16.5,350.5,306.05,241.67
2016,7,24,15,30,45.0,289.0,5.1,16.0,321.0,277.91,220.17
2016,7,24,15,45,30.0,251.5,5.1,16.0,272.5,235.27,186.55
2016,7,24,16,0,15.0,214.0,5.1,16.0,224.0,198.73,157.7
2016,7,24,16,15,11.0,193.5,5.05,15.5,201.0,177.77,141.43
2016,7,24,16,30,7.0,173.0,5.0,15.0,178.0,157.42,125.51
2016,7,24,16,45,5.0,158.5,4.95,15.0,161.5,143.01,114.08
2016,7,24,17,0,3.0,144.0,4.9,15.0,145.0,128.85,102.79
2016,7,24,17,15,1.5,126.5,4.85,14.5,127.0,112.62,89.8
2016,7,24,17,30,0.0,109.0,4.8,14.0,109.0,96.69,80.56
2016,7,24,17,45,287.0,85.0,4.75,14.0,159.0,60.04,48.12
2016,7,24,18,0,574.0,61.0,4.7,14.0,209.0,43.61,33.41
2016,7,24,18,15,500.5,53.0,4.6,14.0,161.5,39.26,29.31
2016,7,24,18,30,427.0,45.0,4.5,14.0,114.0,34.69,24.82
2016,7,24,18,45,315.0,34.0,4.45,14.0,74.5,27.0,17.17
2016,7,24,19,0,203.0,23.0,4.4,14.0,35.0,18.86,2.77
2016,7,24,19,15,101.5,11.5,4.3,14.0,17.5,10.96,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,98.5,9.5,3.05,13.0,14.5,24.56,0.0
2016,7,25,5,30,197.0,19.0,3.1,13.0,29.0,68.84,0.0
2016,7,25,5,45,322.0,29.5,3.15,13.5,68.0,132.16,88.9
2016,7,25,6,0,447.0,40.0,3.2,14.0,107.0,203.62,153.03
2016,7,25,6,15,523.0,47.5,3.05,14.0,155.0,267.08,210.42
2016,7,25,6,30,599.0,55.0,2.9,14.0,203.0,338.45,273.55
2016,7,25,6,45,648.0,60.5,2.8,14.5,254.5,401.64,328.19
2016,7,25,7,0,697.0,66.0,2.7,15.0,306.0,467.22,382.7
2016,7,25,7,15,348.5,94.5,2.6,15.0,214.5,324.56,267.94
2016,7,25,7,30,0.0,123.0,2.5,15.0,123.0,117.46,93.06
2016,7,25,7,45,0.0,137.0,2.45,15.0,137.0,130.92,104.19
2016,7,25,8,0,0.0,151.0,2.4,15.0,151.0,144.39,114.87
2016,7,25,8,15,9.0,183.5,2.4,15.0,189.5,183.69,146.78
2016,7,25,8,30,18.0,216.0,2.4,15.0,228.0,223.76,178.78
2016,7,25,8,45,16.0,223.5,2.45,15.5,234.5,229.41,182.28
2016,7,25,9,0,14.0,231.0,2.5,16.0,241.0,234.96,185.8
2016,7,25,9,15,17.0,251.0,2.5,16.0,263.5,257.61,203.28
2016,7,25,9,30,20.0,271.0,2.5,16.0,286.0,280.34,220.65
2016,7,25,9,45,66.0,331.0,2.5,16.5,384.5,398.55,312.14
2016,7,25,10,0,112.0,391.0,2.5,17.0,483.0,520.27,402.42
2016,7,25,10,15,202.0,399.0,2.55,17.0,572.5,617.3,475.03
2016,7,25,10,30,292.0,407.0,2.6,17.0,662.0,728.16,555.46
2016,7,25,10,45,379.5,384.5,2.65,17.0,724.5,791.73,601.68
2016,7,25,11,0,467.0,362.0,2.7,17.0,787.0,865.58,654.33
2016,7,25,11,15,474.5,370.0,2.7,17.0,808.0,877.72,661.5
2016,7,25,11,30,482.0,378.0,2.7,17.0,829.0,887.5,667.64
2016,7,25,11,45,713.0,244.5,2.75,17.0,918.0,976.59,734.75
2016,7,25,12,0,944.0,111.0,2.8,17.0,1007.0,1043.48,778.76
2016,7,25,12,15,944.5,111.0,2.85,17.0,1007.5,1027.38,767.83
2016,7,25,12,30,945.0,111.0,2.9,17.0,1008.0,1007.85,755.48
2016,7,25,12,45,553.5,290.0,2.95,17.0,814.5,807.19,615.61
2016,7,25,13,0,162.0,469.0,3.0,17.0,621.0,599.54,457.18
2016,7,25,13,15,137.0,457.5,3.05,17.0,585.0,557.64,427.57
2016,7,25,13,30,112.0,446.0,3.1,17.0,549.0,517.08,397.65
2016,7,25,13,45,526.0,273.0,3.2,17.0,736.0,682.02,530.62
2016,7,25,14,0,940.0,100.0,3.3,17.0,923.0,807.17,625.39
2016,7,25,14,15,934.0,99.0,3.35,17.0,894.5,761.17,592.55
2016,7,25,14,30,928.0,98.0,3.4,17.0,866.0,713.26,558.11
2016,7,25,14,45,923.5,94.5,3.45,17.0,831.5,662.3,519.38
2016,7,25,15,0,919.0,91.0,3.5,17.0,797.0,609.77,478.32
2016,7,25,15,15,908.0,89.5,3.45,17.0,756.0,554.29,433.46
2016,7,25,15,30,897.0,88.0,3.4,17.0,715.0,498.31,386.91
2016,7,25,15,45,651.0,160.5,3.4,17.0,600.5,403.1,310.75
2016,7,25,16,0,405.0,233.0,3.4,17.0,486.0,337.0,258.99
2016,7,25,16,15,383.0,217.0,3.35,16.5,441.0,294.13,223.56
2016,7,25,16,30,361.0,201.0,3.3,16.0,396.0,250.27,187.18
2016,7,25,16,45,197.5,184.5,3.25,16.0,289.5,188.54,142.38
2016,7,25,17,0,34.0,168.0,3.2,16.0,183.0,146.08,115.03
2016,7,25,17,15,30.0,148.0,3.15,15.5,160.5,125.56,99.14
2016,7,25,17,30,26.0,128.0,3.1,15.0,138.0,105.83,88.18
2016,7,25,17,45,323.5,91.5,3.05,15.0,176.0,65.01,52.32
2016,7,25,18,0,621.0,55.0,3.0,15.0,214.0,38.9,29.09
2016,7,25,18,15,548.5,48.0,2.9,15.0,165.0,35.16,25.56
2016,7,25,18,30,476.0,41.0,2.8,15.0,116.0,31.25,21.7
2016,7,25,18,45,356.0,31.0,2.75,15.0,76.0,24.34,14.78
2016,7,25,19,0,236.0,21.0,2.7,15.0,36.0,17.04,0.62
2016,7,25,19,15,118.0,10.5,2.6,15.0,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.0,9.0,0.75,14.0,13.5,22.83,0.0
2016,7,26,5,30,182.0,18.0,0.8,14.0,27.0,64.19,0.0
2016,7,26,5,45,302.0,29.5,0.85,14.5,65.0,126.6,83.83
2016,7,26,6,0,422.0,41.0,0.9,15.0,103.0,196.27,145.85
2016,7,26,6,15,498.0,49.0,0.85,15.0,150.0,258.93,201.18
2016,7,26,6,30,574.0,57.0,0.8,15.0,197.0,329.52,261.86
2016,7,26,6,45,622.5,63.0,0.8,15.5,248.0,391.78,314.02
2016,7,26,7,0,671.0,69.0,0.8,16.0,299.0,458.1,367.24
2016,7,26,7,15,706.5,74.0,0.8,16.0,351.0,517.33,413.7
2016,7,26,7,30,742.0,79.0,0.8,16.0,403.0,580.45,461.32
2016,7,26,7,45,766.5,83.0,0.85,16.5,454.0,636.36,501.58
2016,7,26,8,0,791.0,87.0,0.9,17.0,505.0,692.43,539.18
2016,7,26,8,15,811.0,90.5,0.9,17.0,554.0,744.27,573.17
2016,7,26,8,30,831.0,94.0,0.9,17.0,603.0,795.25,605.91
2016,7,26,8,45,574.5,193.5,0.95,17.5,558.0,715.11,546.58
2016,7,26,9,0,318.0,293.0,1.0,18.0,513.0,603.79,461.19
2016,7,26,9,15,599.5,199.0,1.05,18.0,644.0,783.31,594.29
2016,7,26,9,30,881.0,105.0,1.1,18.0,775.0,945.71,700.03
2016,7,26,9,45,633.5,225.0,1.15,18.5,718.5,870.14,646.28
2016,7,26,10,0,386.0,345.0,1.2,19.0,662.0,750.57,558.52
2016,7,26,10,15,647.0,229.5,1.3,19.0,782.5,906.42,671.79
2016,7,26,10,30,908.0,114.0,1.4,19.0,903.0,1035.01,753.42
2016,7,26,10,45,912.0,115.0,1.5,19.5,925.5,1044.94,757.4
2016,7,26,11,0,916.0,116.0,1.6,20.0,948.0,1051.33,760.8
2016,7,26,11,15,919.0,117.0,1.75,20.0,963.5,1053.13,763.62
2016,7,26,11,30,922.0,118.0,1.9,20.0,979.0,1051.32,764.19
2016,7,26,11,45,675.5,256.5,2.1,20.5,890.5,951.6,700.58
2016,7,26,12,0,429.0,395.0,2.3,21.0,802.0,834.08,616.0
2016,7,26,12,15,677.0,257.0,2.4,20.5,899.0,926.98,689.18
2016,7,26,12,30,925.0,119.0,2.5,20.0,996.0,996.83,736.92
2016,7,26,12,45,921.5,120.0,2.65,20.0,988.0,971.56,721.14
2016,7,26,13,0,918.0,121.0,2.8,20.0,980.0,943.3,704.1
2016,7,26,13,15,683.5,244.0,2.9,20.0,878.0,836.21,631.74
2016,7,26,13,30,449.0,367.0,3.0,20.0,776.0,729.06,551.83
2016,7,26,13,45,477.0,348.5,3.1,20.0,774.0,712.73,542.22
2016,7,26,14,0,505.0,330.0,3.2,20.0,772.0,693.19,529.38
2016,7,26,14,15,411.0,351.0,3.2,19.5,703.5,618.69,474.79
2016,7,26,14,30,317.0,372.0,3.2,19.0,635.0,551.22,424.74
2016,7,26,14,45,597.0,240.0,3.25,19.0,707.5,588.56,456.97
2016,7,26,15,0,877.0,108.0,3.3,19.0,780.0,600.57,467.36
2016,7,26,15,15,686.0,172.0,3.25,19.0,680.5,507.24,393.54
2016,7,26,15,30,495.0,236.0,3.2,19.0,581.0,433.92,335.32
2016,7,26,15,45,382.5,250.5,3.2,19.0,506.5,371.71,286.27
2016,7,26,16,0,270.0,265.0,3.2,19.0,432.0,318.2,244.54
2016,7,26,16,15,199.0,248.0,3.15,18.5,365.5,268.19,206.08
2016,7,26,16,30,128.0,231.0,3.1,18.0,299.0,222.31,171.51
2016,7,26,16,45,429.5,157.5,3.05,18.0,354.5,198.47,139.64
2016,7,26,17,0,731.0,84.0,3.0,18.0,410.0,151.23,88.31
2016,7,26,17,15,695.5,79.0,2.9,17.5,358.0,95.12,51.47
2016,7,26,17,30,660.0,74.0,2.8,17.0,306.0,49.33,38.07
2016,7,26,17,45,608.5,68.0,2.7,16.5,254.5,47.06,36.2
2016,7,26,18,0,557.0,62.0,2.6,16.0,203.0,44.66,34.07
2016,7,26,18,15,483.5,53.0,2.5,15.5,155.5,39.48,29.3
2016,7,26,18,30,410.0,44.0,2.4,15.0,108.0,34.02,24.09
2016,7,26,18,45,294.5,32.0,2.3,15.0,69.5,25.35,15.52
2016,7,26,19,0,179.0,20.0,2.2,15.0,31.0,16.15,0.0
2016,7,26,19,15,89.5,10.0,2.1,15.0,15.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,7.5,1.2,14.0,9.5,13.85,0.0
2016,7,27,5,30,86.0,15.0,1.2,14.0,19.0,39.07,0.0
2016,7,27,5,45,183.5,30.5,1.25,14.5,53.0,94.51,62.02
2016,7,27,6,0,281.0,46.0,1.3,15.0,87.0,154.1,115.07
2016,7,27,6,15,352.5,58.5,1.25,15.0,130.5,211.26,165.27
2016,7,27,6,30,424.0,71.0,1.2,15.0,174.0,276.23,221.38
2016,7,27,6,45,482.5,79.0,1.2,15.5,222.5,340.61,275.5
2016,7,27,7,0,541.0,87.0,1.2,16.0,271.0,407.63,329.97
2016,7,27,7,15,278.0,119.5,1.2,16.0,215.0,301.41,245.32
2016,7,27,7,30,15.0,152.0,1.2,16.0,159.0,157.44,125.46
2016,7,27,7,45,351.5,130.5,1.3,16.5,315.0,400.73,326.04
2016,7,27,8,0,688.0,109.0,1.4,17.0,471.0,644.49,511.79
2016,7,27,8,15,459.0,187.5,1.4,17.0,438.5,577.36,454.84
2016,7,27,8,30,230.0,266.0,1.4,17.0,406.0,472.08,371.02
2016,7,27,8,45,186.0,291.0,1.45,17.5,410.5,469.03,366.82
2016,7,27,9,0,142.0,316.0,1.5,18.0,415.0,462.25,358.98
2016,7,27,9,15,116.5,332.0,1.55,18.0,416.0,459.0,355.11
2016,7,27,9,30,91.0,348.0,1.6,18.0,417.0,441.08,340.49
2016,7,27,9,45,76.0,356.5,1.65,18.5,416.0,435.99,335.17
2016,7,27,10,0,61.0,365.0,1.7,19.0,415.0,430.06,329.18
2016,7,27,10,15,100.0,394.5,1.8,19.0,480.5,499.24,380.87
2016,7,27,10,30,139.0,424.0,1.9,19.0,546.0,581.49,440.36
2016,7,27,10,45,173.0,435.5,2.0,19.0,591.0,626.33,472.56
2016,7,27,11,0,207.0,447.0,2.1,19.0,636.0,670.55,504.3
2016,7,27,11,15,266.5,440.5,2.2,19.0,687.5,731.85,548.49
2016,7,27,11,30,326.0,434.0,2.3,19.0,739.0,779.88,583.11
2016,7,27,11,45,281.0,451.0,2.4,19.0,715.0,745.79,558.11
2016,7,27,12,0,236.0,468.0,2.5,19.0,691.0,702.1,527.01
2016,7,27,12,15,541.0,310.0,2.6,19.0,822.0,847.2,638.36
2016,7,27,12,30,846.0,152.0,2.7,19.0,953.0,953.92,713.88
2016,7,27,12,45,560.5,301.5,2.8,19.0,830.5,825.0,622.63
2016,7,27,13,0,275.0,451.0,2.9,19.0,708.0,688.6,519.89
2016,7,27,13,15,568.0,292.0,2.95,19.0,812.5,781.33,595.44
2016,7,27,13,30,861.0,133.0,3.0,19.0,917.0,845.91,644.2
2016,7,27,13,45,561.0,274.5,3.15,19.0,780.5,711.06,545.53
2016,7,27,14,0,261.0,416.0,3.3,19.0,644.0,586.02,448.78
2016,7,27,14,15,246.5,404.0,3.3,18.5,613.5,548.72,422.8
2016,7,27,14,30,232.0,392.0,3.3,18.0,583.0,512.66,396.86
2016,7,27,14,45,362.5,330.5,3.35,18.0,615.0,523.31,407.17
2016,7,27,15,0,493.0,269.0,3.4,18.0,647.0,520.93,406.26
2016,7,27,15,15,319.0,295.0,3.35,17.5,534.5,425.19,332.05
2016,7,27,15,30,145.0,321.0,3.3,17.0,422.0,347.8,272.24
2016,7,27,15,45,108.0,292.5,3.3,17.0,365.5,300.62,235.73
2016,7,27,16,0,71.0,264.0,3.3,17.0,309.0,254.97,200.28
2016,7,27,16,15,52.5,234.0,3.25,16.5,266.0,218.18,171.85
2016,7,27,16,30,34.0,204.0,3.2,16.0,223.0,184.02,145.39
2016,7,27,16,45,29.0,183.0,3.15,16.0,198.0,161.72,127.73
2016,7,27,17,0,24.0,162.0,3.1,16.0,173.0,145.35,114.94
2016,7,27,17,15,19.5,142.0,3.05,15.5,150.5,125.39,99.39
2016,7,27,17,30,15.0,122.0,3.0,15.0,128.0,106.29,88.59
2016,7,27,17,45,273.0,90.5,2.95,15.0,160.5,64.32,51.7
2016,7,27,18,0,531.0,59.0,2.9,15.0,193.0,42.21,32.01
2016,7,27,18,15,458.0,50.5,2.8,15.0,147.0,37.37,27.49
2016,7,27,18,30,385.0,42.0,2.7,15.0,101.0,32.28,22.54
2016,7,27,18,45,280.0,30.5,2.65,15.0,65.0,24.04,14.31
2016,7,27,19,0,175.0,19.0,2.6,15.0,29.0,15.3,0.0
2016,7,27,19,15,87.5,9.5,2.5,15.0,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.0,1.7,13.0,12.0,21.44,0.0
2016,7,28,5,30,178.0,16.0,1.7,13.0,24.0,60.42,0.0
2016,7,28,5,45,295.5,26.5,1.7,13.5,60.0,121.42,78.74
2016,7,28,6,0,413.0,37.0,1.7,14.0,96.0,188.56,140.43
2016,7,28,6,15,487.0,44.5,1.65,14.0,141.5,249.16,194.99
2016,7,28,6,30,561.0,52.0,1.6,14.0,187.0,317.57,255.14
2016,7,28,6,45,280.5,80.0,1.6,14.0,147.5,238.86,195.3
2016,7,28,7,0,0.0,108.0,1.6,14.0,108.0,104.46,83.01
2016,7,28,7,15,6.0,128.5,1.55,14.0,131.0,128.18,103.02
2016,7,28,7,30,12.0,149.0,1.5,14.0,154.0,152.44,122.9
2016,7,28,7,45,14.0,166.5,1.45,14.5,173.5,171.31,137.71
2016,7,28,8,0,16.0,184.0,1.4,15.0,193.0,190.33,152.4
2016,7,28,8,15,27.0,212.0,1.45,15.0,228.0,236.99,189.59
2016,7,28,8,30,38.0,240.0,1.5,15.0,263.0,276.09,220.12
2016,7,28,8,45,80.5,277.0,1.55,15.5,331.0,352.47,279.65
2016,7,28,9,0,123.0,314.0,1.6,16.0,399.0,443.56,348.31
2016,7,28,9,15,105.0,330.0,1.7,16.0,405.5,434.05,339.55
2016,7,28,9,30,87.0,346.0,1.8,16.0,412.0,435.37,339.48
2016,7,28,9,45,165.0,366.0,1.9,16.5,498.5,544.55,421.63
2016,7,28,10,0,243.0,386.0,2.0,17.0,585.0,656.13,502.11
2016,7,28,10,15,318.0,375.5,2.1,17.0,646.0,720.31,548.78
2016,7,28,10,30,393.0,365.0,2.2,17.0,707.0,785.14,595.63
2016,7,28,10,45,246.5,401.5,2.3,17.0,618.0,676.8,514.68
2016,7,28,11,0,100.0,438.0,2.4,17.0,529.0,541.31,413.25
2016,7,28,11,15,148.5,451.0,2.45,17.0,588.5,612.95,467.17
2016,7,28,11,30,197.0,464.0,2.5,17.0,648.0,671.19,509.51
2016,7,28,11,45,209.0,456.0,2.65,17.0,653.0,669.84,509.11
2016,7,28,12,0,221.0,448.0,2.8,17.0,658.0,667.41,508.37
2016,7,28,12,15,167.5,458.0,2.85,17.0,617.0,618.54,471.66
2016,7,28,12,30,114.0,468.0,2.9,17.0,576.0,570.57,435.53
2016,7,28,12,45,134.0,467.5,2.95,17.0,593.5,581.6,444.64
2016,7,28,13,0,154.0,467.0,3.0,17.0,611.0,591.01,452.22
2016,7,28,13,15,134.5,456.0,3.0,17.0,580.5,554.56,425.25
2016,7,28,13,30,115.0,445.0,3.0,17.0,550.0,519.09,399.08
2016,7,28,13,45,149.5,436.0,3.05,17.0,569.0,529.47,408.2
2016,7,28,14,0,184.0,427.0,3.1,17.0,588.0,536.86,414.74
2016,7,28,14,15,161.0,411.5,3.1,16.5,549.0,494.32,383.6
2016,7,28,14,30,138.0,396.0,3.1,16.0,510.0,453.63,353.7
2016,7,28,14,45,201.0,372.5,3.1,16.0,530.0,461.16,360.73
2016,7,28,15,0,264.0,349.0,3.1,16.0,550.0,460.77,360.93
2016,7,28,15,15,161.5,323.0,3.1,16.0,444.0,369.89,290.45
2016,7,28,15,30,59.0,297.0,3.1,16.0,338.0,290.97,229.11
2016,7,28,15,45,45.0,266.5,3.1,16.0,296.5,253.65,200.2
2016,7,28,16,0,31.0,236.0,3.1,16.0,255.0,218.34,172.6
2016,7,28,16,15,27.5,215.5,3.05,15.5,231.5,196.15,155.46
2016,7,28,16,30,24.0,195.0,3.0,15.0,208.0,179.39,142.55
2016,7,28,16,45,20.5,175.5,3.0,15.0,186.0,159.29,126.59
2016,7,28,17,0,17.0,156.0,3.0,15.0,164.0,139.73,111.04
2016,7,28,17,15,13.0,137.0,3.0,15.0,143.0,121.08,96.23
2016,7,28,17,30,9.0,118.0,3.0,15.0,122.0,103.22,85.92
2016,7,28,17,45,272.0,87.5,3.0,15.0,156.0,62.19,49.82
2016,7,28,18,0,535.0,57.0,3.0,15.0,190.0,40.68,30.64
2016,7,28,18,15,463.0,48.5,2.85,14.5,144.5,35.77,26.11
2016,7,28,18,30,391.0,40.0,2.7,14.0,99.0,30.6,21.14
2016,7,28,18,45,279.5,29.0,2.55,14.0,63.0,22.77,13.18
2016,7,28,19,0,168.0,18.0,2.4,14.0,27.0,14.45,0.0
2016,7,28,19,15,84.0,9.0,2.25,14.0,13.5,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,58.5,7.5,2.1,14.0,10.0,16.19,0.0
2016,7,29,5,30,117.0,15.0,2.1,14.0,20.0,45.16,0.0
2016,7,29,5,45,223.0,28.0,2.15,14.0,53.5,103.59,66.24
2016,7,29,6,0,329.0,41.0,2.2,14.0,87.0,165.45,123.49
2016,7,29,6,15,403.5,50.5,2.15,14.0,130.5,223.91,175.82
2016,7,29,6,30,478.0,60.0,2.1,14.0,174.0,290.31,234.25
2016,7,29,6,45,257.5,92.0,2.05,14.5,155.0,233.09,190.58
2016,7,29,7,0,37.0,124.0,2.0,15.0,136.0,147.97,119.47
2016,7,29,7,15,28.5,139.0,1.95,15.0,149.5,159.46,128.96
2016,7,29,7,30,20.0,154.0,1.9,15.0,163.0,162.99,131.36
2016,7,29,7,45,27.5,177.0,1.9,15.5,190.5,200.02,161.07
2016,7,29,8,0,35.0,200.0,1.9,16.0,218.0,230.44,184.82
2016,7,29,8,15,43.5,225.0,1.95,16.0,250.0,264.34,211.4
2016,7,29,8,30,52.0,250.0,2.0,16.0,282.0,298.73,237.99
2016,7,29,8,45,60.5,274.5,2.05,16.5,314.5,332.94,263.64
2016,7,29,9,0,69.0,299.0,2.1,17.0,347.0,367.44,289.1
2016,7,29,9,15,75.5,321.0,2.1,17.0,376.0,397.55,311.3
2016,7,29,9,30,82.0,343.0,2.1,17.0,405.0,427.64,333.29
2016,7,29,9,45,171.5,362.0,2.15,17.0,500.0,546.66,423.7
2016,7,29,10,0,261.0,381.0,2.2,17.0,595.0,668.55,512.67
2016,7,29,10,15,249.5,399.0,2.25,17.0,609.0,678.13,517.46
2016,7,29,10,30,238.0,417.0,2.3,17.0,623.0,673.42,513.29
2016,7,29,10,45,289.0,416.0,2.4,17.5,673.0,735.16,557.13
2016,7,29,11,0,340.0,415.0,2.5,18.0,723.0,783.44,590.65
2016,7,29,11,15,363.0,409.0,2.55,18.0,743.0,796.85,600.15
2016,7,29,11,30,386.0,403.0,2.6,18.0,763.0,808.58,608.8
2016,7,29,11,45,648.0,252.5,2.65,18.0,862.0,920.87,694.34
2016,7,29,12,0,910.0,102.0,2.7,18.0,961.0,1001.3,747.69
2016,7,29,12,15,664.0,249.5,2.75,18.0,876.5,907.54,684.19
2016,7,29,12,30,418.0,397.0,2.8,18.0,792.0,800.98,603.84
2016,7,29,12,45,340.5,425.0,2.9,18.0,745.5,736.64,558.07
2016,7,29,13,0,263.0,453.0,3.0,18.0,699.0,680.18,516.64
2016,7,29,13,15,206.5,451.5,3.05,17.5,642.5,612.61,468.34
2016,7,29,13,30,150.0,450.0,3.1,17.0,586.0,552.94,424.85
2016,7,29,13,45,169.0,438.0,3.2,17.0,588.0,546.87,421.72
2016,7,29,14,0,188.0,426.0,3.3,17.0,590.0,539.03,416.86
2016,7,29,14,15,173.5,411.5,3.3,17.0,559.0,503.25,390.22
2016,7,29,14,30,159.0,397.0,3.3,17.0,528.0,468.5,364.26
2016,7,29,14,45,152.5,378.5,3.3,17.0,499.5,436.39,340.23
2016,7,29,15,0,146.0,360.0,3.3,17.0,471.0,404.85,316.36
2016,7,29,15,15,150.5,339.5,3.25,16.5,449.0,377.94,296.34
2016,7,29,15,30,155.0,319.0,3.2,16.0,427.0,350.58,275.53
2016,7,29,15,45,123.0,294.0,3.2,16.0,376.0,304.35,239.37
2016,7,29,16,0,91.0,269.0,3.2,16.0,325.0,265.71,209.18
2016,7,29,16,15,439.0,173.0,3.15,16.0,409.5,269.4,202.92
2016,7,29,16,30,787.0,77.0,3.1,16.0,494.0,245.6,168.31
2016,7,29,16,45,394.5,108.5,3.1,16.0,317.5,152.45,104.55
2016,7,29,17,0,2.0,140.0,3.1,16.0,141.0,125.19,99.31
2016,7,29,17,15,1.0,122.5,3.05,15.5,123.0,109.05,86.45
2016,7,29,17,30,0.0,105.0,3.0,15.0,105.0,93.27,77.21
2016,7,29,17,45,282.5,79.0,2.95,15.0,148.5,56.05,44.38
2016,7,29,18,0,565.0,53.0,2.9,15.0,192.0,37.58,27.89
2016,7,29,18,15,492.5,45.5,2.7,15.0,146.5,33.38,23.93
2016,7,29,18,30,420.0,38.0,2.5,15.0,101.0,28.97,19.59
2016,7,29,18,45,302.5,27.5,2.4,15.0,64.0,21.52,11.94
2016,7,29,19,0,185.0,17.0,2.3,15.0,27.0,13.61,0.0
2016,7,29,19,15,92.5,8.5,2.15,15.0,13.5,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.0,1.95,13.0,11.0,6.67,0.0
2016,7,30,5,30,183.0,14.0,2.0,13.0,22.0,51.39,0.0
2016,7,30,5,45,307.0,24.5,2.15,13.5,58.0,122.09,76.57
2016,7,30,6,0,431.0,35.0,2.3,14.0,94.0,191.75,142.29
2016,7,30,6,15,506.5,42.0,2.3,14.0,140.5,253.23,198.17
2016,7,30,6,30,582.0,49.0,2.3,14.0,187.0,322.72,259.89
2016,7,30,6,45,325.0,88.5,2.3,14.5,169.0,270.53,221.3
2016,7,30,7,0,68.0,128.0,2.3,15.0,151.0,169.65,137.8
2016,7,30,7,15,159.0,147.5,2.25,15.0,212.5,254.86,209.38
2016,7,30,7,30,250.0,167.0,2.2,15.0,274.0,350.73,287.49
2016,7,30,7,45,524.5,120.5,2.2,15.5,382.0,514.21,419.08
2016,7,30,8,0,799.0,74.0,2.2,16.0,490.0,682.7,546.29
2016,7,30,8,15,438.5,167.0,2.2,16.0,399.0,539.07,432.22
2016,7,30,8,30,78.0,260.0,2.2,16.0,308.0,331.21,263.3
2016,7,30,8,45,471.0,172.0,2.25,16.5,492.0,603.87,481.85
2016,7,30,9,0,864.0,84.0,2.3,17.0,676.0,861.42,665.31
2016,7,30,9,15,875.5,86.0,2.35,17.0,716.5,898.26,687.11
2016,7,30,9,30,887.0,88.0,2.4,17.0,757.0,932.63,709.24
2016,7,30,9,45,895.0,89.5,2.5,17.0,792.0,960.4,727.33
2016,7,30,10,0,903.0,91.0,2.6,17.0,827.0,985.15,743.47
2016,7,30,10,15,909.5,92.5,2.65,17.0,856.0,1005.24,756.06
2016,7,30,10,30,916.0,94.0,2.7,17.0,885.0,1021.96,766.54
2016,7,30,10,45,575.0,267.5,2.8,17.5,769.0,881.56,668.2
2016,7,30,11,0,234.0,441.0,2.9,18.0,653.0,692.24,524.69
2016,7,30,11,15,343.0,410.0,2.95,18.0,726.5,778.01,589.66
2016,7,30,11,30,452.0,379.0,3.0,18.0,800.0,859.71,648.62
2016,7,30,11,45,327.5,425.0,3.05,18.0,731.5,766.24,579.39
2016,7,30,12,0,203.0,471.0,3.1,18.0,663.0,673.4,510.43
2016,7,30,12,15,142.5,461.5,3.1,18.0,596.0,598.32,455.36
2016,7,30,12,30,82.0,452.0,3.1,18.0,529.0,517.3,394.96
2016,7,30,12,45,84.0,449.5,3.1,18.0,528.0,511.75,391.42
2016,7,30,13,0,86.0,447.0,3.1,18.0,527.0,505.76,387.19
2016,7,30,13,15,153.0,446.0,3.05,17.5,585.5,561.35,430.74
2016,7,30,13,30,220.0,445.0,3.0,17.0,644.0,606.42,465.8
2016,7,30,13,45,153.0,427.5,3.0,17.0,564.5,524.62,404.28
2016,7,30,14,0,86.0,410.0,3.0,17.0,485.0,446.21,345.01
2016,7,30,14,15,499.5,250.0,2.95,17.0,662.0,590.46,462.57
2016,7,30,14,30,913.0,90.0,2.9,17.0,839.0,693.52,543.09
2016,7,30,14,45,483.5,208.5,2.9,17.0,603.5,489.42,384.49
2016,7,30,15,0,54.0,327.0,2.9,17.0,368.0,325.95,254.36
2016,7,30,15,15,46.0,302.0,2.85,16.5,335.5,294.63,231.29
2016,7,30,15,30,38.0,277.0,2.8,16.0,303.0,264.47,208.41
