Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,31.0,251.5,2.8,16.0,272.0,235.49,185.9
2016,7,30,16,0,24.0,226.0,2.8,16.0,241.0,211.82,167.48
2016,7,30,16,15,56.0,224.5,2.85,15.5,255.0,211.41,166.97
2016,7,30,16,30,88.0,223.0,2.9,15.0,269.0,210.66,165.59
2016,7,30,16,45,44.0,178.0,2.95,15.0,201.0,160.18,126.28
2016,7,30,17,0,0.0,133.0,3.0,15.0,133.0,119.24,94.83
2016,7,30,17,15,0.0,116.0,3.0,14.5,116.0,103.77,82.41
2016,7,30,17,30,0.0,99.0,3.0,14.0,99.0,88.54,73.34
2016,7,30,17,45,316.5,72.5,3.05,14.0,150.0,51.47,40.48
2016,7,30,18,0,633.0,46.0,3.1,14.0,201.0,35.19,25.87
2016,7,30,18,15,562.5,40.0,3.05,14.0,153.0,31.63,22.46
2016,7,30,18,30,492.0,34.0,3.0,14.0,105.0,27.97,18.77
2016,7,30,18,45,246.0,31.0,2.95,14.0,66.5,24.95,14.59
2016,7,30,19,0,0.0,28.0,2.9,14.0,28.0,23.75,0.0
2016,7,30,19,15,0.0,14.0,2.8,14.0,14.0,13.34,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.0,6.5,2.45,13.0,10.5,6.2,0.0
2016,7,31,5,30,214.0,13.0,2.5,13.0,21.0,56.72,0.0
2016,7,31,5,45,339.0,23.0,2.65,13.5,58.0,128.51,78.85
2016,7,31,6,0,464.0,33.0,2.8,14.0,95.0,199.9,147.95
2016,7,31,6,15,538.5,39.5,2.75,14.0,142.0,260.35,203.6
2016,7,31,6,30,613.0,46.0,2.7,14.0,189.0,330.77,266.51
2016,7,31,6,45,306.5,59.0,2.65,14.5,130.5,226.51,185.8
2016,7,31,7,0,0.0,72.0,2.6,15.0,72.0,67.4,51.71
2016,7,31,7,15,0.0,103.0,2.45,15.0,103.0,98.2,77.67
2016,7,31,7,30,0.0,134.0,2.3,15.0,134.0,129.25,103.25
2016,7,31,7,45,1.0,146.0,2.2,15.5,146.5,141.23,112.54
2016,7,31,8,0,2.0,158.0,2.1,16.0,159.0,153.37,121.84
2016,7,31,8,15,13.0,190.0,2.0,16.0,198.0,193.94,154.58
2016,7,31,8,30,24.0,222.0,1.9,16.0,237.0,235.4,187.4
2016,7,31,8,45,30.0,246.0,1.85,16.0,266.0,276.06,218.88
2016,7,31,9,0,36.0,270.0,1.8,16.0,295.0,306.92,242.29
2016,7,31,9,15,35.5,286.0,1.8,16.0,312.0,323.33,254.18
2016,7,31,9,30,35.0,302.0,1.8,16.0,329.0,339.53,265.92
2016,7,31,9,45,90.0,346.5,1.8,16.5,419.5,439.34,342.05
2016,7,31,10,0,145.0,391.0,1.8,17.0,510.0,553.99,425.72
2016,7,31,10,15,163.5,406.5,1.8,17.0,544.5,588.89,449.83
2016,7,31,10,30,182.0,422.0,1.8,17.0,579.0,623.37,474.0
2016,7,31,10,45,256.0,418.0,1.8,17.0,646.0,704.68,532.56
2016,7,31,11,0,330.0,414.0,1.8,17.0,713.0,772.85,580.57
2016,7,31,11,15,249.5,438.5,1.85,17.0,666.5,713.78,536.5
2016,7,31,11,30,169.0,463.0,1.9,17.0,620.0,642.81,484.74
2016,7,31,11,45,284.5,432.5,1.95,17.0,699.5,731.42,551.18
2016,7,31,12,0,400.0,402.0,2.0,17.0,779.0,813.64,610.45
2016,7,31,12,15,663.0,254.5,2.05,17.0,879.0,911.74,685.06
2016,7,31,12,30,926.0,107.0,2.1,17.0,979.0,985.79,734.16
2016,7,31,12,45,642.5,262.5,2.2,17.0,865.5,863.73,651.47
2016,7,31,13,0,359.0,418.0,2.3,17.0,752.0,732.6,554.01
2016,7,31,13,15,635.5,263.0,2.35,17.0,842.5,812.71,619.67
2016,7,31,13,30,912.0,108.0,2.4,17.0,933.0,863.78,657.16
2016,7,31,13,45,913.5,103.0,2.5,17.0,912.5,825.43,631.48
2016,7,31,14,0,915.0,98.0,2.6,17.0,892.0,784.31,604.33
2016,7,31,14,15,611.5,234.5,2.65,16.5,757.5,655.74,509.5
2016,7,31,14,30,308.0,371.0,2.7,16.0,623.0,544.16,422.69
2016,7,31,14,45,245.0,364.0,2.8,16.0,559.5,479.75,374.42
2016,7,31,15,0,182.0,357.0,2.9,16.0,496.0,422.55,330.7
2016,7,31,15,15,129.0,330.0,2.95,16.0,426.0,358.8,281.7
2016,7,31,15,30,76.0,303.0,3.0,16.0,356.0,303.61,239.0
2016,7,31,15,45,86.5,285.5,3.1,16.0,341.5,285.75,225.18
2016,7,31,16,0,97.0,268.0,3.2,16.0,327.0,266.7,209.94
2016,7,31,16,15,59.0,229.0,3.2,15.5,264.0,215.68,170.34
2016,7,31,16,30,21.0,190.0,3.2,15.0,201.0,174.33,138.61
2016,7,31,16,45,10.5,151.5,3.25,15.0,157.0,137.8,109.44
2016,7,31,17,0,0.0,113.0,3.3,15.0,113.0,102.71,81.12
2016,7,31,17,15,0.0,98.0,3.25,14.5,98.0,89.12,70.13
2016,7,31,17,30,0.0,83.0,3.2,14.0,83.0,75.69,61.99
2016,7,31,17,45,301.5,66.0,3.15,14.0,138.5,46.77,36.3
2016,7,31,18,0,603.0,49.0,3.1,14.0,194.0,37.91,28.28
2016,7,31,18,15,529.5,42.0,3.0,14.0,147.0,30.72,21.64
2016,7,31,18,30,456.0,35.0,2.9,14.0,100.0,26.6,17.54
2016,7,31,18,45,337.0,25.0,2.85,14.0,62.5,19.49,9.96
2016,7,31,19,0,218.0,15.0,2.8,14.0,25.0,11.95,0.0
2016,7,31,19,15,109.0,7.5,2.7,14.0,12.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,88.0,6.5,2.05,13.0,9.5,0.0,0.0
2016,8,1,5,30,176.0,13.0,2.1,13.0,19.0,48.71,0.0
2016,8,1,5,45,304.0,23.0,2.15,13.5,55.0,118.62,70.91
2016,8,1,6,0,432.0,33.0,2.2,14.0,91.0,189.44,139.79
2016,8,1,6,15,508.5,40.0,2.15,14.0,137.0,251.23,196.08
2016,8,1,6,30,585.0,47.0,2.1,14.0,183.0,319.46,256.81
2016,8,1,6,45,292.5,67.5,2.1,14.5,135.5,230.0,188.18
2016,8,1,7,0,0.0,88.0,2.1,15.0,88.0,83.78,65.47
2016,8,1,7,15,0.0,98.0,2.05,15.0,98.0,93.12,73.38
2016,8,1,7,30,0.0,108.0,2.0,15.0,108.0,102.52,81.01
2016,8,1,7,45,0.0,112.5,2.0,15.0,112.5,106.45,83.99
2016,8,1,8,0,0.0,117.0,2.0,15.0,117.0,110.49,87.04
2016,8,1,8,15,6.0,159.0,1.95,15.0,163.0,156.8,124.91
2016,8,1,8,30,12.0,201.0,1.9,15.0,209.0,204.0,162.71
2016,8,1,8,45,16.0,222.0,1.85,15.5,233.0,228.42,181.35
2016,8,1,9,0,20.0,243.0,1.8,16.0,257.0,253.03,199.94
2016,8,1,9,15,23.5,264.5,1.85,16.0,282.0,277.86,218.91
2016,8,1,9,30,27.0,286.0,1.9,16.0,307.0,314.99,247.2
2016,8,1,9,45,33.0,310.5,2.0,16.0,337.0,346.2,270.8
2016,8,1,10,0,39.0,335.0,2.1,16.0,367.0,377.38,294.21
2016,8,1,10,15,52.0,363.0,2.2,16.0,407.5,419.07,325.63
2016,8,1,10,30,65.0,391.0,2.3,16.0,448.0,460.65,356.6
2016,8,1,10,45,68.5,405.0,2.4,16.5,466.5,477.49,368.07
2016,8,1,11,0,72.0,419.0,2.5,17.0,485.0,493.9,379.32
2016,8,1,11,15,116.0,440.5,2.55,17.0,548.0,570.25,436.17
2016,8,1,11,30,160.0,462.0,2.6,17.0,611.0,633.0,482.02
2016,8,1,11,45,139.0,463.5,2.7,17.0,593.5,608.85,463.72
2016,8,1,12,0,118.0,465.0,2.8,17.0,576.0,584.39,445.69
2016,8,1,12,15,172.5,465.5,2.9,17.0,627.5,631.66,481.97
2016,8,1,12,30,227.0,466.0,3.0,17.0,679.0,676.08,515.42
2016,8,1,12,45,578.5,282.5,3.1,17.0,820.0,823.95,631.71
2016,8,1,13,0,930.0,99.0,3.2,17.0,961.0,931.85,709.04
2016,8,1,13,15,927.0,98.5,3.3,16.5,946.5,899.23,687.97
2016,8,1,13,30,924.0,98.0,3.4,16.0,932.0,863.79,665.84
2016,8,1,13,45,923.0,95.0,3.5,16.0,911.0,824.9,639.73
2016,8,1,14,0,922.0,92.0,3.6,16.0,890.0,783.38,611.45
2016,8,1,14,15,916.0,91.0,3.65,16.0,861.5,737.75,579.62
2016,8,1,14,30,910.0,90.0,3.7,16.0,833.0,690.25,544.9
2016,8,1,14,45,903.5,88.0,3.8,16.0,798.5,639.86,506.09
2016,8,1,15,0,897.0,86.0,3.9,16.0,764.0,588.09,465.07
2016,8,1,15,15,886.5,84.0,3.9,15.5,724.0,533.13,420.88
2016,8,1,15,30,876.0,82.0,3.9,15.0,684.0,477.67,374.78
2016,8,1,15,45,862.5,80.0,3.95,15.0,639.5,420.76,325.42
2016,8,1,16,0,849.0,78.0,4.0,15.0,595.0,364.16,274.97
2016,8,1,16,15,831.0,75.5,3.95,14.5,547.0,306.4,223.1
2016,8,1,16,30,813.0,73.0,3.9,14.0,499.0,249.96,172.03
2016,8,1,16,45,455.0,124.5,3.9,14.0,358.5,173.41,120.11
2016,8,1,17,0,97.0,176.0,3.9,14.0,218.0,157.48,122.91
2016,8,1,17,15,92.0,154.0,3.85,14.0,189.5,131.34,102.98
2016,8,1,17,30,87.0,132.0,3.8,14.0,161.0,107.85,90.38
2016,8,1,17,45,334.5,92.0,3.8,14.0,176.0,66.15,53.53
2016,8,1,18,0,582.0,52.0,3.8,14.0,191.0,37.16,27.6
2016,8,1,18,15,505.5,44.5,3.7,13.5,144.0,32.92,23.61
2016,8,1,18,30,429.0,37.0,3.6,13.0,97.0,28.49,19.22
2016,8,1,18,45,299.5,26.5,3.5,13.0,60.0,20.98,10.94
2016,8,1,19,0,170.0,16.0,3.4,13.0,23.0,15.25,0.0
2016,8,1,19,15,85.0,8.0,3.35,13.0,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,64.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,128.0,14.0,2.9,13.0,18.0,39.67,0.0
2016,8,2,5,45,266.5,25.5,3.0,13.5,53.5,110.78,64.47
2016,8,2,6,0,405.0,37.0,3.1,14.0,89.0,185.05,136.72
2016,8,2,6,15,488.0,44.5,3.05,14.0,136.0,248.57,194.47
2016,8,2,6,30,571.0,52.0,3.0,14.0,183.0,320.9,258.78
2016,8,2,6,45,285.5,60.0,3.0,14.5,125.5,217.51,178.45
2016,8,2,7,0,0.0,68.0,3.0,15.0,68.0,63.45,48.39
2016,8,2,7,15,75.5,120.0,2.95,15.0,152.0,166.42,136.11
2016,8,2,7,30,151.0,172.0,2.9,15.0,236.0,284.29,233.54
2016,8,2,7,45,75.5,155.5,2.9,15.0,187.5,209.69,170.88
2016,8,2,8,0,0.0,139.0,2.9,15.0,139.0,132.62,105.26
2016,8,2,8,15,0.0,151.5,2.85,15.0,152.0,144.62,114.86
2016,8,2,8,30,0.0,164.0,2.8,15.0,165.0,156.63,124.27
2016,8,2,8,45,19.0,218.0,2.8,15.5,231.5,226.93,180.97
2016,8,2,9,0,38.0,272.0,2.8,16.0,298.0,311.24,247.04
2016,8,2,9,15,45.5,296.0,2.75,16.0,329.0,343.68,271.53
2016,8,2,9,30,53.0,320.0,2.7,16.0,360.0,376.26,296.02
2016,8,2,9,45,114.0,354.5,2.7,16.0,446.0,484.55,379.31
2016,8,2,10,0,175.0,389.0,2.7,16.0,532.0,581.58,451.68
2016,8,2,10,15,236.5,393.5,2.7,16.0,593.5,647.52,500.34
2016,8,2,10,30,298.0,398.0,2.7,16.0,655.0,726.88,557.6
2016,8,2,10,45,288.5,412.5,2.75,16.5,667.0,732.09,558.8
2016,8,2,11,0,279.0,427.0,2.8,17.0,679.0,735.65,559.46
2016,8,2,11,15,371.0,400.0,2.8,17.0,740.0,796.5,604.69
2016,8,2,11,30,463.0,373.0,2.8,17.0,801.0,865.38,654.02
2016,8,2,11,45,302.5,420.5,2.85,17.0,701.5,737.48,559.84
2016,8,2,12,0,142.0,468.0,2.9,17.0,602.0,611.18,465.38
2016,8,2,12,15,146.5,469.0,2.95,17.0,607.0,610.29,465.74
2016,8,2,12,30,151.0,470.0,3.0,17.0,612.0,608.48,464.68
2016,8,2,12,45,545.0,289.0,3.05,17.0,795.0,798.9,613.7
2016,8,2,13,0,939.0,108.0,3.1,17.0,978.0,948.38,719.93
2016,8,2,13,15,588.0,273.5,3.15,17.0,815.5,781.47,600.16
2016,8,2,13,30,237.0,439.0,3.2,17.0,653.0,615.1,472.04
2016,8,2,13,45,266.0,420.0,3.3,17.0,655.0,609.62,470.25
2016,8,2,14,0,295.0,401.0,3.4,17.0,657.0,598.19,463.04
2016,8,2,14,15,262.0,393.5,3.45,17.0,615.0,550.44,427.36
2016,8,2,14,30,229.0,386.0,3.5,17.0,573.0,505.1,393.29
2016,8,2,14,45,233.5,367.0,3.6,17.0,550.5,475.98,371.8
2016,8,2,15,0,238.0,348.0,3.7,17.0,528.0,446.2,349.3
2016,8,2,15,15,282.5,318.0,3.8,17.0,520.0,424.79,332.99
2016,8,2,15,30,327.0,288.0,3.9,17.0,512.0,400.24,313.25
2016,8,2,15,45,213.0,277.0,4.0,17.0,419.0,326.21,255.27
2016,8,2,16,0,99.0,266.0,4.1,17.0,326.0,265.45,208.49
2016,8,2,16,15,88.5,241.5,4.15,16.5,292.0,233.57,183.58
2016,8,2,16,30,78.0,217.0,4.2,16.0,258.0,203.19,159.66
2016,8,2,16,45,57.5,189.5,4.3,16.0,218.5,170.49,133.97
2016,8,2,17,0,37.0,162.0,4.4,16.0,179.0,140.74,110.84
2016,8,2,17,15,31.5,142.0,4.4,15.5,155.0,119.93,94.76
2016,8,2,17,30,26.0,122.0,4.4,15.0,131.0,101.03,84.1
2016,8,2,17,45,270.5,92.0,4.45,15.0,157.0,70.95,57.57
2016,8,2,18,0,515.0,62.0,4.5,15.0,183.0,45.65,34.99
2016,8,2,18,15,431.5,52.5,4.45,14.5,137.0,40.06,29.76
2016,8,2,18,30,348.0,43.0,4.4,14.0,91.0,34.2,24.01
2016,8,2,18,45,215.0,29.5,4.35,14.0,55.0,23.11,12.17
2016,8,2,19,0,82.0,16.0,4.3,14.0,19.0,15.25,0.0
2016,8,2,19,15,41.0,8.0,4.2,14.0,9.5,7.63,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,99.0,13.0,2.5,14.0,16.0,32.68,0.0
2016,8,3,5,45,241.5,25.0,2.55,14.5,51.0,103.04,57.4
2016,8,3,6,0,384.0,37.0,2.6,15.0,86.0,178.15,130.72
2016,8,3,6,15,469.0,45.5,2.45,15.0,133.0,242.36,188.5
2016,8,3,6,30,554.0,54.0,2.3,15.0,180.0,315.67,252.92
2016,8,3,6,45,277.0,69.0,2.15,15.0,132.0,224.32,183.1
2016,8,3,7,0,0.0,84.0,2.0,15.0,84.0,79.76,62.09
2016,8,3,7,15,371.0,79.5,1.9,15.0,236.0,320.25,265.94
2016,8,3,7,30,742.0,75.0,1.8,15.0,388.0,574.67,467.74
2016,8,3,7,45,383.0,131.5,1.7,15.5,294.5,424.07,344.53
2016,8,3,8,0,24.0,188.0,1.6,16.0,201.0,201.02,160.09
2016,8,3,8,15,28.0,209.0,1.6,16.0,225.0,235.45,187.94
2016,8,3,8,30,32.0,230.0,1.6,16.0,249.0,261.23,207.74
2016,8,3,8,45,118.5,268.5,1.65,16.5,348.0,388.31,307.83
2016,8,3,9,0,205.0,307.0,1.7,17.0,447.0,509.4,398.99
2016,8,3,9,15,125.0,309.5,1.8,17.0,396.5,443.6,346.36
2016,8,3,9,30,45.0,312.0,1.9,17.0,346.0,360.27,280.72
2016,8,3,9,45,483.5,204.0,2.0,17.0,594.0,700.15,546.1
2016,8,3,10,0,922.0,96.0,2.1,17.0,842.0,1009.45,757.52
2016,8,3,10,15,929.0,97.5,2.2,17.0,872.0,1030.26,767.74
2016,8,3,10,30,936.0,99.0,2.3,17.0,902.0,1047.62,779.1
2016,8,3,10,45,538.5,271.0,2.45,17.0,736.0,846.1,641.65
2016,8,3,11,0,141.0,443.0,2.6,17.0,570.0,601.6,457.96
2016,8,3,11,15,546.5,272.5,2.75,17.0,775.5,854.69,652.82
2016,8,3,11,30,952.0,102.0,2.9,17.0,981.0,1065.26,796.4
2016,8,3,11,45,953.0,103.0,3.05,17.0,989.0,1057.58,790.31
2016,8,3,12,0,954.0,104.0,3.2,17.0,997.0,1046.2,783.99
2016,8,3,12,15,524.5,279.5,3.3,17.0,771.0,801.5,613.78
2016,8,3,12,30,95.0,455.0,3.4,17.0,545.0,533.15,408.33
2016,8,3,12,45,100.5,453.5,3.55,17.0,548.0,531.41,408.93
2016,8,3,13,0,106.0,452.0,3.7,17.0,551.0,528.96,407.67
2016,8,3,13,15,179.5,443.5,3.85,16.5,606.5,582.29,450.52
2016,8,3,13,30,253.0,435.0,4.0,16.0,662.0,627.98,487.1
2016,8,3,13,45,352.5,385.5,4.15,16.0,694.0,645.98,503.44
2016,8,3,14,0,452.0,336.0,4.3,16.0,726.0,658.18,515.3
2016,8,3,14,15,277.5,359.5,4.35,16.0,596.5,530.7,416.75
2016,8,3,14,30,103.0,383.0,4.4,16.0,467.0,419.08,328.86
2016,8,3,14,45,88.0,359.5,4.5,16.0,429.5,380.88,299.96
2016,8,3,15,0,73.0,336.0,4.6,16.0,392.0,344.35,271.84
2016,8,3,15,15,54.5,303.5,4.6,16.0,344.0,300.13,237.37
2016,8,3,15,30,36.0,271.0,4.6,16.0,296.0,258.34,204.62
2016,8,3,15,45,37.5,255.0,4.7,16.0,279.5,240.78,190.97
2016,8,3,16,0,39.0,239.0,4.8,16.0,263.0,223.09,177.02
2016,8,3,16,15,19.5,186.0,4.8,15.5,198.0,173.37,137.72
2016,8,3,16,30,0.0,133.0,4.8,15.0,133.0,121.48,96.26
2016,8,3,16,45,0.0,116.5,4.8,15.0,116.5,106.5,84.15
2016,8,3,17,0,0.0,100.0,4.8,15.0,100.0,91.63,71.97
2016,8,3,17,15,0.0,86.5,4.75,15.0,86.5,79.4,61.88
2016,8,3,17,30,0.0,73.0,4.7,15.0,73.0,67.28,54.35
2016,8,3,17,45,276.5,65.0,4.7,15.0,129.5,46.21,35.63
2016,8,3,18,0,553.0,57.0,4.7,15.0,186.0,41.58,31.37
2016,8,3,18,15,470.0,48.5,4.6,14.5,138.5,36.68,26.75
2016,8,3,18,30,387.0,40.0,4.5,14.0,91.0,31.56,21.67
2016,8,3,18,45,248.5,27.5,4.4,14.0,55.0,22.23,11.04
2016,8,3,19,0,110.0,15.0,4.3,14.0,19.0,14.3,0.0
2016,8,3,19,15,55.0,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.5,6.0,3.45,13.0,7.0,0.0,0.0
2016,8,4,5,30,85.0,12.0,3.5,13.0,14.0,28.8,0.0
2016,8,4,5,45,230.0,24.5,3.55,13.5,49.0,98.87,52.71
2016,8,4,6,0,375.0,37.0,3.6,14.0,84.0,175.12,128.81
2016,8,4,6,15,460.0,45.5,3.55,14.0,130.5,238.81,186.75
2016,8,4,6,30,545.0,54.0,3.5,14.0,177.0,311.62,251.55
2016,8,4,6,45,272.5,50.0,3.45,14.0,111.5,198.84,163.49
2016,8,4,7,0,0.0,46.0,3.4,14.0,46.0,42.73,30.97
2016,8,4,7,15,0.0,67.0,3.4,14.0,67.0,62.33,47.69
2016,8,4,7,30,0.0,88.0,3.4,14.0,88.0,82.53,64.62
2016,8,4,7,45,0.0,108.5,3.4,14.5,108.5,102.54,81.03
2016,8,4,8,0,0.0,129.0,3.4,15.0,129.0,122.6,97.22
2016,8,4,8,15,5.5,163.5,3.45,15.0,167.0,161.17,128.76
2016,8,4,8,30,11.0,198.0,3.5,15.0,205.0,200.34,160.33
2016,8,4,8,45,9.5,200.5,3.6,15.0,207.0,201.11,160.39
2016,8,4,9,0,8.0,203.0,3.7,15.0,209.0,201.92,160.58
2016,8,4,9,15,7.5,206.0,3.75,15.0,211.5,204.14,161.96
2016,8,4,9,30,7.0,209.0,3.8,15.0,214.0,206.4,163.39
2016,8,4,9,45,17.5,260.5,3.85,15.5,275.0,267.73,211.82
2016,8,4,10,0,28.0,312.0,3.9,16.0,336.0,342.6,269.61
2016,8,4,10,15,32.5,332.5,3.95,16.0,360.5,367.83,288.59
2016,8,4,10,30,37.0,353.0,4.0,16.0,385.0,392.87,307.46
2016,8,4,10,45,40.0,368.0,4.05,16.0,403.0,410.31,320.44
2016,8,4,11,0,43.0,383.0,4.1,16.0,421.0,427.43,333.18
2016,8,4,11,15,71.5,415.5,4.15,16.0,481.0,488.06,379.62
2016,8,4,11,30,100.0,448.0,4.2,16.0,541.0,547.77,424.61
2016,8,4,11,45,103.5,448.5,4.3,16.0,545.0,548.29,424.95
2016,8,4,12,0,107.0,449.0,4.4,16.0,549.0,548.23,425.17
2016,8,4,12,15,62.5,382.0,4.4,16.0,440.5,433.58,337.92
2016,8,4,12,30,18.0,315.0,4.4,16.0,332.0,315.25,246.12
2016,8,4,12,45,17.0,306.0,4.4,16.0,322.0,304.52,238.13
2016,8,4,13,0,16.0,297.0,4.4,16.0,312.0,293.86,229.92
2016,8,4,13,15,24.0,329.5,4.4,16.0,351.5,334.55,261.81
2016,8,4,13,30,32.0,362.0,4.4,16.0,391.0,369.17,288.7
2016,8,4,13,45,33.0,355.5,4.4,16.0,385.0,360.3,282.02
2016,8,4,14,0,34.0,349.0,4.4,16.0,379.0,351.3,275.38
2016,8,4,14,15,28.5,323.5,4.4,16.0,347.5,320.23,251.5
2016,8,4,14,30,23.0,298.0,4.4,16.0,316.0,290.35,228.44
2016,8,4,14,45,16.0,258.0,4.4,16.0,270.0,247.67,195.12
2016,8,4,15,0,9.0,218.0,4.4,16.0,224.0,206.0,162.3
2016,8,4,15,15,10.0,218.5,4.45,15.5,225.5,205.7,162.76
2016,8,4,15,30,11.0,219.0,4.5,15.0,227.0,205.09,162.92
2016,8,4,15,45,8.5,201.5,4.55,15.0,207.5,187.07,148.72
2016,8,4,16,0,6.0,184.0,4.6,15.0,188.0,169.43,134.8
2016,8,4,16,15,3.0,159.0,4.6,15.0,161.0,145.6,115.73
2016,8,4,16,30,0.0,134.0,4.6,15.0,134.0,122.31,96.97
2016,8,4,16,45,0.0,101.5,4.65,15.0,101.5,93.54,73.33
2016,8,4,17,0,0.0,69.0,4.7,15.0,69.0,64.2,48.89
2016,8,4,17,15,0.0,60.0,4.65,14.5,60.0,55.79,42.01
2016,8,4,17,30,0.0,51.0,4.6,14.0,51.0,47.39,36.85
2016,8,4,17,45,284.0,51.5,4.6,14.0,117.0,36.52,27.12
2016,8,4,18,0,568.0,52.0,4.6,14.0,183.0,37.54,27.9
2016,8,4,18,15,487.0,44.0,4.5,13.5,136.0,32.88,23.49
2016,8,4,18,30,406.0,36.0,4.4,13.0,89.0,28.01,18.63
2016,8,4,18,45,269.5,24.5,4.35,13.0,53.0,19.51,8.56
2016,8,4,19,0,133.0,13.0,4.3,13.0,17.0,12.39,0.0
2016,8,4,19,15,66.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,26.57,0.0
2016,8,5,5,45,214.0,24.0,3.5,14.0,46.5,93.56,46.8
2016,8,5,6,0,349.0,37.0,3.5,14.0,80.0,166.69,122.23
2016,8,5,6,15,436.0,47.0,3.4,14.0,126.5,231.28,180.71
2016,8,5,6,30,523.0,57.0,3.3,14.0,173.0,305.34,246.31
2016,8,5,6,45,576.5,64.5,3.25,14.0,223.5,369.2,302.76
2016,8,5,7,0,630.0,72.0,3.2,14.0,274.0,437.8,361.33
2016,8,5,7,15,315.0,93.0,3.1,14.0,194.0,303.31,252.13
2016,8,5,7,30,0.0,114.0,3.0,14.0,114.0,108.87,86.49
2016,8,5,7,45,0.0,133.0,2.9,14.5,133.5,127.48,101.76
2016,8,5,8,0,0.0,152.0,2.8,15.0,153.0,146.08,116.51
2016,8,5,8,15,2.5,166.0,2.65,15.0,168.0,161.48,128.74
2016,8,5,8,30,5.0,180.0,2.5,15.0,183.0,177.08,141.04
2016,8,5,8,45,4.5,182.5,2.45,15.0,185.5,178.66,141.83
2016,8,5,9,0,4.0,185.0,2.4,15.0,188.0,180.33,142.76
2016,8,5,9,15,12.0,225.5,2.35,15.0,234.5,227.95,180.73
2016,8,5,9,30,20.0,266.0,2.3,15.0,281.0,276.13,218.39
2016,8,5,9,45,18.0,269.0,2.3,15.5,283.0,276.88,217.88
2016,8,5,10,0,16.0,272.0,2.3,16.0,285.0,277.58,217.54
2016,8,5,10,15,19.0,292.0,2.3,16.0,308.0,300.21,234.81
2016,8,5,10,30,22.0,312.0,2.3,16.0,331.0,322.78,251.84
2016,8,5,10,45,33.5,349.0,2.3,16.0,379.0,383.97,298.33
2016,8,5,11,0,45.0,386.0,2.3,16.0,427.0,432.77,334.65
2016,8,5,11,15,51.0,401.0,2.35,16.0,447.5,452.48,349.08
2016,8,5,11,30,57.0,416.0,2.4,16.0,468.0,471.69,363.25
2016,8,5,11,45,54.0,416.0,2.5,16.5,466.0,465.94,358.17
2016,8,5,12,0,51.0,416.0,2.6,17.0,464.0,459.98,353.11
2016,8,5,12,15,59.0,425.5,2.7,17.0,481.0,473.95,363.88
2016,8,5,12,30,67.0,435.0,2.8,17.0,498.0,487.12,373.95
2016,8,5,12,45,44.5,385.5,2.95,17.0,427.0,413.37,318.87
2016,8,5,13,0,22.0,336.0,3.1,17.0,356.0,336.31,260.53
2016,8,5,13,15,23.0,336.5,3.3,16.5,357.5,335.98,261.37
2016,8,5,13,30,24.0,337.0,3.5,16.0,359.0,335.45,261.8
2016,8,5,13,45,36.5,355.0,3.7,16.0,387.5,362.66,283.4
2016,8,5,14,0,49.0,373.0,3.9,16.0,416.0,384.74,300.91
2016,8,5,14,15,58.5,369.0,4.0,16.0,418.0,382.87,300.0
2016,8,5,14,30,68.0,365.0,4.1,16.0,420.0,379.9,298.26
2016,8,5,14,45,132.0,358.0,4.25,16.0,458.5,405.77,319.71
2016,8,5,15,0,196.0,351.0,4.4,16.0,497.0,424.65,335.03
2016,8,5,15,15,328.0,296.5,4.4,15.5,525.5,428.84,339.28
2016,8,5,15,30,460.0,242.0,4.4,15.0,554.0,418.67,330.46
2016,8,5,15,45,405.5,239.0,4.45,15.0,500.5,364.72,286.11
2016,8,5,16,0,351.0,236.0,4.5,15.0,447.0,319.28,248.54
2016,8,5,16,15,320.5,220.0,4.45,15.0,400.0,273.39,210.24
2016,8,5,16,30,290.0,204.0,4.4,15.0,353.0,230.99,175.02
2016,8,5,16,45,151.0,174.5,4.4,15.0,251.5,169.44,129.6
2016,8,5,17,0,12.0,145.0,4.4,15.0,150.0,129.55,103.11
2016,8,5,17,15,6.5,126.5,4.35,14.5,129.0,111.63,88.96
2016,8,5,17,30,1.0,108.0,4.3,14.0,108.0,94.92,79.04
2016,8,5,17,45,190.5,91.5,4.3,14.0,134.5,70.44,57.32
2016,8,5,18,0,380.0,75.0,4.3,14.0,161.0,55.73,44.03
2016,8,5,18,15,296.5,61.0,4.2,14.0,117.5,46.3,35.21
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,36.45,25.72
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,23.86,10.88
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,10.48,0.0
2016,8,5,19,15,14.0,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,17.45,0.0
2016,8,6,5,45,158.5,25.5,3.95,13.5,42.5,79.55,36.74
2016,8,6,6,0,278.0,41.0,4.0,14.0,74.0,147.59,108.13
2016,8,6,6,15,366.0,52.0,3.95,14.0,118.5,210.03,164.29
2016,8,6,6,30,454.0,63.0,3.9,14.0,163.0,281.87,227.84
2016,8,6,6,45,508.5,72.5,3.9,14.0,212.0,344.9,283.61
2016,8,6,7,0,563.0,82.0,3.9,14.0,261.0,412.84,341.94
2016,8,6,7,15,281.5,72.0,3.9,14.0,161.5,258.46,215.93
2016,8,6,7,30,0.0,62.0,3.9,14.0,62.0,57.66,43.48
2016,8,6,7,45,0.0,77.5,3.9,14.5,77.5,72.14,55.58
2016,8,6,8,0,0.0,93.0,3.9,15.0,93.0,86.92,67.62
2016,8,6,8,15,0.0,99.0,3.95,15.0,99.0,92.62,72.11
2016,8,6,8,30,0.0,105.0,4.0,15.0,105.0,98.33,76.61
2016,8,6,8,45,0.0,125.5,4.05,15.0,125.5,118.19,92.73
2016,8,6,9,0,0.0,146.0,4.1,15.0,146.0,138.12,108.76
2016,8,6,9,15,0.5,153.0,4.1,15.0,153.5,145.25,114.28
2016,8,6,9,30,1.0,160.0,4.1,15.0,161.0,152.42,119.85
2016,8,6,9,45,3.0,170.5,4.2,15.5,173.5,164.47,129.2
2016,8,6,10,0,5.0,181.0,4.3,16.0,186.0,176.58,138.53
2016,8,6,10,15,7.0,201.0,4.3,16.0,207.5,198.02,155.5
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,219.47,172.35
2016,8,6,10,45,10.0,234.0,4.35,16.0,243.0,233.0,182.86
2016,8,6,11,0,11.0,247.0,4.4,16.0,257.0,246.46,193.31
2016,8,6,11,15,12.5,260.5,4.4,16.0,272.5,260.8,204.43
2016,8,6,11,30,14.0,274.0,4.4,16.0,288.0,275.0,215.43
2016,8,6,11,45,13.0,259.5,4.45,16.0,272.0,259.35,203.07
2016,8,6,12,0,12.0,245.0,4.5,16.0,256.0,243.79,190.84
2016,8,6,12,15,11.5,238.5,4.5,16.0,249.5,236.49,185.09
2016,8,6,12,30,11.0,232.0,4.5,16.0,243.0,229.19,179.34
2016,8,6,12,45,13.5,264.5,4.5,16.0,278.0,261.76,205.03
2016,8,6,13,0,16.0,297.0,4.5,16.0,313.0,293.91,230.17
2016,8,6,13,15,16.5,297.0,4.5,16.0,313.0,293.09,229.58
2016,8,6,13,30,17.0,297.0,4.5,16.0,313.0,292.15,229.0
2016,8,6,13,45,16.5,288.5,4.55,16.0,303.5,282.35,221.56
2016,8,6,14,0,16.0,280.0,4.6,16.0,294.0,272.6,214.16
2016,8,6,14,15,14.5,266.0,4.7,16.0,278.0,257.13,202.27
2016,8,6,14,30,13.0,252.0,4.8,16.0,262.0,241.85,190.5
2016,8,6,14,45,32.0,285.0,4.95,16.0,309.0,280.71,221.92
2016,8,6,15,0,51.0,318.0,5.1,16.0,356.0,316.31,250.41
2016,8,6,15,15,29.5,261.5,5.2,16.0,283.5,251.23,199.05
2016,8,6,15,30,8.0,205.0,5.3,16.0,211.0,191.33,151.43
2016,8,6,15,45,7.0,195.0,5.45,16.0,200.0,180.73,143.3
2016,8,6,16,0,6.0,185.0,5.6,16.0,189.0,170.21,135.15
2016,8,6,16,15,3.0,149.5,5.7,15.5,151.5,137.32,108.86
2016,8,6,16,30,0.0,114.0,5.8,15.0,114.0,104.91,82.62
2016,8,6,16,45,0.0,106.5,5.9,15.0,106.5,97.81,76.99
2016,8,6,17,0,0.0,99.0,6.0,15.0,99.0,90.66,71.23
2016,8,6,17,15,0.0,85.5,6.05,14.5,85.5,78.42,61.21
2016,8,6,17,30,0.0,72.0,6.1,14.0,72.0,66.31,53.71
2016,8,6,17,45,252.0,66.0,6.15,14.0,122.5,47.14,36.58
2016,8,6,18,0,504.0,60.0,6.2,14.0,173.0,44.64,34.16
2016,8,6,18,15,415.0,50.0,6.2,14.0,126.5,38.53,28.33
2016,8,6,18,30,326.0,40.0,6.2,14.0,80.0,32.12,21.89
2016,8,6,18,45,190.5,26.0,6.2,14.0,46.5,20.47,7.66
2016,8,6,19,0,55.0,12.0,6.2,14.0,13.0,11.44,0.0
2016,8,6,19,15,27.5,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,75.0,10.0,5.3,13.0,12.0,24.71,0.0
2016,8,7,5,45,225.0,22.5,5.35,13.5,45.5,93.7,39.39
2016,8,7,6,0,375.0,35.0,5.4,14.0,79.0,172.64,125.85
2016,8,7,6,15,464.5,43.5,5.3,14.0,125.5,237.87,185.96
2016,8,7,6,30,554.0,52.0,5.2,14.0,172.0,312.78,253.25
2016,8,7,6,45,612.0,58.0,5.15,14.0,224.0,378.66,312.41
2016,8,7,7,0,670.0,64.0,5.1,14.0,276.0,449.72,374.15
2016,8,7,7,15,335.0,95.0,5.0,14.0,201.0,317.64,265.66
2016,8,7,7,30,0.0,126.0,4.9,14.0,126.0,121.49,97.26
2016,8,7,7,45,0.0,139.0,4.8,14.5,139.0,133.84,107.23
2016,8,7,8,0,0.0,152.0,4.7,15.0,152.0,146.23,116.89
2016,8,7,8,15,0.0,153.0,4.6,15.0,153.0,146.4,116.61
2016,8,7,8,30,0.0,154.0,4.5,15.0,154.0,146.79,116.54
2016,8,7,8,45,1.0,164.0,4.45,15.5,165.0,157.18,124.48
2016,8,7,9,0,2.0,174.0,4.4,16.0,176.0,167.65,132.4
2016,8,7,9,15,5.5,196.5,4.3,16.0,201.0,192.95,152.55
2016,8,7,9,30,9.0,219.0,4.2,16.0,226.0,218.42,172.64
2016,8,7,9,45,21.5,270.0,4.15,16.0,287.5,281.4,222.51
2016,8,7,10,0,34.0,321.0,4.1,16.0,349.0,358.58,282.38
2016,8,7,10,15,84.0,367.5,4.05,16.0,439.0,456.72,358.61
2016,8,7,10,30,134.0,414.0,4.0,16.0,529.0,568.75,443.01
2016,8,7,10,45,124.0,424.0,3.95,16.5,532.5,567.74,439.84
2016,8,7,11,0,114.0,434.0,3.9,17.0,536.0,565.9,436.67
2016,8,7,11,15,174.5,442.0,3.85,17.0,601.0,632.13,486.78
2016,8,7,11,30,235.0,450.0,3.8,17.0,666.0,696.99,534.68
2016,8,7,11,45,247.5,451.5,3.8,17.0,680.5,715.74,547.66
2016,8,7,12,0,260.0,453.0,3.8,17.0,695.0,721.9,552.09
2016,8,7,12,15,189.0,456.5,3.8,17.0,632.5,639.56,490.62
2016,8,7,12,30,118.0,460.0,3.8,17.0,570.0,568.34,436.69
2016,8,7,12,45,539.5,279.0,3.85,17.0,774.5,784.64,607.91
2016,8,7,13,0,961.0,98.0,3.9,17.0,979.0,956.08,730.91
2016,8,7,13,15,526.5,262.5,3.95,17.0,744.5,717.63,557.57
2016,8,7,13,30,92.0,427.0,4.0,17.0,510.0,480.51,371.52
2016,8,7,13,45,519.5,261.0,4.1,17.0,706.5,664.0,521.09
2016,8,7,14,0,947.0,95.0,4.2,17.0,903.0,800.73,625.66
2016,8,7,14,15,533.0,239.0,4.3,17.0,691.0,602.14,473.81
2016,8,7,14,30,119.0,383.0,4.4,17.0,479.0,429.65,335.87
2016,8,7,14,45,108.0,362.5,4.5,17.0,447.0,395.49,310.46
2016,8,7,15,0,97.0,342.0,4.6,17.0,415.0,362.68,285.36
2016,8,7,15,15,294.0,284.5,4.6,16.5,486.5,400.72,316.76
2016,8,7,15,30,491.0,227.0,4.6,16.0,558.0,418.68,329.54
2016,8,7,15,45,674.0,155.5,4.65,16.0,576.0,398.62,309.14
2016,8,7,16,0,857.0,84.0,4.7,16.0,594.0,364.31,273.76
2016,8,7,16,15,837.0,81.0,4.65,16.0,543.5,300.11,216.13
2016,8,7,16,30,817.0,78.0,4.6,16.0,493.0,241.73,163.35
2016,8,7,16,45,786.0,75.5,4.55,16.0,440.0,183.95,113.53
2016,8,7,17,0,755.0,73.0,4.5,16.0,387.0,129.63,71.88
2016,8,7,17,15,716.5,68.5,4.45,15.5,334.0,77.05,42.53
2016,8,7,17,30,678.0,64.0,4.4,15.0,281.0,47.66,36.94
2016,8,7,17,45,617.0,58.5,4.35,15.0,228.5,41.12,31.08
2016,8,7,18,0,556.0,53.0,4.3,15.0,176.0,38.83,28.87
2016,8,7,18,15,466.5,44.5,4.2,14.5,128.5,33.79,24.09
2016,8,7,18,30,377.0,36.0,4.1,14.0,81.0,28.53,18.74
2016,8,7,18,45,224.5,23.5,4.1,14.0,46.5,19.02,5.68
2016,8,7,19,0,72.0,11.0,4.1,14.0,12.0,10.48,0.0
2016,8,7,19,15,36.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,186.5,16.5,4.15,13.5,38.0,76.45,27.12
2016,8,8,6,0,373.0,33.0,4.3,14.0,76.0,169.81,123.01
2016,8,8,6,15,462.0,41.0,4.2,14.0,122.0,233.99,182.24
2016,8,8,6,30,551.0,49.0,4.1,14.0,168.0,307.88,248.36
2016,8,8,6,45,604.0,55.5,4.0,14.5,218.0,371.69,304.83
2016,8,8,7,0,657.0,62.0,3.9,15.0,268.0,440.22,363.16
2016,8,8,7,15,328.5,64.5,3.8,15.0,167.5,283.2,235.92
2016,8,8,7,30,0.0,67.0,3.7,15.0,67.0,62.33,47.23
2016,8,8,7,45,0.0,97.0,3.65,15.5,97.0,91.17,71.3
2016,8,8,8,0,0.0,127.0,3.6,16.0,127.0,120.75,95.4
2016,8,8,8,15,0.5,146.0,3.55,16.0,146.5,139.73,110.65
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,158.76,125.79
2016,8,8,8,45,10.0,202.0,3.5,16.0,209.0,203.37,161.76
2016,8,8,9,0,19.0,239.0,3.5,16.0,252.0,248.7,197.74
2016,8,8,9,15,61.0,290.0,3.55,16.0,335.0,352.38,280.13
2016,8,8,9,30,103.0,341.0,3.6,16.0,418.0,447.4,353.6
2016,8,8,9,45,91.5,354.5,3.7,16.5,425.0,451.33,354.5
2016,8,8,10,0,80.0,368.0,3.8,17.0,432.0,454.42,355.18
2016,8,8,10,15,108.5,391.0,3.9,17.0,481.5,506.57,394.91
2016,8,8,10,30,137.0,414.0,4.0,17.0,531.0,572.02,443.67
2016,8,8,10,45,531.5,259.5,4.15,17.0,729.5,827.53,642.6
2016,8,8,11,0,926.0,105.0,4.3,17.0,928.0,1050.25,798.81
2016,8,8,11,15,929.5,105.5,4.45,17.0,943.5,1051.87,798.82
2016,8,8,11,30,933.0,106.0,4.6,17.0,959.0,1049.78,798.41
2016,8,8,11,45,933.5,107.5,4.8,17.0,967.0,1042.03,794.67
2016,8,8,12,0,934.0,109.0,5.0,17.0,975.0,1030.64,788.44
2016,8,8,12,15,934.5,109.0,5.15,17.0,975.5,1014.14,778.23
2016,8,8,12,30,935.0,109.0,5.3,17.0,976.0,994.16,765.58
2016,8,8,12,45,934.5,108.0,5.5,17.0,969.0,968.88,749.47
2016,8,8,13,0,934.0,107.0,5.7,17.0,962.0,940.36,730.9
2016,8,8,13,15,931.5,106.5,5.8,16.5,947.0,907.48,709.8
2016,8,8,13,30,929.0,106.0,5.9,16.0,932.0,871.72,686.38
2016,8,8,13,45,925.5,104.0,6.0,16.0,909.5,831.02,657.74
2016,8,8,14,0,922.0,102.0,6.1,16.0,887.0,787.86,627.01
2016,8,8,14,15,915.5,101.0,6.1,16.0,857.5,741.24,593.02
2016,8,8,14,30,909.0,100.0,6.1,16.0,828.0,692.79,555.46
2016,8,8,14,45,623.0,209.5,6.2,16.0,698.5,571.75,457.29
2016,8,8,15,0,337.0,319.0,6.3,16.0,569.0,473.65,376.76
2016,8,8,15,15,213.0,309.0,6.3,16.0,464.0,382.45,304.13
2016,8,8,15,30,89.0,299.0,6.3,16.0,359.0,305.24,242.66
2016,8,8,15,45,75.5,273.0,6.3,16.0,321.5,270.02,214.7
2016,8,8,16,0,62.0,247.0,6.3,16.0,284.0,236.64,188.05
2016,8,8,16,15,31.0,199.0,6.2,15.5,217.5,182.91,145.53
2016,8,8,16,30,0.0,151.0,6.1,15.0,151.0,136.61,109.01
2016,8,8,16,45,0.0,119.5,6.05,15.0,119.5,108.85,86.25
2016,8,8,17,0,0.0,88.0,6.0,15.0,88.0,81.19,63.27
2016,8,8,17,15,0.0,75.5,5.9,14.5,75.5,69.87,53.99
2016,8,8,17,30,0.0,63.0,5.8,14.0,63.0,58.6,46.85
2016,8,8,17,45,276.0,57.0,5.75,14.0,117.0,40.77,30.88
2016,8,8,18,0,552.0,51.0,5.7,14.0,171.0,37.29,27.59
2016,8,8,18,15,461.5,42.5,5.6,14.0,124.5,32.17,22.67
2016,8,8,18,30,371.0,34.0,5.5,14.0,78.0,26.82,17.16
2016,8,8,18,45,226.5,22.0,5.4,14.0,44.5,17.74,3.63
2016,8,8,19,0,82.0,10.0,5.3,14.0,11.0,9.53,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,3.65,13.5,36.5,73.72,21.32
2016,8,9,6,0,355.0,33.0,3.7,14.0,73.0,164.03,118.21
2016,8,9,6,15,446.0,41.5,3.45,14.0,119.0,228.49,177.54
2016,8,9,6,30,537.0,50.0,3.2,14.0,165.0,302.93,243.73
2016,8,9,6,45,588.5,57.5,3.0,14.5,215.0,366.48,299.55
2016,8,9,7,0,640.0,65.0,2.8,15.0,265.0,434.61,356.89
2016,8,9,7,15,323.0,100.5,2.5,15.0,202.0,317.2,261.8
2016,8,9,7,30,6.0,136.0,2.2,15.0,139.0,136.11,108.79
2016,8,9,7,45,18.0,162.0,1.9,15.5,171.5,170.64,137.23
2016,8,9,8,0,30.0,188.0,1.6,16.0,204.0,215.36,172.8
2016,8,9,8,15,37.5,212.0,1.4,16.0,233.5,247.3,197.58
2016,8,9,8,30,45.0,236.0,1.2,16.0,263.0,279.66,222.22
2016,8,9,8,45,66.0,266.0,1.0,16.0,308.5,330.51,260.93
2016,8,9,9,0,87.0,296.0,0.8,16.0,354.0,382.45,299.17
2016,8,9,9,15,87.5,314.5,0.8,16.0,376.0,403.79,313.91
2016,8,9,9,30,88.0,333.0,0.8,16.0,398.0,424.79,328.52
2016,8,9,9,45,88.0,349.5,0.8,16.5,417.5,442.73,340.15
2016,8,9,10,0,88.0,366.0,0.8,17.0,437.0,460.26,351.4
2016,8,9,10,15,155.0,384.0,0.95,17.0,514.0,558.54,424.22
2016,8,9,10,30,222.0,402.0,1.1,17.0,591.0,644.14,485.92
2016,8,9,10,45,215.5,419.0,1.25,17.5,606.5,654.8,491.83
2016,8,9,11,0,209.0,436.0,1.4,18.0,622.0,664.18,497.61
2016,8,9,11,15,136.5,428.0,1.6,18.0,550.5,579.65,437.08
2016,8,9,11,30,64.0,420.0,1.8,18.0,479.0,483.54,366.99
2016,8,9,11,45,274.5,397.0,2.0,18.0,651.0,686.8,520.57
2016,8,9,12,0,485.0,374.0,2.2,18.0,823.0,870.49,651.69
2016,8,9,12,15,712.5,237.0,2.35,18.0,897.0,941.74,705.72
2016,8,9,12,30,940.0,100.0,2.5,18.0,971.0,989.4,738.31
2016,8,9,12,45,936.0,101.5,2.7,18.0,962.5,963.29,722.47
2016,8,9,13,0,932.0,103.0,2.9,18.0,954.0,934.07,704.96
2016,8,9,13,15,929.5,102.0,3.0,18.0,939.0,900.73,683.59
2016,8,9,13,30,927.0,101.0,3.1,18.0,924.0,864.52,660.04
2016,8,9,13,45,921.0,101.0,3.25,18.0,901.0,823.8,633.35
2016,8,9,14,0,915.0,101.0,3.4,18.0,878.0,780.79,604.63
2016,8,9,14,15,638.5,225.0,3.45,17.5,758.0,662.34,516.32
2016,8,9,14,30,362.0,349.0,3.5,17.0,638.0,558.44,435.14
2016,8,9,14,45,364.0,329.0,3.6,17.0,608.5,519.87,406.68
2016,8,9,15,0,366.0,309.0,3.7,17.0,579.0,480.68,376.76
2016,8,9,15,15,277.5,306.5,3.7,17.0,505.0,410.48,321.89
2016,8,9,15,30,189.0,304.0,3.7,17.0,431.0,351.45,275.66
2016,8,9,15,45,168.0,282.5,3.7,17.0,389.5,310.72,243.51
2016,8,9,16,0,147.0,261.0,3.7,17.0,348.0,272.46,213.06
2016,8,9,16,15,79.0,216.0,3.65,16.5,262.5,209.42,164.38
2016,8,9,16,30,11.0,171.0,3.6,16.0,177.0,155.6,123.46
2016,8,9,16,45,16.5,159.5,3.55,16.0,167.0,144.34,114.39
2016,8,9,17,0,22.0,148.0,3.5,16.0,157.0,132.22,104.56
2016,8,9,17,15,17.0,128.5,3.55,15.5,135.0,112.83,89.42
2016,8,9,17,30,12.0,109.0,3.6,15.0,113.0,95.21,78.97
