Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,45,251.0,83.0,3.65,15.0,137.5,64.62,51.89
2016,8,9,18,0,490.0,57.0,3.7,15.0,162.0,42.57,32.14
2016,8,9,18,15,397.0,47.0,3.7,14.5,117.0,36.37,26.27
2016,8,9,18,30,304.0,37.0,3.7,14.0,72.0,29.85,19.62
2016,8,9,18,45,152.0,18.5,3.7,14.0,36.0,14.53,0.56
2016,8,9,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,163.0,16.5,3.05,14.0,34.5,69.58,14.44
2016,8,10,6,0,326.0,33.0,3.1,14.0,69.0,154.8,110.92
2016,8,10,6,15,418.5,42.5,3.0,14.0,114.0,219.28,170.1
2016,8,10,6,30,511.0,52.0,2.9,14.0,159.0,293.98,236.3
2016,8,10,6,45,570.0,58.5,2.8,14.5,209.5,358.62,292.96
2016,8,10,7,0,629.0,65.0,2.7,15.0,260.0,428.63,351.95
2016,8,10,7,15,314.5,88.0,2.55,15.0,185.5,297.54,246.14
2016,8,10,7,30,0.0,111.0,2.4,15.0,111.0,106.09,83.83
2016,8,10,7,45,8.5,143.5,2.25,15.5,148.0,144.63,115.79
2016,8,10,8,0,17.0,176.0,2.1,16.0,185.0,184.04,147.47
2016,8,10,8,15,17.5,191.5,2.05,16.0,201.0,199.98,159.76
2016,8,10,8,30,18.0,207.0,2.0,16.0,217.0,215.94,172.0
2016,8,10,8,45,18.0,221.0,1.95,16.5,232.0,229.93,182.19
2016,8,10,9,0,18.0,235.0,1.9,17.0,247.0,243.88,192.25
2016,8,10,9,15,29.0,268.0,1.9,17.0,289.0,299.62,235.48
2016,8,10,9,30,40.0,301.0,1.9,17.0,331.0,345.01,269.89
2016,8,10,9,45,74.5,339.0,1.95,17.0,397.5,418.54,326.0
2016,8,10,10,0,109.0,377.0,2.0,17.0,464.0,492.98,381.44
2016,8,10,10,15,71.0,359.0,2.1,17.0,416.5,435.34,336.8
2016,8,10,10,30,33.0,341.0,2.2,17.0,369.0,377.19,291.88
2016,8,10,10,45,33.0,349.5,2.3,17.0,378.5,384.8,297.69
2016,8,10,11,0,33.0,358.0,2.4,17.0,388.0,392.18,303.04
2016,8,10,11,15,48.0,388.5,2.45,17.0,432.5,437.28,337.04
2016,8,10,11,30,63.0,419.0,2.5,17.0,477.0,481.68,369.96
2016,8,10,11,45,119.0,440.5,2.65,17.5,551.0,567.28,433.57
2016,8,10,12,0,175.0,462.0,2.8,18.0,625.0,638.93,485.68
2016,8,10,12,15,310.0,420.0,2.9,17.5,707.5,728.11,554.31
2016,8,10,12,30,445.0,378.0,3.0,17.0,790.0,809.13,615.94
2016,8,10,12,45,385.5,400.5,3.15,17.0,755.5,754.83,576.23
2016,8,10,13,0,326.0,423.0,3.3,17.0,721.0,708.53,542.5
2016,8,10,13,15,393.5,386.0,3.45,17.0,739.5,715.6,550.64
2016,8,10,13,30,461.0,349.0,3.6,17.0,758.0,721.58,557.35
2016,8,10,13,45,401.5,364.0,3.75,17.0,713.5,666.1,516.14
2016,8,10,14,0,342.0,379.0,3.9,17.0,669.0,612.27,475.93
2016,8,10,14,15,227.0,378.0,4.0,16.5,568.0,510.21,399.0
2016,8,10,14,30,112.0,377.0,4.1,16.0,467.0,419.65,329.32
2016,8,10,14,45,119.0,360.5,4.2,16.0,452.0,399.67,314.74
2016,8,10,15,0,126.0,344.0,4.3,16.0,437.0,378.95,299.09
2016,8,10,15,15,100.5,317.5,4.25,16.0,389.0,334.55,264.37
2016,8,10,15,30,75.0,291.0,4.2,16.0,341.0,292.01,231.04
2016,8,10,15,45,46.5,249.0,4.2,16.0,279.5,238.7,189.1
2016,8,10,16,0,18.0,207.0,4.2,16.0,218.0,192.83,153.0
2016,8,10,16,15,9.0,179.0,4.1,15.5,185.0,164.0,130.43
2016,8,10,16,30,0.0,151.0,4.0,15.0,152.0,136.5,108.76
2016,8,10,16,45,0.0,115.0,3.95,15.0,115.5,104.94,82.91
2016,8,10,17,0,0.0,79.0,3.9,15.0,79.0,73.33,56.65
2016,8,10,17,15,0.0,68.0,3.8,14.5,68.0,63.26,48.39
2016,8,10,17,30,0.0,57.0,3.7,14.0,57.0,52.99,41.86
2016,8,10,17,45,257.5,54.5,3.65,14.0,108.5,39.05,29.36
2016,8,10,18,0,515.0,52.0,3.6,14.0,160.0,38.43,28.58
2016,8,10,18,15,422.0,42.5,3.5,14.0,114.5,32.48,22.88
2016,8,10,18,30,329.0,33.0,3.4,14.0,69.0,26.22,16.41
2016,8,10,18,45,164.5,16.5,3.3,14.0,34.5,12.82,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,124.0,17.0,2.0,13.5,30.5,57.95,5.74
2016,8,11,6,0,248.0,34.0,2.2,14.0,61.0,129.99,92.43
2016,8,11,6,15,335.0,47.0,2.25,14.0,104.5,192.87,149.41
2016,8,11,6,30,422.0,60.0,2.3,14.0,148.0,264.42,212.35
2016,8,11,6,45,471.0,71.5,2.4,14.5,195.5,325.2,265.52
2016,8,11,7,0,520.0,83.0,2.5,15.0,243.0,390.46,320.69
2016,8,11,7,15,260.0,80.5,2.45,15.0,160.5,256.56,212.35
2016,8,11,7,30,0.0,78.0,2.4,15.0,78.0,72.75,55.99
2016,8,11,7,45,0.0,90.0,2.35,15.5,90.0,84.29,65.54
2016,8,11,8,0,0.0,102.0,2.3,16.0,102.0,95.84,74.77
2016,8,11,8,15,0.0,123.5,2.25,16.0,123.5,116.85,91.81
2016,8,11,8,30,0.0,145.0,2.2,16.0,145.0,137.92,108.68
2016,8,11,8,45,1.0,158.5,2.2,16.0,159.0,151.83,119.64
2016,8,11,9,0,2.0,172.0,2.2,16.0,173.0,165.82,130.58
2016,8,11,9,15,9.0,211.0,2.2,16.0,217.0,210.94,166.54
2016,8,11,9,30,16.0,250.0,2.2,16.0,261.0,256.59,202.27
2016,8,11,9,45,13.5,245.0,2.2,16.5,255.5,248.74,195.11
2016,8,11,10,0,11.0,240.0,2.2,17.0,250.0,240.96,188.25
2016,8,11,10,15,22.0,289.5,2.2,17.0,308.5,301.11,234.95
2016,8,11,10,30,33.0,339.0,2.2,17.0,367.0,375.24,291.09
2016,8,11,10,45,63.5,381.0,2.25,17.0,437.0,448.96,346.7
2016,8,11,11,0,94.0,423.0,2.3,17.0,507.0,522.35,400.95
2016,8,11,11,15,306.0,386.5,2.35,17.0,664.0,718.66,548.37
2016,8,11,11,30,518.0,350.0,2.4,17.0,821.0,898.27,676.32
2016,8,11,11,45,529.5,343.0,2.45,17.5,828.0,894.03,670.97
2016,8,11,12,0,541.0,336.0,2.5,18.0,835.0,887.26,665.74
2016,8,11,12,15,526.0,349.0,2.55,18.0,834.0,872.37,655.28
2016,8,11,12,30,511.0,362.0,2.6,18.0,833.0,855.49,643.54
2016,8,11,12,45,704.5,245.0,2.7,18.0,888.5,902.16,682.48
2016,8,11,13,0,898.0,128.0,2.8,18.0,944.0,926.96,700.05
2016,8,11,13,15,894.5,127.5,2.85,17.5,929.0,893.93,679.33
2016,8,11,13,30,891.0,127.0,2.9,17.0,914.0,858.19,657.02
2016,8,11,13,45,539.5,269.0,3.0,17.0,742.0,685.74,531.03
2016,8,11,14,0,188.0,411.0,3.1,17.0,570.0,525.26,406.09
2016,8,11,14,15,142.0,391.0,3.15,17.0,509.0,462.49,359.49
2016,8,11,14,30,96.0,371.0,3.2,17.0,448.0,403.42,314.56
2016,8,11,14,45,79.0,345.5,3.25,17.0,407.0,362.67,283.72
2016,8,11,15,0,62.0,320.0,3.3,17.0,366.0,323.88,254.04
2016,8,11,15,15,55.5,297.5,3.3,16.5,336.5,294.95,232.28
2016,8,11,15,30,49.0,275.0,3.3,16.0,307.0,266.95,210.97
2016,8,11,15,45,38.0,247.0,3.35,16.0,271.0,233.63,184.9
2016,8,11,16,0,27.0,219.0,3.4,16.0,235.0,205.86,163.15
2016,8,11,16,15,14.5,186.5,3.4,15.5,195.0,171.72,136.45
2016,8,11,16,30,2.0,154.0,3.4,15.0,155.0,139.38,111.01
2016,8,11,16,45,1.0,128.5,3.4,15.0,129.0,116.39,92.4
2016,8,11,17,0,0.0,103.0,3.4,15.0,103.0,93.76,73.82
2016,8,11,17,15,0.0,88.0,3.35,14.5,88.0,80.19,62.72
2016,8,11,17,30,0.0,73.0,3.3,14.0,73.0,66.87,54.2
2016,8,11,17,45,240.5,64.0,3.3,14.0,114.0,46.12,35.64
2016,8,11,18,0,481.0,55.0,3.3,14.0,155.0,41.21,31.02
2016,8,11,18,15,389.0,44.0,3.15,14.0,110.0,34.01,24.17
2016,8,11,18,30,297.0,33.0,3.0,14.0,65.0,26.4,16.38
2016,8,11,18,45,148.5,16.5,2.9,14.0,32.5,12.94,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.9,13.5,33.0,68.35,0.0
2016,8,12,6,0,332.0,31.0,2.0,14.0,66.0,154.51,109.07
2016,8,12,6,15,425.0,40.5,1.95,14.0,111.5,219.33,169.17
2016,8,12,6,30,518.0,50.0,1.9,14.0,157.0,294.53,235.52
2016,8,12,6,45,581.0,56.5,1.85,14.0,208.5,361.45,294.19
2016,8,12,7,0,644.0,63.0,1.8,14.0,260.0,434.17,355.58
2016,8,12,7,15,684.5,68.0,1.8,14.0,312.5,495.03,405.72
2016,8,12,7,30,725.0,73.0,1.8,14.0,365.0,560.72,457.73
2016,8,12,7,45,410.0,140.0,1.8,14.5,309.5,453.3,369.49
2016,8,12,8,0,95.0,207.0,1.8,15.0,254.0,285.24,230.34
2016,8,12,8,15,87.0,227.5,1.8,15.0,274.5,303.82,244.91
2016,8,12,8,30,79.0,248.0,1.8,15.0,295.0,321.49,257.72
2016,8,12,8,45,141.5,273.0,1.85,15.5,364.0,415.16,330.71
2016,8,12,9,0,204.0,298.0,1.9,16.0,433.0,500.82,395.2
2016,8,12,9,15,169.5,320.0,1.9,16.0,437.0,498.08,390.45
2016,8,12,9,30,135.0,342.0,1.9,16.0,441.0,492.67,384.31
2016,8,12,9,45,230.0,347.0,1.95,16.5,525.5,589.66,457.29
2016,8,12,10,0,325.0,352.0,2.0,17.0,610.0,703.17,538.74
2016,8,12,10,15,229.5,380.5,2.1,17.0,566.5,628.99,481.98
2016,8,12,10,30,134.0,409.0,2.2,17.0,523.0,564.7,432.58
2016,8,12,10,45,129.5,420.0,2.3,17.0,532.5,570.27,436.69
2016,8,12,11,0,125.0,431.0,2.4,17.0,542.0,575.03,439.78
2016,8,12,11,15,90.0,419.5,2.5,17.0,500.5,512.35,393.09
2016,8,12,11,30,55.0,408.0,2.6,17.0,459.0,462.59,355.53
2016,8,12,11,45,54.0,410.0,2.75,17.0,460.5,460.89,354.63
2016,8,12,12,0,53.0,412.0,2.9,17.0,462.0,458.9,353.29
2016,8,12,12,15,50.5,408.5,2.95,17.0,455.5,449.62,346.36
2016,8,12,12,30,48.0,405.0,3.0,17.0,449.0,440.24,339.41
2016,8,12,12,45,65.5,418.0,3.15,17.0,478.0,465.35,359.04
2016,8,12,13,0,83.0,431.0,3.3,17.0,507.0,488.93,377.31
2016,8,12,13,15,77.0,419.5,3.35,17.0,489.0,467.05,361.0
2016,8,12,13,30,71.0,408.0,3.4,17.0,471.0,445.49,345.07
2016,8,12,13,45,67.0,394.0,3.45,17.0,452.0,423.52,328.85
2016,8,12,14,0,63.0,380.0,3.5,17.0,433.0,401.88,312.78
2016,8,12,14,15,63.5,366.5,3.5,17.0,418.5,384.18,299.7
2016,8,12,14,30,64.0,353.0,3.5,17.0,404.0,366.42,286.47
2016,8,12,14,45,82.0,344.0,3.5,17.0,406.5,363.07,284.51
2016,8,12,15,0,100.0,335.0,3.5,17.0,409.0,357.68,280.72
2016,8,12,15,15,100.0,315.5,3.45,17.0,385.5,332.26,261.08
2016,8,12,15,30,100.0,296.0,3.4,17.0,362.0,306.88,241.29
2016,8,12,15,45,95.5,273.5,3.4,17.0,333.0,277.37,218.09
2016,8,12,16,0,91.0,251.0,3.4,17.0,304.0,248.52,195.18
2016,8,12,16,15,65.5,221.0,3.3,16.5,257.5,208.94,164.38
2016,8,12,16,30,40.0,191.0,3.2,16.0,211.0,172.88,136.45
2016,8,12,16,45,44.5,172.5,3.15,16.0,192.5,153.44,120.63
2016,8,12,17,0,49.0,154.0,3.1,16.0,174.0,133.55,104.61
2016,8,12,17,15,42.5,133.0,3.05,16.0,148.5,111.24,87.53
2016,8,12,17,30,36.0,112.0,3.0,16.0,123.0,93.02,76.72
2016,8,12,17,45,268.0,82.0,2.95,16.0,138.5,59.88,47.47
2016,8,12,18,0,500.0,52.0,2.9,16.0,154.0,38.8,28.6
2016,8,12,18,15,403.5,42.0,2.85,15.5,109.0,32.4,22.56
2016,8,12,18,30,307.0,32.0,2.8,15.0,64.0,25.67,15.48
2016,8,12,18,45,153.5,16.0,2.8,15.0,32.0,12.61,0.0
2016,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,2.3,13.5,31.0,64.06,0.0
2016,8,13,6,0,297.0,32.0,2.4,14.0,62.0,144.49,101.33
2016,8,13,6,15,392.0,42.0,2.35,14.0,106.5,208.68,161.02
2016,8,13,6,30,487.0,52.0,2.3,14.0,151.0,283.47,227.08
2016,8,13,6,45,549.5,59.0,2.25,14.5,201.0,349.12,284.43
2016,8,13,7,0,612.0,66.0,2.2,15.0,251.0,420.54,344.44
2016,8,13,7,15,371.0,113.5,2.15,15.0,232.5,360.94,296.69
2016,8,13,7,30,130.0,161.0,2.1,15.0,214.0,260.59,213.02
2016,8,13,7,45,132.5,184.5,2.1,15.5,244.5,293.52,239.17
2016,8,13,8,0,135.0,208.0,2.1,16.0,275.0,326.23,264.02
2016,8,13,8,15,158.0,231.0,2.0,16.0,317.0,373.9,300.9
2016,8,13,8,30,181.0,254.0,1.9,16.0,359.0,422.85,337.92
2016,8,13,8,45,153.5,276.5,1.85,16.5,371.0,429.57,340.19
2016,8,13,9,0,126.0,299.0,1.8,17.0,383.0,433.76,340.69
2016,8,13,9,15,131.0,320.0,1.85,17.0,411.5,463.45,362.29
2016,8,13,9,30,136.0,341.0,1.9,17.0,440.0,492.78,383.28
2016,8,13,9,45,513.0,220.5,2.0,17.5,621.5,748.15,578.52
2016,8,13,10,0,890.0,100.0,2.1,18.0,803.0,982.56,737.08
2016,8,13,10,15,554.0,253.0,2.2,18.0,696.0,837.99,634.88
2016,8,13,10,30,218.0,406.0,2.3,18.0,589.0,645.42,490.56
2016,8,13,10,45,192.5,420.0,2.45,18.0,585.0,633.71,482.81
2016,8,13,11,0,167.0,434.0,2.6,18.0,581.0,620.69,472.74
2016,8,13,11,15,172.5,442.0,2.7,18.0,596.5,631.41,480.61
2016,8,13,11,30,178.0,450.0,2.8,18.0,612.0,641.12,487.63
2016,8,13,11,45,176.0,454.5,2.95,18.0,615.5,638.69,486.04
2016,8,13,12,0,174.0,459.0,3.1,18.0,619.0,635.34,483.89
2016,8,13,12,15,194.0,457.0,3.25,18.0,635.5,645.62,492.34
2016,8,13,12,30,214.0,455.0,3.4,18.0,652.0,654.29,499.56
2016,8,13,12,45,163.0,449.0,3.55,18.0,598.0,592.4,453.75
2016,8,13,13,0,112.0,443.0,3.7,18.0,544.0,532.63,409.16
2016,8,13,13,15,501.5,280.5,3.8,18.0,722.5,711.11,552.22
2016,8,13,13,30,891.0,118.0,3.9,18.0,901.0,847.93,654.56
2016,8,13,13,45,506.0,261.5,4.05,18.0,704.0,651.61,507.9
2016,8,13,14,0,121.0,405.0,4.2,18.0,507.0,470.09,364.38
2016,8,13,14,15,196.0,384.5,4.25,18.0,543.0,494.0,385.07
2016,8,13,14,30,271.0,364.0,4.3,18.0,579.0,511.41,399.49
2016,8,13,14,45,562.0,234.5,4.35,18.0,652.5,553.19,435.09
2016,8,13,15,0,853.0,105.0,4.4,18.0,726.0,567.23,446.68
2016,8,13,15,15,491.5,201.5,4.4,17.5,555.0,423.08,332.83
2016,8,13,15,30,130.0,298.0,4.4,17.0,384.0,319.25,251.39
2016,8,13,15,45,78.0,256.5,4.4,17.0,307.0,256.53,202.34
2016,8,13,16,0,26.0,215.0,4.4,17.0,230.0,201.92,159.7
2016,8,13,16,15,54.5,209.0,4.4,17.0,237.0,196.36,154.68
2016,8,13,16,30,83.0,203.0,4.4,17.0,244.0,190.59,148.94
2016,8,13,16,45,85.5,181.0,4.4,17.0,219.0,165.32,128.31
2016,8,13,17,0,88.0,159.0,4.4,17.0,194.0,140.0,108.17
2016,8,13,17,15,80.0,137.0,4.4,16.5,165.5,114.41,89.55
2016,8,13,17,30,72.0,115.0,4.4,16.0,137.0,94.91,78.42
2016,8,13,17,45,278.5,83.5,4.4,16.0,142.5,61.21,48.62
2016,8,13,18,0,485.0,52.0,4.4,16.0,148.0,38.98,28.72
2016,8,13,18,15,387.0,41.5,4.3,15.5,104.0,32.13,22.26
2016,8,13,18,30,289.0,31.0,4.2,15.0,60.0,24.91,14.57
2016,8,13,18,45,144.5,15.5,4.1,15.0,30.0,12.28,0.0
2016,8,13,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,30.5,64.11,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,61.0,145.96,101.42
2016,8,14,6,15,401.0,40.5,2.6,14.0,105.5,210.32,162.08
2016,8,14,6,30,497.0,50.0,2.6,14.0,150.0,285.42,228.69
2016,8,14,6,45,557.5,57.5,2.6,14.5,200.0,351.18,286.46
2016,8,14,7,0,618.0,65.0,2.6,15.0,250.0,422.54,346.82
2016,8,14,7,15,309.0,83.0,2.6,15.0,175.5,288.73,239.13
2016,8,14,7,30,0.0,101.0,2.6,15.0,101.0,96.03,75.51
2016,8,14,7,45,0.5,126.0,2.65,15.5,126.0,121.23,96.34
2016,8,14,8,0,1.0,151.0,2.7,16.0,151.0,146.5,116.6
2016,8,14,8,15,9.5,178.0,2.7,16.0,183.0,180.07,143.81
2016,8,14,8,30,18.0,205.0,2.7,16.0,215.0,214.3,171.18
2016,8,14,8,45,20.0,223.0,2.7,16.0,235.5,234.14,186.51
2016,8,14,9,0,22.0,241.0,2.7,16.0,256.0,254.05,201.8
2016,8,14,9,15,60.0,287.5,2.65,16.0,330.5,349.99,277.57
2016,8,14,9,30,98.0,334.0,2.6,16.0,405.0,436.48,343.82
2016,8,14,9,45,180.5,350.0,2.6,16.5,489.5,546.27,426.79
2016,8,14,10,0,263.0,366.0,2.6,17.0,574.0,658.76,508.68
2016,8,14,10,15,231.0,386.5,2.6,17.0,574.5,637.48,490.8
2016,8,14,10,30,199.0,407.0,2.6,17.0,575.0,627.81,482.05
2016,8,14,10,45,193.5,419.5,2.6,17.0,586.5,634.4,485.98
2016,8,14,11,0,188.0,432.0,2.6,17.0,598.0,639.89,489.07
2016,8,14,11,15,165.5,440.5,2.6,17.0,588.0,623.01,475.69
2016,8,14,11,30,143.0,449.0,2.6,17.0,578.0,605.33,461.93
2016,8,14,11,45,169.5,453.0,2.65,17.5,607.0,630.87,480.3
2016,8,14,12,0,196.0,457.0,2.7,18.0,636.0,654.88,497.15
2016,8,14,12,15,538.5,295.5,2.75,18.0,788.5,830.38,631.78
2016,8,14,12,30,881.0,134.0,2.8,18.0,941.0,965.1,726.29
2016,8,14,12,45,542.0,290.5,2.9,18.0,786.0,795.9,606.12
2016,8,14,13,0,203.0,447.0,3.0,18.0,631.0,617.02,470.31
2016,8,14,13,15,290.0,414.0,3.1,18.0,671.5,653.65,500.82
2016,8,14,13,30,377.0,381.0,3.2,18.0,712.0,678.24,521.06
2016,8,14,13,45,253.0,393.5,3.35,18.0,613.0,574.34,443.11
2016,8,14,14,0,129.0,406.0,3.5,18.0,514.0,476.89,368.9
2016,8,14,14,15,160.5,391.0,3.6,17.5,520.5,475.09,369.77
2016,8,14,14,30,192.0,376.0,3.7,17.0,527.0,470.24,367.64
2016,8,14,14,45,163.0,357.5,3.85,17.0,481.5,422.91,331.51
2016,8,14,15,0,134.0,339.0,4.0,17.0,436.0,378.41,297.34
2016,8,14,15,15,106.0,312.5,4.1,16.5,387.0,332.3,262.11
2016,8,14,15,30,78.0,286.0,4.2,16.0,338.0,288.49,228.37
2016,8,14,15,45,50.0,248.0,4.3,16.0,280.5,238.67,189.21
2016,8,14,16,0,22.0,210.0,4.4,16.0,223.0,196.28,155.89
2016,8,14,16,15,11.0,177.5,4.4,16.0,184.0,162.93,129.42
2016,8,14,16,30,0.0,145.0,4.4,16.0,145.0,131.2,104.13
2016,8,14,16,45,0.0,131.0,4.45,16.0,131.0,118.1,93.65
2016,8,14,17,0,0.0,117.0,4.5,16.0,117.0,105.02,83.03
2016,8,14,17,15,0.0,99.5,4.45,15.5,99.5,89.19,70.08
2016,8,14,17,30,0.0,82.0,4.4,15.0,82.0,73.92,60.21
2016,8,14,17,45,218.0,69.0,4.35,15.0,112.0,54.48,42.85
2016,8,14,18,0,436.0,56.0,4.3,15.0,142.0,42.75,32.14
2016,8,14,18,15,337.0,44.0,4.15,14.5,98.5,34.65,24.49
2016,8,14,18,30,238.0,32.0,4.0,14.0,55.0,25.05,14.43
2016,8,14,18,45,119.0,16.0,3.85,14.0,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.7,13.0,31.5,67.29,0.0
2016,8,15,6,0,342.0,29.0,2.8,13.0,63.0,155.46,107.26
2016,8,15,6,15,442.0,38.5,2.7,13.0,109.0,223.23,172.31
2016,8,15,6,30,542.0,48.0,2.6,13.0,155.0,302.27,242.67
2016,8,15,6,45,604.0,54.0,2.55,13.5,207.0,369.39,301.93
2016,8,15,7,0,666.0,60.0,2.5,14.0,259.0,439.9,361.85
2016,8,15,7,15,334.5,95.0,2.45,14.0,195.0,318.18,263.77
2016,8,15,7,30,3.0,130.0,2.4,14.0,131.0,128.5,102.94
2016,8,15,7,45,9.5,151.0,2.4,14.5,155.5,153.82,123.93
2016,8,15,8,0,16.0,172.0,2.4,15.0,180.0,179.68,144.64
2016,8,15,8,15,26.5,198.5,2.4,15.0,213.0,214.97,173.09
2016,8,15,8,30,37.0,225.0,2.4,15.0,246.0,262.12,210.57
2016,8,15,8,45,37.0,242.5,2.4,15.5,265.5,280.99,224.33
2016,8,15,9,0,37.0,260.0,2.4,16.0,285.0,299.72,237.9
2016,8,15,9,15,34.5,272.5,2.4,16.0,297.0,310.51,245.54
2016,8,15,9,30,32.0,285.0,2.4,16.0,309.0,321.05,252.99
2016,8,15,9,45,44.0,314.5,2.45,16.5,349.0,363.7,285.18
2016,8,15,10,0,56.0,344.0,2.5,17.0,389.0,406.48,316.81
2016,8,15,10,15,133.5,374.5,2.55,17.0,485.5,528.5,409.83
2016,8,15,10,30,211.0,405.0,2.6,17.0,582.0,637.82,490.49
2016,8,15,10,45,356.5,369.0,2.7,17.0,677.5,756.77,579.01
2016,8,15,11,0,502.0,333.0,2.8,17.0,773.0,874.79,664.26
2016,8,15,11,15,725.0,219.5,2.9,17.0,866.5,979.89,740.45
2016,8,15,11,30,948.0,106.0,3.0,17.0,960.0,1062.51,795.19
2016,8,15,11,45,577.0,280.0,3.1,17.0,801.5,878.26,667.8
2016,8,15,12,0,206.0,454.0,3.2,17.0,643.0,661.67,504.67
2016,8,15,12,15,183.5,455.0,3.3,17.0,623.5,633.74,485.44
2016,8,15,12,30,161.0,456.0,3.4,17.0,604.0,605.8,464.87
2016,8,15,12,45,228.0,441.5,3.5,17.0,648.0,644.34,495.49
2016,8,15,13,0,295.0,427.0,3.6,17.0,692.0,684.76,526.68
2016,8,15,13,15,612.0,269.0,3.65,17.0,807.5,794.17,614.57
2016,8,15,13,30,929.0,111.0,3.7,17.0,923.0,870.27,671.42
2016,8,15,13,45,533.5,258.0,3.75,17.0,722.0,668.69,521.82
2016,8,15,14,0,138.0,405.0,3.8,17.0,521.0,482.56,374.92
2016,8,15,14,15,153.5,390.0,3.8,16.5,514.5,469.23,366.93
2016,8,15,14,30,169.0,375.0,3.8,16.0,508.0,454.31,356.76
2016,8,15,14,45,190.0,355.0,3.85,16.0,497.5,436.6,343.7
2016,8,15,15,0,211.0,335.0,3.9,16.0,487.0,416.68,328.54
2016,8,15,15,15,230.0,311.0,3.8,16.0,468.0,390.08,307.57
2016,8,15,15,30,249.0,287.0,3.7,16.0,449.0,359.26,282.71
2016,8,15,15,45,151.5,260.5,3.65,16.0,357.0,284.55,224.0
2016,8,15,16,0,54.0,234.0,3.6,16.0,265.0,222.25,175.81
2016,8,15,16,15,43.5,208.5,3.5,15.5,232.0,192.64,152.66
2016,8,15,16,30,33.0,183.0,3.4,15.0,199.0,164.66,130.65
2016,8,15,16,45,16.5,152.0,3.35,15.0,160.0,137.4,109.21
2016,8,15,17,0,0.0,121.0,3.3,15.0,121.0,108.12,85.88
2016,8,15,17,15,0.0,103.0,3.15,15.0,103.0,91.82,72.39
2016,8,15,17,30,0.0,85.0,3.0,15.0,85.0,76.18,62.19
2016,8,15,17,45,267.0,66.0,2.95,15.0,117.0,48.12,37.2
2016,8,15,18,0,534.0,47.0,2.9,15.0,149.0,35.07,25.36
2016,8,15,18,15,431.0,37.5,2.8,14.5,103.5,28.93,19.48
2016,8,15,18,30,328.0,28.0,2.7,14.0,58.0,22.48,11.98
2016,8,15,18,45,164.0,14.0,2.65,14.0,29.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,147.5,15.0,2.3,12.5,29.0,61.49,0.0
2016,8,16,6,0,295.0,30.0,2.4,13.0,58.0,141.78,96.62
2016,8,16,6,15,395.5,40.5,2.35,13.0,103.0,208.2,160.46
2016,8,16,6,30,496.0,51.0,2.3,13.0,148.0,286.01,229.44
2016,8,16,6,45,556.5,59.5,2.3,13.5,199.0,352.93,288.31
2016,8,16,7,0,617.0,68.0,2.3,14.0,250.0,425.46,349.68
2016,8,16,7,15,320.0,105.0,2.3,14.0,200.5,321.55,266.02
2016,8,16,7,30,23.0,142.0,2.3,14.0,151.0,154.4,124.9
2016,8,16,7,45,41.5,169.0,2.3,14.5,188.5,204.18,166.12
2016,8,16,8,0,60.0,196.0,2.3,15.0,226.0,247.99,201.2
2016,8,16,8,15,62.0,217.5,2.35,15.0,251.0,274.07,221.45
2016,8,16,8,30,64.0,239.0,2.4,15.0,276.0,300.09,241.45
2016,8,16,8,45,453.5,171.5,2.45,15.5,465.0,590.93,475.65
2016,8,16,9,0,843.0,104.0,2.5,16.0,654.0,872.89,679.03
2016,8,16,9,15,450.5,208.5,2.5,16.0,505.0,656.33,516.49
2016,8,16,9,30,58.0,313.0,2.5,16.0,356.0,376.34,295.12
2016,8,16,9,45,57.0,328.5,2.55,16.0,372.0,391.68,307.48
2016,8,16,10,0,56.0,344.0,2.6,16.0,388.0,406.71,318.25
2016,8,16,10,15,64.5,364.0,2.6,16.0,416.5,435.64,339.77
2016,8,16,10,30,73.0,384.0,2.6,16.0,445.0,464.33,360.87
2016,8,16,10,45,80.0,399.5,2.65,16.5,468.5,486.31,376.24
2016,8,16,11,0,87.0,415.0,2.7,17.0,492.0,507.82,391.2
2016,8,16,11,15,120.0,431.0,2.7,17.0,538.5,567.75,435.58
2016,8,16,11,30,153.0,447.0,2.7,17.0,585.0,613.59,469.07
2016,8,16,11,45,107.5,432.5,2.75,17.0,530.0,537.62,412.34
2016,8,16,12,0,62.0,418.0,2.8,17.0,475.0,474.38,364.64
2016,8,16,12,15,58.0,413.5,2.8,17.0,466.5,462.38,355.89
2016,8,16,12,30,54.0,409.0,2.8,17.0,458.0,450.33,346.86
2016,8,16,12,45,66.5,416.5,2.85,17.0,477.0,465.18,358.5
2016,8,16,13,0,79.0,424.0,2.9,17.0,496.0,478.87,369.14
2016,8,16,13,15,479.5,281.0,2.9,17.0,700.0,691.76,537.08
2016,8,16,13,30,880.0,138.0,2.9,17.0,904.0,854.92,656.9
2016,8,16,13,45,550.5,269.5,2.95,17.0,744.5,692.17,535.79
2016,8,16,14,0,221.0,401.0,3.0,17.0,585.0,539.77,417.55
2016,8,16,14,15,229.5,384.0,3.05,17.0,568.5,516.12,401.27
2016,8,16,14,30,238.0,367.0,3.1,17.0,552.0,491.38,383.16
2016,8,16,14,45,194.0,351.5,3.15,17.0,498.5,435.65,340.64
2016,8,16,15,0,150.0,336.0,3.2,17.0,445.0,384.12,301.04
2016,8,16,15,15,102.0,303.5,3.3,16.5,375.5,322.26,253.74
2016,8,16,15,30,54.0,271.0,3.4,16.0,306.0,265.15,209.68
2016,8,16,15,45,47.5,248.0,3.5,16.0,277.0,237.41,188.01
2016,8,16,16,0,41.0,225.0,3.6,16.0,248.0,210.67,166.91
2016,8,16,16,15,24.0,192.0,3.6,15.5,205.5,178.21,141.62
2016,8,16,16,30,7.0,159.0,3.6,15.0,163.0,144.12,114.88
2016,8,16,16,45,3.5,132.5,3.6,15.0,134.5,119.64,95.11
2016,8,16,17,0,0.0,106.0,3.6,15.0,106.0,95.87,75.67
2016,8,16,17,15,0.0,89.5,3.55,14.5,89.5,80.98,63.42
2016,8,16,17,30,0.0,73.0,3.5,14.0,73.0,66.51,53.86
2016,8,16,17,45,203.0,65.0,3.5,14.0,103.5,51.53,40.38
2016,8,16,18,0,406.0,57.0,3.5,14.0,134.0,44.18,33.47
2016,8,16,18,15,306.0,43.5,3.4,14.0,91.0,33.5,23.4
2016,8,16,18,30,206.0,30.0,3.3,14.0,48.0,23.55,12.27
2016,8,16,18,45,103.0,15.0,3.25,14.0,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,41.23,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,115.41,76.78
2016,8,17,6,15,303.5,44.0,2.55,15.0,92.0,176.34,134.79
2016,8,17,6,30,398.0,57.0,2.5,15.0,134.0,250.6,199.89
2016,8,17,6,45,464.0,66.0,2.5,15.0,182.5,315.62,257.07
2016,8,17,7,0,530.0,75.0,2.5,15.0,231.0,386.86,317.88
2016,8,17,7,15,312.0,115.5,2.4,15.0,212.0,319.13,263.25
2016,8,17,7,30,94.0,156.0,2.3,15.0,193.0,223.77,182.89
2016,8,17,7,45,58.5,166.5,2.25,15.5,190.5,213.13,173.06
2016,8,17,8,0,23.0,177.0,2.2,16.0,188.0,190.41,152.86
2016,8,17,8,15,21.5,191.5,2.1,16.0,203.0,203.93,163.28
2016,8,17,8,30,20.0,206.0,2.0,16.0,218.0,217.33,173.37
2016,8,17,8,45,69.5,250.0,1.95,16.5,295.0,317.32,252.9
2016,8,17,9,0,119.0,294.0,1.9,17.0,372.0,423.12,333.61
2016,8,17,9,15,465.5,208.0,1.9,17.0,540.0,669.49,524.83
2016,8,17,9,30,812.0,122.0,1.9,17.0,708.0,908.86,691.98
2016,8,17,9,45,590.0,228.0,1.95,17.0,665.5,834.81,636.75
2016,8,17,10,0,368.0,334.0,2.0,17.0,623.0,726.22,554.59
2016,8,17,10,15,609.5,232.5,2.05,17.0,731.5,875.47,665.89
2016,8,17,10,30,851.0,131.0,2.1,17.0,840.0,996.06,745.61
2016,8,17,10,45,857.0,132.5,2.15,17.5,863.0,1007.51,750.13
2016,8,17,11,0,863.0,134.0,2.2,18.0,886.0,1015.52,753.73
2016,8,17,11,15,475.0,281.5,2.25,18.0,696.5,790.1,597.76
2016,8,17,11,30,87.0,429.0,2.3,18.0,507.0,517.3,393.05
2016,8,17,11,45,89.5,434.0,2.35,18.0,515.0,521.57,397.83
2016,8,17,12,0,92.0,439.0,2.4,18.0,523.0,525.27,400.56
2016,8,17,12,15,484.0,288.0,2.45,18.0,728.0,770.0,588.39
2016,8,17,12,30,876.0,137.0,2.5,18.0,933.0,961.35,721.99
2016,8,17,12,45,600.5,276.0,2.6,18.0,819.5,834.93,632.68
2016,8,17,13,0,325.0,415.0,2.7,18.0,706.0,699.3,531.12
2016,8,17,13,15,246.0,421.5,2.8,18.0,640.0,623.2,476.23
2016,8,17,13,30,167.0,428.0,2.9,18.0,574.0,547.16,419.88
2016,8,17,13,45,263.5,396.0,3.0,18.0,618.5,584.37,450.51
2016,8,17,14,0,360.0,364.0,3.1,18.0,663.0,609.61,471.23
2016,8,17,14,15,595.5,247.0,3.25,17.5,720.0,646.85,504.59
2016,8,17,14,30,831.0,130.0,3.4,17.0,777.0,659.02,518.01
2016,8,17,14,45,661.5,189.0,3.55,17.0,689.0,568.26,446.88
2016,8,17,15,0,492.0,248.0,3.7,17.0,601.0,490.84,385.6
2016,8,17,15,15,404.5,259.0,3.7,16.5,538.0,427.18,335.77
2016,8,17,15,30,317.0,270.0,3.7,16.0,475.0,373.36,293.25
2016,8,17,15,45,255.0,257.5,3.75,16.0,414.5,317.39,248.59
2016,8,17,16,0,193.0,245.0,3.8,16.0,354.0,271.37,212.02
2016,8,17,16,15,177.0,222.5,3.75,15.5,315.5,233.77,181.66
2016,8,17,16,30,161.0,200.0,3.7,15.0,277.0,198.27,153.02
2016,8,17,16,45,92.0,169.0,3.65,15.0,212.0,155.81,121.14
2016,8,17,17,0,23.0,138.0,3.6,15.0,147.0,122.85,97.36
2016,8,17,17,15,16.0,118.0,3.5,14.5,124.0,103.08,81.89
2016,8,17,17,30,9.0,98.0,3.4,14.0,101.0,85.86,70.99
2016,8,17,17,45,192.5,77.0,3.35,14.0,113.5,60.26,48.08
2016,8,17,18,0,376.0,56.0,3.3,14.0,126.0,42.32,31.78
2016,8,17,18,15,277.0,42.5,3.2,14.0,84.5,32.76,22.67
2016,8,17,18,30,178.0,29.0,3.1,14.0,43.0,22.79,10.99
2016,8,17,18,45,89.0,14.5,3.05,14.0,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.5,15.5,2.0,13.5,24.0,39.16,0.0
2016,8,18,6,0,193.0,31.0,2.1,14.0,48.0,110.78,72.68
2016,8,18,6,15,290.5,44.0,2.15,14.0,89.5,171.73,131.43
2016,8,18,6,30,388.0,57.0,2.2,14.0,131.0,246.28,196.88
2016,8,18,6,45,454.0,67.0,2.25,14.5,179.5,311.85,254.16
2016,8,18,7,0,520.0,77.0,2.3,15.0,228.0,383.7,314.93
2016,8,18,7,15,566.5,84.5,2.3,15.0,279.0,447.17,367.63
2016,8,18,7,30,613.0,92.0,2.3,15.0,330.0,513.94,421.21
2016,8,18,7,45,644.0,98.5,2.35,15.5,380.0,571.86,465.53
2016,8,18,8,0,675.0,105.0,2.4,16.0,430.0,630.78,509.23
2016,8,18,8,15,367.5,170.5,2.4,16.0,350.5,490.97,396.38
2016,8,18,8,30,60.0,236.0,2.4,16.0,271.0,293.94,234.83
2016,8,18,8,45,90.0,264.5,2.4,16.5,321.5,351.35,280.27
2016,8,18,9,0,120.0,293.0,2.4,17.0,372.0,423.16,334.63
2016,8,18,9,15,172.0,312.5,2.4,17.0,432.5,493.57,388.17
2016,8,18,9,30,224.0,332.0,2.4,17.0,493.0,566.04,442.11
2016,8,18,9,45,140.0,336.5,2.4,17.0,439.0,493.71,384.71
2016,8,18,10,0,56.0,341.0,2.4,17.0,385.0,403.87,314.17
2016,8,18,10,15,85.0,370.0,2.45,17.0,439.5,462.83,359.38
2016,8,18,10,30,114.0,399.0,2.5,17.0,494.0,535.48,413.08
2016,8,18,10,45,284.5,370.5,2.6,17.0,616.0,686.7,527.81
2016,8,18,11,0,455.0,342.0,2.7,17.0,738.0,836.96,637.03
2016,8,18,11,15,263.5,380.0,2.75,17.0,610.0,670.05,512.83
2016,8,18,11,30,72.0,418.0,2.8,17.0,482.0,491.0,377.0
2016,8,18,11,45,75.0,419.5,2.9,17.5,487.0,492.37,378.4
2016,8,18,12,0,78.0,421.0,3.0,18.0,492.0,493.29,378.55
2016,8,18,12,15,263.0,394.0,3.0,18.0,633.0,657.08,503.82
2016,8,18,12,30,448.0,367.0,3.0,18.0,774.0,800.13,608.67
2016,8,18,12,45,403.0,384.5,3.05,18.0,748.0,759.89,578.22
2016,8,18,13,0,358.0,402.0,3.1,18.0,722.0,715.45,546.04
2016,8,18,13,15,289.0,412.0,3.15,17.5,667.5,650.39,499.18
2016,8,18,13,30,220.0,422.0,3.2,17.0,613.0,584.42,450.96
2016,8,18,13,45,216.5,410.5,3.25,17.0,594.0,558.15,432.25
2016,8,18,14,0,213.0,399.0,3.3,17.0,575.0,531.67,412.97
2016,8,18,14,15,190.5,385.0,3.35,17.0,538.0,489.72,381.57
2016,8,18,14,30,168.0,371.0,3.4,17.0,501.0,449.53,351.25
2016,8,18,14,45,138.5,350.0,3.5,17.0,454.0,401.01,314.3
2016,8,18,15,0,109.0,329.0,3.6,17.0,407.0,356.33,279.95
2016,8,18,15,15,92.5,304.0,3.6,16.5,368.0,317.64,250.48
2016,8,18,15,30,76.0,279.0,3.6,16.0,329.0,280.98,222.27
2016,8,18,15,45,67.0,255.0,3.6,16.0,296.5,250.06,197.91
2016,8,18,16,0,58.0,231.0,3.6,16.0,264.0,220.45,174.42
2016,8,18,16,15,37.5,199.5,3.55,15.5,220.0,183.38,145.41
2016,8,18,16,30,17.0,168.0,3.5,15.0,176.0,153.21,122.0
2016,8,18,16,45,8.5,141.5,3.45,15.0,145.5,127.4,101.37
2016,8,18,17,0,0.0,115.0,3.4,15.0,115.0,102.96,81.63
2016,8,18,17,15,0.0,96.0,3.3,14.5,96.0,85.92,70.92
2016,8,18,17,30,0.0,77.0,3.2,14.0,77.0,69.55,56.54
2016,8,18,17,45,120.5,71.0,3.15,14.0,93.0,59.15,47.08
2016,8,18,18,0,241.0,65.0,3.1,14.0,109.0,49.35,37.91
2016,8,18,18,15,167.0,45.0,3.0,14.0,70.5,36.42,25.72
2016,8,18,18,30,93.0,25.0,2.9,14.0,32.0,20.76,8.65
2016,8,18,18,45,46.5,12.5,2.85,14.0,16.0,11.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,19.06,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,52.08,31.03
2016,8,19,6,15,120.0,44.5,2.95,15.0,64.0,102.55,77.19
2016,8,19,6,30,172.0,67.0,3.0,15.0,100.0,157.35,125.07
2016,8,19,6,45,221.0,88.5,3.05,15.5,144.0,214.51,174.52
2016,8,19,7,0,270.0,110.0,3.1,16.0,188.0,276.44,227.02
2016,8,19,7,15,135.0,97.0,2.95,16.0,136.0,185.07,151.82
2016,8,19,7,30,0.0,84.0,2.8,16.0,84.0,78.93,61.11
2016,8,19,7,45,0.0,102.0,2.7,16.0,102.0,96.54,75.73
2016,8,19,8,0,0.0,120.0,2.6,16.0,120.0,114.17,90.06
2016,8,19,8,15,0.0,123.5,2.5,16.0,123.5,117.12,92.15
2016,8,19,8,30,0.0,127.0,2.4,16.0,127.0,120.2,94.35
2016,8,19,8,45,1.0,151.0,2.3,16.5,151.5,144.64,113.79
2016,8,19,9,0,2.0,175.0,2.2,17.0,176.0,169.2,132.97
2016,8,19,9,15,2.5,177.0,2.15,17.0,179.0,171.24,134.21
2016,8,19,9,30,3.0,179.0,2.1,17.0,182.0,173.38,135.61
2016,8,19,9,45,6.0,199.0,2.05,17.0,204.0,195.86,153.26
2016,8,19,10,0,9.0,219.0,2.0,17.0,226.0,218.43,170.78
2016,8,19,10,15,17.5,267.0,2.0,17.0,281.5,274.55,214.43
2016,8,19,10,30,26.0,315.0,2.0,17.0,337.0,344.07,267.36
2016,8,19,10,45,33.0,340.5,2.05,17.5,369.5,376.77,291.16
2016,8,19,11,0,40.0,366.0,2.1,18.0,402.0,409.12,314.58
2016,8,19,11,15,46.0,381.0,2.15,18.0,422.5,428.92,329.13
2016,8,19,11,30,52.0,396.0,2.2,18.0,443.0,448.24,343.35
2016,8,19,11,45,73.5,417.0,2.25,18.0,483.5,488.44,373.43
2016,8,19,12,0,95.0,438.0,2.3,18.0,524.0,527.42,402.22
2016,8,19,12,15,117.5,444.0,2.35,18.0,550.0,559.99,426.27
2016,8,19,12,30,140.0,450.0,2.4,18.0,576.0,580.53,441.68
2016,8,19,12,45,258.5,420.0,2.45,18.0,651.0,657.82,500.8
2016,8,19,13,0,377.0,390.0,2.5,18.0,726.0,720.17,547.91
2016,8,19,13,15,382.0,377.5,2.55,18.0,712.5,695.56,530.6
2016,8,19,13,30,387.0,365.0,2.6,18.0,699.0,669.56,512.79
2016,8,19,13,45,376.5,363.0,2.7,18.0,681.0,640.14,491.99
2016,8,19,14,0,366.0,361.0,2.8,18.0,663.0,610.39,470.66
2016,8,19,14,15,310.0,360.0,2.8,17.5,609.0,550.19,426.44
2016,8,19,14,30,254.0,359.0,2.8,17.0,555.0,494.21,384.84
2016,8,19,14,45,404.0,297.5,2.85,17.0,592.5,510.88,399.52
2016,8,19,15,0,554.0,236.0,2.9,17.0,630.0,511.72,400.28
2016,8,19,15,15,486.5,238.0,2.9,17.0,568.5,447.02,349.0
2016,8,19,15,30,419.0,240.0,2.9,17.0,507.0,388.71,302.44
2016,8,19,15,45,295.0,241.5,2.9,17.0,422.5,317.8,246.68
