Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,0,171.0,243.0,2.9,17.0,338.0,261.85,203.66
2016,8,19,16,15,140.0,219.5,2.95,16.5,292.5,221.05,171.66
2016,8,19,16,30,109.0,196.0,3.0,16.0,247.0,184.22,142.97
2016,8,19,16,45,73.0,168.5,3.1,16.0,201.0,152.06,118.43
2016,8,19,17,0,37.0,141.0,3.2,16.0,155.0,121.04,95.02
2016,8,19,17,15,25.0,119.5,3.2,15.5,128.0,99.3,82.37
2016,8,19,17,30,13.0,98.0,3.2,15.0,101.0,85.54,70.39
2016,8,19,17,45,92.0,80.5,3.25,15.0,97.0,65.67,52.59
2016,8,19,18,0,171.0,63.0,3.3,15.0,93.0,49.98,38.25
2016,8,19,18,15,116.0,41.0,3.25,15.0,58.0,33.33,22.84
2016,8,19,18,30,61.0,19.0,3.2,15.0,23.0,15.99,4.42
2016,8,19,18,45,30.5,9.5,3.2,15.0,11.5,9.05,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.29,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,8.33,0.3
2016,8,20,6,15,0.0,22.5,2.2,15.0,22.5,20.87,11.62
2016,8,20,6,30,0.0,36.0,2.2,15.0,36.0,33.43,22.61
2016,8,20,6,45,0.0,52.5,2.2,15.0,52.5,49.03,36.12
2016,8,20,7,0,0.0,69.0,2.2,15.0,69.0,65.2,49.98
2016,8,20,7,15,0.0,86.5,2.15,15.0,86.5,82.38,64.49
2016,8,20,7,30,0.0,104.0,2.1,15.0,104.0,99.53,78.74
2016,8,20,7,45,0.0,125.0,2.1,15.5,125.0,120.33,95.61
2016,8,20,8,0,0.0,146.0,2.1,16.0,146.0,141.1,112.16
2016,8,20,8,15,3.5,163.5,2.05,16.0,166.0,160.89,127.99
2016,8,20,8,30,7.0,181.0,2.0,16.0,186.0,180.94,143.87
2016,8,20,8,45,12.5,204.5,2.0,16.5,213.0,209.15,165.89
2016,8,20,9,0,18.0,228.0,2.0,17.0,240.0,237.67,187.8
2016,8,20,9,15,15.0,228.5,2.0,17.0,239.0,234.92,184.96
2016,8,20,9,30,12.0,229.0,2.0,17.0,238.0,232.17,182.26
2016,8,20,9,45,11.5,234.5,2.05,17.0,243.5,236.83,185.56
2016,8,20,10,0,11.0,240.0,2.1,17.0,249.0,241.48,188.84
2016,8,20,10,15,20.0,282.0,2.15,17.0,298.5,292.27,228.27
2016,8,20,10,30,29.0,324.0,2.2,17.0,348.0,356.81,277.37
2016,8,20,10,45,126.0,372.5,2.25,17.0,481.0,517.43,400.2
2016,8,20,11,0,223.0,421.0,2.3,17.0,614.0,664.32,507.62
2016,8,20,11,15,205.5,431.0,2.4,17.0,611.5,654.03,498.58
2016,8,20,11,30,188.0,441.0,2.5,17.0,609.0,642.74,490.04
2016,8,20,11,45,190.0,445.0,2.65,17.5,615.5,643.56,490.2
2016,8,20,12,0,192.0,449.0,2.8,18.0,622.0,643.35,489.56
2016,8,20,12,15,150.0,445.0,2.85,18.0,580.5,592.07,451.53
2016,8,20,12,30,108.0,441.0,2.9,18.0,539.0,533.25,407.97
2016,8,20,12,45,393.5,340.0,3.0,18.0,690.5,707.79,543.93
2016,8,20,13,0,679.0,239.0,3.1,18.0,842.0,845.13,647.38
2016,8,20,13,15,396.5,328.5,3.1,18.0,679.0,665.54,512.09
2016,8,20,13,30,114.0,418.0,3.1,18.0,516.0,494.64,380.36
2016,8,20,13,45,119.0,406.5,3.15,18.0,507.0,479.01,370.09
2016,8,20,14,0,124.0,395.0,3.2,18.0,498.0,462.79,358.51
2016,8,20,14,15,118.0,378.5,3.2,17.5,473.5,433.87,337.64
2016,8,20,14,30,112.0,362.0,3.2,17.0,449.0,404.66,316.34
2016,8,20,14,45,86.5,334.0,3.2,17.0,399.0,356.01,279.05
2016,8,20,15,0,61.0,306.0,3.2,17.0,349.0,310.27,243.78
2016,8,20,15,15,52.0,281.5,3.2,17.0,317.0,278.54,219.31
2016,8,20,15,30,43.0,257.0,3.2,17.0,285.0,248.09,195.63
2016,8,20,15,45,30.5,227.0,3.2,17.0,246.0,213.12,168.23
2016,8,20,16,0,18.0,197.0,3.2,17.0,207.0,183.31,144.87
2016,8,20,16,15,9.0,169.0,3.25,16.5,174.0,154.67,122.52
2016,8,20,16,30,0.0,141.0,3.3,16.0,141.0,127.4,101.07
2016,8,20,16,45,0.0,119.0,3.35,16.0,119.0,107.64,85.03
2016,8,20,17,0,0.0,97.0,3.4,16.0,97.0,88.11,68.94
2016,8,20,17,15,0.0,81.0,3.4,16.0,81.0,73.7,59.78
2016,8,20,17,30,0.0,65.0,3.4,16.0,65.0,59.64,47.34
2016,8,20,17,45,125.5,62.0,3.4,16.0,84.0,49.2,37.89
2016,8,20,18,0,251.0,59.0,3.4,16.0,103.0,44.86,33.58
2016,8,20,18,15,173.5,40.0,3.3,15.5,65.5,30.93,20.61
2016,8,20,18,30,96.0,21.0,3.2,15.0,28.0,16.41,3.41
2016,8,20,18,45,48.0,10.5,3.15,15.0,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,12.5,2.8,14.0,16.5,24.49,0.0
2016,8,21,6,0,100.0,25.0,3.0,14.0,33.0,66.35,38.55
2016,8,21,6,15,171.0,45.0,3.0,14.0,71.0,122.67,92.83
2016,8,21,6,30,242.0,65.0,3.0,14.0,109.0,192.42,153.78
2016,8,21,6,45,300.5,81.5,3.05,14.5,154.5,252.58,206.34
2016,8,21,7,0,359.0,98.0,3.1,15.0,200.0,318.7,262.72
2016,8,21,7,15,179.5,92.0,3.05,15.0,143.0,213.96,176.89
2016,8,21,7,30,0.0,86.0,3.0,15.0,86.0,81.03,63.11
2016,8,21,7,45,0.0,112.5,2.95,15.5,112.5,107.4,84.97
2016,8,21,8,0,0.0,139.0,2.9,16.0,139.0,133.87,106.37
2016,8,21,8,15,5.5,164.0,2.85,16.0,167.0,163.04,130.04
2016,8,21,8,30,11.0,189.0,2.8,16.0,195.0,192.63,153.74
2016,8,21,8,45,23.0,221.0,2.75,16.0,235.5,235.43,187.95
2016,8,21,9,0,35.0,253.0,2.7,16.0,276.0,291.46,232.01
2016,8,21,9,15,30.5,261.5,2.7,16.0,282.0,295.96,234.58
2016,8,21,9,30,26.0,270.0,2.7,16.0,288.0,287.51,227.26
2016,8,21,9,45,64.0,316.5,2.7,16.5,365.0,386.24,303.96
2016,8,21,10,0,102.0,363.0,2.7,17.0,442.0,473.46,369.34
2016,8,21,10,15,166.5,379.0,2.75,17.0,513.5,567.35,439.97
2016,8,21,10,30,231.0,395.0,2.8,17.0,585.0,648.03,499.51
2016,8,21,10,45,316.5,378.5,2.85,17.0,647.0,727.68,558.22
2016,8,21,11,0,402.0,362.0,2.9,17.0,709.0,804.41,613.76
2016,8,21,11,15,308.5,399.5,2.95,17.0,668.5,735.95,561.85
2016,8,21,11,30,215.0,437.0,3.0,17.0,628.0,665.45,508.81
2016,8,21,11,45,262.0,430.5,3.1,17.0,665.0,710.28,542.81
2016,8,21,12,0,309.0,424.0,3.2,17.0,702.0,741.19,566.1
2016,8,21,12,15,200.0,428.5,3.3,17.0,608.5,622.91,478.36
2016,8,21,12,30,91.0,433.0,3.4,17.0,515.0,509.45,392.54
2016,8,21,12,45,181.0,429.0,3.5,17.0,589.5,589.21,455.01
2016,8,21,13,0,271.0,425.0,3.6,17.0,664.0,661.11,509.67
2016,8,21,13,15,190.0,420.0,3.65,17.0,586.5,568.82,440.02
2016,8,21,13,30,109.0,415.0,3.7,17.0,509.0,483.23,374.89
2016,8,21,13,45,90.0,394.5,3.8,17.0,470.5,441.86,344.07
2016,8,21,14,0,71.0,374.0,3.9,17.0,432.0,402.14,314.0
2016,8,21,14,15,61.5,352.0,3.9,17.0,401.0,369.33,289.13
2016,8,21,14,30,52.0,330.0,3.9,17.0,370.0,337.63,264.91
2016,8,21,14,45,51.0,313.5,3.95,17.0,351.5,316.94,249.26
2016,8,21,15,0,50.0,297.0,4.0,17.0,333.0,296.44,233.59
2016,8,21,15,15,48.5,279.0,4.0,16.5,312.0,274.59,217.11
2016,8,21,15,30,47.0,261.0,4.0,16.0,291.0,253.0,200.64
2016,8,21,15,45,45.5,241.5,4.05,16.0,269.0,230.45,182.84
2016,8,21,16,0,44.0,222.0,4.1,16.0,247.0,208.22,165.15
2016,8,21,16,15,22.0,152.0,4.1,16.0,164.5,140.69,110.95
2016,8,21,16,30,0.0,82.0,4.1,16.0,82.0,76.33,58.7
2016,8,21,16,45,0.0,71.5,4.15,16.0,71.5,66.53,50.7
2016,8,21,17,0,0.0,61.0,4.2,16.0,61.0,56.72,42.56
2016,8,21,17,15,203.0,73.0,4.15,15.5,127.5,56.85,45.03
2016,8,21,17,30,406.0,85.0,4.1,15.0,194.0,61.94,49.56
2016,8,21,17,45,341.0,70.5,4.1,15.0,148.5,52.52,40.94
2016,8,21,18,0,276.0,56.0,4.1,15.0,103.0,42.65,31.72
2016,8,21,18,15,190.5,38.5,4.0,15.0,65.5,29.84,19.58
2016,8,21,18,30,105.0,21.0,3.9,15.0,28.0,16.48,1.67
2016,8,21,18,45,52.5,10.5,3.8,15.0,14.0,10.01,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.0,4.5,4.29,0.0
2016,8,22,6,0,0.0,9.0,3.5,14.0,9.0,8.33,0.0
2016,8,22,6,15,0.0,19.0,3.4,14.0,19.0,17.61,8.91
2016,8,22,6,30,0.0,29.0,3.3,14.0,29.0,26.91,17.15
2016,8,22,6,45,0.0,41.5,3.25,14.5,41.5,38.55,27.26
2016,8,22,7,0,0.0,54.0,3.2,15.0,54.0,50.2,37.25
2016,8,22,7,15,0.0,67.0,3.1,15.0,67.0,62.44,47.66
2016,8,22,7,30,0.0,80.0,3.0,15.0,80.0,75.0,58.17
2016,8,22,7,45,0.0,89.0,2.95,15.5,89.0,83.54,65.05
2016,8,22,8,0,0.0,98.0,2.9,16.0,98.0,92.12,71.84
2016,8,22,8,15,0.0,126.0,2.8,16.0,126.0,119.77,94.44
2016,8,22,8,30,0.0,154.0,2.7,16.0,154.0,147.59,116.84
2016,8,22,8,45,3.0,174.0,2.65,16.5,176.0,169.81,134.31
2016,8,22,9,0,6.0,194.0,2.6,17.0,198.0,192.22,151.69
2016,8,22,9,15,7.5,205.5,2.6,17.0,211.0,204.73,161.28
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,217.32,170.9
2016,8,22,9,45,10.0,226.0,2.65,17.0,234.0,226.94,178.16
2016,8,22,10,0,11.0,235.0,2.7,17.0,244.0,236.57,185.44
2016,8,22,10,15,16.5,268.5,2.75,17.0,282.0,275.3,215.57
2016,8,22,10,30,22.0,302.0,2.8,17.0,320.0,314.09,245.33
2016,8,22,10,45,50.0,352.0,2.9,17.5,395.0,406.52,315.85
2016,8,22,11,0,78.0,402.0,3.0,18.0,470.0,486.07,374.82
2016,8,22,11,15,101.0,418.5,3.1,18.0,508.0,524.07,403.1
2016,8,22,11,30,124.0,435.0,3.2,18.0,546.0,573.18,439.36
2016,8,22,11,45,95.0,425.0,3.3,18.0,510.5,518.32,398.15
2016,8,22,12,0,66.0,415.0,3.4,18.0,475.0,476.0,366.19
2016,8,22,12,15,92.5,428.0,3.5,18.0,511.5,510.67,393.05
2016,8,22,12,30,119.0,441.0,3.6,18.0,548.0,552.22,424.36
2016,8,22,12,45,231.0,423.5,3.7,18.0,628.5,628.85,484.04
2016,8,22,13,0,343.0,406.0,3.8,18.0,709.0,705.27,542.11
2016,8,22,13,15,203.5,397.5,3.9,18.0,576.5,558.34,431.75
2016,8,22,13,30,64.0,389.0,4.0,18.0,444.0,422.05,326.97
2016,8,22,13,45,53.5,367.0,4.1,18.0,412.0,387.88,301.65
2016,8,22,14,0,43.0,345.0,4.2,18.0,380.0,354.82,276.62
2016,8,22,14,15,38.5,325.0,4.25,17.5,356.0,328.87,257.49
2016,8,22,14,30,34.0,305.0,4.3,17.0,332.0,303.57,238.64
2016,8,22,14,45,35.0,292.5,4.4,17.0,319.0,288.84,227.58
2016,8,22,15,0,36.0,280.0,4.5,17.0,306.0,274.03,216.33
2016,8,22,15,15,25.5,248.0,4.5,17.0,266.0,238.64,188.59
2016,8,22,15,30,15.0,216.0,4.5,17.0,226.0,203.31,160.75
2016,8,22,15,45,14.5,202.5,4.55,17.0,211.5,189.16,149.76
2016,8,22,16,0,14.0,189.0,4.6,17.0,197.0,175.06,138.7
2016,8,22,16,15,7.0,153.5,4.5,16.5,157.5,140.87,111.52
2016,8,22,16,30,0.0,118.0,4.4,16.0,118.0,107.78,84.96
2016,8,22,16,45,0.0,101.5,4.3,16.0,101.5,92.8,72.74
2016,8,22,17,0,0.0,85.0,4.2,16.0,85.0,77.95,60.46
2016,8,22,17,15,151.5,91.5,4.05,15.5,131.5,70.05,56.7
2016,8,22,17,30,303.0,98.0,3.9,15.0,178.0,75.32,61.37
2016,8,22,17,45,251.5,78.5,3.75,15.0,134.5,61.43,48.75
2016,8,22,18,0,200.0,59.0,3.6,15.0,91.0,47.03,35.47
2016,8,22,18,15,131.5,38.0,3.45,15.0,56.0,30.99,20.35
2016,8,22,18,30,63.0,17.0,3.3,15.0,21.0,14.34,0.0
2016,8,22,18,45,31.5,8.5,3.15,15.0,10.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,68.0,12.5,2.8,14.5,17.5,28.97,0.0
2016,8,23,6,0,136.0,25.0,2.9,15.0,35.0,83.45,45.23
2016,8,23,6,15,224.5,41.5,2.85,15.0,74.5,145.42,109.53
2016,8,23,6,30,313.0,58.0,2.8,15.0,114.0,214.36,170.32
2016,8,23,6,45,377.0,71.0,2.75,15.5,160.0,276.99,225.15
2016,8,23,7,0,441.0,84.0,2.7,16.0,206.0,346.15,283.91
2016,8,23,7,15,220.5,96.0,2.55,16.0,157.0,243.09,200.24
2016,8,23,7,30,0.0,108.0,2.4,16.0,108.0,104.0,81.98
2016,8,23,7,45,8.0,137.0,2.3,16.5,141.0,138.81,110.79
2016,8,23,8,0,16.0,166.0,2.2,17.0,174.0,174.35,139.39
2016,8,23,8,15,12.0,174.5,2.15,17.0,181.0,179.33,142.75
2016,8,23,8,30,8.0,183.0,2.1,17.0,188.0,184.14,145.99
2016,8,23,8,45,23.5,219.0,2.05,17.0,234.5,234.0,185.84
2016,8,23,9,0,39.0,255.0,2.0,17.0,281.0,297.66,235.56
2016,8,23,9,15,65.0,288.5,2.0,17.0,333.5,357.75,281.93
2016,8,23,9,30,91.0,322.0,2.0,17.0,386.0,418.85,328.18
2016,8,23,9,45,155.0,342.5,2.05,17.0,458.5,515.93,401.68
2016,8,23,10,0,219.0,363.0,2.1,17.0,531.0,601.1,464.53
2016,8,23,10,15,476.5,274.5,2.1,17.0,659.5,785.26,602.16
2016,8,23,10,30,734.0,186.0,2.1,17.0,788.0,952.89,718.4
2016,8,23,10,45,744.5,186.5,2.15,17.5,811.0,966.31,723.89
2016,8,23,11,0,755.0,187.0,2.2,18.0,834.0,976.6,729.07
2016,8,23,11,15,759.5,188.0,2.25,18.0,849.0,972.04,725.92
2016,8,23,11,30,764.0,189.0,2.3,18.0,864.0,970.59,725.11
2016,8,23,11,45,769.5,188.0,2.35,18.0,872.0,964.82,721.51
2016,8,23,12,0,775.0,187.0,2.4,18.0,880.0,955.77,715.87
2016,8,23,12,15,775.0,187.0,2.45,18.0,879.5,939.23,705.3
2016,8,23,12,30,775.0,187.0,2.5,18.0,879.0,919.66,692.81
2016,8,23,12,45,776.5,184.0,2.55,18.0,872.0,895.59,677.27
2016,8,23,13,0,778.0,181.0,2.6,18.0,865.0,868.65,659.75
2016,8,23,13,15,773.5,179.5,2.65,18.0,849.0,835.36,637.77
2016,8,23,13,30,769.0,178.0,2.7,18.0,833.0,799.83,614.09
2016,8,23,13,45,457.5,285.0,2.8,18.0,672.0,630.64,487.73
2016,8,23,14,0,146.0,392.0,2.9,18.0,511.0,475.64,367.45
2016,8,23,14,15,183.5,374.0,2.95,17.5,517.5,473.8,368.62
2016,8,23,14,30,221.0,356.0,3.0,17.0,524.0,468.31,365.95
2016,8,23,14,45,170.5,338.5,3.15,17.0,464.5,408.37,320.03
2016,8,23,15,0,120.0,321.0,3.3,17.0,405.0,353.46,277.72
2016,8,23,15,15,97.0,295.0,3.4,17.0,360.5,310.95,244.85
2016,8,23,15,30,74.0,269.0,3.5,17.0,316.0,270.65,213.43
2016,8,23,15,45,51.0,236.5,3.65,17.0,268.0,227.93,179.96
2016,8,23,16,0,28.0,204.0,3.8,17.0,220.0,188.43,148.96
2016,8,23,16,15,23.0,183.0,3.85,16.5,195.0,169.37,134.21
2016,8,23,16,30,18.0,162.0,3.9,16.0,170.0,147.66,117.14
2016,8,23,16,45,9.0,136.0,4.0,16.0,140.0,122.26,96.87
2016,8,23,17,0,0.0,110.0,4.1,16.0,110.0,98.3,77.52
2016,8,23,17,15,0.0,91.0,4.05,15.5,91.0,81.35,66.65
2016,8,23,17,30,0.0,72.0,4.0,15.0,72.0,65.04,52.26
2016,8,23,17,45,0.0,54.5,4.0,15.0,54.5,49.76,38.43
2016,8,23,18,0,0.0,37.0,4.0,15.0,37.0,34.3,24.32
2016,8,23,18,15,0.0,23.0,3.85,15.0,23.0,21.35,12.11
2016,8,23,18,30,0.0,9.0,3.7,15.0,9.0,8.34,0.0
2016,8,23,18,45,0.0,4.5,3.6,15.0,4.5,4.29,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,82.5,12.5,2.4,13.5,18.5,32.58,0.0
2016,8,24,6,0,165.0,25.0,2.5,14.0,37.0,92.05,47.32
2016,8,24,6,15,262.5,40.0,2.5,14.0,77.5,157.63,118.84
2016,8,24,6,30,360.0,55.0,2.5,14.0,118.0,230.67,183.63
2016,8,24,6,45,428.0,66.5,2.5,14.5,166.5,298.59,243.17
2016,8,24,7,0,496.0,78.0,2.5,15.0,215.0,371.79,305.42
2016,8,24,7,15,248.0,73.0,2.45,15.0,141.5,242.02,200.53
2016,8,24,7,30,0.0,68.0,2.4,15.0,68.0,63.26,48.11
2016,8,24,7,45,0.0,77.0,2.35,15.0,77.0,71.67,55.22
2016,8,24,8,0,0.0,86.0,2.3,15.0,86.0,80.27,62.23
2016,8,24,8,15,0.0,104.5,2.3,15.0,104.5,98.29,77.01
2016,8,24,8,30,0.0,123.0,2.3,15.0,123.0,116.36,91.66
2016,8,24,8,45,0.5,145.0,2.3,15.5,145.5,138.4,109.22
2016,8,24,9,0,1.0,167.0,2.3,16.0,168.0,160.52,126.58
2016,8,24,9,15,7.5,203.0,2.35,16.0,208.5,202.33,160.01
2016,8,24,9,30,14.0,239.0,2.4,16.0,249.0,244.61,193.3
2016,8,24,9,45,16.5,255.0,2.45,16.0,267.5,262.8,207.18
2016,8,24,10,0,19.0,271.0,2.5,16.0,286.0,281.0,221.08
2016,8,24,10,15,35.0,313.5,2.55,16.0,342.0,353.45,277.21
2016,8,24,10,30,51.0,356.0,2.6,16.0,398.0,413.83,322.97
2016,8,24,10,45,73.5,382.0,2.7,16.5,444.5,462.58,359.21
2016,8,24,11,0,96.0,408.0,2.8,17.0,491.0,510.88,394.63
2016,8,24,11,15,89.5,412.5,2.9,17.0,490.5,506.55,390.81
2016,8,24,11,30,83.0,417.0,3.0,17.0,490.0,501.84,387.04
2016,8,24,11,45,476.5,279.0,3.1,17.0,703.5,773.91,598.01
2016,8,24,12,0,870.0,141.0,3.2,17.0,917.0,991.48,751.58
2016,8,24,12,15,521.5,292.0,3.3,17.0,757.0,807.31,619.01
2016,8,24,12,30,173.0,443.0,3.4,17.0,597.0,604.36,463.87
2016,8,24,12,45,196.0,436.0,3.5,17.0,609.5,609.56,469.86
2016,8,24,13,0,219.0,429.0,3.6,17.0,622.0,612.84,473.26
2016,8,24,13,15,523.5,291.5,3.7,17.0,739.0,734.72,571.18
2016,8,24,13,30,828.0,154.0,3.8,17.0,856.0,822.82,639.58
2016,8,24,13,45,541.0,267.5,3.9,17.0,721.5,677.11,528.98
2016,8,24,14,0,254.0,381.0,4.0,17.0,587.0,545.78,425.72
2016,8,24,14,15,190.5,369.0,4.1,17.0,520.0,473.72,371.14
2016,8,24,14,30,127.0,357.0,4.2,17.0,453.0,409.85,321.84
2016,8,24,14,45,95.5,329.0,4.3,17.0,399.0,356.16,280.52
2016,8,24,15,0,64.0,301.0,4.4,17.0,345.0,306.96,242.28
2016,8,24,15,15,49.0,272.0,4.4,16.5,304.5,268.41,212.58
2016,8,24,15,30,34.0,243.0,4.4,16.0,264.0,231.95,184.23
2016,8,24,15,45,27.5,219.0,4.45,16.0,235.5,204.84,162.81
2016,8,24,16,0,21.0,195.0,4.5,16.0,207.0,182.01,144.73
2016,8,24,16,15,13.0,171.5,4.5,15.5,178.5,157.27,125.3
2016,8,24,16,30,5.0,148.0,4.5,15.0,150.0,133.73,106.72
2016,8,24,16,45,2.5,129.5,4.5,15.0,130.5,116.11,92.47
2016,8,24,17,0,0.0,111.0,4.5,15.0,111.0,98.95,78.4
2016,8,24,17,15,219.5,95.0,4.45,15.0,151.0,72.8,59.23
2016,8,24,17,30,439.0,79.0,4.4,15.0,191.0,57.95,45.97
2016,8,24,17,45,363.5,65.5,4.35,15.0,144.0,49.11,37.82
2016,8,24,18,0,288.0,52.0,4.3,15.0,97.0,39.86,29.09
2016,8,24,18,15,190.0,35.0,4.2,14.5,59.5,27.3,16.8
2016,8,24,18,30,92.0,18.0,4.1,14.0,22.0,14.2,0.0
2016,8,24,18,45,46.0,9.0,4.05,14.0,11.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,11.5,2.9,14.0,19.0,36.73,0.0
2016,8,25,6,0,206.0,23.0,3.0,14.0,38.0,102.81,48.99
2016,8,25,6,15,312.0,35.5,2.95,14.0,79.0,172.07,129.37
2016,8,25,6,30,418.0,48.0,2.9,14.0,120.0,249.28,198.32
2016,8,25,6,45,493.0,55.5,2.85,14.5,169.5,317.66,258.8
2016,8,25,7,0,568.0,63.0,2.8,15.0,219.0,393.26,323.4
2016,8,25,7,15,284.0,54.0,2.75,15.0,132.0,239.07,198.99
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,41.8,29.97
2016,8,25,7,45,0.0,57.0,2.65,15.5,57.0,53.0,39.39
2016,8,25,8,0,0.0,69.0,2.6,16.0,69.0,64.2,48.58
2016,8,25,8,15,0.0,80.0,2.6,16.0,80.0,74.49,56.98
2016,8,25,8,30,0.0,91.0,2.6,16.0,91.0,84.85,65.37
2016,8,25,8,45,0.0,116.5,2.6,16.0,116.5,109.66,85.58
2016,8,25,9,0,0.0,142.0,2.6,16.0,142.0,134.64,105.68
2016,8,25,9,15,1.0,156.5,2.65,16.0,157.5,149.65,117.57
2016,8,25,9,30,2.0,171.0,2.7,16.0,173.0,164.71,129.45
2016,8,25,9,45,3.0,176.5,2.75,16.5,179.0,170.86,133.88
2016,8,25,10,0,4.0,182.0,2.8,17.0,185.0,177.05,138.35
2016,8,25,10,15,12.5,238.5,2.85,17.0,248.5,241.33,189.24
2016,8,25,10,30,21.0,295.0,2.9,17.0,312.0,306.25,239.56
2016,8,25,10,45,20.5,299.5,2.95,17.0,316.5,309.6,241.66
2016,8,25,11,0,20.0,304.0,3.0,17.0,321.0,312.88,243.94
2016,8,25,11,15,33.0,342.5,3.0,17.0,371.0,376.42,292.68
2016,8,25,11,30,46.0,381.0,3.0,17.0,421.0,427.52,331.14
2016,8,25,11,45,47.5,383.0,3.0,17.0,424.5,428.45,331.51
2016,8,25,12,0,49.0,385.0,3.0,17.0,428.0,429.08,331.92
2016,8,25,12,15,72.0,407.0,3.0,17.0,471.0,470.09,363.23
2016,8,25,12,30,95.0,429.0,3.0,17.0,514.0,509.42,392.8
2016,8,25,12,45,162.0,428.0,3.05,17.0,570.5,570.99,440.13
2016,8,25,13,0,229.0,427.0,3.1,17.0,627.0,619.42,477.15
2016,8,25,13,15,217.0,420.0,3.15,17.0,606.5,590.93,456.06
2016,8,25,13,30,205.0,413.0,3.2,17.0,586.0,562.6,435.4
2016,8,25,13,45,204.5,400.0,3.3,17.0,569.0,537.67,417.56
2016,8,25,14,0,204.0,387.0,3.4,17.0,552.0,512.37,399.21
2016,8,25,14,15,145.5,366.5,3.5,17.0,481.5,440.87,344.72
2016,8,25,14,30,87.0,346.0,3.6,17.0,411.0,373.74,293.02
2016,8,25,14,45,62.5,312.0,3.7,17.0,358.0,321.89,253.18
2016,8,25,15,0,38.0,278.0,3.8,17.0,305.0,273.09,215.26
2016,8,25,15,15,44.0,266.0,3.85,16.5,295.0,260.77,206.34
2016,8,25,15,30,50.0,254.0,3.9,16.0,285.0,247.7,196.54
2016,8,25,15,45,35.5,224.5,3.95,16.0,246.0,212.11,168.38
2016,8,25,16,0,21.0,195.0,4.0,16.0,207.0,181.87,144.51
2016,8,25,16,15,10.5,146.5,4.0,15.5,152.5,135.47,107.39
2016,8,25,16,30,0.0,98.0,4.0,15.0,98.0,90.34,70.76
2016,8,25,16,45,0.0,85.5,4.0,15.0,85.5,78.93,61.41
2016,8,25,17,0,0.0,73.0,4.0,15.0,73.0,67.58,51.96
2016,8,25,17,15,274.0,67.5,3.9,15.0,136.5,47.55,36.84
2016,8,25,17,30,548.0,62.0,3.8,15.0,200.0,44.94,34.43
2016,8,25,17,45,469.5,53.0,3.75,15.0,151.0,39.84,29.62
2016,8,25,18,0,391.0,44.0,3.7,15.0,102.0,34.51,24.37
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,24.48,14.17
2016,8,25,18,30,148.0,17.0,3.4,14.0,24.0,13.81,0.0
2016,8,25,18,45,74.0,8.5,3.3,14.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,11.5,2.9,15.0,18.5,35.95,0.0
2016,8,26,6,0,200.0,23.0,3.0,15.0,37.0,100.29,42.59
2016,8,26,6,15,310.5,35.5,3.0,15.0,78.5,171.52,128.02
2016,8,26,6,30,421.0,48.0,3.0,15.0,120.0,250.5,198.38
2016,8,26,6,45,490.0,57.5,3.05,15.5,169.0,318.47,258.49
2016,8,26,7,0,559.0,67.0,3.1,16.0,218.0,393.1,322.3
2016,8,26,7,15,279.5,76.0,3.1,16.0,151.5,264.41,218.76
2016,8,26,7,30,0.0,85.0,3.1,16.0,85.0,80.23,62.19
2016,8,26,7,45,0.0,95.5,3.15,16.0,95.5,90.24,70.56
2016,8,26,8,0,0.0,106.0,3.2,16.0,106.0,100.28,78.68
2016,8,26,8,15,3.0,141.0,3.15,16.0,143.0,137.64,109.35
2016,8,26,8,30,6.0,176.0,3.1,16.0,180.0,175.51,139.94
2016,8,26,8,45,9.0,193.0,3.1,16.5,199.0,194.83,154.88
2016,8,26,9,0,12.0,210.0,3.1,17.0,218.0,214.33,169.81
2016,8,26,9,15,30.0,252.5,3.05,17.0,273.5,286.54,227.03
2016,8,26,9,30,48.0,295.0,3.0,17.0,329.0,349.36,275.66
2016,8,26,9,45,66.5,323.0,3.0,17.5,372.5,396.99,311.41
2016,8,26,10,0,85.0,351.0,3.0,18.0,416.0,444.88,346.79
2016,8,26,10,15,58.0,337.0,3.0,18.0,382.0,401.92,312.74
2016,8,26,10,30,31.0,323.0,3.0,18.0,348.0,358.76,278.71
2016,8,26,10,45,78.0,369.0,3.0,18.0,434.5,453.38,351.57
2016,8,26,11,0,125.0,415.0,3.0,18.0,521.0,560.92,431.37
2016,8,26,11,15,148.0,424.5,3.05,18.0,552.0,590.6,452.87
2016,8,26,11,30,171.0,434.0,3.1,18.0,583.0,619.18,473.9
2016,8,26,11,45,93.5,361.0,3.15,18.0,442.5,450.73,348.38
2016,8,26,12,0,16.0,288.0,3.2,18.0,302.0,289.86,224.46
2016,8,26,12,15,77.5,363.5,3.25,18.0,432.0,431.09,334.44
2016,8,26,12,30,139.0,439.0,3.3,18.0,562.0,568.95,437.25
2016,8,26,12,45,130.5,432.5,3.35,18.0,547.0,547.2,420.53
2016,8,26,13,0,122.0,426.0,3.4,18.0,532.0,525.49,404.64
2016,8,26,13,15,119.5,417.0,3.4,18.0,519.5,506.51,390.83
2016,8,26,13,30,117.0,408.0,3.4,18.0,507.0,487.41,376.87
2016,8,26,13,45,113.5,395.0,3.45,18.0,488.5,463.71,359.5
2016,8,26,14,0,110.0,382.0,3.5,18.0,470.0,437.35,340.05
2016,8,26,14,15,75.5,346.5,3.5,18.0,406.0,373.43,291.25
2016,8,26,14,30,41.0,311.0,3.5,18.0,342.0,313.27,244.88
2016,8,26,14,45,30.0,278.0,3.5,18.0,300.0,272.8,213.77
2016,8,26,15,0,19.0,245.0,3.5,18.0,258.0,234.95,184.38
2016,8,26,15,15,22.5,237.5,3.45,17.5,252.0,227.6,179.31
2016,8,26,15,30,26.0,230.0,3.4,17.0,246.0,219.71,173.64
2016,8,26,15,45,27.5,215.5,3.35,17.0,231.0,201.65,159.41
2016,8,26,16,0,29.0,201.0,3.3,17.0,216.0,185.77,146.81
2016,8,26,16,15,14.5,154.0,3.25,17.0,161.5,142.65,112.46
2016,8,26,16,30,0.0,107.0,3.2,17.0,107.0,98.11,76.64
2016,8,26,16,45,0.0,93.0,3.15,17.0,93.0,85.32,66.26
2016,8,26,17,0,0.0,79.0,3.1,17.0,79.0,72.62,55.77
2016,8,26,17,15,252.0,72.5,3.0,16.5,134.5,51.25,39.88
2016,8,26,17,30,504.0,66.0,2.9,16.0,190.0,48.59,37.49
2016,8,26,17,45,426.5,55.0,2.85,16.0,142.5,41.86,31.23
2016,8,26,18,0,349.0,44.0,2.8,16.0,95.0,34.75,24.4
2016,8,26,18,15,232.0,29.5,2.7,16.0,57.5,23.74,13.05
2016,8,26,18,30,115.0,15.0,2.6,16.0,20.0,14.3,0.0
2016,8,26,18,45,57.5,7.5,2.55,16.0,10.0,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,78.5,11.0,2.9,15.0,16.0,30.08,0.0
2016,8,27,6,0,157.0,22.0,3.0,15.0,32.0,84.42,30.16
2016,8,27,6,15,259.5,37.0,3.0,15.0,72.5,153.36,113.9
2016,8,27,6,30,362.0,52.0,3.0,15.0,113.0,228.22,180.61
2016,8,27,6,45,432.0,63.5,3.0,15.0,161.5,297.22,241.69
2016,8,27,7,0,502.0,75.0,3.0,15.0,210.0,371.63,305.86
2016,8,27,7,15,251.0,73.5,3.0,15.0,141.0,244.81,203.2
2016,8,27,7,30,0.0,72.0,3.0,15.0,72.0,67.1,51.39
2016,8,27,7,45,0.0,84.0,3.0,15.5,84.0,78.67,61.02
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,90.25,70.35
2016,8,27,8,15,0.0,111.0,3.0,16.0,111.0,104.85,82.21
2016,8,27,8,30,0.0,126.0,3.0,16.0,126.0,119.46,93.96
2016,8,27,8,45,0.0,143.5,3.05,16.0,143.5,136.6,107.67
2016,8,27,9,0,0.0,161.0,3.1,16.0,161.0,153.74,121.27
2016,8,27,9,15,0.5,164.5,3.15,16.0,165.0,157.26,123.79
2016,8,27,9,30,1.0,168.0,3.2,16.0,169.0,160.87,126.43
2016,8,27,9,45,4.0,189.0,3.25,16.5,192.5,184.32,144.85
2016,8,27,10,0,7.0,210.0,3.3,17.0,216.0,207.87,163.11
2016,8,27,10,15,10.5,235.5,3.3,17.0,244.0,236.47,185.5
2016,8,27,10,30,14.0,261.0,3.3,17.0,272.0,265.09,207.7
2016,8,27,10,45,13.5,262.0,3.35,17.0,273.5,265.08,207.37
2016,8,27,11,0,13.0,263.0,3.4,17.0,275.0,265.05,207.14
2016,8,27,11,15,17.0,289.0,3.45,17.0,304.5,294.27,229.81
2016,8,27,11,30,21.0,315.0,3.5,17.0,334.0,323.27,252.1
2016,8,27,11,45,26.5,336.0,3.55,17.5,360.0,359.58,279.37
2016,8,27,12,0,32.0,357.0,3.6,18.0,386.0,384.21,297.52
2016,8,27,12,15,26.5,337.5,3.65,18.0,361.5,356.69,276.41
2016,8,27,12,30,21.0,318.0,3.7,18.0,337.0,321.66,249.65
2016,8,27,12,45,34.5,348.0,3.75,18.0,378.5,369.2,286.57
2016,8,27,13,0,48.0,378.0,3.8,18.0,420.0,407.29,315.77
2016,8,27,13,15,83.5,392.5,3.8,18.0,463.5,446.86,346.69
2016,8,27,13,30,119.0,407.0,3.8,18.0,507.0,488.0,378.38
2016,8,27,13,45,103.0,389.5,3.8,18.0,474.5,446.7,347.1
2016,8,27,14,0,87.0,372.0,3.8,18.0,442.0,411.47,320.49
2016,8,27,14,15,88.5,357.5,3.75,17.5,426.0,392.14,306.73
2016,8,27,14,30,90.0,343.0,3.7,17.0,410.0,372.61,292.58
2016,8,27,14,45,79.5,320.5,3.7,17.0,377.5,338.91,266.68
2016,8,27,15,0,69.0,298.0,3.7,17.0,345.0,306.47,241.61
2016,8,27,15,15,51.0,267.0,3.65,17.0,300.5,264.6,208.9
2016,8,27,15,30,33.0,236.0,3.6,17.0,256.0,225.21,177.99
2016,8,27,15,45,32.0,218.0,3.6,17.0,236.5,205.15,162.24
2016,8,27,16,0,31.0,200.0,3.6,17.0,217.0,185.35,146.51
2016,8,27,16,15,27.5,180.0,3.55,17.0,193.5,163.63,129.19
2016,8,27,16,30,24.0,160.0,3.5,17.0,170.0,146.26,115.38
2016,8,27,16,45,19.5,140.5,3.45,17.0,148.0,126.18,99.36
2016,8,27,17,0,15.0,121.0,3.4,17.0,126.0,106.79,83.9
2016,8,27,17,15,8.5,101.0,3.4,16.5,104.0,88.37,72.5
2016,8,27,17,30,2.0,81.0,3.4,16.0,82.0,71.45,57.58
2016,8,27,17,45,1.0,61.0,3.45,16.0,61.5,54.39,42.14
2016,8,27,18,0,0.0,41.0,3.5,16.0,41.0,37.16,26.37
2016,8,27,18,15,0.0,24.5,3.5,15.5,24.5,22.56,11.62
2016,8,27,18,30,0.0,8.0,3.5,15.0,8.0,7.63,0.0
2016,8,27,18,45,0.0,4.0,3.5,15.0,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,10.5,2.05,14.5,17.5,38.44,0.0
2016,8,28,6,0,228.0,21.0,2.1,15.0,35.0,105.61,31.05
2016,8,28,6,15,342.5,32.5,2.0,15.0,77.0,180.05,132.96
2016,8,28,6,30,457.0,44.0,1.9,15.0,119.0,261.25,205.61
2016,8,28,6,45,528.5,52.0,1.85,15.0,169.5,330.47,266.94
2016,8,28,7,0,600.0,60.0,1.8,15.0,220.0,406.59,331.93
2016,8,28,7,15,300.0,80.5,1.75,15.0,160.5,282.18,232.8
2016,8,28,7,30,0.0,101.0,1.7,15.0,101.0,97.05,76.38
2016,8,28,7,45,6.0,129.5,1.7,15.5,132.5,130.02,103.9
2016,8,28,8,0,12.0,158.0,1.7,16.0,164.0,163.54,130.97
2016,8,28,8,15,25.0,186.0,1.75,16.0,199.5,202.34,162.34
2016,8,28,8,30,38.0,214.0,1.8,16.0,235.0,253.45,203.0
2016,8,28,8,45,74.0,247.0,1.9,16.0,292.0,320.42,256.19
2016,8,28,9,0,110.0,280.0,2.0,16.0,349.0,389.45,309.83
2016,8,28,9,15,137.5,302.0,2.1,16.0,394.0,453.18,358.12
2016,8,28,9,30,165.0,324.0,2.2,16.0,439.0,504.7,396.64
2016,8,28,9,45,241.0,330.0,2.35,16.5,507.5,598.57,466.77
2016,8,28,10,0,317.0,336.0,2.5,17.0,576.0,680.54,526.5
2016,8,28,10,15,417.5,312.0,2.6,17.0,641.0,767.29,590.23
2016,8,28,10,30,518.0,288.0,2.7,17.0,706.0,842.93,645.19
2016,8,28,10,45,501.5,304.0,2.85,17.5,718.0,844.16,643.76
2016,8,28,11,0,485.0,320.0,3.0,18.0,730.0,842.7,641.15
2016,8,28,11,15,406.5,360.0,3.1,18.0,707.5,801.91,610.14
2016,8,28,11,30,328.0,400.0,3.2,18.0,685.0,750.05,571.53
2016,8,28,11,45,623.5,257.0,3.35,18.0,804.5,896.05,684.12
2016,8,28,12,0,919.0,114.0,3.5,18.0,924.0,1007.09,760.9
2016,8,28,12,15,918.5,114.0,3.55,18.0,922.5,988.31,747.54
2016,8,28,12,30,918.0,114.0,3.6,18.0,921.0,966.07,732.98
2016,8,28,12,45,926.5,107.5,3.7,18.0,915.0,941.96,717.48
2016,8,28,13,0,935.0,101.0,3.8,18.0,909.0,914.15,699.36
2016,8,28,13,15,931.0,100.5,3.8,18.0,891.5,878.27,674.98
2016,8,28,13,30,927.0,100.0,3.8,18.0,874.0,839.57,648.53
2016,8,28,13,45,922.5,98.0,3.8,18.0,850.0,796.4,618.71
2016,8,28,14,0,918.0,96.0,3.8,18.0,826.0,750.85,586.93
2016,8,28,14,15,910.5,94.5,3.7,17.5,794.5,701.6,551.76
2016,8,28,14,30,903.0,93.0,3.6,17.0,763.0,650.64,513.16
2016,8,28,14,45,892.5,91.5,3.55,17.0,725.0,596.51,470.28
2016,8,28,15,0,882.0,90.0,3.5,17.0,687.0,541.45,425.47
2016,8,28,15,15,867.5,87.5,3.45,17.0,644.0,482.97,376.71
2016,8,28,15,30,853.0,85.0,3.4,17.0,601.0,424.53,326.55
2016,8,28,15,45,833.5,82.5,3.35,17.0,553.0,361.32,271.4
2016,8,28,16,0,814.0,80.0,3.3,17.0,505.0,302.21,218.45
2016,8,28,16,15,788.5,76.5,3.25,16.5,454.0,242.37,165.32
2016,8,28,16,30,763.0,73.0,3.2,16.0,403.0,185.04,115.72
2016,8,28,16,45,726.0,69.0,3.15,16.0,350.0,128.85,72.08
2016,8,28,17,0,689.0,65.0,3.1,16.0,297.0,77.09,42.14
2016,8,28,17,15,637.0,59.0,3.1,15.5,244.5,40.84,30.8
2016,8,28,17,30,585.0,53.0,3.1,15.0,192.0,38.15,28.35
2016,8,28,17,45,501.0,45.0,3.1,15.0,143.0,33.57,23.99
2016,8,28,18,0,417.0,37.0,3.1,15.0,94.0,28.79,19.2
2016,8,28,18,15,282.0,25.0,3.1,15.0,56.0,19.94,8.99
2016,8,28,18,30,147.0,13.0,3.1,15.0,18.0,12.39,0.0
2016,8,28,18,45,73.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,10.5,3.65,13.5,16.0,32.19,0.0
2016,8,29,6,0,178.0,21.0,3.8,14.0,32.0,89.66,17.89
2016,8,29,6,15,294.0,34.0,3.8,14.0,72.5,163.98,121.23
2016,8,29,6,30,410.0,47.0,3.8,14.0,113.0,244.67,194.15
2016,8,29,6,45,205.0,46.5,3.8,14.5,79.5,164.69,133.54
2016,8,29,7,0,0.0,46.0,3.8,15.0,46.0,42.74,30.81
2016,8,29,7,15,0.0,57.5,3.75,15.0,57.5,53.46,40.04
2016,8,29,7,30,0.0,69.0,3.7,15.0,69.0,64.2,49.09
2016,8,29,7,45,0.0,103.0,3.7,15.5,103.0,98.09,77.34
2016,8,29,8,0,0.0,137.0,3.7,16.0,137.0,132.53,105.5
2016,8,29,8,15,0.0,135.5,3.7,16.0,135.5,129.87,102.91
2016,8,29,8,30,0.0,134.0,3.7,16.0,134.0,127.62,100.72
2016,8,29,8,45,417.5,113.0,3.75,16.5,373.5,500.91,410.91
2016,8,29,9,0,835.0,92.0,3.8,17.0,613.0,849.69,669.85
2016,8,29,9,15,849.0,94.5,3.8,17.0,654.5,881.03,688.0
2016,8,29,9,30,863.0,97.0,3.8,17.0,696.0,917.01,711.66
2016,8,29,9,45,884.5,93.0,3.85,17.0,734.5,950.0,733.34
2016,8,29,10,0,906.0,89.0,3.9,17.0,773.0,980.43,753.22
2016,8,29,10,15,913.0,90.0,3.95,17.0,802.5,999.52,765.28
2016,8,29,10,30,920.0,91.0,4.0,17.0,832.0,1015.1,775.11
2016,8,29,10,45,926.5,91.5,4.05,17.5,855.0,1026.0,780.41
2016,8,29,11,0,933.0,92.0,4.1,18.0,878.0,1033.18,783.31
2016,8,29,11,15,936.5,92.5,4.15,18.0,893.0,1033.58,783.26
2016,8,29,11,30,940.0,93.0,4.2,18.0,908.0,1030.16,780.8
2016,8,29,11,45,944.0,92.0,4.3,18.0,915.5,1021.79,775.44
2016,8,29,12,0,948.0,91.0,4.4,18.0,923.0,1009.6,767.7
2016,8,29,12,15,948.0,91.0,4.5,18.0,922.0,990.92,755.85
2016,8,29,12,30,948.0,91.0,4.6,18.0,921.0,968.63,741.54
2016,8,29,12,45,926.5,102.5,4.75,18.0,907.0,935.42,719.92
2016,8,29,13,0,905.0,114.0,4.9,18.0,893.0,899.7,696.34
2016,8,29,13,15,747.5,195.0,5.0,18.0,830.0,824.37,643.63
2016,8,29,13,30,590.0,276.0,5.1,18.0,767.0,745.12,582.75
2016,8,29,13,45,743.5,190.0,5.25,18.0,790.5,752.51,592.86
2016,8,29,14,0,897.0,104.0,5.4,18.0,814.0,741.7,587.67
2016,8,29,14,15,889.0,102.5,5.45,18.0,782.5,692.9,550.78
2016,8,29,14,30,881.0,101.0,5.5,18.0,751.0,642.51,511.2
2016,8,29,14,45,875.5,96.5,5.55,18.0,715.0,589.37,468.53
2016,8,29,15,0,870.0,92.0,5.6,18.0,679.0,534.89,423.54
2016,8,29,15,15,855.5,90.0,5.6,18.0,635.5,477.44,374.79
2016,8,29,15,30,841.0,88.0,5.6,18.0,592.0,417.23,322.54
2016,8,29,15,45,824.5,84.0,5.6,18.0,545.0,357.21,269.19
2016,8,29,16,0,808.0,80.0,5.6,18.0,498.0,298.12,215.67
