Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,782.0,76.5,5.6,17.5,447.5,238.54,162.44
2016,8,29,16,30,756.0,73.0,5.6,17.0,397.0,181.54,113.06
2016,8,29,16,45,719.0,69.0,5.6,17.0,344.0,125.84,70.06
2016,8,29,17,0,682.0,65.0,5.6,17.0,291.0,74.59,41.15
2016,8,29,17,15,628.5,59.0,5.5,16.5,239.0,41.03,30.81
2016,8,29,17,30,575.0,53.0,5.4,16.0,187.0,38.35,28.36
2016,8,29,17,45,485.0,45.5,5.35,16.0,138.0,34.21,24.38
2016,8,29,18,0,395.0,38.0,5.3,16.0,89.0,29.96,19.99
2016,8,29,18,15,197.5,27.0,5.2,16.0,52.5,21.24,8.92
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,117.5,9.5,4.35,15.5,16.5,38.31,0.0
2016,8,30,6,0,235.0,19.0,4.5,16.0,33.0,104.48,9.92
2016,8,30,6,15,357.5,29.5,4.55,16.0,74.5,182.25,133.04
2016,8,30,6,30,480.0,40.0,4.6,16.0,116.0,266.3,209.7
2016,8,30,6,45,553.5,46.5,4.65,16.0,166.5,335.69,272.59
2016,8,30,7,0,627.0,53.0,4.7,16.0,217.0,409.61,337.69
2016,8,30,7,15,674.0,58.0,4.65,16.0,269.5,475.71,394.35
2016,8,30,7,30,721.0,63.0,4.6,16.0,322.0,544.9,451.46
2016,8,30,7,45,495.0,120.5,4.6,16.5,311.0,490.5,404.71
2016,8,30,8,0,269.0,178.0,4.6,17.0,300.0,403.66,330.66
2016,8,30,8,15,270.0,201.0,4.55,17.0,335.5,440.93,359.56
2016,8,30,8,30,271.0,224.0,4.5,17.0,371.0,477.26,386.76
2016,8,30,8,45,573.5,151.0,4.5,17.0,496.5,675.56,545.44
2016,8,30,9,0,876.0,78.0,4.5,17.0,622.0,861.51,680.9
2016,8,30,9,15,579.5,192.0,4.5,17.0,562.0,759.92,602.95
2016,8,30,9,30,283.0,306.0,4.5,17.0,502.0,607.74,480.54
2016,8,30,9,45,603.5,194.5,4.55,17.5,640.0,810.86,638.97
2016,8,30,10,0,924.0,83.0,4.6,18.0,778.0,990.26,763.21
2016,8,30,10,15,930.5,84.0,4.6,18.0,807.0,1009.09,773.75
2016,8,30,10,30,937.0,85.0,4.6,18.0,836.0,1024.33,783.07
2016,8,30,10,45,943.5,84.5,4.7,18.0,858.5,1034.18,789.75
2016,8,30,11,0,950.0,84.0,4.8,18.0,881.0,1040.26,794.02
2016,8,30,11,15,953.0,84.5,4.8,18.0,895.5,1040.12,793.27
2016,8,30,11,30,956.0,85.0,4.8,18.0,910.0,1036.1,790.05
2016,8,30,11,45,958.0,84.0,4.8,18.0,916.5,1025.59,782.54
2016,8,30,12,0,960.0,83.0,4.8,18.0,923.0,1011.27,772.57
2016,8,30,12,15,960.0,83.0,4.8,18.0,922.0,992.35,759.55
2016,8,30,12,30,960.0,83.0,4.8,18.0,921.0,969.79,744.09
2016,8,30,12,45,954.5,85.0,4.85,18.0,910.5,940.85,724.61
2016,8,30,13,0,949.0,87.0,4.9,18.0,900.0,908.74,702.85
2016,8,30,13,15,945.5,86.0,4.9,18.0,883.0,872.26,677.56
2016,8,30,13,30,942.0,85.0,4.9,18.0,866.0,832.9,650.08
2016,8,30,13,45,937.5,83.5,4.95,18.0,841.5,789.58,619.82
2016,8,30,14,0,933.0,82.0,5.0,18.0,817.0,743.83,587.48
2016,8,30,14,15,925.5,81.0,5.0,18.0,785.5,694.35,550.97
2016,8,30,14,30,918.0,80.0,5.0,18.0,754.0,643.13,510.71
2016,8,30,14,45,908.0,78.5,5.0,18.0,716.5,588.53,466.79
2016,8,30,15,0,898.0,77.0,5.0,18.0,679.0,532.93,420.86
2016,8,30,15,15,884.5,75.0,5.0,17.5,636.0,474.54,372.1
2016,8,30,15,30,871.0,73.0,5.0,17.0,593.0,416.07,321.63
2016,8,30,15,45,853.5,70.5,5.0,17.0,545.5,355.96,267.9
2016,8,30,16,0,836.0,68.0,5.0,17.0,498.0,296.77,213.99
2016,8,30,16,15,812.0,65.5,4.95,17.0,447.0,237.31,160.17
2016,8,30,16,30,788.0,63.0,4.9,17.0,396.0,175.58,106.58
2016,8,30,16,45,751.0,60.0,4.9,17.0,343.0,118.89,63.25
2016,8,30,17,0,714.0,57.0,4.9,17.0,290.0,66.58,34.84
2016,8,30,17,15,662.5,52.0,4.85,16.5,238.0,39.2,29.19
2016,8,30,17,30,611.0,47.0,4.8,16.0,186.0,36.81,26.99
2016,8,30,17,45,522.5,40.0,4.8,16.0,137.0,29.7,20.4
2016,8,30,18,0,434.0,33.0,4.8,16.0,88.0,25.6,16.17
2016,8,30,18,15,217.0,23.5,4.7,16.0,51.0,18.92,6.13
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,116.5,9.5,4.45,14.5,15.5,38.04,0.0
2016,8,31,6,0,233.0,19.0,4.6,15.0,31.0,103.26,0.0
2016,8,31,6,15,360.5,29.0,4.7,15.0,73.0,182.83,133.11
2016,8,31,6,30,488.0,39.0,4.8,15.0,115.0,268.47,212.01
2016,8,31,6,45,559.5,46.0,4.95,15.5,165.5,337.91,274.97
2016,8,31,7,0,631.0,53.0,5.1,16.0,216.0,411.59,339.72
2016,8,31,7,15,318.5,87.0,5.15,16.0,170.0,301.29,250.47
2016,8,31,7,30,6.0,121.0,5.2,16.0,124.0,122.95,98.23
2016,8,31,7,45,3.0,113.5,5.3,16.0,115.0,111.26,88.33
2016,8,31,8,0,0.0,106.0,5.4,16.0,106.0,100.5,79.0
2016,8,31,8,15,0.0,131.5,5.4,16.0,131.5,125.89,99.83
2016,8,31,8,30,0.0,157.0,5.4,16.0,157.0,151.35,120.45
2016,8,31,8,45,0.5,162.5,5.45,16.5,163.0,156.56,124.1
2016,8,31,9,0,1.0,168.0,5.5,17.0,169.0,161.93,127.88
2016,8,31,9,15,4.0,187.0,5.5,17.0,190.5,183.35,145.0
2016,8,31,9,30,7.0,206.0,5.5,17.0,212.0,204.9,162.09
2016,8,31,9,45,28.5,263.5,5.55,17.0,285.5,296.24,235.27
2016,8,31,10,0,50.0,321.0,5.6,17.0,359.0,378.94,300.18
2016,8,31,10,15,55.0,338.5,5.55,17.0,381.5,401.68,317.22
2016,8,31,10,30,60.0,356.0,5.5,17.0,404.0,424.16,334.13
2016,8,31,10,45,155.0,378.5,5.45,17.5,507.5,554.53,435.54
2016,8,31,11,0,250.0,401.0,5.4,18.0,611.0,683.72,532.42
2016,8,31,11,15,224.0,412.5,5.35,18.0,603.0,653.48,508.22
2016,8,31,11,30,198.0,424.0,5.3,18.0,595.0,635.45,493.54
2016,8,31,11,45,129.0,410.0,5.25,18.0,522.0,548.22,426.26
2016,8,31,12,0,60.0,396.0,5.2,18.0,449.0,451.69,351.28
2016,8,31,12,15,107.0,413.5,5.15,18.0,507.0,510.11,397.15
2016,8,31,12,30,154.0,431.0,5.1,18.0,565.0,574.64,446.37
2016,8,31,12,45,88.0,373.0,5.1,18.0,449.5,441.93,344.84
2016,8,31,13,0,22.0,315.0,5.1,18.0,334.0,316.8,247.18
2016,8,31,13,15,56.5,352.5,5.1,18.0,400.0,385.52,301.67
2016,8,31,13,30,91.0,390.0,5.1,18.0,466.0,444.42,347.5
2016,8,31,13,45,115.0,383.5,5.15,18.0,476.0,453.56,355.19
2016,8,31,14,0,139.0,377.0,5.2,18.0,486.0,455.41,357.38
2016,8,31,14,15,82.0,326.0,5.25,18.0,389.5,358.31,281.93
2016,8,31,14,30,25.0,275.0,5.3,18.0,293.0,269.8,212.2
2016,8,31,14,45,12.5,216.5,5.35,18.0,225.5,207.23,162.91
2016,8,31,15,0,0.0,158.0,5.4,18.0,158.0,146.4,114.31
2016,8,31,15,15,0.0,140.0,5.4,18.0,140.0,129.67,101.08
2016,8,31,15,30,0.0,122.0,5.4,18.0,122.0,113.06,87.82
2016,8,31,15,45,0.0,116.0,5.4,18.0,116.0,107.36,83.42
2016,8,31,16,0,0.0,110.0,5.4,18.0,110.0,101.64,78.99
2016,8,31,16,15,0.0,89.0,5.35,17.5,89.0,82.61,63.61
2016,8,31,16,30,0.0,68.0,5.3,17.0,68.0,63.26,47.74
2016,8,31,16,45,0.0,58.5,5.3,17.0,58.5,54.39,40.41
2016,8,31,17,0,0.0,49.0,5.3,17.0,49.0,45.53,32.99
2016,8,31,17,15,294.0,48.5,5.2,16.5,114.0,32.39,23.15
2016,8,31,17,30,588.0,48.0,5.1,16.0,179.0,34.64,25.05
2016,8,31,17,45,499.5,40.5,5.1,16.0,130.5,30.3,20.87
2016,8,31,18,0,411.0,33.0,5.1,16.0,82.0,25.81,16.22
2016,8,31,18,15,257.0,21.5,5.05,16.0,46.5,17.25,3.54
2016,8,31,18,30,103.0,10.0,5.0,16.0,11.0,9.53,0.0
2016,8,31,18,45,51.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,117.5,9.0,4.2,14.5,15.0,37.8,0.0
2016,9,1,6,0,235.0,18.0,4.3,15.0,30.0,102.26,0.0
2016,9,1,6,15,364.5,28.5,4.35,15.0,72.5,183.78,132.7
2016,9,1,6,30,494.0,39.0,4.4,15.0,115.0,270.97,213.47
2016,9,1,6,45,564.0,46.5,4.45,15.5,165.5,340.63,276.5
2016,9,1,7,0,634.0,54.0,4.5,16.0,216.0,417.05,343.1
2016,9,1,7,15,317.0,60.0,4.4,16.0,141.0,266.63,221.92
2016,9,1,7,30,0.0,66.0,4.3,16.0,66.0,61.39,46.43
2016,9,1,7,45,0.0,70.0,4.25,16.0,70.0,65.13,49.57
2016,9,1,8,0,0.0,74.0,4.2,16.0,74.0,68.87,52.55
2016,9,1,8,15,0.0,93.0,4.1,16.0,93.0,87.05,67.55
2016,9,1,8,30,0.0,112.0,4.0,16.0,112.0,105.62,82.69
2016,9,1,8,45,0.0,138.5,3.95,16.5,138.5,131.78,103.72
2016,9,1,9,0,0.0,165.0,3.9,17.0,165.0,158.07,124.53
2016,9,1,9,15,23.0,225.5,3.9,17.0,241.5,240.22,190.98
2016,9,1,9,30,46.0,286.0,3.9,17.0,318.0,338.84,268.63
2016,9,1,9,45,33.0,277.5,3.9,17.0,301.5,316.05,249.57
2016,9,1,10,0,20.0,269.0,3.9,17.0,285.0,280.68,221.05
2016,9,1,10,15,15.0,251.5,4.0,17.0,264.0,257.33,202.34
2016,9,1,10,30,10.0,234.0,4.1,17.0,243.0,234.32,183.84
2016,9,1,10,45,22.5,288.0,4.2,17.0,307.5,300.47,236.0
2016,9,1,11,0,35.0,342.0,4.3,17.0,372.0,380.8,298.02
2016,9,1,11,15,23.5,298.5,4.45,17.0,319.0,321.82,251.97
2016,9,1,11,30,12.0,255.0,4.6,17.0,266.0,255.22,199.76
2016,9,1,11,45,12.5,256.5,4.8,17.0,267.5,256.56,200.98
2016,9,1,12,0,13.0,258.0,5.0,17.0,269.0,257.83,202.03
2016,9,1,12,15,15.0,276.5,5.1,17.0,290.0,276.94,217.1
2016,9,1,12,30,17.0,295.0,5.2,17.0,311.0,295.77,231.89
2016,9,1,12,45,23.5,316.0,5.3,17.0,336.5,320.66,251.58
2016,9,1,13,0,30.0,337.0,5.4,17.0,362.0,351.71,275.98
2016,9,1,13,15,23.5,309.5,5.25,17.0,329.5,311.13,244.26
2016,9,1,13,30,17.0,282.0,5.1,17.0,297.0,278.17,218.46
2016,9,1,13,45,12.5,248.0,5.0,17.0,258.5,241.38,189.61
2016,9,1,14,0,8.0,214.0,4.9,17.0,220.0,205.33,161.14
2016,9,1,14,15,7.0,206.0,4.9,17.0,211.5,196.38,154.26
2016,9,1,14,30,6.0,198.0,4.9,17.0,203.0,187.55,147.44
2016,9,1,14,45,35.0,242.5,4.9,17.0,266.0,243.34,192.67
2016,9,1,15,0,64.0,287.0,4.9,17.0,329.0,293.41,232.61
2016,9,1,15,15,63.0,268.0,5.0,17.0,307.5,270.01,214.13
2016,9,1,15,30,62.0,249.0,5.1,17.0,286.0,246.82,195.78
2016,9,1,15,45,31.0,174.5,5.2,17.0,193.0,167.46,132.3
2016,9,1,16,0,0.0,100.0,5.3,17.0,100.0,92.69,71.87
2016,9,1,16,15,0.0,79.5,5.3,16.5,79.5,74.01,56.7
2016,9,1,16,30,0.0,59.0,5.3,16.0,59.0,54.86,40.87
2016,9,1,16,45,0.0,50.5,5.3,16.0,50.5,46.93,34.27
2016,9,1,17,0,0.0,42.0,5.3,16.0,42.0,39.0,27.59
2016,9,1,17,15,256.5,50.0,5.25,15.5,106.0,35.62,26.12
2016,9,1,17,30,513.0,58.0,5.2,15.0,170.0,43.32,32.81
2016,9,1,17,45,411.5,48.5,5.2,15.0,122.5,37.65,27.34
2016,9,1,18,0,310.0,39.0,5.2,15.0,75.0,31.78,21.18
2016,9,1,18,15,155.0,19.5,5.15,15.0,37.5,15.3,0.55
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,23.0,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,64.6,0.0
2016,9,2,6,15,235.0,32.0,4.4,15.0,62.0,139.52,99.49
2016,9,2,6,30,354.0,46.0,4.4,15.0,100.0,219.89,173.07
2016,9,2,6,45,432.5,56.0,4.45,15.0,147.5,289.16,235.3
2016,9,2,7,0,511.0,66.0,4.5,15.0,195.0,366.17,302.78
2016,9,2,7,15,563.5,73.0,4.4,15.0,246.0,431.84,359.16
2016,9,2,7,30,616.0,80.0,4.3,15.0,297.0,501.38,416.75
2016,9,2,7,45,656.5,84.5,4.25,15.5,348.5,563.23,465.64
2016,9,2,8,0,697.0,89.0,4.2,16.0,400.0,626.86,513.93
2016,9,2,8,15,467.0,157.0,4.15,16.0,376.0,553.24,451.7
2016,9,2,8,30,237.0,225.0,4.1,16.0,352.0,451.75,366.36
2016,9,2,8,45,283.0,238.5,4.05,16.5,403.0,512.46,413.26
2016,9,2,9,0,329.0,252.0,4.0,17.0,454.0,575.24,460.04
2016,9,2,9,15,578.5,179.0,4.05,17.0,563.5,744.48,591.97
2016,9,2,9,30,828.0,106.0,4.1,17.0,673.0,900.92,703.4
2016,9,2,9,45,854.5,100.5,4.15,17.5,712.0,927.98,718.85
2016,9,2,10,0,881.0,95.0,4.2,18.0,751.0,960.63,739.09
2016,9,2,10,15,617.0,222.0,4.3,18.0,690.0,868.31,672.94
2016,9,2,10,30,353.0,349.0,4.4,18.0,629.0,732.69,567.65
2016,9,2,10,45,436.0,326.0,4.5,18.0,682.0,801.19,619.98
2016,9,2,11,0,519.0,303.0,4.6,18.0,735.0,856.77,661.62
2016,9,2,11,15,489.0,319.5,4.6,18.0,732.0,839.98,647.79
2016,9,2,11,30,459.0,336.0,4.6,18.0,729.0,820.88,632.83
2016,9,2,11,45,409.5,363.0,4.6,18.0,716.0,791.56,609.94
2016,9,2,12,0,360.0,390.0,4.6,18.0,703.0,752.85,580.5
2016,9,2,12,15,374.0,377.5,4.6,18.0,701.5,742.1,573.42
2016,9,2,12,30,388.0,365.0,4.6,18.0,700.0,729.48,564.83
2016,9,2,12,45,221.5,371.5,4.65,18.0,562.0,574.39,446.98
2016,9,2,13,0,55.0,378.0,4.7,18.0,424.0,413.63,321.68
2016,9,2,13,15,88.0,387.0,4.8,18.0,459.5,445.1,347.4
2016,9,2,13,30,121.0,396.0,4.9,18.0,495.0,478.58,373.82
2016,9,2,13,45,131.5,384.5,5.05,18.0,489.0,466.54,365.33
2016,9,2,14,0,142.0,373.0,5.2,18.0,483.0,453.39,356.01
2016,9,2,14,15,226.0,346.0,5.4,17.5,513.0,472.9,373.82
2016,9,2,14,30,310.0,319.0,5.6,17.0,543.0,485.81,385.77
2016,9,2,14,45,229.0,311.0,5.8,17.0,471.5,412.84,328.02
2016,9,2,15,0,148.0,303.0,6.0,17.0,400.0,349.1,277.38
2016,9,2,15,15,167.0,281.0,6.05,17.0,383.5,326.43,259.23
2016,9,2,15,30,186.0,259.0,6.1,17.0,367.0,301.69,238.73
2016,9,2,15,45,474.0,173.5,6.15,17.0,418.0,306.87,236.28
2016,9,2,16,0,762.0,88.0,6.2,17.0,469.0,282.99,204.73
2016,9,2,16,15,734.0,84.0,6.15,16.5,419.0,225.33,153.25
2016,9,2,16,30,706.0,80.0,6.1,16.0,369.0,166.92,103.41
2016,9,2,16,45,663.0,75.5,6.05,15.5,317.0,113.19,63.69
2016,9,2,17,0,620.0,71.0,6.0,15.0,265.0,64.66,39.17
2016,9,2,17,15,558.0,64.0,5.9,14.5,214.0,45.92,35.39
2016,9,2,17,30,496.0,57.0,5.8,14.0,163.0,42.69,32.35
2016,9,2,17,45,391.0,47.0,5.75,14.0,116.0,36.53,26.41
2016,9,2,18,0,286.0,37.0,5.7,14.0,69.0,30.11,19.63
2016,9,2,18,15,143.0,18.5,5.65,14.0,34.5,14.54,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,5.7,14.0,2.5,2.38,0.0
2016,9,3,6,0,0.0,5.0,5.8,14.0,5.0,4.62,0.0
2016,9,3,6,15,0.0,15.0,5.8,14.0,15.0,13.9,5.14
2016,9,3,6,30,0.0,25.0,5.8,14.0,25.0,23.19,13.73
2016,9,3,6,45,0.0,37.0,5.8,14.5,37.0,34.36,23.5
2016,9,3,7,0,0.0,49.0,5.8,15.0,49.0,45.54,33.19
2016,9,3,7,15,0.0,62.0,5.7,15.0,62.0,57.76,43.68
2016,9,3,7,30,0.0,75.0,5.6,15.0,75.0,70.36,54.34
2016,9,3,7,45,0.0,75.5,5.5,15.0,75.5,70.34,54.19
2016,9,3,8,0,0.0,76.0,5.4,15.0,76.0,70.74,54.36
2016,9,3,8,15,0.0,83.0,5.35,15.0,83.0,77.29,59.68
2016,9,3,8,30,0.0,90.0,5.3,15.0,90.0,83.94,65.03
2016,9,3,8,45,0.0,107.5,5.25,15.5,107.5,100.95,78.81
2016,9,3,9,0,0.0,125.0,5.2,16.0,125.0,118.01,92.46
2016,9,3,9,15,0.0,126.0,5.15,16.0,126.0,118.8,92.84
2016,9,3,9,30,0.0,127.0,5.1,16.0,127.0,119.64,93.29
2016,9,3,9,45,2.0,154.5,5.1,16.0,156.0,148.39,116.59
2016,9,3,10,0,4.0,182.0,5.1,16.0,185.0,177.33,139.81
2016,9,3,10,15,4.5,185.0,5.15,16.0,189.0,180.55,142.17
2016,9,3,10,30,5.0,188.0,5.2,16.0,193.0,183.78,144.59
2016,9,3,10,45,6.0,195.5,5.3,16.0,201.5,191.93,151.0
2016,9,3,11,0,7.0,203.0,5.4,16.0,210.0,200.03,157.39
2016,9,3,11,15,8.5,216.0,5.5,16.0,224.0,213.95,168.44
2016,9,3,11,30,10.0,229.0,5.6,16.0,238.0,227.77,179.39
2016,9,3,11,45,9.0,217.0,5.7,16.0,225.0,214.63,168.85
2016,9,3,12,0,8.0,205.0,5.8,16.0,212.0,201.62,158.43
2016,9,3,12,15,7.0,197.5,5.9,16.0,203.5,193.04,151.55
2016,9,3,12,30,6.0,190.0,6.0,16.0,195.0,184.52,144.74
2016,9,3,12,45,6.0,187.5,6.1,16.0,193.0,181.73,142.57
2016,9,3,13,0,6.0,185.0,6.2,16.0,191.0,178.92,140.4
2016,9,3,13,15,34.0,275.0,6.2,16.0,303.5,291.67,231.26
2016,9,3,13,30,62.0,365.0,6.2,16.0,416.0,397.45,314.73
2016,9,3,13,45,62.0,354.5,6.25,16.0,404.0,382.31,302.99
2016,9,3,14,0,62.0,344.0,6.3,16.0,392.0,367.1,291.4
2016,9,3,14,15,62.0,330.0,6.3,16.0,376.5,348.57,277.14
2016,9,3,14,30,62.0,316.0,6.3,16.0,361.0,330.04,262.81
2016,9,3,14,45,39.5,273.5,6.3,16.0,301.5,273.58,217.96
2016,9,3,15,0,17.0,231.0,6.3,16.0,242.0,220.86,175.83
2016,9,3,15,15,16.0,216.5,6.35,16.0,226.0,205.37,163.69
2016,9,3,15,30,15.0,202.0,6.4,16.0,210.0,190.02,151.56
2016,9,3,15,45,46.5,204.5,6.5,16.0,228.0,197.46,157.35
2016,9,3,16,0,78.0,207.0,6.6,16.0,246.0,202.0,160.15
2016,9,3,16,15,50.0,177.5,6.65,15.5,201.5,164.62,130.53
2016,9,3,16,30,22.0,148.0,6.7,15.0,157.0,134.64,107.22
2016,9,3,16,45,15.5,128.0,6.8,15.0,134.0,114.24,90.73
2016,9,3,17,0,9.0,108.0,6.9,15.0,111.0,94.81,74.92
2016,9,3,17,15,229.0,86.0,6.8,14.5,134.5,66.72,53.86
2016,9,3,17,30,449.0,64.0,6.7,14.0,158.0,49.37,38.22
2016,9,3,17,45,342.0,52.0,6.6,14.0,111.5,39.85,29.23
2016,9,3,18,0,235.0,40.0,6.5,14.0,65.0,31.38,20.39
2016,9,3,18,15,117.5,20.0,6.55,14.0,32.5,15.83,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.0,6.75,14.0,9.0,7.63,0.0
2016,9,4,6,0,56.0,16.0,6.8,14.0,18.0,39.04,0.0
2016,9,4,6,15,160.0,35.0,6.75,14.0,55.0,117.46,82.0
2016,9,4,6,30,264.0,54.0,6.7,14.0,92.0,191.26,150.93
2016,9,4,6,45,352.0,67.0,6.65,14.0,140.5,261.86,214.39
2016,9,4,7,0,440.0,80.0,6.6,14.0,189.0,341.85,285.07
2016,9,4,7,15,288.5,108.5,6.45,14.0,187.0,300.33,251.79
2016,9,4,7,30,137.0,137.0,6.3,14.0,185.0,242.23,201.86
2016,9,4,7,45,101.5,157.5,6.2,14.5,196.0,246.45,204.18
2016,9,4,8,0,66.0,178.0,6.1,15.0,207.0,236.38,194.15
2016,9,4,8,15,197.0,193.0,5.95,15.0,294.0,364.82,302.14
2016,9,4,8,30,328.0,208.0,5.8,15.0,381.0,505.02,416.22
2016,9,4,8,45,368.5,219.0,5.65,15.5,430.0,561.49,459.04
2016,9,4,9,0,409.0,230.0,5.5,16.0,479.0,632.73,512.14
2016,9,4,9,15,273.0,272.5,5.45,16.0,443.5,556.21,448.0
2016,9,4,9,30,137.0,315.0,5.4,16.0,408.0,470.26,376.2
2016,9,4,9,45,125.5,331.0,5.35,16.0,420.0,477.93,381.03
2016,9,4,10,0,114.0,347.0,5.3,16.0,432.0,484.52,384.77
2016,9,4,10,15,189.0,358.0,5.25,16.0,505.0,568.56,450.78
2016,9,4,10,30,264.0,369.0,5.2,16.0,578.0,667.32,525.96
2016,9,4,10,45,175.0,379.0,5.2,16.5,519.0,575.24,452.33
2016,9,4,11,0,86.0,389.0,5.2,17.0,460.0,482.32,377.93
2016,9,4,11,15,74.0,387.5,5.25,17.0,449.5,466.19,365.28
2016,9,4,11,30,62.0,386.0,5.3,17.0,439.0,449.98,352.35
2016,9,4,11,45,106.0,406.0,5.4,17.0,497.0,510.42,399.88
2016,9,4,12,0,150.0,426.0,5.5,17.0,555.0,579.67,453.13
2016,9,4,12,15,319.5,377.5,5.6,17.0,651.5,690.55,541.46
2016,9,4,12,30,489.0,329.0,5.7,17.0,748.0,792.01,620.76
2016,9,4,12,45,708.0,218.5,5.8,17.0,817.5,859.67,676.52
2016,9,4,13,0,927.0,108.0,5.9,17.0,887.0,902.17,708.03
2016,9,4,13,15,923.0,107.0,5.95,16.5,869.0,865.35,683.06
2016,9,4,13,30,919.0,106.0,6.0,16.0,851.0,825.75,656.17
2016,9,4,13,45,614.5,226.5,6.1,16.0,718.0,682.74,545.69
2016,9,4,14,0,310.0,347.0,6.2,16.0,585.0,548.58,436.69
2016,9,4,14,15,255.0,341.0,6.2,16.0,531.0,488.46,389.51
2016,9,4,14,30,200.0,335.0,6.2,16.0,477.0,431.36,344.15
2016,9,4,14,45,241.0,309.0,6.25,16.0,472.0,416.46,332.85
2016,9,4,15,0,282.0,283.0,6.3,16.0,467.0,397.2,317.29
2016,9,4,15,15,235.5,268.5,6.2,15.5,415.0,344.9,275.26
2016,9,4,15,30,189.0,254.0,6.1,15.0,363.0,297.45,237.05
2016,9,4,15,45,182.0,234.0,6.1,15.0,331.5,263.47,208.7
2016,9,4,16,0,175.0,214.0,6.1,15.0,300.0,230.33,180.8
2016,9,4,16,15,442.5,148.5,6.05,14.5,333.5,212.11,154.62
2016,9,4,16,30,710.0,83.0,6.0,14.0,367.0,165.29,102.65
2016,9,4,16,45,657.5,79.0,5.95,14.0,313.0,111.13,63.5
2016,9,4,17,0,605.0,75.0,5.9,14.0,259.0,63.43,41.35
2016,9,4,17,15,538.5,67.0,5.8,13.5,207.0,49.05,38.3
2016,9,4,17,30,472.0,59.0,5.7,13.0,155.0,45.11,34.56
2016,9,4,17,45,353.0,48.0,5.65,13.0,108.0,38.1,27.75
2016,9,4,18,0,234.0,37.0,5.6,13.0,61.0,29.03,18.18
2016,9,4,18,15,117.0,18.5,5.45,13.0,30.5,14.66,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,54.5,8.0,2.2,12.5,10.0,0.0,0.0
2016,9,5,6,0,109.0,16.0,2.2,13.0,20.0,48.24,0.0
2016,9,5,6,15,236.0,30.0,2.15,13.0,58.0,138.18,95.33
2016,9,5,6,30,363.0,44.0,2.1,13.0,96.0,221.41,173.91
2016,9,5,6,45,445.5,54.0,2.1,13.5,144.5,292.94,237.52
2016,9,5,7,0,528.0,64.0,2.1,14.0,193.0,372.63,305.99
2016,9,5,7,15,406.5,94.0,2.0,14.0,207.5,361.29,298.54
2016,9,5,7,30,285.0,124.0,1.9,14.0,222.0,329.25,272.47
2016,9,5,7,45,498.5,106.0,1.8,14.5,311.0,475.55,391.44
2016,9,5,8,0,712.0,88.0,1.7,15.0,400.0,635.87,513.86
2016,9,5,8,15,739.5,92.0,1.6,15.0,449.5,687.53,548.28
2016,9,5,8,30,767.0,96.0,1.5,15.0,499.0,742.36,584.91
2016,9,5,8,45,789.0,98.5,1.4,15.5,545.5,790.2,614.34
2016,9,5,9,0,811.0,101.0,1.3,16.0,592.0,836.64,641.93
2016,9,5,9,15,826.0,103.5,1.3,16.0,633.5,875.1,665.93
2016,9,5,9,30,841.0,106.0,1.3,16.0,675.0,911.18,688.18
2016,9,5,9,45,864.0,102.5,1.3,16.5,713.5,937.19,702.28
2016,9,5,10,0,887.0,99.0,1.3,17.0,752.0,968.63,719.97
2016,9,5,10,15,894.5,100.0,1.4,17.0,781.0,987.32,732.19
2016,9,5,10,30,902.0,101.0,1.5,17.0,810.0,1002.55,742.43
2016,9,5,10,45,906.0,103.0,1.65,17.0,831.5,1011.86,749.72
2016,9,5,11,0,910.0,105.0,1.8,17.0,853.0,1017.45,754.7
2016,9,5,11,15,913.0,105.5,1.95,17.0,867.0,1016.67,755.6
2016,9,5,11,30,916.0,106.0,2.1,17.0,881.0,1012.14,754.12
2016,9,5,11,45,915.0,108.0,2.25,17.5,886.5,1001.6,747.3
2016,9,5,12,0,914.0,110.0,2.4,18.0,892.0,987.41,738.1
2016,9,5,12,15,914.0,110.0,2.6,18.0,890.5,968.49,727.6
2016,9,5,12,30,914.0,110.0,2.8,18.0,889.0,946.1,714.57
2016,9,5,12,45,900.0,116.0,3.05,18.0,876.0,914.1,695.13
2016,9,5,13,0,886.0,122.0,3.3,18.0,863.0,879.49,673.52
2016,9,5,13,15,881.5,121.5,3.5,17.5,846.0,843.91,651.73
2016,9,5,13,30,877.0,121.0,3.7,17.0,829.0,805.72,627.61
2016,9,5,13,45,869.5,120.0,3.9,17.0,803.5,762.4,598.16
2016,9,5,14,0,862.0,119.0,4.1,17.0,778.0,717.1,566.06
2016,9,5,14,15,852.5,117.0,4.25,17.0,746.0,668.66,529.39
2016,9,5,14,30,843.0,115.0,4.4,17.0,714.0,617.3,489.74
2016,9,5,14,45,830.5,112.5,4.55,17.0,676.0,562.78,446.38
2016,9,5,15,0,818.0,110.0,4.7,17.0,638.0,507.77,401.23
2016,9,5,15,15,801.0,107.0,4.7,16.5,594.5,450.11,352.97
2016,9,5,15,30,784.0,104.0,4.7,16.0,551.0,393.02,303.65
2016,9,5,15,45,764.0,99.5,4.75,16.0,504.0,334.45,251.48
2016,9,5,16,0,744.0,95.0,4.8,16.0,457.0,274.11,197.26
2016,9,5,16,15,713.5,90.0,4.65,15.5,406.0,215.84,145.78
2016,9,5,16,30,683.0,85.0,4.5,15.0,355.0,160.83,99.58
2016,9,5,16,45,640.0,79.0,4.35,15.0,303.0,107.53,61.35
2016,9,5,17,0,597.0,73.0,4.2,15.0,251.0,59.53,39.52
2016,9,5,17,15,532.5,64.5,4.1,14.5,200.0,47.17,36.47
2016,9,5,17,30,468.0,56.0,4.0,14.0,149.0,42.68,32.24
2016,9,5,17,45,359.5,44.5,3.95,14.0,103.0,35.08,24.94
2016,9,5,18,0,251.0,33.0,3.9,14.0,57.0,25.88,15.1
2016,9,5,18,15,125.5,16.5,3.9,14.0,28.5,13.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,119.0,15.0,1.8,14.0,19.0,50.27,0.0
2016,9,6,6,15,251.0,28.0,1.6,14.0,57.0,142.57,96.17
2016,9,6,6,30,383.0,41.0,1.4,14.0,95.0,226.63,176.51
2016,9,6,6,45,467.5,49.5,1.25,14.5,143.5,298.25,239.54
2016,9,6,7,0,552.0,58.0,1.1,15.0,192.0,378.24,306.9
2016,9,6,7,15,605.0,64.5,0.95,15.0,243.5,445.37,361.87
2016,9,6,7,30,658.0,71.0,0.8,15.0,295.0,516.41,417.07
2016,9,6,7,45,695.5,75.5,0.7,15.5,347.0,577.9,461.9
2016,9,6,8,0,733.0,80.0,0.6,16.0,399.0,638.04,502.74
2016,9,6,8,15,759.5,84.0,0.7,16.5,448.5,693.12,540.07
2016,9,6,8,30,786.0,88.0,0.8,17.0,498.0,747.8,576.33
2016,9,6,8,45,805.0,91.0,0.9,17.5,544.0,794.28,606.25
2016,9,6,9,0,824.0,94.0,1.0,18.0,590.0,839.13,634.72
2016,9,6,9,15,838.5,96.5,1.1,18.0,631.5,877.44,659.71
2016,9,6,9,30,853.0,99.0,1.2,18.0,673.0,905.6,677.93
2016,9,6,9,45,863.5,101.0,1.3,18.5,708.5,934.25,695.3
2016,9,6,10,0,874.0,103.0,1.4,19.0,744.0,959.89,710.63
2016,9,6,10,15,882.0,104.5,1.45,19.0,773.5,979.34,722.56
2016,9,6,10,30,890.0,106.0,1.5,19.0,803.0,995.38,732.46
2016,9,6,10,45,895.5,107.5,1.6,19.0,824.5,1005.41,739.4
2016,9,6,11,0,901.0,109.0,1.7,19.0,846.0,1011.78,744.15
2016,9,6,11,15,904.5,109.5,1.85,19.0,860.5,1011.39,745.35
2016,9,6,11,30,908.0,110.0,2.0,19.0,875.0,1007.27,744.22
2016,9,6,11,45,909.0,110.5,2.15,19.5,881.0,997.01,737.7
2016,9,6,12,0,910.0,111.0,2.3,20.0,887.0,983.11,728.82
2016,9,6,12,15,909.5,111.0,2.5,19.5,885.5,963.71,719.51
2016,9,6,12,30,909.0,111.0,2.7,19.0,884.0,940.86,707.67
2016,9,6,12,45,905.0,111.5,2.95,19.0,873.5,912.11,690.6
2016,9,6,13,0,901.0,112.0,3.2,19.0,863.0,880.32,671.07
2016,9,6,13,15,897.0,111.5,3.4,19.0,845.5,844.66,648.15
2016,9,6,13,30,893.0,111.0,3.6,19.0,828.0,806.3,622.96
2016,9,6,13,45,888.5,109.0,3.8,19.0,803.5,763.59,594.25
2016,9,6,14,0,884.0,107.0,4.0,19.0,779.0,718.62,563.06
2016,9,6,14,15,875.0,105.0,4.1,19.0,747.0,668.68,525.4
2016,9,6,14,30,866.0,103.0,4.2,19.0,715.0,617.3,485.63
2016,9,6,14,45,856.5,100.0,4.3,19.0,677.0,563.52,442.92
2016,9,6,15,0,847.0,97.0,4.4,19.0,639.0,507.36,397.11
2016,9,6,15,15,830.5,94.0,4.35,18.5,595.5,448.43,348.06
2016,9,6,15,30,814.0,91.0,4.3,18.0,552.0,389.95,297.82
2016,9,6,15,45,796.0,86.5,4.25,18.0,504.5,330.37,244.92
2016,9,6,16,0,778.0,82.0,4.2,18.0,457.0,271.99,192.35
2016,9,6,16,15,748.5,78.0,4.1,18.0,406.0,213.25,140.51
2016,9,6,16,30,719.0,74.0,4.0,18.0,355.0,157.63,94.2
2016,9,6,16,45,681.0,68.0,3.9,18.0,303.0,99.23,52.75
2016,9,6,17,0,643.0,62.0,3.8,18.0,251.0,48.9,37.55
2016,9,6,17,15,579.5,55.0,3.65,17.5,199.5,39.48,29.23
2016,9,6,17,30,516.0,48.0,3.5,17.0,148.0,35.88,25.84
2016,9,6,17,45,414.5,38.0,3.4,17.0,102.5,29.36,19.62
2016,9,6,18,0,313.0,28.0,3.3,17.0,57.0,22.52,11.7
2016,9,6,18,15,156.5,14.0,3.3,16.5,28.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.0,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,15.0,17.0,49.23,0.0
2016,9,7,6,15,251.5,26.5,1.3,15.0,55.0,140.78,92.38
2016,9,7,6,30,381.0,40.0,1.3,15.0,93.0,224.68,173.91
2016,9,7,6,45,461.5,50.0,1.3,15.5,141.0,295.92,236.69
2016,9,7,7,0,542.0,60.0,1.3,16.0,189.0,375.21,303.83
2016,9,7,7,15,595.5,67.0,1.35,16.5,241.0,442.76,359.49
2016,9,7,7,30,649.0,74.0,1.4,17.0,293.0,514.24,415.93
2016,9,7,7,45,685.0,79.5,1.5,17.5,344.5,575.54,462.71
2016,9,7,8,0,721.0,85.0,1.6,18.0,396.0,638.15,508.42
2016,9,7,8,15,748.0,89.0,1.7,18.5,446.0,689.83,543.77
2016,9,7,8,30,775.0,93.0,1.8,19.0,496.0,744.46,580.53
2016,9,7,8,45,794.0,96.5,1.9,19.5,542.0,791.1,610.91
2016,9,7,9,0,813.0,100.0,2.0,20.0,588.0,836.14,639.77
2016,9,7,9,15,827.5,103.0,1.95,20.5,629.0,874.67,662.33
2016,9,7,9,30,842.0,106.0,1.9,21.0,670.0,910.76,682.9
2016,9,7,9,45,857.5,106.0,1.9,22.0,707.0,933.54,693.59
2016,9,7,10,0,873.0,106.0,1.9,23.0,744.0,961.47,707.69
2016,9,7,10,15,881.0,107.5,1.85,23.5,772.5,980.79,716.77
2016,9,7,10,30,889.0,109.0,1.8,24.0,801.0,996.7,723.73
2016,9,7,10,45,893.5,110.5,1.8,24.5,822.5,1005.62,726.98
2016,9,7,11,0,898.0,112.0,1.8,25.0,844.0,1010.89,728.1
2016,9,7,11,15,901.0,113.0,1.85,25.0,858.0,1010.43,727.86
2016,9,7,11,30,904.0,114.0,1.9,25.0,872.0,1006.25,725.45
2016,9,7,11,45,905.0,114.5,1.95,25.5,878.0,995.9,717.87
2016,9,7,12,0,906.0,115.0,2.0,26.0,884.0,981.92,708.14
2016,9,7,12,15,905.5,115.0,2.15,26.0,882.0,962.46,697.49
2016,9,7,12,30,905.0,115.0,2.3,26.0,880.0,939.57,684.51
2016,9,7,12,45,887.0,123.0,2.5,26.0,866.0,906.12,664.85
2016,9,7,13,0,869.0,131.0,2.7,26.0,852.0,870.27,643.24
2016,9,7,13,15,864.0,130.0,2.85,25.5,834.0,834.12,621.89
2016,9,7,13,30,859.0,129.0,3.0,25.0,816.0,798.86,600.72
2016,9,7,13,45,850.0,128.5,3.15,25.0,790.0,754.68,571.77
2016,9,7,14,0,841.0,128.0,3.3,25.0,764.0,708.7,539.75
2016,9,7,14,15,830.5,126.0,3.35,24.5,731.5,658.76,504.18
2016,9,7,14,30,820.0,124.0,3.4,24.0,699.0,607.67,466.66
2016,9,7,14,45,804.5,121.5,3.5,24.0,660.5,552.53,424.17
2016,9,7,15,0,789.0,119.0,3.6,24.0,622.0,497.29,380.31
2016,9,7,15,15,770.0,115.5,3.6,23.5,578.0,439.8,333.93
2016,9,7,15,30,751.0,112.0,3.6,23.0,534.0,380.51,284.75
2016,9,7,15,45,725.0,108.0,3.65,22.5,486.0,321.95,235.02
2016,9,7,16,0,699.0,104.0,3.7,22.0,438.0,265.64,186.37
2016,9,7,16,15,665.0,98.5,3.6,21.5,387.0,209.0,138.2
2016,9,7,16,30,631.0,93.0,3.5,21.0,336.0,156.14,95.68
2016,9,7,16,45,582.0,86.0,3.45,20.5,284.5,105.0,61.09
2016,9,7,17,0,533.0,79.0,3.4,20.0,233.0,60.02,46.9
2016,9,7,17,15,464.0,69.0,3.2,19.5,183.0,51.7,39.61
2016,9,7,17,30,395.0,59.0,3.0,19.0,133.0,44.59,33.12
2016,9,7,17,45,291.5,44.5,2.85,18.5,89.5,34.31,23.6
2016,9,7,18,0,188.0,30.0,2.7,18.0,46.0,23.58,11.71
2016,9,7,18,15,94.0,15.0,2.5,17.5,23.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,2.2,15.0,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,2.2,15.0,13.0,29.48,0.0
2016,9,8,6,15,170.5,28.0,2.2,15.0,48.0,111.6,70.81
2016,9,8,6,30,278.0,45.0,2.2,15.0,83.0,186.48,144.47
2016,9,8,6,45,362.0,58.0,2.25,15.5,129.5,255.82,205.71
2016,9,8,7,0,446.0,71.0,2.3,16.0,176.0,336.61,274.8
2016,9,8,7,15,223.0,66.0,2.25,16.0,118.5,220.63,181.82
2016,9,8,7,30,0.0,61.0,2.2,16.0,61.0,56.73,42.49
2016,9,8,7,45,0.0,70.5,2.15,16.5,70.5,65.6,49.92
2016,9,8,8,0,0.0,80.0,2.1,17.0,80.0,74.58,57.16
2016,9,8,8,15,0.0,98.5,2.05,17.0,98.5,92.7,72.0
2016,9,8,8,30,0.0,117.0,2.0,17.0,117.0,110.87,86.7
2016,9,8,8,45,0.0,140.5,2.0,17.0,140.5,134.16,105.4
2016,9,8,9,0,0.0,164.0,2.0,17.0,164.0,157.51,123.93
2016,9,8,9,15,5.0,189.5,1.95,17.0,193.0,187.41,147.69
2016,9,8,9,30,10.0,215.0,1.9,17.0,222.0,217.56,171.35
2016,9,8,9,45,16.5,243.0,1.9,17.5,254.5,251.89,197.72
2016,9,8,10,0,23.0,271.0,1.9,18.0,287.0,286.37,223.78
2016,9,8,10,15,43.0,309.0,1.9,18.0,341.5,359.11,279.49
2016,9,8,10,30,63.0,347.0,1.9,18.0,396.0,418.81,324.15
2016,9,8,10,45,52.5,345.5,1.95,18.0,387.0,404.94,312.8
2016,9,8,11,0,42.0,344.0,2.0,18.0,378.0,390.98,301.82
2016,9,8,11,15,53.5,363.0,2.0,18.0,407.5,420.4,323.95
2016,9,8,11,30,65.0,382.0,2.0,18.0,437.0,449.18,345.22
2016,9,8,11,45,66.5,384.0,2.05,18.0,440.5,449.61,345.39
2016,9,8,12,0,68.0,386.0,2.1,18.0,444.0,449.69,345.52
2016,9,8,12,15,43.5,343.0,2.15,18.0,380.5,379.14,292.43
2016,9,8,12,30,19.0,300.0,2.2,18.0,317.0,302.62,234.15
2016,9,8,12,45,29.0,322.5,2.3,18.0,347.5,339.74,263.2
2016,9,8,13,0,39.0,345.0,2.4,18.0,378.0,367.64,284.68
2016,9,8,13,15,68.5,360.5,2.4,18.0,416.5,403.08,312.28
2016,9,8,13,30,98.0,376.0,2.4,18.0,455.0,435.71,337.43
2016,9,8,13,45,91.5,361.5,2.45,18.0,433.0,410.27,318.37
2016,9,8,14,0,85.0,347.0,2.5,18.0,411.0,385.33,299.85
2016,9,8,14,15,104.0,336.0,2.5,17.5,411.0,380.43,297.39
2016,9,8,14,30,123.0,325.0,2.5,17.0,411.0,375.06,294.26
2016,9,8,14,45,115.0,305.0,2.55,17.0,381.5,342.63,269.39
2016,9,8,15,0,107.0,285.0,2.6,17.0,352.0,311.06,245.0
2016,9,8,15,15,90.0,261.0,2.65,17.0,315.0,273.92,216.0
2016,9,8,15,30,73.0,237.0,2.7,17.0,278.0,238.94,188.51
2016,9,8,15,45,69.5,215.0,2.75,17.0,251.0,212.04,167.07
2016,9,8,16,0,66.0,193.0,2.8,17.0,224.0,185.77,145.9
2016,9,8,16,15,369.0,136.5,2.85,16.5,280.0,182.24,130.92
2016,9,8,16,30,672.0,80.0,2.9,16.0,336.0,148.17,89.22
2016,9,8,16,45,629.5,73.0,3.0,16.0,284.5,95.13,52.86
2016,9,8,17,0,587.0,66.0,3.1,16.0,233.0,47.32,36.46
2016,9,8,17,15,519.0,58.0,3.15,15.5,183.0,42.41,32.05
2016,9,8,17,30,451.0,50.0,3.2,15.0,133.0,38.11,27.95
2016,9,8,17,45,345.0,38.5,3.25,15.0,89.5,30.3,20.42
2016,9,8,18,0,239.0,27.0,3.3,15.0,46.0,22.05,9.79
2016,9,8,18,15,119.5,13.5,3.25,15.0,23.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
