Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,107.0,12.0,1.8,14.0,15.0,43.67,0.0
2016,9,9,6,15,242.0,25.0,1.75,14.0,51.5,134.14,83.02
2016,9,9,6,30,377.0,38.0,1.7,14.0,88.0,220.77,171.06
2016,9,9,6,45,462.0,47.0,1.7,14.5,136.0,292.57,235.13
2016,9,9,7,0,547.0,56.0,1.7,15.0,184.0,372.9,303.98
2016,9,9,7,15,273.5,62.5,1.65,15.0,126.5,245.33,202.66
2016,9,9,7,30,0.0,69.0,1.6,15.0,69.0,64.47,49.15
2016,9,9,7,45,0.0,96.5,1.55,15.0,96.5,92.09,72.52
2016,9,9,8,0,0.0,124.0,1.5,15.0,124.0,119.93,95.43
2016,9,9,8,15,0.0,132.0,1.45,15.0,132.0,127.13,101.0
2016,9,9,8,30,0.0,140.0,1.4,15.0,140.0,134.47,106.67
2016,9,9,8,45,8.5,175.5,1.35,15.5,181.0,177.57,141.41
2016,9,9,9,0,17.0,211.0,1.3,16.0,222.0,221.38,175.83
2016,9,9,9,15,26.5,239.0,1.3,16.0,256.5,258.59,204.83
2016,9,9,9,30,36.0,267.0,1.3,16.0,291.0,310.07,244.41
2016,9,9,9,45,70.0,302.0,1.3,16.5,351.5,379.93,297.55
2016,9,9,10,0,104.0,337.0,1.3,17.0,412.0,450.58,349.7
2016,9,9,10,15,98.0,349.0,1.4,17.0,422.5,456.97,353.43
2016,9,9,10,30,92.0,361.0,1.5,17.0,433.0,462.8,357.26
2016,9,9,10,45,141.5,377.5,1.6,17.5,491.0,541.16,415.16
2016,9,9,11,0,191.0,394.0,1.7,18.0,549.0,604.8,460.88
2016,9,9,11,15,120.0,378.5,1.8,18.0,476.5,515.04,393.87
2016,9,9,11,30,49.0,363.0,1.9,18.0,404.0,413.61,317.65
2016,9,9,11,45,202.0,373.0,2.0,18.0,543.0,579.24,444.88
2016,9,9,12,0,355.0,383.0,2.1,18.0,682.0,737.97,560.23
2016,9,9,12,15,243.0,397.0,2.25,18.0,601.5,638.33,486.28
2016,9,9,12,30,131.0,411.0,2.4,18.0,521.0,533.08,408.3
2016,9,9,12,45,97.0,391.5,2.55,18.0,473.0,468.26,360.93
2016,9,9,13,0,63.0,372.0,2.7,18.0,425.0,414.65,320.7
2016,9,9,13,15,55.5,356.5,2.85,17.5,402.0,388.68,302.17
2016,9,9,13,30,48.0,341.0,3.0,17.0,379.0,363.37,283.77
2016,9,9,13,45,62.0,340.5,3.15,17.0,388.5,368.68,288.71
2016,9,9,14,0,76.0,340.0,3.3,17.0,398.0,372.47,292.29
2016,9,9,14,15,67.5,320.5,3.4,17.0,370.0,342.69,269.52
2016,9,9,14,30,59.0,301.0,3.5,17.0,342.0,313.87,247.44
2016,9,9,14,45,69.5,288.5,3.6,17.0,334.0,302.48,239.01
2016,9,9,15,0,80.0,276.0,3.7,17.0,326.0,289.87,229.35
2016,9,9,15,15,52.0,241.0,3.7,16.5,273.0,240.25,190.57
2016,9,9,15,30,24.0,206.0,3.7,16.0,220.0,196.19,156.04
2016,9,9,15,45,19.0,185.5,3.75,16.0,195.5,173.89,138.36
2016,9,9,16,0,14.0,165.0,3.8,16.0,171.0,152.34,121.16
2016,9,9,16,15,7.0,139.0,3.75,15.5,142.0,126.61,100.66
2016,9,9,16,30,0.0,113.0,3.7,15.0,113.0,102.05,80.9
2016,9,9,16,45,0.0,95.0,3.7,15.0,95.0,85.67,67.26
2016,9,9,17,0,0.0,77.0,3.7,15.0,77.0,69.5,56.27
2016,9,9,17,15,213.0,64.0,3.6,14.5,102.0,50.85,39.62
2016,9,9,17,30,426.0,51.0,3.5,14.0,127.0,39.31,29.07
2016,9,9,17,45,314.5,38.5,3.4,14.0,84.5,30.58,20.62
2016,9,9,18,0,203.0,26.0,3.3,14.0,42.0,20.49,7.44
2016,9,9,18,15,101.5,13.0,3.15,14.0,21.0,12.39,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,5.0,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,10.0,2.8,14.0,10.0,20.97,0.0
2016,9,10,6,15,143.5,27.0,2.85,14.0,43.0,99.57,58.34
2016,9,10,6,30,249.0,44.0,2.9,14.0,76.0,173.64,134.42
2016,9,10,6,45,332.5,57.0,2.95,14.0,121.5,240.92,194.86
2016,9,10,7,0,416.0,70.0,3.0,14.0,167.0,317.21,261.66
2016,9,10,7,15,208.0,70.5,2.95,14.0,119.0,206.83,171.98
2016,9,10,7,30,0.0,71.0,2.9,14.0,71.0,66.56,51.23
2016,9,10,7,45,0.0,84.0,2.85,14.5,84.0,79.18,61.82
2016,9,10,8,0,0.0,97.0,2.8,15.0,97.0,91.8,72.11
2016,9,10,8,15,0.0,121.0,2.75,15.0,121.0,115.74,91.81
2016,9,10,8,30,0.0,145.0,2.7,15.0,145.0,139.75,111.29
2016,9,10,8,45,6.0,173.0,2.65,15.5,176.5,172.97,138.03
2016,9,10,9,0,12.0,201.0,2.6,16.0,208.0,206.59,164.62
2016,9,10,9,15,13.5,215.5,2.6,16.0,224.0,222.26,176.68
2016,9,10,9,30,15.0,230.0,2.6,16.0,240.0,237.96,188.74
2016,9,10,9,45,18.0,247.0,2.6,16.5,259.5,257.68,203.59
2016,9,10,10,0,21.0,264.0,2.6,17.0,279.0,277.41,218.29
2016,9,10,10,15,30.0,292.0,2.65,17.0,314.5,328.23,257.57
2016,9,10,10,30,39.0,320.0,2.7,17.0,350.0,366.08,286.35
2016,9,10,10,45,266.5,309.0,2.75,17.0,523.0,601.66,470.32
2016,9,10,11,0,494.0,298.0,2.8,17.0,696.0,822.62,632.29
2016,9,10,11,15,279.5,338.0,2.85,17.0,564.0,639.45,494.18
2016,9,10,11,30,65.0,378.0,2.9,17.0,432.0,445.18,344.64
2016,9,10,11,45,83.0,391.0,2.95,17.0,460.5,472.97,366.86
2016,9,10,12,0,101.0,404.0,3.0,17.0,489.0,499.67,387.11
2016,9,10,12,15,101.5,403.0,3.0,17.0,488.0,494.41,383.03
2016,9,10,12,30,102.0,402.0,3.0,17.0,487.0,488.74,378.84
2016,9,10,12,45,122.5,400.5,3.05,17.0,502.0,507.65,393.67
2016,9,10,13,0,143.0,399.0,3.1,17.0,517.0,515.66,400.33
2016,9,10,13,15,158.0,390.0,3.1,17.0,517.5,509.99,396.65
2016,9,10,13,30,173.0,381.0,3.1,17.0,518.0,502.83,391.88
2016,9,10,13,45,174.0,368.0,3.15,17.0,501.5,480.11,375.2
2016,9,10,14,0,175.0,355.0,3.2,17.0,485.0,456.99,358.11
2016,9,10,14,15,134.5,334.5,3.2,17.0,432.0,400.35,314.54
2016,9,10,14,30,94.0,314.0,3.2,17.0,379.0,345.97,272.43
2016,9,10,14,45,71.5,286.0,3.2,17.0,334.0,301.1,237.64
2016,9,10,15,0,49.0,258.0,3.2,17.0,289.0,259.0,204.73
2016,9,10,15,15,33.5,227.5,3.2,16.5,248.0,220.57,174.87
2016,9,10,15,30,18.0,197.0,3.2,16.0,207.0,186.02,147.85
2016,9,10,15,45,11.0,174.5,3.2,16.0,180.5,161.85,128.69
2016,9,10,16,0,4.0,152.0,3.2,16.0,154.0,138.73,110.27
2016,9,10,16,15,2.0,126.5,3.2,16.0,127.5,115.06,91.1
2016,9,10,16,30,0.0,101.0,3.2,16.0,101.0,91.93,72.12
2016,9,10,16,45,0.0,85.0,3.25,16.0,85.0,77.35,60.0
2016,9,10,17,0,0.0,69.0,3.3,16.0,69.0,62.94,50.25
2016,9,10,17,15,168.0,62.5,3.25,15.5,91.5,49.66,38.38
2016,9,10,17,30,336.0,56.0,3.2,15.0,114.0,42.58,31.74
2016,9,10,17,45,236.0,40.0,3.2,15.0,74.0,30.99,20.73
2016,9,10,18,0,136.0,24.0,3.2,15.0,34.0,18.89,4.63
2016,9,10,18,15,68.0,12.0,3.1,15.0,17.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,14.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,14.0,8.0,15.44,0.0
2016,9,11,6,15,116.0,27.0,3.05,14.0,40.0,89.3,49.13
2016,9,11,6,30,206.0,46.0,3.1,14.0,72.0,158.77,122.43
2016,9,11,6,45,284.5,61.5,3.15,14.5,116.0,224.26,180.83
2016,9,11,7,0,363.0,77.0,3.2,15.0,160.0,298.21,245.02
2016,9,11,7,15,181.5,90.5,3.1,15.0,132.0,217.13,179.32
2016,9,11,7,30,0.0,104.0,3.0,15.0,104.0,102.13,80.97
2016,9,11,7,45,0.0,94.0,2.95,15.0,94.0,89.63,70.47
2016,9,11,8,0,0.0,84.0,2.9,15.0,84.0,78.65,61.07
2016,9,11,8,15,0.0,102.0,2.8,15.0,102.0,96.33,75.68
2016,9,11,8,30,0.0,120.0,2.7,15.0,120.0,114.05,90.12
2016,9,11,8,45,0.5,145.5,2.65,15.5,146.0,139.89,110.88
2016,9,11,9,0,1.0,171.0,2.6,16.0,172.0,165.83,131.39
2016,9,11,9,15,4.5,188.0,2.6,16.0,191.5,185.68,147.14
2016,9,11,9,30,8.0,205.0,2.6,16.0,211.0,205.67,162.9
2016,9,11,9,45,10.5,221.5,2.6,16.5,229.5,224.33,177.1
2016,9,11,10,0,13.0,238.0,2.6,17.0,248.0,243.01,191.19
2016,9,11,10,15,16.5,257.5,2.6,17.0,270.5,265.71,208.71
2016,9,11,10,30,20.0,277.0,2.6,17.0,293.0,288.37,226.08
2016,9,11,10,45,21.5,289.0,2.65,17.0,306.5,301.28,235.8
2016,9,11,11,0,23.0,301.0,2.7,17.0,320.0,314.07,245.45
2016,9,11,11,15,28.5,318.5,2.75,17.0,342.0,348.97,272.18
2016,9,11,11,30,34.0,336.0,2.8,17.0,364.0,370.79,288.72
2016,9,11,11,45,26.5,317.0,2.9,17.0,339.5,341.53,266.09
2016,9,11,12,0,19.0,298.0,3.0,17.0,315.0,303.11,236.46
2016,9,11,12,15,28.5,323.0,3.05,17.0,347.5,345.13,269.21
2016,9,11,12,30,38.0,348.0,3.1,17.0,380.0,376.48,293.32
2016,9,11,12,45,34.5,336.5,3.2,17.0,365.5,358.73,279.76
2016,9,11,13,0,31.0,325.0,3.3,17.0,351.0,341.26,266.57
2016,9,11,13,15,75.0,350.0,3.4,17.0,409.5,397.87,311.53
2016,9,11,13,30,119.0,375.0,3.5,17.0,468.0,455.67,356.45
2016,9,11,13,45,120.5,362.5,3.65,17.0,454.5,436.05,341.81
2016,9,11,14,0,122.0,350.0,3.8,17.0,441.0,416.14,327.12
2016,9,11,14,15,93.0,324.5,3.85,17.0,392.5,362.18,285.44
2016,9,11,14,30,64.0,299.0,3.9,17.0,344.0,314.68,248.48
2016,9,11,14,45,35.5,246.5,4.0,17.0,271.0,246.38,194.86
2016,9,11,15,0,7.0,194.0,4.1,17.0,198.0,182.25,143.9
2016,9,11,15,15,3.5,159.0,4.1,16.5,161.0,148.14,116.94
2016,9,11,15,30,0.0,124.0,4.1,16.0,124.0,114.68,90.08
2016,9,11,15,45,0.0,113.0,4.2,16.0,113.0,104.42,81.91
2016,9,11,16,0,0.0,102.0,4.3,16.0,102.0,94.21,73.68
2016,9,11,16,15,0.0,87.5,4.3,15.5,87.5,80.95,62.94
2016,9,11,16,30,0.0,73.0,4.3,15.0,73.0,67.78,52.11
2016,9,11,16,45,253.5,73.0,4.35,15.0,141.0,68.55,44.8
2016,9,11,17,0,507.0,73.0,4.4,15.0,209.0,53.23,41.83
2016,9,11,17,15,435.0,62.5,4.4,14.5,161.0,47.2,36.32
2016,9,11,17,30,363.0,52.0,4.4,14.0,113.0,39.6,29.18
2016,9,11,17,45,258.0,37.5,4.4,14.0,73.0,29.11,19.03
2016,9,11,18,0,153.0,23.0,4.4,14.0,33.0,18.17,1.81
2016,9,11,18,15,76.5,11.5,4.3,14.0,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,16.5,5.5,4.4,13.0,5.5,0.0,0.0
2016,9,12,6,0,33.0,11.0,4.5,13.0,11.0,20.39,0.0
2016,9,12,6,15,168.5,27.0,4.55,13.0,45.5,107.59,56.1
2016,9,12,6,30,304.0,43.0,4.6,13.0,80.0,195.61,151.69
2016,9,12,6,45,395.0,54.0,4.7,13.5,127.5,268.23,217.79
2016,9,12,7,0,486.0,65.0,4.8,14.0,175.0,350.6,290.29
2016,9,12,7,15,243.0,75.0,4.8,14.0,130.0,244.12,203.86
2016,9,12,7,30,0.0,85.0,4.8,14.0,85.0,81.42,63.87
2016,9,12,7,45,0.0,100.5,4.8,14.5,100.5,96.59,76.56
2016,9,12,8,0,0.0,116.0,4.8,15.0,116.0,111.74,88.9
2016,9,12,8,15,41.0,165.0,4.8,15.0,185.5,203.54,166.09
2016,9,12,8,30,82.0,214.0,4.8,15.0,255.0,292.76,239.37
2016,9,12,8,45,52.0,215.0,4.85,15.0,242.0,268.72,218.17
2016,9,12,9,0,22.0,216.0,4.9,15.0,229.0,231.47,186.43
2016,9,12,9,15,23.0,231.5,4.9,15.0,246.0,247.92,199.3
2016,9,12,9,30,24.0,247.0,4.9,15.0,263.0,264.34,212.0
2016,9,12,9,45,19.5,245.0,4.9,15.5,258.5,257.22,205.25
2016,9,12,10,0,15.0,243.0,4.9,16.0,254.0,250.15,198.67
2016,9,12,10,15,10.5,219.5,4.9,16.0,227.5,221.25,175.16
2016,9,12,10,30,6.0,196.0,4.9,16.0,201.0,192.95,152.12
2016,9,12,10,45,14.5,247.5,4.95,16.0,259.5,252.37,199.7
2016,9,12,11,0,23.0,299.0,5.0,16.0,318.0,312.11,246.77
2016,9,12,11,15,18.0,280.0,5.05,16.0,295.0,287.11,226.67
2016,9,12,11,30,13.0,261.0,5.1,16.0,272.0,262.52,207.04
2016,9,12,11,45,40.5,322.0,5.2,16.0,356.0,360.14,284.59
2016,9,12,12,0,68.0,383.0,5.3,16.0,440.0,446.89,352.13
2016,9,12,12,15,43.5,337.5,5.35,15.5,374.0,373.78,295.37
2016,9,12,12,30,19.0,292.0,5.4,15.0,308.0,294.9,233.5
2016,9,12,12,45,38.0,326.5,5.5,15.0,358.0,351.76,279.11
2016,9,12,13,0,57.0,361.0,5.6,15.0,408.0,398.74,316.37
2016,9,12,13,15,42.0,331.0,5.6,15.0,365.0,352.88,280.2
2016,9,12,13,30,27.0,301.0,5.6,15.0,322.0,308.66,245.27
2016,9,12,13,45,19.0,265.5,5.65,15.0,280.0,262.45,208.74
2016,9,12,14,0,11.0,230.0,5.7,15.0,238.0,222.2,176.65
2016,9,12,14,15,9.0,216.0,5.65,15.0,222.5,206.78,164.48
2016,9,12,14,30,7.0,202.0,5.6,15.0,207.0,191.64,152.47
2016,9,12,14,45,6.5,195.0,5.55,15.0,199.5,183.96,146.54
2016,9,12,15,0,6.0,188.0,5.5,15.0,192.0,176.31,140.62
2016,9,12,15,15,3.0,147.0,5.5,14.5,149.0,137.07,108.95
2016,9,12,15,30,0.0,106.0,5.5,14.0,106.0,98.39,77.32
2016,9,12,15,45,0.0,89.0,5.5,14.0,89.0,82.79,64.5
2016,9,12,16,0,0.0,72.0,5.5,14.0,72.0,67.0,51.38
2016,9,12,16,15,0.0,50.5,5.45,14.0,50.5,46.93,34.48
2016,9,12,16,30,0.0,29.0,5.4,14.0,29.0,26.91,17.45
2016,9,12,16,45,0.0,24.5,5.4,14.0,24.5,22.72,13.88
2016,9,12,17,0,0.0,20.0,5.4,14.0,20.0,18.54,10.99
2016,9,12,17,15,0.0,15.0,5.3,13.5,15.0,13.89,6.77
2016,9,12,17,30,0.0,10.0,5.2,13.0,10.0,9.26,2.51
2016,9,12,17,45,0.0,6.5,5.15,13.0,6.5,6.01,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.77,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.43,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,6,15,128.5,21.5,3.15,15.0,37.5,84.78,38.83
2016,9,13,6,30,257.0,43.0,3.2,15.0,75.0,176.46,134.93
2016,9,13,6,45,339.5,57.0,3.25,15.5,120.5,244.63,196.25
2016,9,13,7,0,422.0,71.0,3.3,16.0,166.0,321.71,263.14
2016,9,13,7,15,483.0,81.0,3.2,16.0,216.0,392.51,323.61
2016,9,13,7,30,544.0,91.0,3.1,16.0,266.0,466.69,384.82
2016,9,13,7,45,584.0,99.0,3.05,16.0,316.5,528.84,434.56
2016,9,13,8,0,624.0,107.0,3.0,16.0,367.0,592.73,484.07
2016,9,13,8,15,655.5,113.0,2.95,16.0,416.0,649.26,526.48
2016,9,13,8,30,687.0,119.0,2.9,16.0,465.0,705.99,566.84
2016,9,13,8,45,709.0,124.0,2.85,16.5,510.0,753.5,598.41
2016,9,13,9,0,731.0,129.0,2.8,17.0,555.0,799.8,628.45
2016,9,13,9,15,748.5,133.0,2.75,17.0,595.5,839.41,654.37
2016,9,13,9,30,766.0,137.0,2.7,17.0,636.0,876.94,678.55
2016,9,13,9,45,781.0,138.5,2.7,17.5,671.5,901.82,692.8
2016,9,13,10,0,796.0,140.0,2.7,18.0,707.0,929.27,708.86
2016,9,13,10,15,805.0,142.5,2.7,18.0,735.5,949.12,721.0
2016,9,13,10,30,814.0,145.0,2.7,18.0,764.0,965.71,731.07
2016,9,13,10,45,591.0,246.5,2.75,18.0,702.5,865.58,660.4
2016,9,13,11,0,368.0,348.0,2.8,18.0,641.0,739.73,566.04
2016,9,13,11,15,423.0,330.0,2.8,18.0,672.0,780.45,596.74
2016,9,13,11,30,478.0,312.0,2.8,18.0,703.0,807.62,616.69
2016,9,13,11,45,664.0,228.0,2.8,18.5,775.0,890.48,677.83
2016,9,13,12,0,850.0,144.0,2.8,19.0,847.0,957.12,721.06
2016,9,13,12,15,849.0,143.5,2.75,19.0,844.5,936.41,706.03
2016,9,13,12,30,848.0,143.0,2.7,19.0,842.0,912.44,689.68
2016,9,13,12,45,850.0,139.5,2.7,19.0,832.5,884.83,671.31
2016,9,13,13,0,852.0,136.0,2.7,19.0,823.0,854.06,650.76
2016,9,13,13,15,846.0,135.0,2.65,19.0,804.0,816.44,625.05
2016,9,13,13,30,840.0,134.0,2.6,19.0,785.0,776.45,597.58
2016,9,13,13,45,836.5,130.0,2.6,19.0,760.0,733.1,567.51
2016,9,13,14,0,833.0,126.0,2.6,19.0,735.0,687.63,534.14
2016,9,13,14,15,821.5,124.0,2.6,19.0,702.0,637.17,496.21
2016,9,13,14,30,810.0,122.0,2.6,19.0,669.0,585.72,456.56
2016,9,13,14,45,798.0,118.0,2.6,19.0,631.0,531.37,413.64
2016,9,13,15,0,786.0,114.0,2.6,19.0,593.0,476.64,369.1
2016,9,13,15,15,766.0,110.5,2.6,18.5,548.5,418.95,321.59
2016,9,13,15,30,746.0,107.0,2.6,18.0,504.0,359.66,271.38
2016,9,13,15,45,721.0,102.0,2.65,18.0,456.0,301.07,220.21
2016,9,13,16,0,696.0,97.0,2.7,18.0,408.0,244.66,170.48
2016,9,13,16,15,659.5,91.0,2.65,17.5,357.5,187.86,122.24
2016,9,13,16,30,623.0,85.0,2.6,17.0,307.0,135.19,80.99
2016,9,13,16,45,571.0,77.5,2.6,17.0,256.0,84.88,49.75
2016,9,13,17,0,519.0,70.0,2.6,17.0,205.0,51.34,39.79
2016,9,13,17,15,441.0,60.0,2.55,16.5,156.0,45.65,34.59
2016,9,13,17,30,363.0,50.0,2.5,16.0,107.0,39.7,28.89
2016,9,13,17,45,244.5,35.5,2.5,16.0,67.5,27.7,17.2
2016,9,13,18,0,126.0,21.0,2.5,16.0,28.0,16.67,0.0
2016,9,13,18,15,63.0,10.5,2.45,16.0,14.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,95.5,22.0,1.3,14.0,33.0,73.44,29.02
2016,9,14,6,30,191.0,44.0,1.3,14.0,66.0,150.87,114.72
2016,9,14,6,45,272.5,60.5,1.35,14.5,110.5,217.88,174.18
2016,9,14,7,0,354.0,77.0,1.4,15.0,155.0,293.71,239.14
2016,9,14,7,15,412.5,90.0,1.35,15.0,204.0,360.11,295.12
2016,9,14,7,30,471.0,103.0,1.3,15.0,253.0,431.57,353.14
2016,9,14,7,45,518.5,111.5,1.3,15.5,303.5,494.7,402.15
2016,9,14,8,0,566.0,120.0,1.3,16.0,354.0,565.23,454.81
2016,9,14,8,15,598.5,127.5,1.3,16.0,402.5,622.03,496.29
2016,9,14,8,30,631.0,135.0,1.3,16.0,451.0,679.2,536.99
2016,9,14,8,45,660.0,139.0,1.3,16.5,496.5,729.56,570.0
2016,9,14,9,0,689.0,143.0,1.3,17.0,542.0,779.23,601.7
2016,9,14,9,15,707.5,147.5,1.3,17.0,582.5,819.12,627.17
2016,9,14,9,30,726.0,152.0,1.3,17.0,623.0,857.09,651.13
2016,9,14,9,45,802.0,125.0,1.35,17.5,672.0,905.39,681.22
2016,9,14,10,0,878.0,98.0,1.4,18.0,721.0,949.83,708.2
2016,9,14,10,15,886.0,99.5,1.45,18.0,749.5,968.66,719.58
2016,9,14,10,30,894.0,101.0,1.5,18.0,778.0,984.03,729.12
2016,9,14,10,45,900.5,101.5,1.55,18.5,799.5,993.24,733.44
2016,9,14,11,0,907.0,102.0,1.6,19.0,821.0,998.78,735.57
2016,9,14,11,15,910.5,102.5,1.7,19.0,834.5,997.68,735.68
2016,9,14,11,30,914.0,103.0,1.8,19.0,848.0,992.81,733.5
2016,9,14,11,45,916.5,103.0,1.95,19.0,854.0,982.69,728.62
2016,9,14,12,0,919.0,103.0,2.1,19.0,860.0,968.86,721.29
2016,9,14,12,15,918.5,103.0,2.25,19.0,857.5,948.62,709.64
2016,9,14,12,30,918.0,103.0,2.4,19.0,855.0,924.91,695.57
2016,9,14,12,45,909.0,105.5,2.55,19.0,842.5,893.11,675.82
2016,9,14,13,0,900.0,108.0,2.7,19.0,830.0,858.51,653.92
2016,9,14,13,15,895.5,107.5,2.75,19.0,811.5,821.88,629.63
2016,9,14,13,30,891.0,107.0,2.8,19.0,793.0,782.6,603.26
2016,9,14,13,45,885.5,104.5,2.9,19.0,767.5,738.19,573.22
2016,9,14,14,0,880.0,102.0,3.0,19.0,742.0,691.65,539.87
2016,9,14,14,15,870.5,100.5,3.0,18.5,709.0,641.65,502.82
2016,9,14,14,30,861.0,99.0,3.0,18.0,676.0,590.29,463.58
2016,9,14,14,45,849.0,96.0,3.05,18.0,637.5,534.28,418.86
2016,9,14,15,0,837.0,93.0,3.1,18.0,599.0,477.94,372.43
2016,9,14,15,15,819.0,90.5,3.05,18.0,554.5,419.36,322.66
2016,9,14,15,30,801.0,88.0,3.0,18.0,510.0,361.47,272.09
2016,9,14,15,45,778.0,83.5,3.0,18.0,462.0,301.25,218.85
2016,9,14,16,0,755.0,79.0,3.0,18.0,414.0,242.91,166.87
2016,9,14,16,15,721.0,74.5,2.95,17.5,363.0,184.86,117.15
2016,9,14,16,30,687.0,70.0,2.9,17.0,312.0,127.08,71.81
2016,9,14,16,45,639.5,64.0,2.9,17.0,260.0,74.51,40.1
2016,9,14,17,0,592.0,58.0,2.9,17.0,208.0,41.55,31.15
2016,9,14,17,15,515.0,50.0,2.85,16.5,158.5,37.14,27.08
2016,9,14,17,30,438.0,42.0,2.8,16.0,109.0,32.56,22.62
2016,9,14,17,45,310.0,30.0,2.8,16.0,68.0,23.92,13.77
2016,9,14,18,0,182.0,18.0,2.8,16.0,27.0,14.75,0.0
2016,9,14,18,15,91.0,9.0,2.85,15.5,13.5,8.58,0.0
2016,9,14,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,14.0,39.0,103.91,35.46
2016,9,15,6,30,395.0,33.0,2.4,14.0,78.0,222.4,169.27
2016,9,15,6,45,484.0,41.5,2.5,14.5,126.0,295.78,237.0
2016,9,15,7,0,573.0,50.0,2.6,15.0,174.0,378.21,308.93
2016,9,15,7,15,629.0,56.0,2.55,15.0,226.0,446.87,367.98
2016,9,15,7,30,685.0,62.0,2.5,15.0,278.0,516.71,425.73
2016,9,15,7,45,342.5,78.0,2.5,15.5,186.0,335.28,278.54
2016,9,15,8,0,0.0,94.0,2.5,16.0,94.0,88.98,69.23
2016,9,15,8,15,0.0,107.0,2.4,16.0,107.0,101.62,79.82
2016,9,15,8,30,0.0,120.0,2.3,16.0,120.0,114.27,89.99
2016,9,15,8,45,0.0,137.0,2.25,16.0,137.0,131.02,103.43
2016,9,15,9,0,0.0,154.0,2.2,16.0,154.0,147.76,116.74
2016,9,15,9,15,0.0,158.0,2.15,16.0,158.0,151.22,119.17
2016,9,15,9,30,0.0,162.0,2.1,16.0,162.0,154.76,121.72
2016,9,15,9,45,3.0,180.5,2.1,16.5,182.5,175.76,138.19
2016,9,15,10,0,6.0,199.0,2.1,17.0,203.0,196.85,154.51
2016,9,15,10,15,190.5,260.0,2.1,17.0,403.5,474.75,375.21
2016,9,15,10,30,375.0,321.0,2.1,17.0,604.0,720.16,555.57
2016,9,15,10,45,193.5,283.5,2.15,17.0,429.5,501.79,391.06
2016,9,15,11,0,12.0,246.0,2.2,17.0,255.0,248.0,193.04
2016,9,15,11,15,222.0,287.0,2.3,17.0,466.5,527.25,413.57
2016,9,15,11,30,432.0,328.0,2.4,17.0,678.0,778.67,597.19
2016,9,15,11,45,441.0,322.5,2.55,17.5,682.5,772.4,590.5
2016,9,15,12,0,450.0,317.0,2.7,18.0,687.0,763.95,584.5
2016,9,15,12,15,233.0,296.0,2.85,18.0,487.5,522.52,406.39
2016,9,15,12,30,16.0,275.0,3.0,18.0,288.0,275.7,214.05
2016,9,15,12,45,20.0,288.0,3.15,18.0,304.0,290.65,226.62
2016,9,15,13,0,24.0,301.0,3.3,18.0,320.0,305.12,238.08
2016,9,15,13,15,25.5,299.0,3.45,17.5,319.5,302.65,236.88
2016,9,15,13,30,27.0,297.0,3.6,17.0,319.0,304.87,239.38
2016,9,15,13,45,22.5,277.5,3.75,17.0,295.0,276.21,217.24
2016,9,15,14,0,18.0,258.0,3.9,17.0,271.0,253.02,199.3
2016,9,15,14,15,17.5,247.5,4.0,17.0,259.5,241.21,190.33
2016,9,15,14,30,17.0,237.0,4.1,17.0,248.0,229.45,181.34
2016,9,15,14,45,20.5,231.0,4.2,17.0,244.0,223.88,177.3
2016,9,15,15,0,24.0,225.0,4.3,17.0,240.0,217.8,172.78
2016,9,15,15,15,13.5,194.5,4.35,16.5,203.0,183.77,146.01
2016,9,15,15,30,3.0,164.0,4.4,16.0,166.0,151.27,120.28
2016,9,15,15,45,1.5,127.5,4.45,16.0,128.5,117.6,92.91
2016,9,15,16,0,0.0,91.0,4.5,16.0,91.0,84.3,65.5
2016,9,15,16,15,0.0,79.5,4.45,15.5,79.5,73.74,56.95
2016,9,15,16,30,0.0,68.0,4.4,15.0,68.0,63.23,48.29
2016,9,15,16,45,276.0,65.5,4.4,15.0,134.0,59.71,38.26
2016,9,15,17,0,552.0,63.0,4.4,15.0,200.0,45.98,35.33
2016,9,15,17,15,469.5,54.0,4.3,14.5,151.0,40.91,30.6
2016,9,15,17,30,387.0,45.0,4.2,14.0,102.0,35.64,25.41
2016,9,15,17,45,193.5,33.5,4.15,14.0,62.0,26.25,15.33
2016,9,15,18,0,0.0,22.0,4.1,14.0,22.0,20.97,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.0,11.0,10.48,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,16.5,1.8,14.0,37.0,97.67,24.6
2016,9,16,6,30,363.0,33.0,1.7,14.0,74.0,209.15,158.1
2016,9,16,6,45,457.0,42.0,1.65,14.0,121.5,283.65,226.7
2016,9,16,7,0,551.0,51.0,1.6,14.0,169.0,367.78,299.79
2016,9,16,7,15,608.5,57.0,1.5,14.0,220.5,436.13,357.86
2016,9,16,7,30,666.0,63.0,1.4,14.0,272.0,508.8,416.73
2016,9,16,7,45,333.0,84.0,1.3,14.5,188.5,336.5,277.86
2016,9,16,8,0,0.0,105.0,1.2,15.0,105.0,100.5,78.85
2016,9,16,8,15,0.0,119.0,1.1,15.0,119.0,114.13,90.38
2016,9,16,8,30,0.0,133.0,1.0,15.0,133.0,127.77,101.26
2016,9,16,8,45,4.0,160.0,0.95,15.5,162.5,158.29,125.67
2016,9,16,9,0,8.0,187.0,0.9,16.0,192.0,189.1,149.77
2016,9,16,9,15,34.5,232.0,0.85,16.0,254.0,271.88,215.3
2016,9,16,9,30,61.0,277.0,0.8,16.0,316.0,345.96,271.83
2016,9,16,9,45,99.5,303.5,0.8,16.5,372.0,410.63,319.96
2016,9,16,10,0,138.0,330.0,0.8,17.0,428.0,490.29,377.57
2016,9,16,10,15,523.0,212.5,0.9,17.0,602.0,753.77,574.91
2016,9,16,10,30,908.0,95.0,1.0,17.0,776.0,987.83,729.17
2016,9,16,10,45,605.0,228.0,1.1,17.5,687.5,857.23,639.29
2016,9,16,11,0,302.0,361.0,1.2,18.0,599.0,688.98,517.25
2016,9,16,11,15,613.0,229.5,1.4,18.0,721.5,858.86,646.01
2016,9,16,11,30,924.0,98.0,1.6,18.0,844.0,993.22,735.79
2016,9,16,11,45,545.0,249.5,1.85,18.0,690.5,793.03,600.47
2016,9,16,12,0,166.0,401.0,2.1,18.0,537.0,567.73,433.1
2016,9,16,12,15,159.0,399.5,2.3,18.0,529.5,552.9,424.41
2016,9,16,12,30,152.0,398.0,2.5,18.0,522.0,537.71,413.87
2016,9,16,12,45,174.5,391.5,2.7,18.0,532.0,542.3,418.67
2016,9,16,13,0,197.0,385.0,2.9,18.0,542.0,544.97,421.88
2016,9,16,13,15,322.5,340.5,2.95,18.0,589.5,595.26,462.42
2016,9,16,13,30,448.0,296.0,3.0,18.0,637.0,634.39,493.69
2016,9,16,13,45,476.5,273.0,3.05,18.0,625.0,609.42,475.78
2016,9,16,14,0,505.0,250.0,3.1,18.0,613.0,580.97,455.2
2016,9,16,14,15,326.0,278.5,3.05,18.0,508.5,466.64,366.41
2016,9,16,14,30,147.0,307.0,3.0,18.0,404.0,369.82,290.26
2016,9,16,14,45,151.5,287.5,3.0,18.0,382.5,343.15,269.95
2016,9,16,15,0,156.0,268.0,3.0,18.0,361.0,315.99,248.6
2016,9,16,15,15,129.0,246.0,2.95,17.5,319.0,273.56,215.45
2016,9,16,15,30,102.0,224.0,2.9,17.0,277.0,235.3,185.44
2016,9,16,15,45,89.5,200.5,2.85,17.0,244.0,202.92,159.39
2016,9,16,16,0,77.0,177.0,2.8,17.0,211.0,172.29,134.69
2016,9,16,16,15,71.0,156.0,2.75,16.5,184.0,146.45,113.94
2016,9,16,16,30,65.0,135.0,2.7,16.0,157.0,121.56,94.14
2016,9,16,16,45,318.5,96.5,2.65,16.0,177.0,84.05,58.05
2016,9,16,17,0,572.0,58.0,2.6,16.0,197.0,42.05,31.68
2016,9,16,17,15,490.5,49.5,2.6,15.5,148.0,37.21,27.19
2016,9,16,17,30,409.0,41.0,2.6,15.0,99.0,32.19,22.24
2016,9,16,17,45,271.0,28.0,2.6,15.0,59.5,22.53,11.74
2016,9,16,18,0,133.0,15.0,2.6,15.0,20.0,14.3,0.0
2016,9,16,18,15,66.5,7.5,2.6,15.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.5,16.0,1.2,13.0,36.0,96.44,14.0
2016,9,17,6,30,363.0,32.0,1.1,13.0,72.0,208.0,156.57
2016,9,17,6,45,460.0,40.5,1.0,13.5,119.5,283.13,225.44
2016,9,17,7,0,557.0,49.0,0.9,14.0,167.0,368.22,297.99
2016,9,17,7,15,614.5,55.0,0.8,14.0,218.5,436.73,355.18
2016,9,17,7,30,672.0,61.0,0.7,14.0,270.0,506.58,410.71
2016,9,17,7,45,336.0,89.5,0.6,14.5,194.0,345.37,282.06
2016,9,17,8,0,0.0,118.0,0.5,15.0,118.0,114.44,89.91
2016,9,17,8,15,12.0,150.5,0.5,15.0,156.0,156.99,125.68
2016,9,17,8,30,24.0,183.0,0.5,15.0,194.0,200.52,160.55
2016,9,17,8,45,57.5,216.5,0.55,15.5,248.0,276.33,220.44
2016,9,17,9,0,91.0,250.0,0.6,16.0,302.0,343.24,271.51
2016,9,17,9,15,81.0,265.0,0.65,16.0,314.0,351.37,276.27
2016,9,17,9,30,71.0,280.0,0.7,16.0,326.0,358.75,280.93
2016,9,17,9,45,79.0,299.5,0.8,16.5,353.0,387.26,301.76
2016,9,17,10,0,87.0,319.0,0.9,17.0,380.0,415.65,322.12
2016,9,17,10,15,501.0,204.0,1.0,17.0,576.0,722.5,555.41
2016,9,17,10,30,915.0,89.0,1.1,17.0,772.0,986.16,730.53
2016,9,17,10,45,514.5,232.0,1.25,17.5,618.0,768.57,580.3
2016,9,17,11,0,114.0,375.0,1.4,18.0,464.0,496.01,377.82
2016,9,17,11,15,522.5,233.0,1.55,18.0,652.0,769.91,587.84
2016,9,17,11,30,931.0,91.0,1.7,18.0,840.0,990.25,736.52
2016,9,17,11,45,521.5,242.0,1.9,18.0,662.0,761.91,579.41
2016,9,17,12,0,112.0,393.0,2.1,18.0,484.0,498.44,381.59
2016,9,17,12,15,178.0,390.5,2.25,18.0,534.5,560.5,431.0
2016,9,17,12,30,244.0,388.0,2.4,18.0,585.0,607.91,467.31
2016,9,17,12,45,231.5,384.0,2.6,18.0,569.0,582.8,449.24
2016,9,17,13,0,219.0,380.0,2.8,18.0,553.0,557.6,431.35
2016,9,17,13,15,174.5,371.5,2.9,18.0,507.0,503.01,390.46
2016,9,17,13,30,130.0,363.0,3.0,18.0,461.0,451.22,351.27
2016,9,17,13,45,131.5,349.0,3.1,18.0,445.5,429.67,335.67
2016,9,17,14,0,133.0,335.0,3.2,18.0,430.0,407.84,319.53
2016,9,17,14,15,121.0,318.0,3.25,18.0,401.5,374.69,294.25
2016,9,17,14,30,109.0,301.0,3.3,18.0,373.0,340.8,268.21
2016,9,17,14,45,123.0,283.0,3.35,18.0,360.0,324.2,255.56
2016,9,17,15,0,137.0,265.0,3.4,18.0,347.0,304.23,239.83
2016,9,17,15,15,124.0,243.5,3.4,17.5,313.0,268.97,212.18
2016,9,17,15,30,111.0,222.0,3.4,17.0,279.0,235.32,185.54
2016,9,17,15,45,69.0,191.0,3.4,17.0,225.5,188.95,148.83
2016,9,17,16,0,27.0,160.0,3.4,17.0,172.0,147.27,116.24
2016,9,17,16,15,22.5,140.5,3.3,17.0,149.5,128.97,101.54
2016,9,17,16,30,18.0,121.0,3.2,17.0,127.0,108.96,85.37
2016,9,17,16,45,11.0,101.0,3.15,17.0,104.5,89.21,69.4
2016,9,17,17,0,4.0,81.0,3.1,17.0,82.0,71.28,57.16
2016,9,17,17,15,193.0,60.5,3.05,16.5,87.0,48.23,36.63
2016,9,17,17,30,382.0,40.0,3.0,16.0,92.0,31.53,21.46
2016,9,17,17,45,245.0,26.5,3.0,16.0,54.5,21.33,10.02
2016,9,17,18,0,108.0,13.0,3.0,16.0,17.0,12.39,0.0
2016,9,17,18,15,54.0,6.5,3.0,15.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,174.5,15.5,0.75,15.0,34.0,92.72,0.65
2016,9,18,6,30,349.0,31.0,0.8,15.0,68.0,201.1,149.01
2016,9,18,6,45,444.5,40.0,0.9,15.5,115.0,275.17,217.09
2016,9,18,7,0,540.0,49.0,1.0,16.0,162.0,359.16,288.89
2016,9,18,7,15,599.0,55.5,0.95,16.0,213.0,428.22,346.67
2016,9,18,7,30,658.0,62.0,0.9,16.0,264.0,501.8,405.38
2016,9,18,7,45,697.5,66.5,0.85,16.5,315.5,560.91,449.84
2016,9,18,8,0,737.0,71.0,0.8,17.0,367.0,624.67,494.71
2016,9,18,8,15,764.5,74.5,0.75,17.5,416.0,679.22,530.28
2016,9,18,8,30,792.0,78.0,0.7,18.0,465.0,733.37,564.35
2016,9,18,8,45,812.0,81.0,0.7,18.5,510.5,779.96,592.91
2016,9,18,9,0,832.0,84.0,0.7,19.0,556.0,824.93,619.8
2016,9,18,9,15,846.5,86.5,0.8,19.5,596.5,855.19,638.2
2016,9,18,9,30,861.0,89.0,0.9,20.0,637.0,890.06,659.71
2016,9,18,9,45,882.0,86.0,1.0,21.0,674.5,921.73,677.63
2016,9,18,10,0,903.0,83.0,1.1,22.0,712.0,950.71,693.69
2016,9,18,10,15,910.5,84.5,1.3,22.5,740.0,969.13,705.93
2016,9,18,10,30,918.0,86.0,1.5,23.0,768.0,983.98,715.92
2016,9,18,10,45,922.5,87.0,1.7,23.5,789.0,991.68,721.3
2016,9,18,11,0,927.0,88.0,1.9,24.0,810.0,995.6,724.26
2016,9,18,11,15,930.0,88.5,2.05,24.0,823.0,993.69,724.28
2016,9,18,11,30,933.0,89.0,2.2,24.0,836.0,987.94,721.91
2016,9,18,11,45,933.5,89.5,2.4,24.5,841.0,976.02,714.68
2016,9,18,12,0,934.0,90.0,2.6,25.0,846.0,960.37,704.97
2016,9,18,12,15,933.5,90.0,2.7,25.0,843.0,939.62,692.35
2016,9,18,12,30,933.0,90.0,2.8,25.0,840.0,915.33,677.38
2016,9,18,12,45,928.0,91.0,2.95,25.0,828.0,884.86,658.55
2016,9,18,13,0,923.0,92.0,3.1,25.0,816.0,851.33,637.45
2016,9,18,13,15,918.5,91.5,3.15,25.0,797.5,813.78,612.77
2016,9,18,13,30,914.0,91.0,3.2,25.0,779.0,773.52,586.02
2016,9,18,13,45,906.5,90.0,3.25,25.0,752.5,728.16,555.4
2016,9,18,14,0,899.0,89.0,3.3,25.0,726.0,680.76,521.49
2016,9,18,14,15,889.5,87.0,3.35,25.0,692.5,629.34,483.04
2016,9,18,14,30,880.0,85.0,3.4,25.0,659.0,576.57,442.46
2016,9,18,14,45,866.5,83.5,3.5,25.0,620.0,521.13,398.73
2016,9,18,15,0,853.0,82.0,3.6,25.0,581.0,465.23,353.2
2016,9,18,15,15,834.5,79.5,3.6,24.5,536.0,404.15,302.81
2016,9,18,15,30,816.0,77.0,3.6,24.0,491.0,345.38,252.65
2016,9,18,15,45,791.5,73.5,3.65,24.0,442.5,285.05,199.98
2016,9,18,16,0,767.0,70.0,3.7,24.0,394.0,226.74,148.98
2016,9,18,16,15,731.5,66.0,3.65,23.5,343.0,168.6,100.71
2016,9,18,16,30,696.0,62.0,3.6,23.0,292.0,114.39,60.79
2016,9,18,16,45,644.5,56.5,3.6,22.5,240.5,62.58,33.81
2016,9,18,17,0,593.0,51.0,3.6,22.0,189.0,36.74,26.23
2016,9,18,17,15,510.0,43.0,3.55,21.0,140.0,32.06,22.0
2016,9,18,17,30,427.0,35.0,3.5,20.0,91.0,27.2,17.3
2016,9,18,17,45,280.5,23.5,3.45,19.5,53.0,18.74,7.02
2016,9,18,18,0,134.0,12.0,3.4,19.0,15.0,11.44,0.0
2016,9,18,18,15,67.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
