Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,15.0,30.5,77.45,0.0
2016,9,19,6,30,266.0,34.0,1.5,15.0,61.0,169.99,125.23
2016,9,19,6,45,362.5,45.5,1.6,15.5,106.0,243.1,192.62
2016,9,19,7,0,459.0,57.0,1.7,16.0,151.0,326.28,264.29
2016,9,19,7,15,521.0,65.0,1.7,16.0,201.0,395.02,322.91
2016,9,19,7,30,583.0,73.0,1.7,16.0,251.0,468.57,383.23
2016,9,19,7,45,631.5,77.5,1.7,16.5,302.0,533.22,433.69
2016,9,19,8,0,680.0,82.0,1.7,17.0,353.0,600.29,484.03
2016,9,19,8,15,709.5,86.5,1.75,17.0,401.5,655.06,523.29
2016,9,19,8,30,739.0,91.0,1.8,17.0,450.0,706.35,559.16
2016,9,19,8,45,766.5,92.5,1.85,17.5,496.0,755.53,591.77
2016,9,19,9,0,794.0,94.0,1.9,18.0,542.0,803.64,622.98
2016,9,19,9,15,810.0,96.5,1.95,18.5,582.5,841.41,646.47
2016,9,19,9,30,826.0,99.0,2.0,19.0,623.0,876.82,668.18
2016,9,19,9,45,837.0,101.5,2.1,19.5,657.0,905.02,685.31
2016,9,19,10,0,848.0,104.0,2.2,20.0,691.0,922.13,694.99
2016,9,19,10,15,856.5,105.5,2.3,20.0,719.0,940.53,707.05
2016,9,19,10,30,865.0,107.0,2.4,20.0,747.0,955.59,716.95
2016,9,19,10,45,876.5,105.5,2.5,20.5,769.5,966.71,722.98
2016,9,19,11,0,888.0,104.0,2.6,21.0,792.0,974.29,726.78
2016,9,19,11,15,891.5,104.5,2.7,21.0,805.0,972.76,726.07
2016,9,19,11,30,895.0,105.0,2.8,21.0,818.0,967.54,723.09
2016,9,19,11,45,901.5,103.0,2.9,21.5,824.5,958.74,716.45
2016,9,19,12,0,908.0,101.0,3.0,22.0,831.0,946.19,707.43
2016,9,19,12,15,908.0,100.5,3.15,22.0,828.5,925.68,694.85
2016,9,19,12,30,908.0,100.0,3.3,22.0,826.0,901.72,679.89
2016,9,19,12,45,900.0,102.5,3.45,22.0,814.0,870.79,660.04
2016,9,19,13,0,892.0,105.0,3.6,22.0,802.0,837.04,638.07
2016,9,19,13,15,887.5,104.0,3.7,22.0,783.5,799.86,613.21
2016,9,19,13,30,883.0,103.0,3.8,22.0,765.0,760.09,586.29
2016,9,19,13,45,880.0,100.0,3.95,22.0,739.5,716.98,556.83
2016,9,19,14,0,877.0,97.0,4.1,22.0,714.0,671.56,523.28
2016,9,19,14,15,866.5,95.5,4.1,21.5,681.0,620.94,485.27
2016,9,19,14,30,856.0,94.0,4.1,21.0,648.0,569.11,445.15
2016,9,19,14,45,846.0,90.5,4.2,21.0,610.0,514.65,401.14
2016,9,19,15,0,836.0,87.0,4.3,21.0,572.0,457.98,354.05
2016,9,19,15,15,817.0,84.0,4.25,20.5,527.5,398.73,303.94
2016,9,19,15,30,798.0,81.0,4.2,20.0,483.0,340.3,253.07
2016,9,19,15,45,775.5,77.0,4.2,20.0,435.0,281.13,200.38
2016,9,19,16,0,753.0,73.0,4.2,20.0,387.0,223.78,149.34
2016,9,19,16,15,716.5,68.5,4.1,19.5,336.0,165.98,100.83
2016,9,19,16,30,680.0,64.0,4.0,19.0,285.0,112.28,61.13
2016,9,19,16,45,629.0,57.5,3.9,19.0,234.0,57.15,31.38
2016,9,19,17,0,578.0,51.0,3.8,19.0,183.0,36.95,26.75
2016,9,19,17,15,491.5,43.0,3.75,18.5,134.5,32.28,22.4
2016,9,19,17,30,405.0,35.0,3.7,18.0,86.0,27.44,17.56
2016,9,19,17,45,256.0,22.5,3.65,17.5,49.5,18.01,5.35
2016,9,19,18,0,107.0,10.0,3.6,17.0,13.0,9.53,0.0
2016,9,19,18,15,53.5,5.0,3.55,16.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,149.0,17.0,2.75,14.0,32.0,84.25,0.0
2016,9,20,6,30,298.0,34.0,2.9,14.0,64.0,182.86,134.5
2016,9,20,6,45,398.0,44.5,3.1,14.5,110.0,258.31,206.05
2016,9,20,7,0,498.0,55.0,3.3,15.0,156.0,343.95,281.15
2016,9,20,7,15,561.0,62.0,3.35,15.0,206.5,413.92,342.2
2016,9,20,7,30,624.0,69.0,3.4,15.0,257.0,488.68,405.07
2016,9,20,7,45,312.0,75.0,3.45,15.5,169.0,310.68,259.4
2016,9,20,8,0,0.0,81.0,3.5,16.0,81.0,75.92,58.47
2016,9,20,8,15,0.0,107.0,3.55,16.0,107.0,101.94,80.23
2016,9,20,8,30,0.0,133.0,3.6,16.0,133.0,128.13,101.65
2016,9,20,8,45,67.5,191.5,3.65,16.0,229.0,255.8,207.78
2016,9,20,9,0,135.0,250.0,3.7,16.0,325.0,394.62,318.92
2016,9,20,9,15,72.5,228.5,3.7,16.0,269.0,302.09,243.04
2016,9,20,9,30,10.0,207.0,3.7,16.0,213.0,210.47,167.27
2016,9,20,9,45,78.0,265.5,3.7,16.5,319.0,347.99,278.18
2016,9,20,10,0,146.0,324.0,3.7,17.0,425.0,491.42,388.71
2016,9,20,10,15,160.5,338.0,3.7,17.0,453.0,519.97,409.35
2016,9,20,10,30,175.0,352.0,3.7,17.0,481.0,547.97,429.96
2016,9,20,10,45,163.5,362.5,3.75,17.5,486.0,546.37,426.92
2016,9,20,11,0,152.0,373.0,3.8,18.0,491.0,543.89,423.45
2016,9,20,11,15,191.5,377.0,3.85,18.0,528.0,582.07,452.77
2016,9,20,11,30,231.0,381.0,3.9,18.0,565.0,618.83,480.61
2016,9,20,11,45,235.0,380.0,4.0,18.0,568.0,615.27,477.95
2016,9,20,12,0,239.0,379.0,4.1,18.0,571.0,610.64,474.74
2016,9,20,12,15,384.0,331.5,4.2,18.0,637.5,692.42,539.24
2016,9,20,12,30,529.0,284.0,4.3,18.0,704.0,765.74,595.93
2016,9,20,12,45,517.5,282.5,4.45,18.0,688.5,735.49,574.03
2016,9,20,13,0,506.0,281.0,4.6,18.0,673.0,703.98,551.52
2016,9,20,13,15,428.0,303.0,4.7,18.0,629.0,642.85,504.89
2016,9,20,13,30,350.0,325.0,4.8,18.0,585.0,580.59,457.02
2016,9,20,13,45,314.0,320.5,4.95,18.0,548.0,532.55,420.55
2016,9,20,14,0,278.0,316.0,5.1,18.0,511.0,486.68,385.19
2016,9,20,14,15,336.5,285.5,5.1,17.5,510.0,475.78,378.28
2016,9,20,14,30,395.0,255.0,5.1,17.0,509.0,458.98,365.88
2016,9,20,14,45,325.0,252.0,5.2,17.0,452.0,397.01,316.08
2016,9,20,15,0,255.0,249.0,5.3,17.0,395.0,341.67,271.41
2016,9,20,15,15,169.0,230.0,5.35,16.5,324.0,273.41,217.13
2016,9,20,15,30,83.0,211.0,5.4,16.0,253.0,216.34,172.19
2016,9,20,15,45,78.5,190.5,5.45,16.0,227.0,189.97,150.52
2016,9,20,16,0,74.0,170.0,5.5,16.0,201.0,164.27,129.28
2016,9,20,16,15,348.0,121.5,5.5,16.0,236.5,150.78,105.99
2016,9,20,16,30,622.0,73.0,5.5,16.0,272.0,109.18,62.11
2016,9,20,16,45,561.5,66.0,5.5,16.0,221.5,60.42,36.98
2016,9,20,17,0,501.0,59.0,5.5,16.0,171.0,43.98,33.27
2016,9,20,17,15,410.0,49.0,5.4,15.5,124.0,37.87,27.52
2016,9,20,17,30,319.0,39.0,5.3,15.0,77.0,31.5,21.1
2016,9,20,17,45,159.5,19.5,5.25,15.0,38.5,15.34,2.21
2016,9,20,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,17.0,5.15,14.0,30.0,76.42,0.0
2016,9,21,6,30,264.0,34.0,5.4,14.0,60.0,169.25,123.34
2016,9,21,6,45,368.5,45.0,5.7,14.0,105.5,244.92,196.43
2016,9,21,7,0,473.0,56.0,6.0,14.0,151.0,331.83,274.27
2016,9,21,7,15,538.0,63.5,6.1,14.0,201.0,402.26,337.2
2016,9,21,7,30,603.0,71.0,6.2,14.0,251.0,477.7,402.5
2016,9,21,7,45,301.5,79.5,6.3,14.5,169.5,309.42,261.36
2016,9,21,8,0,0.0,88.0,6.4,15.0,88.0,83.14,64.92
2016,9,21,8,15,19.0,137.5,6.45,15.0,147.0,148.63,120.4
2016,9,21,8,30,38.0,187.0,6.5,15.0,206.0,228.17,186.4
2016,9,21,8,45,30.0,197.0,6.6,15.0,213.0,231.76,188.47
2016,9,21,9,0,22.0,207.0,6.7,15.0,220.0,223.19,180.66
2016,9,21,9,15,65.0,245.5,6.75,15.0,286.0,315.44,256.63
2016,9,21,9,30,108.0,284.0,6.8,15.0,352.0,397.73,323.21
2016,9,21,9,45,96.0,297.5,6.9,15.5,360.0,401.49,324.34
2016,9,21,10,0,84.0,311.0,7.0,16.0,368.0,404.49,325.03
2016,9,21,10,15,52.5,289.5,7.0,16.0,326.0,348.89,279.47
2016,9,21,10,30,21.0,268.0,7.0,16.0,284.0,280.99,223.94
2016,9,21,10,45,26.5,287.5,7.0,16.0,308.0,318.67,253.89
2016,9,21,11,0,32.0,307.0,7.0,16.0,332.0,343.34,273.25
2016,9,21,11,15,70.5,342.5,7.0,16.0,398.5,416.3,331.74
2016,9,21,11,30,109.0,378.0,7.0,16.0,465.0,488.1,388.43
2016,9,21,11,45,82.0,366.0,7.0,16.0,431.5,446.22,354.68
2016,9,21,12,0,55.0,354.0,7.0,16.0,398.0,405.2,321.71
2016,9,21,12,15,114.5,370.0,7.1,16.0,461.0,481.72,383.43
2016,9,21,12,30,174.0,386.0,7.2,16.0,524.0,543.6,432.94
2016,9,21,12,45,153.5,379.5,7.3,16.0,499.5,511.26,407.37
2016,9,21,13,0,133.0,373.0,7.4,16.0,475.0,479.67,382.51
2016,9,21,13,15,108.0,357.0,7.45,16.0,439.0,429.72,343.14
2016,9,21,13,30,83.0,341.0,7.5,16.0,403.0,388.99,310.76
2016,9,21,13,45,84.0,329.0,7.55,16.0,389.5,372.1,297.75
2016,9,21,14,0,85.0,317.0,7.6,16.0,376.0,355.02,284.48
2016,9,21,14,15,319.0,257.0,7.65,16.0,463.0,437.62,354.03
2016,9,21,14,30,553.0,197.0,7.7,16.0,550.0,492.94,398.93
2016,9,21,14,45,705.5,143.5,7.75,16.0,565.0,487.87,393.05
2016,9,21,15,0,858.0,90.0,7.8,16.0,580.0,464.89,370.41
2016,9,21,15,15,838.0,87.0,7.75,16.0,534.0,404.02,315.97
2016,9,21,15,30,818.0,84.0,7.7,16.0,488.0,344.07,261.27
2016,9,21,15,45,794.0,80.0,7.7,16.0,438.5,283.37,205.54
2016,9,21,16,0,770.0,76.0,7.7,16.0,389.0,224.68,152.04
2016,9,21,16,15,730.5,71.0,7.65,15.5,336.5,165.15,101.46
2016,9,21,16,30,691.0,66.0,7.6,15.0,284.0,106.61,58.0
2016,9,21,16,45,626.0,61.0,7.55,15.0,230.5,55.39,33.36
2016,9,21,17,0,561.0,56.0,7.5,15.0,177.0,41.76,31.4
2016,9,21,17,15,462.5,46.5,7.45,14.5,128.0,35.95,25.89
2016,9,21,17,30,364.0,37.0,7.4,14.0,79.0,29.93,19.65
2016,9,21,17,45,182.0,18.5,7.4,14.0,39.5,14.62,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,125.0,17.0,7.75,14.0,29.0,73.6,0.0
2016,9,22,6,30,250.0,34.0,7.8,14.0,58.0,163.92,118.04
2016,9,22,6,45,358.0,45.5,7.85,14.0,103.5,240.29,192.85
2016,9,22,7,0,466.0,57.0,7.9,14.0,149.0,328.96,272.58
2016,9,22,7,15,533.5,65.0,7.75,14.0,200.0,401.06,337.29
2016,9,22,7,30,601.0,73.0,7.6,14.0,251.0,478.38,404.52
2016,9,22,7,45,654.0,77.0,7.45,14.5,303.5,546.0,461.04
2016,9,22,8,0,707.0,81.0,7.3,15.0,356.0,616.31,517.8
2016,9,22,8,15,738.0,85.5,7.15,15.0,406.0,673.02,561.31
2016,9,22,8,30,769.0,90.0,7.0,15.0,456.0,726.18,601.09
2016,9,22,8,45,554.0,156.0,6.85,15.5,433.0,651.35,537.81
2016,9,22,9,0,339.0,222.0,6.7,16.0,410.0,547.94,448.96
2016,9,22,9,15,298.0,249.0,6.6,16.0,423.0,550.84,448.93
2016,9,22,9,30,257.0,276.0,6.5,16.0,436.0,550.17,445.75
2016,9,22,9,45,574.5,186.0,6.4,16.0,570.0,761.45,616.54
2016,9,22,10,0,892.0,96.0,6.3,16.0,704.0,949.66,755.18
2016,9,22,10,15,900.0,97.0,6.2,16.0,732.0,967.3,765.32
2016,9,22,10,30,908.0,98.0,6.1,16.0,760.0,981.42,773.82
2016,9,22,10,45,575.5,230.0,6.0,16.5,653.5,820.14,651.44
2016,9,22,11,0,243.0,362.0,5.9,17.0,547.0,618.36,488.64
2016,9,22,11,15,584.0,231.5,5.85,17.0,686.5,826.0,654.42
2016,9,22,11,30,925.0,101.0,5.8,17.0,826.0,985.27,769.91
2016,9,22,11,45,756.5,181.0,5.8,17.5,776.5,913.86,715.99
2016,9,22,12,0,588.0,261.0,5.8,18.0,727.0,824.69,647.48
2016,9,22,12,15,594.5,254.5,5.85,18.0,724.0,807.84,635.84
2016,9,22,12,30,601.0,248.0,5.9,18.0,721.0,791.08,623.78
2016,9,22,12,45,755.5,176.0,5.95,18.0,761.5,826.75,653.26
2016,9,22,13,0,910.0,104.0,6.0,18.0,802.0,842.94,665.69
2016,9,22,13,15,905.0,103.0,6.0,18.0,782.5,804.56,637.86
2016,9,22,13,30,900.0,102.0,6.0,18.0,763.0,763.58,608.2
2016,9,22,13,45,889.0,102.0,6.05,18.0,735.0,717.08,574.0
2016,9,22,14,0,878.0,102.0,6.1,18.0,707.0,668.87,536.13
2016,9,22,14,15,565.0,192.0,6.1,17.5,574.5,524.83,420.85
2016,9,22,14,30,252.0,282.0,6.1,17.0,442.0,403.74,322.59
2016,9,22,14,45,245.0,264.0,6.2,17.0,411.0,366.57,292.85
2016,9,22,15,0,238.0,246.0,6.3,17.0,380.0,329.3,262.37
2016,9,22,15,15,508.0,167.5,6.4,16.5,424.0,346.11,272.02
2016,9,22,15,30,778.0,89.0,6.5,16.0,468.0,333.03,252.34
2016,9,22,15,45,746.0,85.5,6.6,16.0,418.5,273.09,197.95
2016,9,22,16,0,714.0,82.0,6.7,16.0,369.0,213.11,144.29
2016,9,22,16,15,672.5,77.0,6.65,15.5,318.0,156.46,96.68
2016,9,22,16,30,631.0,72.0,6.6,15.0,267.0,104.56,59.1
2016,9,22,16,45,566.5,65.0,6.6,15.0,215.5,55.6,35.84
2016,9,22,17,0,502.0,58.0,6.6,15.0,164.0,43.75,33.13
2016,9,22,17,15,403.0,47.5,6.4,14.5,117.5,37.13,26.85
2016,9,22,17,30,304.0,37.0,6.2,14.0,71.0,30.23,19.65
2016,9,22,17,45,152.0,18.5,6.05,14.0,35.5,14.57,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,157.5,14.0,2.7,13.0,28.5,68.44,0.0
2016,9,23,6,30,315.0,28.0,2.8,13.0,57.0,183.64,130.35
2016,9,23,6,45,420.5,37.0,2.9,13.5,103.0,259.66,206.72
2016,9,23,7,0,526.0,46.0,3.0,14.0,149.0,346.85,283.73
2016,9,23,7,15,587.5,52.5,2.95,14.0,199.0,416.1,344.54
2016,9,23,7,30,649.0,59.0,2.9,14.0,249.0,490.12,406.92
2016,9,23,7,45,692.0,63.0,2.9,14.5,299.5,550.02,455.23
2016,9,23,8,0,735.0,67.0,2.9,15.0,350.0,614.9,504.58
2016,9,23,8,15,762.0,70.5,2.85,15.0,398.5,668.51,543.58
2016,9,23,8,30,789.0,74.0,2.8,15.0,447.0,721.69,581.29
2016,9,23,8,45,810.0,76.0,2.8,15.5,491.5,767.28,611.74
2016,9,23,9,0,831.0,78.0,2.8,16.0,536.0,804.32,635.42
2016,9,23,9,15,845.0,80.0,2.75,16.5,575.5,840.17,657.6
2016,9,23,9,30,859.0,82.0,2.7,17.0,615.0,873.51,677.68
2016,9,23,9,45,870.5,83.0,2.7,17.5,649.0,900.64,693.58
2016,9,23,10,0,882.0,84.0,2.7,18.0,683.0,924.72,707.33
2016,9,23,10,15,889.5,85.5,2.7,18.0,710.5,942.39,718.05
2016,9,23,10,30,897.0,87.0,2.7,18.0,738.0,956.56,726.53
2016,9,23,10,45,901.5,88.0,2.75,18.5,757.5,963.69,729.44
2016,9,23,11,0,906.0,89.0,2.8,19.0,777.0,967.11,730.05
2016,9,23,11,15,909.0,89.5,2.9,19.0,789.0,964.81,728.77
2016,9,23,11,30,912.0,90.0,3.0,19.0,801.0,958.76,725.12
2016,9,23,11,45,912.0,90.5,3.2,19.0,805.5,946.2,717.91
2016,9,23,12,0,912.0,91.0,3.4,19.0,810.0,930.01,708.22
2016,9,23,12,15,910.5,91.0,3.55,19.0,806.0,908.39,694.42
2016,9,23,12,30,909.0,91.0,3.7,19.0,802.0,883.39,678.22
2016,9,23,12,45,903.0,91.5,3.9,19.0,789.5,851.9,657.61
2016,9,23,13,0,897.0,92.0,4.1,19.0,777.0,817.53,634.73
2016,9,23,13,15,891.5,91.5,4.25,18.5,757.5,779.82,610.14
2016,9,23,13,30,886.0,91.0,4.4,18.0,738.0,739.58,583.55
2016,9,23,13,45,876.0,91.0,4.6,18.0,711.0,694.46,551.93
2016,9,23,14,0,866.0,91.0,4.8,18.0,684.0,647.59,516.2
2016,9,23,14,15,855.5,89.0,4.9,17.5,651.0,596.97,477.16
2016,9,23,14,30,845.0,87.0,5.0,17.0,618.0,545.19,435.9
2016,9,23,14,45,832.5,84.0,5.15,17.0,579.5,490.57,390.31
2016,9,23,15,0,820.0,81.0,5.3,17.0,541.0,434.01,341.76
2016,9,23,15,15,718.5,98.5,5.35,17.0,477.5,362.07,280.55
2016,9,23,15,30,617.0,116.0,5.4,17.0,414.0,301.4,228.52
2016,9,23,15,45,504.0,125.0,5.5,17.0,352.0,239.56,176.91
2016,9,23,16,0,391.0,134.0,5.6,17.0,290.0,190.94,138.02
2016,9,23,16,15,521.5,97.0,5.55,16.5,274.0,151.14,98.48
2016,9,23,16,30,652.0,60.0,5.5,16.0,258.0,93.68,49.45
2016,9,23,16,45,595.0,54.0,5.45,16.0,208.5,44.65,27.71
2016,9,23,17,0,538.0,48.0,5.4,16.0,159.0,35.32,25.54
2016,9,23,17,15,442.0,39.0,5.3,15.5,112.5,29.66,20.18
2016,9,23,17,30,346.0,30.0,5.2,15.0,66.0,23.77,13.92
2016,9,23,17,45,173.0,15.0,5.15,15.0,33.0,11.74,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,12.5,2.0,14.0,28.5,73.53,0.0
2016,9,24,6,30,353.0,25.0,2.0,14.0,57.0,195.61,135.59
2016,9,24,6,45,455.5,33.5,2.05,14.5,103.0,271.21,214.02
2016,9,24,7,0,558.0,42.0,2.1,15.0,149.0,354.24,287.28
2016,9,24,7,15,618.5,47.5,2.05,15.0,199.5,423.68,347.64
2016,9,24,7,30,679.0,53.0,2.0,15.0,250.0,497.48,408.96
2016,9,24,7,45,719.5,57.0,1.95,15.5,301.0,560.1,458.22
2016,9,24,8,0,760.0,61.0,1.9,16.0,352.0,624.22,505.27
2016,9,24,8,15,788.0,64.0,1.9,16.0,401.0,678.8,544.17
2016,9,24,8,30,816.0,67.0,1.9,16.0,450.0,726.59,577.18
2016,9,24,8,45,836.5,69.5,1.95,16.5,495.5,772.95,607.81
2016,9,24,9,0,857.0,72.0,2.0,17.0,541.0,817.69,636.71
2016,9,24,9,15,872.0,73.5,2.15,17.5,581.5,854.45,660.5
2016,9,24,9,30,887.0,75.0,2.3,18.0,622.0,888.67,682.4
2016,9,24,9,45,901.0,75.0,2.45,19.0,657.5,917.37,699.07
2016,9,24,10,0,915.0,75.0,2.6,20.0,693.0,943.02,713.58
2016,9,24,10,15,923.0,76.0,2.65,20.5,721.0,960.93,723.33
2016,9,24,10,30,931.0,77.0,2.7,21.0,749.0,975.24,730.8
2016,9,24,10,45,936.5,78.0,2.75,21.5,769.5,983.44,734.32
2016,9,24,11,0,942.0,79.0,2.8,22.0,790.0,987.8,735.48
2016,9,24,11,15,945.0,79.5,2.85,22.0,803.0,985.34,733.69
2016,9,24,11,30,948.0,80.0,2.9,22.0,816.0,978.98,729.53
2016,9,24,11,45,949.5,80.0,2.95,22.5,821.0,966.79,720.24
2016,9,24,12,0,951.0,80.0,3.0,23.0,826.0,950.81,708.59
2016,9,24,12,15,950.5,80.0,3.1,23.0,822.5,929.3,695.08
2016,9,24,12,30,950.0,80.0,3.2,23.0,819.0,904.21,679.15
2016,9,24,12,45,939.5,84.0,3.35,23.0,805.5,871.62,658.33
2016,9,24,13,0,929.0,88.0,3.5,23.0,792.0,836.2,635.37
2016,9,24,13,15,924.5,87.0,3.6,23.0,772.5,797.59,609.66
2016,9,24,13,30,920.0,86.0,3.7,23.0,753.0,756.28,581.78
2016,9,24,13,45,911.0,85.5,3.85,23.0,726.0,709.93,550.09
2016,9,24,14,0,902.0,85.0,4.0,23.0,699.0,661.67,514.13
2016,9,24,14,15,891.5,83.5,4.05,22.5,665.0,609.88,475.18
2016,9,24,14,30,881.0,82.0,4.1,22.0,631.0,556.83,433.98
2016,9,24,14,45,865.5,80.0,4.2,22.0,590.5,499.88,387.7
2016,9,24,15,0,850.0,78.0,4.3,22.0,550.0,442.74,339.83
2016,9,24,15,15,830.0,75.5,4.35,21.5,505.0,381.5,287.97
2016,9,24,15,30,810.0,73.0,4.4,21.0,460.0,322.75,236.58
2016,9,24,15,45,782.0,70.0,4.45,21.0,411.0,262.72,183.24
2016,9,24,16,0,754.0,67.0,4.5,21.0,362.0,205.17,132.6
2016,9,24,16,15,714.5,62.5,4.45,20.0,311.0,147.52,85.7
2016,9,24,16,30,675.0,58.0,4.4,19.0,260.0,94.36,49.17
2016,9,24,16,45,614.5,52.5,4.4,18.5,209.0,41.41,30.8
2016,9,24,17,0,554.0,47.0,4.4,18.0,158.0,34.74,24.78
2016,9,24,17,15,454.0,38.0,4.3,17.5,111.0,29.04,19.4
2016,9,24,17,30,354.0,29.0,4.2,17.0,64.0,23.09,12.9
2016,9,24,17,45,177.0,14.5,4.1,16.5,32.0,11.45,0.0
2016,9,24,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,174.5,13.0,2.9,15.5,28.0,73.18,0.0
2016,9,25,6,30,349.0,26.0,3.0,16.0,56.0,194.51,130.93
2016,9,25,6,45,462.5,34.0,3.15,16.5,103.0,274.87,215.51
2016,9,25,7,0,576.0,42.0,3.3,17.0,150.0,362.95,293.18
2016,9,25,7,15,637.5,48.0,3.15,17.5,202.0,434.4,354.75
2016,9,25,7,30,699.0,54.0,3.0,18.0,254.0,510.26,417.0
2016,9,25,7,45,741.0,57.5,2.9,18.5,306.0,574.11,467.3
2016,9,25,8,0,783.0,61.0,2.8,19.0,358.0,639.48,515.28
2016,9,25,8,15,810.0,64.0,2.7,19.5,407.5,694.15,552.84
2016,9,25,8,30,837.0,67.0,2.6,20.0,457.0,741.87,584.13
2016,9,25,8,45,856.5,69.5,2.55,20.5,503.0,788.02,613.74
2016,9,25,9,0,876.0,72.0,2.5,21.0,549.0,832.4,641.41
2016,9,25,9,15,889.5,74.0,2.45,22.0,589.5,868.87,661.74
2016,9,25,9,30,903.0,76.0,2.4,23.0,630.0,902.64,679.86
2016,9,25,9,45,918.5,75.0,2.35,24.0,665.5,931.69,694.47
2016,9,25,10,0,934.0,74.0,2.3,25.0,701.0,957.67,706.85
2016,9,25,10,15,940.5,75.0,2.15,25.5,728.5,974.3,713.32
2016,9,25,10,30,947.0,76.0,2.0,26.0,756.0,987.22,717.38
2016,9,25,10,45,950.0,77.5,1.85,27.0,775.5,993.59,715.8
2016,9,25,11,0,953.0,79.0,1.7,28.0,795.0,996.05,711.81
2016,9,25,11,15,955.5,79.5,1.5,28.0,807.0,992.96,706.48
2016,9,25,11,30,958.0,80.0,1.3,28.0,819.0,985.95,698.7
2016,9,25,11,45,957.0,80.5,1.15,28.5,823.0,971.8,685.96
2016,9,25,12,0,956.0,81.0,1.0,29.0,827.0,953.89,671.07
2016,9,25,12,15,955.0,81.0,0.8,29.0,823.0,931.75,654.09
2016,9,25,12,30,954.0,81.0,0.6,29.0,819.0,906.03,634.93
2016,9,25,12,45,945.0,84.0,0.4,29.5,805.5,873.44,610.43
2016,9,25,13,0,936.0,87.0,0.2,30.0,792.0,837.95,584.65
2016,9,25,13,15,930.5,86.0,0.4,30.0,772.0,798.28,564.37
2016,9,25,13,30,925.0,85.0,0.6,30.0,752.0,755.99,541.82
2016,9,25,13,45,915.5,84.5,0.85,30.0,724.0,709.07,515.69
2016,9,25,14,0,906.0,84.0,1.1,30.0,696.0,660.28,484.65
2016,9,25,14,15,895.0,82.5,1.3,29.5,661.5,607.99,449.84
2016,9,25,14,30,884.0,81.0,1.5,29.0,627.0,554.5,412.22
2016,9,25,14,45,866.5,80.0,1.7,29.0,586.5,497.42,369.27
2016,9,25,15,0,849.0,79.0,1.9,29.0,546.0,440.32,324.42
2016,9,25,15,15,828.5,76.0,2.05,28.5,500.5,378.54,274.85
2016,9,25,15,30,808.0,73.0,2.2,28.0,455.0,319.29,225.45
2016,9,25,15,45,777.0,70.5,2.35,28.0,405.5,259.16,174.3
2016,9,25,16,0,746.0,68.0,2.5,28.0,356.0,201.88,125.94
2016,9,25,16,15,705.5,63.5,2.65,27.0,305.0,144.72,81.33
2016,9,25,16,30,665.0,59.0,2.8,26.0,254.0,92.19,46.94
2016,9,25,16,45,599.5,53.0,2.95,25.0,202.5,39.5,28.27
2016,9,25,17,0,534.0,47.0,3.1,24.0,151.0,34.96,24.26
2016,9,25,17,15,432.5,37.5,3.15,23.0,105.0,28.81,18.64
2016,9,25,17,30,331.0,28.0,3.2,22.0,59.0,22.39,11.57
2016,9,25,17,45,165.5,14.0,3.25,21.0,29.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.5,1.2,19.0,23.5,53.71,0.0
2016,9,26,6,30,235.0,27.0,1.2,19.0,47.0,148.29,94.91
2016,9,26,6,45,337.5,40.5,1.3,19.5,91.0,224.76,172.8
2016,9,26,7,0,440.0,54.0,1.4,20.0,135.0,310.91,246.28
2016,9,26,7,15,507.0,63.0,1.35,20.5,185.0,382.1,305.58
2016,9,26,7,30,574.0,72.0,1.3,21.0,235.0,458.56,366.43
2016,9,26,7,45,620.5,78.5,1.3,21.5,285.5,523.3,415.99
2016,9,26,8,0,667.0,85.0,1.3,22.0,336.0,590.27,465.15
2016,9,26,8,15,699.5,90.5,1.2,22.5,385.0,647.38,503.64
2016,9,26,8,30,732.0,96.0,1.1,23.0,434.0,704.63,540.15
2016,9,26,8,45,757.0,99.5,1.05,23.5,480.0,753.05,569.77
2016,9,26,9,0,782.0,103.0,1.0,24.0,526.0,796.35,595.15
2016,9,26,9,15,799.5,106.0,0.95,24.5,566.5,835.06,616.89
2016,9,26,9,30,817.0,109.0,0.9,25.0,607.0,871.46,636.67
2016,9,26,9,45,831.5,111.0,0.9,25.5,642.5,901.4,652.81
2016,9,26,10,0,846.0,113.0,0.9,26.0,678.0,928.41,667.03
2016,9,26,10,15,855.5,114.5,1.0,26.0,706.0,947.03,679.06
2016,9,26,10,30,865.0,116.0,1.1,26.0,734.0,962.23,689.15
2016,9,26,10,45,874.0,116.0,1.2,26.5,755.0,963.49,689.26
2016,9,26,11,0,883.0,116.0,1.3,27.0,776.0,969.51,692.6
2016,9,26,11,15,886.5,116.5,1.45,27.0,789.0,967.23,692.86
2016,9,26,11,30,890.0,117.0,1.6,27.0,802.0,961.28,690.86
2016,9,26,11,45,895.0,116.0,1.8,27.0,807.0,951.43,686.98
2016,9,26,12,0,900.0,115.0,2.0,27.0,812.0,937.9,680.59
2016,9,26,12,15,899.0,114.5,2.1,27.0,808.5,915.96,667.59
2016,9,26,12,30,898.0,114.0,2.2,27.0,805.0,890.66,652.39
2016,9,26,12,45,915.0,103.5,2.35,27.0,798.5,866.56,638.3
2016,9,26,13,0,932.0,93.0,2.5,27.0,792.0,838.27,621.2
2016,9,26,13,15,927.0,92.0,2.55,27.0,772.0,799.01,595.77
2016,9,26,13,30,922.0,91.0,2.6,27.0,752.0,757.09,568.34
2016,9,26,13,45,918.0,88.5,2.7,27.0,725.0,711.88,538.12
2016,9,26,14,0,914.0,86.0,2.8,27.0,698.0,664.36,503.84
2016,9,26,14,15,903.0,84.0,2.8,26.5,664.0,611.16,464.91
2016,9,26,14,30,892.0,82.0,2.8,26.0,630.0,556.75,423.78
2016,9,26,14,45,880.5,79.0,2.85,26.0,590.0,500.18,378.92
2016,9,26,15,0,869.0,76.0,2.9,26.0,550.0,442.99,332.07
2016,9,26,15,15,849.0,73.5,2.85,25.5,504.0,382.81,281.95
2016,9,26,15,30,829.0,71.0,2.8,25.0,458.0,321.05,229.26
2016,9,26,15,45,803.5,67.0,2.75,25.0,409.0,259.77,175.94
2016,9,26,16,0,778.0,63.0,2.7,25.0,360.0,200.68,125.11
2016,9,26,16,15,738.5,59.0,2.6,24.5,308.0,142.3,78.91
2016,9,26,16,30,699.0,55.0,2.5,24.0,256.0,88.38,43.79
2016,9,26,16,45,639.5,49.0,2.45,23.5,204.5,38.17,27.31
2016,9,26,17,0,580.0,43.0,2.4,23.0,153.0,34.8,24.21
2016,9,26,17,15,478.0,34.0,2.25,22.5,106.0,25.97,16.22
2016,9,26,17,30,376.0,25.0,2.1,22.0,59.0,19.83,9.08
2016,9,26,17,45,188.0,12.5,1.95,21.5,29.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.0,13.0,1.05,17.0,24.5,62.34,0.0
2016,9,27,6,30,288.0,26.0,1.1,17.0,49.0,167.45,104.37
2016,9,27,6,45,388.5,37.0,1.15,17.5,93.0,244.1,188.37
2016,9,27,7,0,489.0,48.0,1.2,18.0,137.0,328.89,261.59
2016,9,27,7,15,555.5,55.5,1.15,18.0,187.0,400.06,321.86
2016,9,27,7,30,622.0,63.0,1.1,18.0,237.0,476.44,383.64
2016,9,27,7,45,348.5,106.5,1.05,18.5,207.5,373.32,301.36
2016,9,27,8,0,75.0,150.0,1.0,19.0,178.0,215.43,172.23
2016,9,27,8,15,98.5,173.0,0.95,19.5,215.0,260.2,208.24
2016,9,27,8,30,122.0,196.0,0.9,20.0,252.0,318.35,252.63
2016,9,27,8,45,151.0,216.5,0.9,20.5,293.0,367.59,289.34
2016,9,27,9,0,180.0,237.0,0.9,21.0,334.0,418.05,326.1
2016,9,27,9,15,213.5,253.0,0.95,21.0,376.5,467.85,362.67
2016,9,27,9,30,247.0,269.0,1.0,21.0,419.0,532.5,409.11
2016,9,27,9,45,559.5,183.0,1.05,21.5,547.5,733.85,557.1
2016,9,27,10,0,872.0,97.0,1.1,22.0,676.0,924.06,680.53
2016,9,27,10,15,560.0,213.5,1.2,22.0,591.0,780.2,582.1
2016,9,27,10,30,248.0,330.0,1.3,22.0,506.0,591.4,445.14
2016,9,27,10,45,212.0,344.0,1.45,22.5,497.5,571.1,430.87
2016,9,27,11,0,176.0,358.0,1.6,23.0,489.0,549.64,414.14
2016,9,27,11,15,177.5,363.0,1.7,23.0,497.0,552.54,416.49
2016,9,27,11,30,179.0,368.0,1.8,23.0,505.0,554.59,418.1
2016,9,27,11,45,258.5,357.0,1.95,23.0,556.0,621.4,468.05
2016,9,27,12,0,338.0,346.0,2.1,23.0,607.0,672.52,506.09
2016,9,27,12,15,265.0,358.5,2.2,23.0,562.0,610.86,460.77
2016,9,27,12,30,192.0,371.0,2.3,23.0,517.0,541.83,410.38
2016,9,27,12,45,306.0,337.5,2.4,23.0,566.5,600.38,456.22
2016,9,27,13,0,420.0,304.0,2.5,23.0,616.0,649.23,493.58
2016,9,27,13,15,310.5,320.5,2.55,22.5,548.0,557.76,426.44
2016,9,27,13,30,201.0,337.0,2.6,22.0,480.0,474.1,364.3
2016,9,27,13,45,203.5,322.5,2.7,22.0,462.5,449.76,347.05
2016,9,27,14,0,206.0,308.0,2.8,22.0,445.0,424.85,328.77
2016,9,27,14,15,216.5,290.5,2.85,22.0,428.0,401.19,311.14
2016,9,27,14,30,227.0,273.0,2.9,22.0,411.0,376.24,292.11
2016,9,27,14,45,198.5,256.0,2.95,22.0,371.0,331.96,257.75
2016,9,27,15,0,170.0,239.0,3.0,22.0,331.0,290.55,225.37
2016,9,27,15,15,121.5,215.5,3.0,21.5,278.5,239.37,185.76
2016,9,27,15,30,73.0,192.0,3.0,21.0,226.0,194.59,151.23
2016,9,27,15,45,411.0,128.5,3.05,21.0,286.5,212.76,154.4
2016,9,27,16,0,749.0,65.0,3.1,21.0,347.0,194.45,123.25
2016,9,27,16,15,708.0,60.5,3.05,20.5,296.0,137.33,77.63
2016,9,27,16,30,667.0,56.0,3.0,20.0,245.0,84.92,43.51
2016,9,27,16,45,604.0,50.0,2.95,19.5,194.0,35.86,25.76
2016,9,27,17,0,541.0,44.0,2.9,19.0,143.0,32.86,22.93
2016,9,27,17,15,435.5,34.5,2.85,18.5,97.5,26.6,16.99
2016,9,27,17,30,330.0,25.0,2.8,18.0,52.0,20.04,8.69
2016,9,27,17,45,165.0,12.5,2.75,17.5,26.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.85,15.0,22.5,54.45,0.0
2016,9,28,6,30,243.0,26.0,1.9,15.0,45.0,148.13,88.6
2016,9,28,6,45,354.0,37.5,1.95,15.0,88.5,228.64,178.31
2016,9,28,7,0,465.0,49.0,2.0,15.0,132.0,317.4,256.56
2016,9,28,7,15,534.0,56.5,1.95,15.0,181.5,388.74,318.57
2016,9,28,7,30,603.0,64.0,1.9,15.0,231.0,465.51,382.6
2016,9,28,7,45,301.5,81.5,1.9,15.5,165.0,311.1,257.55
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,95.31,74.61
2016,9,28,8,15,0.0,122.0,1.9,16.0,122.0,118.66,94.14
2016,9,28,8,30,0.0,145.0,1.9,16.0,145.0,141.98,113.03
2016,9,28,8,45,3.5,161.0,1.9,16.0,163.0,160.5,127.9
2016,9,28,9,0,7.0,177.0,1.9,16.0,181.0,179.23,142.81
2016,9,28,9,15,7.0,185.0,1.95,16.0,189.0,186.58,148.33
2016,9,28,9,30,7.0,193.0,2.0,16.0,197.0,194.02,153.94
2016,9,28,9,45,215.5,226.5,2.05,16.5,368.5,456.54,365.38
2016,9,28,10,0,424.0,260.0,2.1,17.0,540.0,701.58,547.6
2016,9,28,10,15,228.0,271.0,2.2,17.0,423.0,520.56,408.43
2016,9,28,10,30,32.0,282.0,2.3,17.0,306.0,320.75,251.21
2016,9,28,10,45,62.5,314.0,2.45,17.0,360.5,383.07,300.79
2016,9,28,11,0,93.0,346.0,2.6,17.0,415.0,444.92,348.22
2016,9,28,11,15,95.0,352.5,2.8,17.0,424.5,450.97,352.6
2016,9,28,11,30,97.0,359.0,3.0,17.0,434.0,456.56,356.95
2016,9,28,11,45,75.5,348.5,3.2,17.0,407.0,421.93,330.23
2016,9,28,12,0,54.0,338.0,3.4,17.0,380.0,388.03,304.0
2016,9,28,12,15,51.0,333.5,3.6,17.0,373.0,377.43,296.12
2016,9,28,12,30,48.0,329.0,3.8,17.0,366.0,366.88,288.18
2016,9,28,12,45,38.5,310.0,4.05,17.0,339.0,336.3,264.62
2016,9,28,13,0,29.0,291.0,4.3,17.0,312.0,306.62,241.68
2016,9,28,13,15,30.0,286.0,4.4,16.5,307.5,299.62,237.02
2016,9,28,13,30,31.0,281.0,4.5,16.0,303.0,292.5,232.17
2016,9,28,13,45,21.0,249.5,4.65,16.0,264.0,248.38,197.32
2016,9,28,14,0,11.0,218.0,4.8,16.0,225.0,210.76,167.38
2016,9,28,14,15,12.0,213.0,4.8,16.0,220.5,205.48,163.47
2016,9,28,14,30,13.0,208.0,4.8,16.0,216.0,200.02,159.37
2016,9,28,14,45,8.0,187.5,4.85,16.0,192.5,177.38,141.28
2016,9,28,15,0,3.0,167.0,4.9,16.0,169.0,155.46,123.72
2016,9,28,15,15,1.5,148.0,4.9,15.5,149.0,136.89,109.01
2016,9,28,15,30,0.0,129.0,4.9,15.0,129.0,118.66,94.41
2016,9,28,15,45,0.0,105.5,4.9,15.0,105.5,97.16,76.68
2016,9,28,16,0,0.0,82.0,4.9,15.0,82.0,75.85,58.91
2016,9,28,16,15,299.5,73.5,4.85,14.5,157.0,95.26,62.34
2016,9,28,16,30,599.0,65.0,4.8,14.0,232.0,83.28,46.26
2016,9,28,16,45,528.5,57.5,4.8,14.0,182.0,42.29,32.09
2016,9,28,17,0,458.0,50.0,4.8,14.0,132.0,38.37,28.24
2016,9,28,17,15,343.5,38.5,4.7,14.0,88.5,30.49,20.59
2016,9,28,17,30,229.0,27.0,4.6,14.0,45.0,22.21,9.26
2016,9,28,17,45,114.5,13.5,4.55,14.0,22.5,12.87,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
