Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,88.5,14.0,3.4,13.0,20.5,43.92,0.0
2016,9,29,6,30,177.0,28.0,3.5,13.0,41.0,123.25,69.36
2016,9,29,6,45,290.0,41.5,3.65,13.0,83.5,202.96,159.39
2016,9,29,7,0,403.0,55.0,3.8,13.0,126.0,291.72,238.78
2016,9,29,7,15,475.5,64.5,3.75,13.0,175.0,364.62,303.43
2016,9,29,7,30,548.0,74.0,3.7,13.0,224.0,443.23,370.83
2016,9,29,7,45,274.0,67.0,3.65,13.5,142.0,274.04,230.86
2016,9,29,8,0,0.0,60.0,3.6,14.0,60.0,55.79,42.0
2016,9,29,8,15,0.0,85.0,3.6,14.0,85.0,79.83,62.39
2016,9,29,8,30,0.0,110.0,3.6,14.0,110.0,104.88,83.25
2016,9,29,8,45,0.0,110.0,3.6,14.5,110.0,104.24,82.27
2016,9,29,9,0,0.0,110.0,3.6,15.0,110.0,103.81,81.52
2016,9,29,9,15,0.0,127.5,3.65,15.0,127.5,121.06,95.56
2016,9,29,9,30,0.0,145.0,3.7,15.0,145.0,138.33,109.49
2016,9,29,9,45,2.5,169.5,3.75,15.5,171.5,165.01,130.86
2016,9,29,10,0,5.0,194.0,3.8,16.0,198.0,191.82,152.06
2016,9,29,10,15,6.5,204.5,3.85,16.0,209.5,203.35,161.09
2016,9,29,10,30,8.0,215.0,3.9,16.0,221.0,214.88,170.12
2016,9,29,10,45,11.5,233.0,3.95,16.0,241.5,235.89,186.78
2016,9,29,11,0,15.0,251.0,4.0,16.0,262.0,256.81,203.26
2016,9,29,11,15,14.5,252.0,4.05,16.0,263.0,256.55,202.85
2016,9,29,11,30,14.0,253.0,4.1,16.0,264.0,256.29,202.53
2016,9,29,11,45,14.5,254.0,4.15,16.0,265.0,256.92,203.0
2016,9,29,12,0,15.0,255.0,4.2,16.0,266.0,257.5,203.47
2016,9,29,12,15,27.0,285.0,4.25,16.0,305.0,306.18,242.2
2016,9,29,12,30,39.0,315.0,4.3,16.0,344.0,344.9,272.72
2016,9,29,12,45,75.5,332.0,4.4,16.0,387.5,388.94,308.16
2016,9,29,13,0,112.0,349.0,4.5,16.0,431.0,430.07,340.99
2016,9,29,13,15,78.0,322.5,4.55,16.0,379.0,371.76,295.07
2016,9,29,13,30,44.0,296.0,4.6,16.0,327.0,316.42,251.31
2016,9,29,13,45,33.5,271.5,4.7,16.0,295.0,281.85,224.22
2016,9,29,14,0,23.0,247.0,4.8,16.0,263.0,245.47,195.43
2016,9,29,14,15,19.5,230.5,4.9,16.0,243.5,226.05,180.18
2016,9,29,14,30,16.0,214.0,5.0,16.0,224.0,207.09,165.19
2016,9,29,14,45,14.5,200.0,5.1,16.0,208.5,191.8,153.12
2016,9,29,15,0,13.0,186.0,5.2,16.0,193.0,176.72,141.15
2016,9,29,15,15,7.5,167.0,5.25,15.5,171.0,155.98,124.74
2016,9,29,15,30,2.0,148.0,5.3,15.0,149.0,136.02,108.86
2016,9,29,15,45,1.0,116.0,5.4,15.0,116.5,106.6,84.6
2016,9,29,16,0,0.0,84.0,5.5,15.0,84.0,77.58,60.39
2016,9,29,16,15,0.0,71.0,5.5,14.5,71.0,65.65,50.48
2016,9,29,16,30,0.0,58.0,5.5,14.0,58.0,53.82,40.44
2016,9,29,16,45,225.0,53.5,5.5,14.0,92.5,39.12,29.25
2016,9,29,17,0,450.0,49.0,5.5,14.0,127.0,37.76,27.64
2016,9,29,17,15,335.5,37.5,5.35,13.5,84.5,29.84,19.93
2016,9,29,17,30,221.0,26.0,5.2,13.0,42.0,21.52,7.16
2016,9,29,17,45,110.5,13.0,5.05,13.0,21.0,12.39,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.0,4.55,12.0,20.0,48.07,0.0
2016,9,30,6,30,207.0,26.0,4.7,12.0,40.0,131.54,68.68
2016,9,30,6,45,319.5,38.0,4.9,12.5,82.5,212.86,167.32
2016,9,30,7,0,432.0,50.0,5.1,13.0,125.0,300.87,246.88
2016,9,30,7,15,503.0,58.5,5.1,13.0,174.0,372.76,311.58
2016,9,30,7,30,574.0,67.0,5.1,13.0,223.0,450.28,379.08
2016,9,30,7,45,622.5,73.0,5.15,13.5,272.5,515.19,433.54
2016,9,30,8,0,671.0,79.0,5.2,14.0,322.0,582.48,488.01
2016,9,30,8,15,703.5,83.5,5.25,14.0,370.0,638.03,531.54
2016,9,30,8,30,736.0,88.0,5.3,14.0,418.0,693.7,573.71
2016,9,30,8,45,763.0,90.0,5.35,14.5,463.5,738.02,605.24
2016,9,30,9,0,790.0,92.0,5.4,15.0,509.0,784.99,638.26
2016,9,30,9,15,807.0,94.5,5.45,15.0,548.5,822.43,664.88
2016,9,30,9,30,824.0,97.0,5.5,15.0,588.0,857.53,689.62
2016,9,30,9,45,842.0,96.5,5.55,15.0,623.0,887.35,710.35
2016,9,30,10,0,860.0,96.0,5.6,15.0,658.0,906.57,723.3
2016,9,30,10,15,869.0,97.5,5.6,15.0,685.0,924.55,735.2
2016,9,30,10,30,878.0,99.0,5.6,15.0,712.0,939.15,744.72
2016,9,30,10,45,884.0,100.0,5.65,15.5,732.0,946.84,748.23
2016,9,30,11,0,890.0,101.0,5.7,16.0,752.0,950.9,749.29
2016,9,30,11,15,893.5,101.5,5.75,16.0,764.5,948.39,747.21
2016,9,30,11,30,897.0,102.0,5.8,16.0,777.0,942.2,742.66
2016,9,30,11,45,899.0,102.0,5.85,16.0,781.0,930.42,734.2
2016,9,30,12,0,901.0,102.0,5.9,16.0,785.0,915.02,723.25
2016,9,30,12,15,900.0,101.5,5.9,16.0,781.0,892.92,707.24
2016,9,30,12,30,899.0,101.0,5.9,16.0,777.0,867.48,688.87
2016,9,30,12,45,895.0,100.5,5.95,16.0,764.5,836.38,666.58
2016,9,30,13,0,891.0,100.0,6.0,16.0,752.0,802.35,642.05
2016,9,30,13,15,885.5,99.0,6.0,16.0,732.0,763.93,613.93
2016,9,30,13,30,880.0,98.0,6.0,16.0,712.0,723.05,583.8
2016,9,30,13,45,872.5,96.0,6.05,16.0,684.5,677.58,548.54
2016,9,30,14,0,865.0,94.0,6.1,16.0,657.0,630.24,510.51
2016,9,30,14,15,853.0,92.0,6.1,16.0,623.0,578.7,468.15
2016,9,30,14,30,841.0,90.0,6.1,16.0,589.0,525.99,423.8
2016,9,30,14,45,827.0,87.0,6.1,16.0,549.5,470.29,375.92
2016,9,30,15,0,813.0,84.0,6.1,16.0,510.0,414.42,326.6
2016,9,30,15,15,791.0,81.0,6.05,15.5,465.5,355.82,274.48
2016,9,30,15,30,769.0,78.0,6.0,15.0,421.0,298.52,222.38
2016,9,30,15,45,739.5,73.5,6.0,15.0,373.0,239.64,168.68
2016,9,30,16,0,710.0,69.0,6.0,15.0,325.0,183.56,118.75
2016,9,30,16,15,665.0,64.0,5.9,15.0,274.5,125.35,71.87
2016,9,30,16,30,620.0,59.0,5.8,15.0,224.0,74.99,40.02
2016,9,30,16,45,548.5,52.0,5.75,15.0,174.5,38.15,28.22
2016,9,30,17,0,477.0,45.0,5.7,15.0,125.0,34.44,24.55
2016,9,30,17,15,360.0,34.0,5.55,14.5,82.0,26.83,17.12
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,18.82,3.39
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,10.96,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,112.0,12.0,3.15,13.5,20.0,49.95,0.0
2016,10,1,6,30,224.0,24.0,3.3,14.0,40.0,135.0,62.36
2016,10,1,6,45,347.0,35.5,3.45,14.5,83.5,222.46,172.51
2016,10,1,7,0,470.0,47.0,3.6,15.0,127.0,316.34,256.2
2016,10,1,7,15,543.0,54.5,3.65,15.0,176.5,389.75,321.3
2016,10,1,7,30,616.0,62.0,3.7,15.0,226.0,468.93,389.01
2016,10,1,7,45,665.5,66.5,3.75,15.0,277.5,534.26,443.46
2016,10,1,8,0,715.0,71.0,3.8,15.0,329.0,598.43,495.21
2016,10,1,8,15,747.0,75.0,3.7,15.0,378.0,654.85,537.27
2016,10,1,8,30,779.0,79.0,3.6,15.0,427.0,711.13,578.08
2016,10,1,8,45,804.5,81.5,3.55,15.5,473.0,759.86,611.32
2016,10,1,9,0,830.0,84.0,3.5,16.0,519.0,807.22,642.81
2016,10,1,9,15,846.5,86.5,3.45,16.0,559.0,845.15,668.1
2016,10,1,9,30,863.0,89.0,3.4,16.0,599.0,880.59,691.37
2016,10,1,9,45,880.0,88.5,3.4,16.5,634.5,902.54,703.89
2016,10,1,10,0,897.0,88.0,3.4,17.0,670.0,929.08,719.72
2016,10,1,10,15,905.5,89.0,3.45,17.0,697.5,946.4,730.74
2016,10,1,10,30,914.0,90.0,3.5,17.0,725.0,960.17,739.49
2016,10,1,10,45,919.0,91.5,3.55,17.5,745.0,967.6,742.59
2016,10,1,11,0,924.0,93.0,3.6,18.0,765.0,971.25,743.28
2016,10,1,11,15,927.5,93.5,3.65,18.0,777.5,968.55,741.18
2016,10,1,11,30,931.0,94.0,3.7,18.0,790.0,962.03,736.65
2016,10,1,11,45,931.5,94.5,3.8,18.0,794.0,948.98,728.08
2016,10,1,12,0,932.0,95.0,3.9,18.0,798.0,932.24,717.06
2016,10,1,12,15,931.5,95.0,4.05,18.0,794.0,910.45,702.85
2016,10,1,12,30,931.0,95.0,4.2,18.0,790.0,885.17,686.15
2016,10,1,12,45,927.5,94.5,4.4,18.0,777.5,853.56,665.29
2016,10,1,13,0,924.0,94.0,4.6,18.0,765.0,818.88,642.32
2016,10,1,13,15,918.5,93.0,4.7,18.0,744.5,779.31,614.86
2016,10,1,13,30,913.0,92.0,4.8,18.0,724.0,737.17,585.23
2016,10,1,13,45,904.5,91.0,4.9,18.0,696.5,690.7,550.53
2016,10,1,14,0,896.0,90.0,5.0,18.0,669.0,642.33,512.74
2016,10,1,14,15,884.5,88.0,5.05,17.5,634.5,589.64,471.34
2016,10,1,14,30,873.0,86.0,5.1,17.0,600.0,535.85,427.71
2016,10,1,14,45,857.0,83.5,5.2,17.0,559.5,477.85,378.68
2016,10,1,15,0,841.0,81.0,5.3,17.0,519.0,420.07,328.34
2016,10,1,15,15,819.0,78.0,5.35,17.0,473.0,359.99,274.85
2016,10,1,15,30,797.0,75.0,5.4,17.0,427.0,301.16,221.41
2016,10,1,15,45,765.5,71.5,5.5,17.0,377.5,241.21,167.28
2016,10,1,16,0,734.0,68.0,5.6,17.0,328.0,184.25,117.18
2016,10,1,16,15,687.5,63.0,5.55,16.5,277.0,127.59,72.56
2016,10,1,16,30,641.0,58.0,5.5,16.0,226.0,72.95,38.43
2016,10,1,16,45,567.5,51.0,5.5,16.0,175.0,37.59,27.58
2016,10,1,17,0,494.0,44.0,5.5,16.0,124.0,33.84,23.86
2016,10,1,17,15,366.5,33.0,5.4,15.5,80.5,26.17,16.29
2016,10,1,17,30,239.0,22.0,5.3,15.0,37.0,18.1,0.05
2016,10,1,17,45,119.5,11.0,5.2,15.0,18.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,110.5,11.5,3.25,13.0,19.0,48.88,0.0
2016,10,2,6,30,221.0,23.0,3.4,13.0,38.0,131.7,51.77
2016,10,2,6,45,343.5,34.0,3.6,13.5,80.0,218.99,169.68
2016,10,2,7,0,466.0,45.0,3.8,14.0,122.0,311.58,253.13
2016,10,2,7,15,537.5,52.0,3.85,14.0,171.0,383.09,317.14
2016,10,2,7,30,609.0,59.0,3.9,14.0,220.0,460.26,383.74
2016,10,2,7,45,378.5,101.5,4.0,14.5,208.5,385.4,321.75
2016,10,2,8,0,148.0,144.0,4.1,15.0,197.0,270.47,224.02
2016,10,2,8,15,456.5,110.5,4.1,15.0,306.0,482.01,401.75
2016,10,2,8,30,765.0,77.0,4.1,15.0,415.0,696.72,570.05
2016,10,2,8,45,553.0,141.0,4.2,15.5,398.5,625.62,511.1
2016,10,2,9,0,341.0,205.0,4.3,16.0,382.0,526.56,428.38
2016,10,2,9,15,328.5,225.5,4.35,16.0,407.0,546.9,443.17
2016,10,2,9,30,316.0,246.0,4.4,16.0,432.0,565.12,455.68
2016,10,2,9,45,213.0,271.0,4.5,16.0,399.5,491.31,395.31
2016,10,2,10,0,110.0,296.0,4.6,16.0,367.0,413.08,330.86
2016,10,2,10,15,83.5,298.5,4.7,16.0,353.5,389.87,311.64
2016,10,2,10,30,57.0,301.0,4.8,16.0,340.0,366.16,291.81
2016,10,2,10,45,272.5,282.0,4.9,16.5,478.5,570.28,455.93
2016,10,2,11,0,488.0,263.0,5.0,17.0,617.0,759.42,600.9
2016,10,2,11,15,246.0,223.5,5.0,17.0,402.0,473.87,379.81
2016,10,2,11,30,4.0,184.0,5.0,17.0,187.0,178.51,139.78
2016,10,2,11,45,245.5,230.0,5.05,17.0,414.5,470.26,378.37
2016,10,2,12,0,487.0,276.0,5.1,17.0,642.0,736.34,582.89
2016,10,2,12,15,697.0,187.5,5.1,17.0,706.5,814.36,644.14
2016,10,2,12,30,907.0,99.0,5.1,17.0,771.0,866.67,682.12
2016,10,2,12,45,902.0,99.5,5.2,17.0,759.5,835.51,660.04
2016,10,2,13,0,897.0,100.0,5.3,17.0,748.0,801.45,636.16
2016,10,2,13,15,892.0,99.0,5.35,17.0,728.0,763.12,608.71
2016,10,2,13,30,887.0,98.0,5.4,17.0,708.0,722.27,579.18
2016,10,2,13,45,880.5,96.0,5.5,17.0,681.0,677.12,544.39
2016,10,2,14,0,874.0,94.0,5.6,17.0,654.0,629.99,506.98
2016,10,2,14,15,861.5,92.0,5.6,16.5,619.5,577.75,465.21
2016,10,2,14,30,849.0,90.0,5.6,16.0,585.0,524.41,421.31
2016,10,2,14,45,830.0,88.5,5.65,16.0,544.5,467.52,372.6
2016,10,2,15,0,811.0,87.0,5.7,16.0,504.0,410.96,322.84
2016,10,2,15,15,787.0,83.5,5.7,16.0,458.5,351.41,269.54
2016,10,2,15,30,763.0,80.0,5.7,16.0,413.0,293.4,216.7
2016,10,2,15,45,724.0,77.0,5.7,16.0,363.5,234.31,163.53
2016,10,2,16,0,685.0,74.0,5.7,16.0,314.0,176.24,112.97
2016,10,2,16,15,635.5,68.0,5.7,15.5,263.5,121.14,69.9
2016,10,2,16,30,586.0,62.0,5.7,15.0,213.0,71.86,40.08
2016,10,2,16,45,504.5,54.5,5.7,15.0,163.5,40.81,30.51
2016,10,2,17,0,423.0,47.0,5.7,15.0,114.0,36.84,26.51
2016,10,2,17,15,295.0,34.5,5.55,14.5,73.0,27.85,17.54
2016,10,2,17,30,167.0,22.0,5.4,14.0,32.0,17.48,0.0
2016,10,2,17,45,83.5,11.0,5.3,14.0,16.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,3.5,10.5,2.2,13.0,11.0,11.21,0.0
2016,10,3,6,30,7.0,21.0,2.3,13.0,22.0,25.78,3.52
2016,10,3,6,45,50.5,40.0,2.45,13.5,48.0,76.7,56.34
2016,10,3,7,0,94.0,59.0,2.6,14.0,74.0,122.3,97.1
2016,10,3,7,15,113.0,80.0,2.65,14.0,105.0,161.09,131.51
2016,10,3,7,30,132.0,101.0,2.7,14.0,136.0,201.06,166.31
2016,10,3,7,45,145.5,121.5,2.75,14.5,167.0,238.03,197.4
2016,10,3,8,0,159.0,142.0,2.8,15.0,198.0,275.66,228.21
2016,10,3,8,15,79.5,138.5,2.8,15.0,166.5,204.82,168.19
2016,10,3,8,30,0.0,135.0,2.8,15.0,135.0,131.92,105.28
2016,10,3,8,45,0.0,144.5,2.8,15.5,144.5,140.67,112.1
2016,10,3,9,0,0.0,154.0,2.8,16.0,154.0,149.54,118.82
2016,10,3,9,15,44.5,206.0,2.75,16.0,232.5,254.15,204.73
2016,10,3,9,30,89.0,258.0,2.7,16.0,311.0,352.67,283.08
2016,10,3,9,45,48.5,230.5,2.7,16.0,260.0,283.33,226.4
2016,10,3,10,0,8.0,203.0,2.7,16.0,209.0,204.24,161.76
2016,10,3,10,15,12.0,221.5,2.75,16.0,230.0,226.35,179.49
2016,10,3,10,30,16.0,240.0,2.8,16.0,251.0,248.44,196.86
2016,10,3,10,45,19.5,255.5,2.9,16.0,269.5,266.87,211.26
2016,10,3,11,0,23.0,271.0,3.0,16.0,288.0,285.17,225.54
2016,10,3,11,15,48.5,304.5,3.1,16.0,340.5,355.67,281.14
2016,10,3,11,30,74.0,338.0,3.2,16.0,393.0,412.9,325.58
2016,10,3,11,45,91.0,346.0,3.3,16.5,414.0,433.49,340.96
2016,10,3,12,0,108.0,354.0,3.4,17.0,435.0,453.04,355.62
2016,10,3,12,15,107.0,351.5,3.4,17.0,431.0,444.8,349.22
2016,10,3,12,30,106.0,349.0,3.4,17.0,427.0,436.28,342.75
2016,10,3,12,45,68.0,316.0,3.45,17.0,365.5,366.4,288.46
2016,10,3,13,0,30.0,283.0,3.5,17.0,304.0,299.63,236.0
2016,10,3,13,15,22.0,258.5,3.55,17.0,274.0,260.89,205.82
2016,10,3,13,30,14.0,234.0,3.6,17.0,244.0,230.22,181.7
2016,10,3,13,45,7.0,200.5,3.65,17.0,205.5,192.63,151.87
2016,10,3,14,0,0.0,167.0,3.7,17.0,167.0,156.09,122.63
2016,10,3,14,15,1.5,171.5,3.7,16.5,172.5,160.79,127.01
2016,10,3,14,30,3.0,176.0,3.7,16.0,178.0,165.2,131.13
2016,10,3,14,45,1.5,137.0,3.75,16.0,138.0,127.93,100.93
2016,10,3,15,0,0.0,98.0,3.8,16.0,98.0,91.16,70.82
2016,10,3,15,15,0.0,106.0,3.8,16.0,106.0,98.29,77.01
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,105.11,82.9
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,92.07,72.21
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,79.13,61.49
2016,10,3,16,15,270.0,74.5,3.75,16.0,142.5,87.68,57.29
2016,10,3,16,30,540.0,63.0,3.7,16.0,199.0,68.97,39.52
2016,10,3,16,45,454.0,55.5,3.7,16.0,151.5,41.93,31.33
2016,10,3,17,0,368.0,48.0,3.7,16.0,104.0,38.07,27.4
2016,10,3,17,15,243.5,34.5,3.6,16.0,65.5,26.95,16.37
2016,10,3,17,30,119.0,21.0,3.5,16.0,27.0,16.71,0.0
2016,10,3,17,45,59.5,10.5,3.4,16.0,13.5,10.01,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,55.0,11.5,3.35,14.0,15.0,29.74,0.0
2016,10,4,6,30,110.0,23.0,3.5,14.0,30.0,85.93,14.75
2016,10,4,6,45,219.5,39.0,3.65,14.5,69.0,168.55,128.03
2016,10,4,7,0,329.0,55.0,3.8,15.0,108.0,252.62,203.74
2016,10,4,7,15,406.5,66.5,3.8,15.0,155.0,324.24,267.19
2016,10,4,7,30,484.0,78.0,3.8,15.0,202.0,405.49,336.83
2016,10,4,7,45,273.5,108.0,3.85,15.0,181.0,313.46,261.22
2016,10,4,8,0,63.0,138.0,3.9,15.0,160.0,194.13,159.24
2016,10,4,8,15,122.5,160.0,3.85,15.0,211.0,274.45,226.83
2016,10,4,8,30,182.0,182.0,3.8,15.0,262.0,348.18,287.38
2016,10,4,8,45,472.5,141.0,3.75,15.5,376.5,559.83,460.0
2016,10,4,9,0,763.0,100.0,3.7,16.0,491.0,766.2,615.41
2016,10,4,9,15,782.5,103.0,3.55,16.0,531.5,805.3,640.49
2016,10,4,9,30,802.0,106.0,3.4,16.0,572.0,842.22,664.69
2016,10,4,9,45,827.0,104.0,3.3,16.5,608.5,875.75,685.13
2016,10,4,10,0,852.0,102.0,3.2,17.0,645.0,906.65,703.44
2016,10,4,10,15,862.0,103.5,3.15,17.0,672.5,925.05,714.53
2016,10,4,10,30,872.0,105.0,3.1,17.0,700.0,932.14,717.93
2016,10,4,10,45,884.5,103.5,3.1,17.0,721.5,942.56,724.24
2016,10,4,11,0,897.0,102.0,3.1,17.0,743.0,949.41,728.19
2016,10,4,11,15,901.0,102.5,3.2,17.0,755.0,946.97,726.67
2016,10,4,11,30,905.0,103.0,3.3,17.0,767.0,940.83,722.79
2016,10,4,11,45,911.5,100.5,3.45,17.0,772.5,929.89,716.07
2016,10,4,12,0,918.0,98.0,3.6,17.0,778.0,915.21,706.8
2016,10,4,12,15,917.5,97.5,3.8,17.0,773.5,892.97,692.52
2016,10,4,12,30,917.0,97.0,4.0,17.0,769.0,867.32,675.76
2016,10,4,12,45,913.5,96.5,4.25,17.0,756.5,835.96,654.98
2016,10,4,13,0,910.0,96.0,4.5,17.0,744.0,801.59,632.29
2016,10,4,13,15,904.0,95.0,4.7,17.0,723.5,762.05,605.18
2016,10,4,13,30,898.0,94.0,4.9,17.0,703.0,720.03,575.8
2016,10,4,13,45,891.5,91.5,5.1,17.0,675.5,673.92,540.73
2016,10,4,14,0,885.0,89.0,5.3,17.0,648.0,625.82,502.97
2016,10,4,14,15,872.5,87.5,5.4,17.0,613.5,573.63,460.57
2016,10,4,14,30,860.0,86.0,5.5,17.0,579.0,520.26,416.01
2016,10,4,14,45,844.0,83.5,5.65,17.0,538.5,463.31,367.4
2016,10,4,15,0,828.0,81.0,5.8,17.0,498.0,406.37,317.35
2016,10,4,15,15,804.5,77.5,5.85,16.5,452.5,346.25,264.02
2016,10,4,15,30,781.0,74.0,5.9,16.0,407.0,287.59,210.87
2016,10,4,15,45,747.5,70.5,6.0,16.0,358.0,228.49,157.38
2016,10,4,16,0,714.0,67.0,6.1,16.0,309.0,172.66,108.58
2016,10,4,16,15,664.0,61.5,6.05,16.0,258.5,113.95,63.08
2016,10,4,16,30,614.0,56.0,6.0,16.0,208.0,63.72,34.29
2016,10,4,16,45,529.5,49.0,6.0,16.0,158.0,36.57,26.57
2016,10,4,17,0,445.0,42.0,6.0,16.0,108.0,32.8,22.74
2016,10,4,17,15,306.0,30.0,5.8,15.5,67.0,24.08,13.68
2016,10,4,17,30,167.0,18.0,5.6,15.0,26.0,14.85,0.0
2016,10,4,17,45,83.5,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,10.5,3.7,12.5,16.0,44.42,0.0
2016,10,5,6,30,202.0,21.0,3.8,13.0,32.0,118.79,5.78
2016,10,5,6,45,337.5,32.0,3.9,13.5,74.5,213.23,162.13
2016,10,5,7,0,473.0,43.0,4.0,14.0,117.0,311.27,251.8
2016,10,5,7,15,550.0,50.5,4.0,14.0,167.0,386.29,319.1
2016,10,5,7,30,627.0,58.0,4.0,14.0,217.0,467.5,389.25
2016,10,5,7,45,680.5,62.0,4.05,14.5,268.5,530.88,442.23
2016,10,5,8,0,734.0,66.0,4.1,15.0,320.0,601.16,498.33
2016,10,5,8,15,766.5,70.0,4.0,15.5,369.5,658.15,540.11
2016,10,5,8,30,799.0,74.0,3.9,16.0,419.0,714.99,580.45
2016,10,5,8,45,824.5,76.0,3.8,16.5,465.0,763.24,613.2
2016,10,5,9,0,850.0,78.0,3.7,17.0,511.0,810.05,644.1
2016,10,5,9,15,866.5,80.0,3.6,17.0,551.5,840.27,663.58
2016,10,5,9,30,883.0,82.0,3.5,17.0,592.0,874.96,686.15
2016,10,5,9,45,898.0,82.5,3.4,17.5,626.5,903.74,702.91
2016,10,5,10,0,913.0,83.0,3.3,18.0,661.0,929.49,717.38
2016,10,5,10,15,921.5,84.5,3.25,18.0,688.5,947.2,727.93
2016,10,5,10,30,930.0,86.0,3.2,18.0,716.0,961.31,736.11
2016,10,5,10,45,936.5,86.5,3.2,18.0,736.5,968.68,740.18
2016,10,5,11,0,943.0,87.0,3.2,18.0,757.0,972.23,741.84
2016,10,5,11,15,946.0,87.5,3.3,18.0,768.5,968.69,739.61
2016,10,5,11,30,949.0,88.0,3.4,18.0,780.0,961.27,734.9
2016,10,5,11,45,949.5,88.0,3.55,18.0,783.5,947.21,726.07
2016,10,5,12,0,950.0,88.0,3.7,18.0,787.0,929.4,714.71
2016,10,5,12,15,948.5,88.0,3.85,18.0,782.0,906.21,699.6
2016,10,5,12,30,947.0,88.0,4.0,18.0,777.0,879.53,681.99
2016,10,5,12,45,937.5,90.0,4.15,18.0,762.5,845.26,658.86
2016,10,5,13,0,928.0,92.0,4.3,18.0,748.0,808.21,633.54
2016,10,5,13,15,921.5,91.5,4.45,18.0,727.0,768.2,606.17
2016,10,5,13,30,915.0,91.0,4.6,18.0,706.0,725.69,576.57
2016,10,5,13,45,904.0,90.0,4.75,18.0,677.5,677.5,540.05
2016,10,5,14,0,893.0,89.0,4.9,18.0,649.0,627.66,501.12
2016,10,5,14,15,880.0,87.0,5.05,18.0,613.5,574.33,458.35
2016,10,5,14,30,867.0,85.0,5.2,18.0,578.0,520.08,413.51
2016,10,5,14,45,846.0,84.0,5.35,18.0,536.5,461.85,364.15
2016,10,5,15,0,825.0,83.0,5.5,18.0,495.0,404.34,313.94
2016,10,5,15,15,800.5,79.5,5.55,17.5,449.0,344.1,260.8
2016,10,5,15,30,776.0,76.0,5.6,17.0,403.0,285.46,207.99
2016,10,5,15,45,736.0,73.0,5.7,17.0,353.0,225.83,154.67
2016,10,5,16,0,696.0,70.0,5.8,17.0,303.0,167.44,104.49
2016,10,5,16,15,643.5,64.0,5.8,16.5,252.0,111.96,62.44
2016,10,5,16,30,591.0,58.0,5.8,16.0,201.0,62.66,34.93
2016,10,5,16,45,505.0,50.0,5.85,16.0,151.5,37.69,27.51
2016,10,5,17,0,419.0,42.0,5.9,16.0,102.0,33.07,22.89
2016,10,5,17,15,276.5,29.5,5.8,15.5,62.5,23.86,13.01
2016,10,5,17,30,134.0,17.0,5.7,15.0,23.0,16.2,0.0
2016,10,5,17,45,67.0,8.5,5.65,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,97.0,9.5,1.35,14.0,15.0,42.02,0.0
2016,10,6,6,30,194.0,19.0,1.4,14.0,30.0,112.72,0.0
2016,10,6,6,45,331.0,30.0,1.5,14.5,71.5,207.86,155.26
2016,10,6,7,0,468.0,41.0,1.6,15.0,113.0,305.92,244.12
2016,10,6,7,15,544.0,48.5,1.8,15.0,162.0,379.86,309.46
2016,10,6,7,30,620.0,56.0,2.0,15.0,211.0,459.96,377.68
2016,10,6,7,45,671.0,60.5,2.2,15.5,261.5,521.98,428.88
2016,10,6,8,0,722.0,65.0,2.4,16.0,312.0,590.56,483.12
2016,10,6,8,15,754.0,68.5,2.4,16.0,360.5,645.97,523.98
2016,10,6,8,30,786.0,72.0,2.4,16.0,409.0,701.22,563.65
2016,10,6,8,45,811.0,74.5,2.45,16.5,454.0,749.12,596.19
2016,10,6,9,0,836.0,77.0,2.5,17.0,499.0,795.62,627.08
2016,10,6,9,15,852.0,79.0,2.5,17.0,538.5,824.97,646.07
2016,10,6,9,30,868.0,81.0,2.5,17.0,578.0,858.8,668.22
2016,10,6,9,45,886.0,80.0,2.5,17.5,613.0,888.05,685.68
2016,10,6,10,0,904.0,79.0,2.5,18.0,648.0,914.43,701.05
2016,10,6,10,15,912.0,80.5,2.45,18.0,675.0,931.54,710.92
2016,10,6,10,30,920.0,82.0,2.4,18.0,702.0,945.09,718.5
2016,10,6,10,45,924.5,83.0,2.4,18.5,721.5,951.13,720.25
2016,10,6,11,0,929.0,84.0,2.4,19.0,741.0,953.4,719.68
2016,10,6,11,15,932.5,84.5,2.4,19.0,752.5,950.36,717.08
2016,10,6,11,30,936.0,85.0,2.4,19.0,764.0,943.49,712.12
2016,10,6,11,45,936.5,85.0,2.4,19.5,767.5,929.58,701.25
2016,10,6,12,0,937.0,85.0,2.4,20.0,771.0,911.98,688.1
2016,10,6,12,15,936.0,85.0,2.5,20.0,766.0,889.48,673.92
2016,10,6,12,30,935.0,85.0,2.6,20.0,761.0,863.52,657.34
2016,10,6,12,45,932.5,84.0,2.75,20.0,748.5,831.94,637.12
2016,10,6,13,0,930.0,83.0,2.9,20.0,736.0,797.26,614.47
2016,10,6,13,15,924.5,82.0,3.0,20.0,715.5,757.45,587.62
2016,10,6,13,30,919.0,81.0,3.1,20.0,695.0,715.09,558.61
2016,10,6,13,45,909.0,80.5,3.25,20.0,667.0,668.01,523.92
2016,10,6,14,0,899.0,80.0,3.4,20.0,639.0,619.18,486.58
2016,10,6,14,15,887.0,78.5,3.5,20.0,604.0,566.74,445.22
2016,10,6,14,30,875.0,77.0,3.6,20.0,569.0,513.27,401.74
2016,10,6,14,45,856.5,75.0,3.7,20.0,528.0,455.67,353.7
2016,10,6,15,0,838.0,73.0,3.8,20.0,487.0,396.91,303.31
2016,10,6,15,15,814.5,70.5,3.9,19.5,442.0,337.43,251.56
2016,10,6,15,30,791.0,68.0,4.0,19.0,397.0,279.39,199.9
2016,10,6,15,45,755.5,64.5,4.1,19.0,347.5,219.58,146.91
2016,10,6,16,0,720.0,61.0,4.2,19.0,298.0,163.25,98.91
2016,10,6,16,15,670.5,56.0,4.25,18.5,248.0,108.06,57.89
2016,10,6,16,30,621.0,51.0,4.3,18.0,198.0,55.56,29.17
2016,10,6,16,45,537.0,44.0,4.35,17.5,149.0,32.73,22.97
2016,10,6,17,0,453.0,37.0,4.4,17.0,100.0,28.72,18.99
2016,10,6,17,15,309.5,26.0,4.4,16.5,60.5,20.76,9.96
2016,10,6,17,30,166.0,15.0,4.4,16.0,21.0,14.3,0.0
2016,10,6,17,45,83.0,7.5,4.4,15.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,13.34,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,34.63,0.0
2016,10,7,6,45,229.5,34.0,1.85,13.5,68.5,166.41,123.34
2016,10,7,7,0,459.0,40.0,2.0,14.0,109.0,299.74,240.37
2016,10,7,7,15,534.5,47.5,1.95,14.0,157.5,372.74,304.99
2016,10,7,7,30,610.0,55.0,1.9,14.0,206.0,451.9,372.27
2016,10,7,7,45,659.5,59.5,1.9,14.5,255.5,512.38,421.81
2016,10,7,8,0,709.0,64.0,1.9,15.0,305.0,579.28,474.05
2016,10,7,8,15,741.5,68.0,1.9,15.5,353.0,635.02,514.19
2016,10,7,8,30,774.0,72.0,1.9,16.0,401.0,690.68,552.94
2016,10,7,8,45,799.0,74.0,1.95,16.5,445.5,737.45,584.48
2016,10,7,9,0,824.0,76.0,2.0,17.0,490.0,782.84,614.43
2016,10,7,9,15,840.5,78.5,2.1,17.5,529.5,819.96,638.43
2016,10,7,9,30,857.0,81.0,2.2,18.0,569.0,847.35,655.44
2016,10,7,9,45,857.5,87.5,2.35,19.0,599.5,869.85,668.23
2016,10,7,10,0,858.0,94.0,2.5,20.0,630.0,896.49,683.82
2016,10,7,10,15,867.0,95.5,2.5,20.5,657.0,906.13,687.73
2016,10,7,10,30,876.0,97.0,2.5,21.0,684.0,920.05,694.81
2016,10,7,10,45,880.0,99.0,2.5,21.5,702.5,926.44,696.84
2016,10,7,11,0,884.0,101.0,2.5,22.0,721.0,929.22,696.65
2016,10,7,11,15,887.5,101.5,2.4,22.0,733.0,926.19,693.18
2016,10,7,11,30,891.0,102.0,2.3,22.0,745.0,919.51,687.45
2016,10,7,11,45,890.0,103.0,2.25,22.5,747.5,905.77,676.33
2016,10,7,12,0,889.0,104.0,2.2,23.0,750.0,888.54,663.11
2016,10,7,12,15,767.5,154.5,2.15,23.0,709.5,828.42,622.29
2016,10,7,12,30,646.0,205.0,2.1,23.0,669.0,759.14,573.6
2016,10,7,12,45,742.0,163.0,2.05,23.5,687.5,769.27,581.55
2016,10,7,13,0,838.0,121.0,2.0,24.0,706.0,768.68,580.01
2016,10,7,13,15,831.5,120.0,2.0,24.0,685.5,730.39,554.09
2016,10,7,13,30,825.0,119.0,2.0,24.0,665.0,689.9,525.18
2016,10,7,13,45,811.5,118.0,2.05,24.0,637.0,642.97,491.23
2016,10,7,14,0,798.0,117.0,2.1,24.0,609.0,594.89,455.56
2016,10,7,14,15,783.0,114.5,2.2,24.0,575.0,543.65,416.75
2016,10,7,14,30,768.0,112.0,2.3,24.0,541.0,491.1,375.72
2016,10,7,14,45,665.0,125.0,2.4,24.0,476.5,415.14,316.17
2016,10,7,15,0,562.0,138.0,2.5,24.0,412.0,348.41,263.04
2016,10,7,15,15,457.5,143.5,2.65,23.5,353.0,282.33,210.89
2016,10,7,15,30,353.0,149.0,2.8,23.0,294.0,229.09,169.16
2016,10,7,15,45,321.5,136.5,2.95,22.5,256.0,187.52,135.16
2016,10,7,16,0,290.0,124.0,3.1,22.0,218.0,149.4,104.76
2016,10,7,16,15,260.5,105.5,3.2,21.0,179.5,110.28,75.53
2016,10,7,16,30,231.0,87.0,3.3,20.0,141.0,74.91,52.74
2016,10,7,16,45,186.0,68.0,3.4,19.5,104.0,53.65,40.76
2016,10,7,17,0,141.0,49.0,3.5,19.0,67.0,39.38,27.71
2016,10,7,17,15,70.5,30.0,3.45,18.5,39.0,24.61,11.78
2016,10,7,17,30,0.0,11.0,3.4,18.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,3.4,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,16.0,11.5,27.34,0.0
2016,10,8,6,30,111.0,18.0,1.3,16.0,23.0,76.6,0.0
2016,10,8,6,45,240.0,32.0,1.3,16.5,61.5,168.25,121.48
2016,10,8,7,0,369.0,46.0,1.3,17.0,100.0,260.97,205.87
2016,10,8,7,15,451.5,55.5,1.35,17.0,147.5,336.16,271.08
2016,10,8,7,30,534.0,65.0,1.4,17.0,195.0,418.08,339.6
2016,10,8,7,45,587.0,72.0,1.45,17.5,244.5,484.36,392.88
2016,10,8,8,0,640.0,79.0,1.5,18.0,294.0,553.39,446.16
2016,10,8,8,15,677.0,84.0,1.45,18.5,341.5,610.7,487.85
2016,10,8,8,30,714.0,89.0,1.4,19.0,389.0,668.46,527.19
2016,10,8,8,45,739.5,93.0,1.4,19.5,433.5,715.93,558.3
2016,10,8,9,0,765.0,97.0,1.4,20.0,478.0,758.16,585.04
2016,10,8,9,15,784.5,100.0,1.4,20.5,517.5,796.87,608.84
2016,10,8,9,30,804.0,103.0,1.4,21.0,557.0,833.39,630.76
2016,10,8,9,45,856.5,90.0,1.45,22.0,599.5,877.49,656.83
2016,10,8,10,0,909.0,77.0,1.5,23.0,642.0,912.11,676.09
2016,10,8,10,15,917.0,78.5,1.35,23.5,669.0,929.11,682.27
2016,10,8,10,30,925.0,80.0,1.2,24.0,696.0,942.52,686.11
2016,10,8,10,45,929.5,81.5,1.1,24.5,715.0,949.01,686.29
2016,10,8,11,0,934.0,83.0,1.0,25.0,734.0,951.7,684.18
2016,10,8,11,15,937.0,83.5,0.8,25.0,745.5,948.04,677.6
2016,10,8,11,30,940.0,84.0,0.6,25.0,757.0,940.54,668.6
2016,10,8,11,45,940.0,84.5,0.45,25.5,760.5,926.58,655.44
2016,10,8,12,0,940.0,85.0,0.3,26.0,764.0,908.93,640.36
2016,10,8,12,15,939.0,84.5,0.5,26.0,759.0,885.72,630.3
2016,10,8,12,30,938.0,84.0,0.7,26.0,754.0,859.06,617.76
2016,10,8,12,45,934.0,84.0,0.95,26.5,741.0,827.23,600.87
2016,10,8,13,0,930.0,84.0,1.2,27.0,728.0,792.37,581.08
2016,10,8,13,15,924.0,83.0,1.4,26.5,707.0,752.16,558.5
2016,10,8,13,30,918.0,82.0,1.6,26.0,686.0,709.45,533.25
2016,10,8,13,45,909.0,81.0,1.8,26.0,658.0,662.54,500.96
2016,10,8,14,0,900.0,80.0,2.0,26.0,630.0,613.8,465.99
2016,10,8,14,15,887.5,78.0,2.1,25.5,595.0,560.59,426.76
2016,10,8,14,30,875.0,76.0,2.2,25.0,560.0,506.42,385.22
2016,10,8,14,45,857.0,74.0,2.3,25.0,519.0,449.15,339.01
2016,10,8,15,0,839.0,72.0,2.4,25.0,478.0,390.72,290.36
2016,10,8,15,15,815.0,69.0,2.45,24.5,432.5,330.72,239.61
2016,10,8,15,30,791.0,66.0,2.5,24.0,387.0,272.23,188.96
2016,10,8,15,45,755.5,62.5,2.65,23.5,338.0,212.71,137.94
2016,10,8,16,0,720.0,59.0,2.8,23.0,289.0,156.67,91.75
2016,10,8,16,15,668.5,54.0,2.85,22.0,238.5,101.69,52.63
2016,10,8,16,30,617.0,49.0,2.9,21.0,188.0,52.79,28.87
2016,10,8,16,45,532.0,41.5,2.95,20.5,139.5,31.01,21.1
2016,10,8,17,0,447.0,34.0,3.0,20.0,91.0,26.46,16.62
2016,10,8,17,15,298.5,23.0,2.95,19.5,53.5,18.37,6.34
2016,10,8,17,30,150.0,12.0,2.9,19.0,16.0,11.44,0.0
2016,10,8,17,45,75.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
