Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,8.0,1.25,14.5,12.0,7.63,0.0
2016,10,9,6,30,176.0,16.0,1.3,15.0,24.0,99.58,0.0
2016,10,9,6,45,309.5,28.0,1.4,15.5,64.0,195.28,139.71
2016,10,9,7,0,443.0,40.0,1.5,16.0,104.0,290.7,229.73
2016,10,9,7,15,521.5,48.0,1.5,16.0,152.0,364.9,294.93
2016,10,9,7,30,600.0,56.0,1.5,16.0,200.0,445.51,362.76
2016,10,9,7,45,650.0,61.5,1.5,16.5,249.5,510.52,415.1
2016,10,9,8,0,700.0,67.0,1.5,17.0,299.0,574.22,464.29
2016,10,9,8,15,733.5,71.0,1.45,17.5,347.0,630.18,504.04
2016,10,9,8,30,767.0,75.0,1.4,18.0,395.0,686.09,541.91
2016,10,9,8,45,791.5,78.0,1.35,18.5,439.5,733.28,572.25
2016,10,9,9,0,816.0,81.0,1.3,19.0,484.0,779.06,600.78
2016,10,9,9,15,833.0,83.5,1.3,19.5,523.5,816.18,623.22
2016,10,9,9,30,850.0,86.0,1.3,20.0,563.0,850.86,643.73
2016,10,9,9,45,866.5,86.5,1.3,20.5,597.5,872.53,655.27
2016,10,9,10,0,883.0,87.0,1.3,21.0,632.0,898.67,669.89
2016,10,9,10,15,891.0,88.5,1.35,21.0,658.5,915.2,680.08
2016,10,9,10,30,899.0,90.0,1.4,21.0,685.0,928.24,688.2
2016,10,9,10,45,903.0,91.5,1.45,21.5,703.5,934.03,690.41
2016,10,9,11,0,907.0,93.0,1.5,22.0,722.0,936.13,690.44
2016,10,9,11,15,910.0,93.5,1.6,22.0,733.0,932.45,688.85
2016,10,9,11,30,913.0,94.0,1.7,22.0,744.0,925.05,684.97
2016,10,9,11,45,911.5,95.0,1.85,22.0,746.5,910.55,677.04
2016,10,9,12,0,910.0,96.0,2.0,22.0,749.0,892.5,666.73
2016,10,9,12,15,908.5,96.0,2.1,21.5,744.0,869.91,654.05
2016,10,9,12,30,907.0,96.0,2.2,21.0,739.0,844.0,639.0
2016,10,9,12,45,900.5,96.0,2.3,21.0,725.0,810.97,617.66
2016,10,9,13,0,894.0,96.0,2.4,21.0,711.0,775.17,594.21
2016,10,9,13,15,887.5,95.0,2.45,20.5,690.5,735.77,568.7
2016,10,9,13,30,881.0,94.0,2.5,20.0,670.0,694.02,540.34
2016,10,9,13,45,870.5,93.0,2.6,20.0,641.5,647.6,505.87
2016,10,9,14,0,860.0,92.0,2.7,20.0,613.0,600.67,470.0
2016,10,9,14,15,846.0,89.5,2.7,20.0,578.0,547.35,427.96
2016,10,9,14,30,832.0,87.0,2.7,20.0,543.0,493.37,384.2
2016,10,9,14,45,813.5,84.5,2.75,20.0,502.5,437.05,337.42
2016,10,9,15,0,795.0,82.0,2.8,20.0,462.0,381.09,289.51
2016,10,9,15,15,769.0,78.5,2.75,19.5,417.0,322.42,238.77
2016,10,9,15,30,743.0,75.0,2.7,19.0,372.0,265.59,188.66
2016,10,9,15,45,706.0,70.5,2.7,19.0,324.0,207.73,138.07
2016,10,9,16,0,669.0,66.0,2.7,19.0,276.0,150.91,90.68
2016,10,9,16,15,614.5,60.0,2.6,18.5,226.5,97.71,52.58
2016,10,9,16,30,560.0,54.0,2.5,18.0,177.0,50.94,29.69
2016,10,9,16,45,473.5,45.0,2.45,17.5,130.0,34.25,24.18
2016,10,9,17,0,387.0,36.0,2.4,17.0,83.0,28.52,18.49
2016,10,9,17,15,241.5,23.0,2.3,16.5,47.5,18.56,5.23
2016,10,9,17,30,96.0,10.0,2.2,16.0,12.0,9.53,0.0
2016,10,9,17,45,48.0,5.0,2.1,16.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.9,14.0,10.0,9.53,0.0
2016,10,10,6,45,0.0,28.0,2.0,14.0,28.0,28.36,15.67
2016,10,10,7,0,0.0,46.0,2.1,14.0,46.0,47.43,33.77
2016,10,10,7,15,10.5,66.0,2.05,14.0,68.5,73.99,57.03
2016,10,10,7,30,21.0,86.0,2.0,14.0,91.0,107.99,86.45
2016,10,10,7,45,30.5,106.0,2.0,14.5,115.0,136.24,110.49
2016,10,10,8,0,40.0,126.0,2.0,15.0,139.0,165.07,134.52
2016,10,10,8,15,20.0,123.0,1.9,15.0,129.5,136.3,109.93
2016,10,10,8,30,0.0,120.0,1.8,15.0,120.0,116.7,92.79
2016,10,10,8,45,2.5,141.0,1.7,15.5,142.5,139.95,111.66
2016,10,10,9,0,5.0,162.0,1.6,16.0,165.0,163.31,130.22
2016,10,10,9,15,37.0,201.0,1.6,16.0,221.5,243.51,195.5
2016,10,10,9,30,69.0,240.0,1.6,16.0,278.0,315.42,252.4
2016,10,10,9,45,243.0,238.5,1.6,16.0,385.5,492.02,392.23
2016,10,10,10,0,417.0,237.0,1.6,16.0,493.0,659.7,517.72
2016,10,10,10,15,262.0,270.5,1.6,16.0,434.0,547.14,429.26
2016,10,10,10,30,107.0,304.0,1.6,16.0,375.0,416.64,327.32
2016,10,10,10,45,182.5,311.0,1.65,16.5,435.5,504.09,394.99
2016,10,10,11,0,258.0,318.0,1.7,17.0,496.0,590.28,458.41
2016,10,10,11,15,258.0,323.5,1.75,17.0,504.0,591.51,458.38
2016,10,10,11,30,258.0,329.0,1.8,17.0,512.0,591.5,458.23
2016,10,10,11,45,250.5,331.5,1.85,17.0,510.0,580.44,449.97
2016,10,10,12,0,243.0,334.0,1.9,17.0,508.0,557.58,433.36
2016,10,10,12,15,243.5,332.0,1.95,17.0,505.0,547.49,426.24
2016,10,10,12,30,244.0,330.0,2.0,17.0,502.0,536.47,418.33
2016,10,10,12,45,203.5,327.0,2.15,17.0,468.5,491.63,384.66
2016,10,10,13,0,163.0,324.0,2.3,17.0,435.0,448.61,352.09
2016,10,10,13,15,104.0,298.0,2.35,16.5,368.5,364.84,288.1
2016,10,10,13,30,45.0,272.0,2.4,16.0,302.0,293.44,232.4
2016,10,10,13,45,131.0,272.0,2.45,16.0,352.0,348.47,277.52
2016,10,10,14,0,217.0,272.0,2.5,16.0,402.0,389.53,310.19
2016,10,10,14,15,499.5,189.5,2.55,16.0,467.0,454.94,362.37
2016,10,10,14,30,782.0,107.0,2.6,16.0,532.0,486.3,384.53
2016,10,10,14,45,754.5,105.5,2.65,16.0,490.5,428.3,335.62
2016,10,10,15,0,727.0,104.0,2.7,16.0,449.0,372.6,287.7
2016,10,10,15,15,697.0,99.5,2.75,15.5,404.0,315.05,237.79
2016,10,10,15,30,667.0,95.0,2.8,15.0,359.0,259.94,189.1
2016,10,10,15,45,621.5,89.5,2.85,15.0,310.5,203.56,139.98
2016,10,10,16,0,576.0,84.0,2.9,15.0,262.0,152.11,97.24
2016,10,10,16,15,514.5,75.5,2.8,14.5,213.5,101.95,61.26
2016,10,10,16,30,453.0,67.0,2.7,14.0,165.0,59.36,39.8
2016,10,10,16,45,362.5,54.5,2.65,14.0,119.5,41.6,30.94
2016,10,10,17,0,272.0,42.0,2.6,14.0,74.0,32.75,22.19
2016,10,10,17,15,136.0,21.0,2.5,14.0,37.0,16.48,2.36
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,118.0,15.0,1.5,14.0,19.0,59.79,0.0
2016,10,11,6,45,251.0,28.5,1.6,14.0,57.0,169.19,116.48
2016,10,11,7,0,384.0,42.0,1.7,14.0,95.0,262.59,208.47
2016,10,11,7,15,466.5,51.0,1.7,14.0,142.0,337.2,274.83
2016,10,11,7,30,549.0,60.0,1.7,14.0,189.0,418.56,344.27
2016,10,11,7,45,274.5,75.0,1.75,14.5,139.5,282.49,234.38
2016,10,11,8,0,0.0,90.0,1.8,15.0,90.0,87.27,68.3
2016,10,11,8,15,0.0,105.0,1.8,15.0,105.0,102.07,80.9
2016,10,11,8,30,0.0,120.0,1.8,15.0,120.0,116.85,93.01
2016,10,11,8,45,19.5,156.5,1.8,15.0,166.0,170.53,137.71
2016,10,11,9,0,39.0,193.0,1.8,15.0,212.0,237.9,192.46
2016,10,11,9,15,54.0,215.5,1.75,15.0,244.0,275.4,222.12
2016,10,11,9,30,69.0,238.0,1.7,15.0,276.0,313.27,251.73
2016,10,11,9,45,141.5,257.5,1.7,15.5,341.5,411.6,329.0
2016,10,11,10,0,214.0,277.0,1.7,16.0,407.0,498.02,394.53
2016,10,11,10,15,188.5,291.5,1.65,16.0,410.0,491.28,387.1
2016,10,11,10,30,163.0,306.0,1.6,16.0,413.0,483.23,379.43
2016,10,11,10,45,141.0,314.0,1.55,16.0,408.5,469.84,368.07
2016,10,11,11,0,119.0,322.0,1.5,16.0,404.0,455.83,356.33
2016,10,11,11,15,119.5,327.0,1.5,16.0,410.5,458.2,357.87
2016,10,11,11,30,120.0,332.0,1.5,16.0,417.0,460.01,358.94
2016,10,11,11,45,213.0,325.0,1.5,16.0,476.0,528.6,412.39
2016,10,11,12,0,306.0,318.0,1.5,16.0,535.0,604.46,469.2
2016,10,11,12,15,305.0,316.5,1.55,16.0,531.5,591.7,459.42
2016,10,11,12,30,304.0,315.0,1.6,16.0,528.0,577.78,449.55
2016,10,11,12,45,368.0,291.5,1.65,16.0,545.0,590.27,460.63
2016,10,11,13,0,432.0,268.0,1.7,16.0,562.0,605.39,473.0
2016,10,11,13,15,548.5,216.5,1.85,16.0,577.5,616.4,484.08
2016,10,11,13,30,665.0,165.0,2.0,16.0,593.0,620.5,489.36
2016,10,11,13,45,489.5,209.0,2.15,16.0,517.0,519.94,411.71
2016,10,11,14,0,314.0,253.0,2.3,16.0,441.0,430.78,341.9
2016,10,11,14,15,400.0,217.0,2.45,16.0,442.0,423.21,336.78
2016,10,11,14,30,486.0,181.0,2.6,16.0,443.0,410.06,325.52
2016,10,11,14,45,550.0,148.5,2.8,16.0,423.5,377.75,297.83
2016,10,11,15,0,614.0,116.0,3.0,16.0,404.0,339.81,263.77
2016,10,11,15,15,625.5,100.5,3.1,15.5,369.0,291.35,220.6
2016,10,11,15,30,637.0,85.0,3.2,15.0,334.0,240.92,174.62
2016,10,11,15,45,577.5,86.0,3.35,15.0,289.0,189.79,130.39
2016,10,11,16,0,518.0,87.0,3.5,15.0,244.0,145.24,94.16
2016,10,11,16,15,464.5,76.5,3.5,15.0,198.5,97.62,59.76
2016,10,11,16,30,411.0,66.0,3.5,15.0,153.0,54.99,37.32
2016,10,11,16,45,330.0,52.5,3.5,15.0,110.0,40.1,29.42
2016,10,11,17,0,249.0,39.0,3.5,15.0,67.0,30.4,19.88
2016,10,11,17,15,124.5,19.5,3.45,14.5,33.5,15.31,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,48.31,0.0
2016,10,12,6,45,222.0,28.5,1.95,12.5,54.0,154.5,103.62
2016,10,12,7,0,353.0,43.0,1.9,13.0,91.0,247.71,197.05
2016,10,12,7,15,437.0,53.5,1.75,13.0,137.5,323.28,264.37
2016,10,12,7,30,521.0,64.0,1.6,13.0,184.0,405.81,334.74
2016,10,12,7,45,578.5,70.5,1.45,13.5,233.0,473.27,389.7
2016,10,12,8,0,636.0,77.0,1.3,14.0,282.0,543.77,444.26
2016,10,12,8,15,318.0,102.0,1.4,14.0,204.5,366.45,302.5
2016,10,12,8,30,0.0,127.0,1.5,14.0,127.0,124.73,99.32
2016,10,12,8,45,36.5,165.0,1.6,14.0,183.0,204.26,166.38
2016,10,12,9,0,73.0,203.0,1.7,14.0,239.0,277.97,226.39
2016,10,12,9,15,74.5,220.5,1.9,14.0,259.0,298.85,242.4
2016,10,12,9,30,76.0,238.0,2.1,14.0,279.0,319.51,258.38
2016,10,12,9,45,49.5,233.0,2.3,14.5,261.0,288.82,232.34
2016,10,12,10,0,23.0,228.0,2.5,15.0,243.0,245.3,196.17
2016,10,12,10,15,121.5,264.0,2.7,14.5,343.0,399.09,321.21
2016,10,12,10,30,220.0,300.0,2.9,14.0,443.0,527.47,422.38
2016,10,12,10,45,275.5,298.5,3.1,14.0,482.5,586.83,467.97
2016,10,12,11,0,331.0,297.0,3.3,14.0,522.0,631.33,502.6
2016,10,12,11,15,218.0,312.5,3.3,14.0,461.5,529.81,422.38
2016,10,12,11,30,105.0,328.0,3.3,14.0,401.0,430.22,342.73
2016,10,12,11,45,253.0,309.5,3.35,14.5,487.0,557.64,444.17
2016,10,12,12,0,401.0,291.0,3.4,15.0,573.0,655.28,519.44
2016,10,12,12,15,487.0,256.0,3.3,15.0,596.0,687.36,544.2
2016,10,12,12,30,573.0,221.0,3.2,15.0,619.0,703.62,557.58
2016,10,12,12,45,432.5,261.5,3.15,15.0,559.0,616.34,489.04
2016,10,12,13,0,292.0,302.0,3.1,15.0,499.0,528.31,419.71
2016,10,12,13,15,305.0,289.0,3.2,15.0,489.0,509.92,406.68
2016,10,12,13,30,318.0,276.0,3.3,15.0,479.0,489.82,391.68
2016,10,12,13,45,268.0,271.0,3.4,15.0,437.0,436.81,349.97
2016,10,12,14,0,218.0,266.0,3.5,15.0,395.0,383.16,307.51
2016,10,12,14,15,121.5,234.0,3.7,15.0,305.5,288.64,231.99
2016,10,12,14,30,25.0,202.0,3.9,15.0,216.0,199.81,160.19
2016,10,12,14,45,208.5,185.0,4.1,15.0,282.5,263.77,211.69
2016,10,12,15,0,392.0,168.0,4.3,15.0,349.0,302.58,239.14
2016,10,12,15,15,560.0,120.0,4.15,15.0,350.5,287.3,219.68
2016,10,12,15,30,728.0,72.0,4.0,15.0,352.0,251.84,180.61
2016,10,12,15,45,691.5,67.0,3.85,15.0,304.5,194.94,129.92
2016,10,12,16,0,655.0,62.0,3.7,15.0,257.0,139.17,83.08
2016,10,12,16,15,597.0,56.0,3.45,14.5,209.0,87.21,46.59
2016,10,12,16,30,539.0,50.0,3.2,14.0,161.0,42.08,31.76
2016,10,12,16,45,444.0,41.0,3.0,14.0,115.5,31.37,21.86
2016,10,12,17,0,349.0,32.0,2.8,14.0,70.0,25.48,15.63
2016,10,12,17,15,174.5,16.0,2.8,14.0,35.0,12.49,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.25,0.0
2016,10,13,6,45,181.5,27.0,2.45,13.5,51.0,133.47,85.32
2016,10,13,7,0,363.0,38.0,2.5,14.0,86.0,247.01,195.66
2016,10,13,7,15,432.0,48.5,2.6,14.0,129.5,314.38,257.04
2016,10,13,7,30,501.0,59.0,2.7,14.0,173.0,387.54,321.02
2016,10,13,7,45,552.0,66.0,2.8,14.0,219.0,450.23,374.66
2016,10,13,8,0,603.0,73.0,2.9,14.0,265.0,515.61,428.67
2016,10,13,8,15,642.0,76.0,2.8,14.0,309.0,569.65,471.59
2016,10,13,8,30,681.0,79.0,2.7,14.0,353.0,624.36,512.41
2016,10,13,8,45,538.0,127.0,2.6,14.5,358.5,586.34,479.27
2016,10,13,9,0,395.0,175.0,2.5,15.0,364.0,542.37,440.28
2016,10,13,9,15,415.5,186.5,2.4,15.0,400.0,581.3,469.25
2016,10,13,9,30,436.0,198.0,2.3,15.0,436.0,619.4,496.5
2016,10,13,9,45,480.0,197.0,2.2,15.5,473.5,662.56,526.81
2016,10,13,10,0,524.0,196.0,2.1,16.0,511.0,705.02,555.87
2016,10,13,10,15,490.5,219.0,2.05,16.0,524.0,704.35,552.63
2016,10,13,10,30,457.0,242.0,2.0,16.0,537.0,700.46,547.52
2016,10,13,10,45,439.5,256.0,2.0,16.5,546.0,698.36,543.71
2016,10,13,11,0,422.0,270.0,2.0,17.0,555.0,694.02,538.36
2016,10,13,11,15,397.5,282.0,2.0,17.0,554.0,667.8,518.63
2016,10,13,11,30,373.0,294.0,2.0,17.0,553.0,652.4,506.57
2016,10,13,11,45,379.5,291.0,2.05,17.0,555.5,646.21,502.42
2016,10,13,12,0,386.0,288.0,2.1,17.0,558.0,638.32,496.98
2016,10,13,12,15,382.0,289.5,2.15,17.0,555.0,624.84,487.16
2016,10,13,12,30,378.0,291.0,2.2,17.0,552.0,610.02,476.36
2016,10,13,12,45,434.5,265.0,2.25,17.5,560.0,620.11,484.34
2016,10,13,13,0,491.0,239.0,2.3,18.0,568.0,617.12,482.52
2016,10,13,13,15,498.0,228.5,2.3,18.0,553.0,589.81,462.34
2016,10,13,13,30,505.0,218.0,2.3,18.0,538.0,560.52,440.51
2016,10,13,13,45,429.5,228.5,2.35,18.0,492.5,498.97,393.08
2016,10,13,14,0,354.0,239.0,2.4,18.0,447.0,438.21,345.88
2016,10,13,14,15,398.5,213.5,2.45,18.0,434.5,416.65,329.18
2016,10,13,14,30,443.0,188.0,2.5,18.0,422.0,393.35,309.89
2016,10,13,14,45,456.0,169.0,2.55,18.0,393.5,354.1,277.2
2016,10,13,15,0,469.0,150.0,2.6,18.0,365.0,312.91,241.9
2016,10,13,15,15,422.0,141.0,2.6,17.5,319.5,260.45,198.24
2016,10,13,15,30,375.0,132.0,2.6,17.0,274.0,212.82,158.43
2016,10,13,15,45,352.5,116.5,2.6,17.0,236.0,169.28,121.29
2016,10,13,16,0,330.0,101.0,2.6,17.0,198.0,128.32,87.61
2016,10,13,16,15,299.0,84.5,2.6,17.0,160.0,88.66,58.35
2016,10,13,16,30,268.0,68.0,2.6,17.0,122.0,52.89,40.75
2016,10,13,16,45,212.0,51.5,2.6,17.0,86.5,39.41,28.43
2016,10,13,17,0,156.0,35.0,2.6,17.0,51.0,27.27,16.58
2016,10,13,17,15,78.0,17.5,2.55,16.5,25.5,13.78,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,11.12,1.57
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,19.48,10.26
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,30.17,19.64
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,40.88,28.98
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,52.07,38.63
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,63.81,48.63
2016,10,14,8,15,0.0,79.5,7.1,16.0,79.5,75.03,58.05
2016,10,14,8,30,0.0,91.0,7.0,16.0,91.0,86.25,67.37
2016,10,14,8,45,0.0,54.0,6.9,16.5,54.0,50.2,36.79
2016,10,14,9,0,0.0,17.0,6.8,17.0,17.0,15.78,7.66
2016,10,14,9,15,0.0,19.0,6.7,17.0,19.0,17.64,9.2
2016,10,14,9,30,0.0,21.0,6.6,17.0,21.0,19.51,10.73
2016,10,14,9,45,0.0,44.5,6.5,17.0,44.5,41.39,28.98
2016,10,14,10,0,0.0,68.0,6.4,17.0,68.0,63.32,47.14
2016,10,14,10,15,0.0,103.0,6.25,17.0,103.0,96.41,74.37
2016,10,14,10,30,0.0,138.0,6.1,17.0,138.0,130.73,102.36
2016,10,14,10,45,0.0,120.0,5.95,17.0,120.0,112.86,87.59
2016,10,14,11,0,0.0,102.0,5.8,17.0,102.0,95.35,73.18
2016,10,14,11,15,0.0,125.0,5.6,17.0,125.0,117.56,91.29
2016,10,14,11,30,0.0,148.0,5.4,17.0,148.0,139.89,109.38
2016,10,14,11,45,0.0,139.0,5.2,17.5,139.0,130.98,101.88
2016,10,14,12,0,0.0,130.0,5.0,18.0,130.0,122.17,94.53
2016,10,14,12,15,0.0,113.5,4.8,18.0,113.5,106.26,81.63
2016,10,14,12,30,0.0,97.0,4.6,18.0,97.0,90.52,68.85
2016,10,14,12,45,0.5,133.5,4.4,18.0,134.0,125.66,97.49
2016,10,14,13,0,1.0,170.0,4.2,18.0,171.0,160.94,126.03
2016,10,14,13,15,0.5,135.0,3.95,17.5,135.5,126.86,98.74
2016,10,14,13,30,0.0,100.0,3.7,17.0,100.0,93.3,71.65
2016,10,14,13,45,0.0,112.0,3.5,17.0,112.0,104.57,81.04
2016,10,14,14,0,0.0,124.0,3.3,17.0,124.0,115.78,90.37
2016,10,14,14,15,0.0,127.5,3.1,17.0,127.5,118.92,93.11
2016,10,14,14,30,0.0,131.0,2.9,17.0,131.0,121.99,95.83
2016,10,14,14,45,0.0,98.5,2.7,17.0,98.5,91.66,71.04
2016,10,14,15,0,0.0,66.0,2.5,17.0,66.0,61.4,46.05
2016,10,14,15,15,103.0,108.5,2.3,17.0,147.0,132.2,102.57
2016,10,14,15,30,206.0,151.0,2.1,17.0,228.0,186.77,142.89
2016,10,14,15,45,192.0,132.0,1.95,17.0,196.0,152.76,114.12
2016,10,14,16,0,178.0,113.0,1.8,17.0,164.0,120.5,87.71
2016,10,14,16,15,156.5,93.0,1.65,16.5,131.5,88.82,63.73
2016,10,14,16,30,135.0,73.0,1.5,16.0,99.0,60.08,47.14
2016,10,14,16,45,98.0,53.5,1.4,16.0,69.5,44.49,32.86
2016,10,14,17,0,61.0,34.0,1.3,16.0,40.0,28.95,17.66
2016,10,14,17,15,30.5,17.0,1.15,16.0,20.0,14.92,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,5.5,3.05,14.5,6.5,0.0,0.0
2016,10,15,6,30,81.0,11.0,3.3,15.0,13.0,41.27,0.0
2016,10,15,6,45,225.0,23.5,3.6,15.5,47.5,146.68,82.97
2016,10,15,7,0,369.0,36.0,3.9,16.0,82.0,246.62,193.02
2016,10,15,7,15,455.5,44.5,4.15,16.0,127.0,320.82,260.85
2016,10,15,7,30,542.0,53.0,4.4,16.0,172.0,402.36,332.43
2016,10,15,7,45,594.0,59.0,4.7,16.5,219.0,465.75,386.93
2016,10,15,8,0,646.0,65.0,5.0,17.0,266.0,531.86,441.82
2016,10,15,8,15,325.5,100.5,5.35,17.0,202.0,368.44,307.06
2016,10,15,8,30,5.0,136.0,5.7,17.0,138.0,139.22,111.18
2016,10,15,8,45,22.5,161.5,6.1,17.0,172.0,179.38,144.94
2016,10,15,9,0,40.0,187.0,6.5,17.0,206.0,232.6,188.81
2016,10,15,9,15,76.5,213.0,6.8,17.0,253.0,292.08,237.95
2016,10,15,9,30,113.0,239.0,7.1,17.0,300.0,352.8,287.53
2016,10,15,9,45,62.5,221.5,7.45,17.5,255.5,287.18,232.17
2016,10,15,10,0,12.0,204.0,7.8,18.0,211.0,210.33,167.54
2016,10,15,10,15,70.0,250.0,7.95,18.0,294.0,323.67,260.65
2016,10,15,10,30,128.0,296.0,8.1,18.0,377.0,440.09,354.13
2016,10,15,10,45,73.0,268.5,8.3,18.0,315.0,343.65,275.72
2016,10,15,11,0,18.0,241.0,8.5,18.0,253.0,250.7,199.35
2016,10,15,11,15,31.0,265.5,8.6,18.0,287.0,298.84,238.24
2016,10,15,11,30,44.0,290.0,8.7,18.0,321.0,334.99,267.24
2016,10,15,11,45,45.5,292.5,8.8,18.0,324.0,336.49,268.37
2016,10,15,12,0,47.0,295.0,8.9,18.0,327.0,337.78,269.4
2016,10,15,12,15,32.0,269.0,8.95,18.0,291.0,295.13,235.04
2016,10,15,12,30,17.0,243.0,9.0,18.0,255.0,246.03,195.39
2016,10,15,12,45,16.5,238.0,9.05,18.0,249.5,239.61,190.36
2016,10,15,13,0,16.0,233.0,9.1,18.0,244.0,233.22,185.35
2016,10,15,13,15,8.0,157.0,9.05,18.0,162.5,153.07,120.45
2016,10,15,13,30,0.0,81.0,9.0,18.0,81.0,75.48,56.85
2016,10,15,13,45,22.0,159.0,8.95,18.0,172.0,165.32,131.12
2016,10,15,14,0,44.0,237.0,8.9,18.0,263.0,251.22,201.18
2016,10,15,14,15,22.0,188.0,8.85,17.5,201.0,187.02,149.26
2016,10,15,14,30,0.0,139.0,8.8,17.0,139.0,129.44,102.32
2016,10,15,14,45,0.0,132.5,8.8,17.0,132.5,123.09,97.34
2016,10,15,15,0,0.0,126.0,8.8,17.0,126.0,116.71,92.29
2016,10,15,15,15,0.0,84.0,8.7,17.0,84.0,78.06,60.2
2016,10,15,15,30,0.0,42.0,8.6,17.0,42.0,39.01,27.41
2016,10,15,15,45,0.0,36.0,8.5,17.0,36.0,33.42,22.72
2016,10,15,16,0,0.0,30.0,8.4,17.0,30.0,27.83,17.98
2016,10,15,16,15,0.0,23.5,8.25,17.0,23.5,21.79,12.79
2016,10,15,16,30,0.0,17.0,8.1,17.0,17.0,15.75,8.16
2016,10,15,16,45,0.0,11.5,8.0,17.0,11.5,10.65,3.5
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.86,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.95,0.0
2016,10,16,6,45,0.0,6.0,4.35,16.0,6.0,5.55,0.0
2016,10,16,7,0,0.0,11.0,4.5,16.0,11.0,10.18,2.62
2016,10,16,7,15,0.0,17.5,4.45,16.0,17.5,16.21,7.93
2016,10,16,7,30,0.0,24.0,4.4,16.0,24.0,22.25,13.22
2016,10,16,7,45,0.0,30.5,4.35,16.0,30.5,28.3,18.46
2016,10,16,8,0,0.0,37.0,4.3,16.0,37.0,34.35,23.65
2016,10,16,8,15,0.0,43.5,4.3,16.0,43.5,40.4,28.78
2016,10,16,8,30,0.0,50.0,4.3,16.0,50.0,46.46,33.85
2016,10,16,8,45,0.0,74.0,4.35,16.5,74.0,68.87,52.52
2016,10,16,9,0,0.0,98.0,4.4,17.0,98.0,92.41,71.88
2016,10,16,9,15,0.0,77.5,4.45,17.0,77.5,72.15,54.85
2016,10,16,9,30,0.0,57.0,4.5,17.0,57.0,53.03,38.8
2016,10,16,9,45,0.0,55.5,4.55,17.0,55.5,51.64,37.56
2016,10,16,10,0,0.0,54.0,4.6,17.0,54.0,50.25,36.32
2016,10,16,10,15,0.5,114.0,4.6,17.0,114.5,107.65,83.65
2016,10,16,10,30,1.0,174.0,4.6,17.0,175.0,167.98,132.6
2016,10,16,10,45,0.5,153.0,4.7,17.0,153.5,145.96,114.53
2016,10,16,11,0,0.0,132.0,4.8,17.0,132.0,124.53,97.01
2016,10,16,11,15,4.5,173.0,4.85,17.0,176.0,168.87,133.11
2016,10,16,11,30,9.0,214.0,4.9,17.0,220.0,213.54,169.06
2016,10,16,11,45,4.5,143.5,4.95,17.0,146.5,139.24,108.96
2016,10,16,12,0,0.0,73.0,5.0,17.0,73.0,68.04,50.66
2016,10,16,12,15,0.0,69.0,5.15,17.0,69.0,64.3,47.63
2016,10,16,12,30,0.0,65.0,5.3,17.0,65.0,60.56,44.57
2016,10,16,12,45,0.0,81.0,5.5,17.5,81.0,75.51,56.81
2016,10,16,13,0,0.0,97.0,5.7,18.0,97.0,90.5,69.03
2016,10,16,13,15,0.0,109.5,5.95,18.0,109.5,102.31,78.78
2016,10,16,13,30,0.0,122.0,6.2,18.0,122.0,114.09,88.54
2016,10,16,13,45,0.0,111.5,6.45,18.0,111.5,104.1,80.5
2016,10,16,14,0,0.0,101.0,6.7,18.0,101.0,94.18,72.51
2016,10,16,14,15,0.0,96.0,6.8,18.0,96.0,89.46,68.78
2016,10,16,14,30,0.0,91.0,6.9,18.0,91.0,84.76,65.05
2016,10,16,14,45,378.5,85.0,7.0,18.0,253.0,240.47,190.68
2016,10,16,15,0,757.0,79.0,7.1,18.0,415.0,347.06,267.65
2016,10,16,15,15,431.0,114.5,7.0,17.5,301.5,235.26,179.01
2016,10,16,15,30,105.0,150.0,6.9,17.0,188.0,160.35,125.26
2016,10,16,15,45,94.0,130.0,6.85,17.0,160.5,132.08,101.64
2016,10,16,16,0,83.0,110.0,6.8,17.0,133.0,105.33,79.58
2016,10,16,16,15,70.0,89.5,6.7,16.5,106.0,81.37,60.69
2016,10,16,16,30,57.0,69.0,6.6,16.0,79.0,58.53,45.67
2016,10,16,16,45,32.0,49.0,6.5,16.0,54.5,42.33,30.73
2016,10,16,17,0,7.0,29.0,6.4,16.0,30.0,26.18,14.3
2016,10,16,17,15,3.5,14.5,6.4,16.0,15.0,13.82,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,21.0,1.9,14.5,37.5,102.65,45.14
2016,10,17,7,0,281.0,42.0,1.9,15.0,75.0,210.45,162.86
2016,10,17,7,15,375.5,52.5,1.9,15.0,119.0,285.44,230.58
2016,10,17,7,30,470.0,63.0,1.9,15.0,163.0,370.33,303.53
2016,10,17,7,45,536.5,69.5,1.95,15.5,211.0,440.54,362.12
2016,10,17,8,0,603.0,76.0,2.0,16.0,259.0,514.48,421.45
2016,10,17,8,15,643.0,81.0,1.95,16.0,305.0,571.32,465.78
2016,10,17,8,30,683.0,86.0,1.9,16.0,351.0,628.84,508.55
2016,10,17,8,45,716.5,88.5,1.9,16.0,394.5,678.51,543.95
2016,10,17,9,0,750.0,91.0,1.9,16.0,438.0,727.53,578.15
2016,10,17,9,15,769.5,94.0,1.9,16.0,476.0,760.8,600.35
2016,10,17,9,30,789.0,97.0,1.9,16.0,514.0,796.01,623.84
2016,10,17,9,45,807.5,97.5,1.9,16.5,547.0,825.01,641.48
2016,10,17,10,0,826.0,98.0,1.9,17.0,580.0,851.27,657.1
2016,10,17,10,15,835.5,99.5,1.95,17.0,605.5,867.83,667.72
2016,10,17,10,30,845.0,101.0,2.0,17.0,631.0,881.08,676.25
2016,10,17,10,45,854.5,100.5,2.05,17.0,650.0,888.56,680.96
2016,10,17,11,0,864.0,100.0,2.1,17.0,669.0,885.37,678.55
2016,10,17,11,15,867.5,100.5,2.15,17.0,679.5,881.87,676.17
2016,10,17,11,30,871.0,101.0,2.2,17.0,690.0,874.83,671.49
2016,10,17,11,45,873.5,100.5,2.3,17.0,693.0,862.31,663.6
2016,10,17,12,0,876.0,100.0,2.4,17.0,696.0,846.33,653.38
2016,10,17,12,15,874.5,99.5,2.45,17.0,690.5,823.68,638.13
2016,10,17,12,30,873.0,99.0,2.5,17.0,685.0,797.88,620.7
2016,10,17,12,45,874.0,96.0,2.65,17.5,673.0,768.25,599.99
2016,10,17,13,0,875.0,93.0,2.8,18.0,661.0,735.59,576.94
2016,10,17,13,15,868.0,92.0,2.85,17.5,640.0,696.61,550.57
2016,10,17,13,30,861.0,91.0,2.9,17.0,619.0,655.42,520.33
2016,10,17,13,45,851.0,89.0,3.0,17.0,591.0,611.03,486.02
2016,10,17,14,0,841.0,87.0,3.1,17.0,563.0,562.89,447.93
2016,10,17,14,15,826.0,85.0,3.15,17.0,529.0,510.95,405.64
2016,10,17,14,30,811.0,83.0,3.2,17.0,495.0,458.51,361.69
2016,10,17,14,45,789.0,80.5,3.3,17.0,454.5,402.5,313.77
2016,10,17,15,0,767.0,78.0,3.4,17.0,414.0,347.31,265.19
2016,10,17,15,15,737.5,74.5,3.4,17.0,370.0,290.06,214.11
2016,10,17,15,30,708.0,71.0,3.4,17.0,326.0,235.11,164.69
2016,10,17,15,45,663.5,66.5,3.45,17.0,279.0,176.85,114.27
2016,10,17,16,0,619.0,62.0,3.5,17.0,232.0,125.23,72.74
2016,10,17,16,15,553.5,55.5,3.4,16.5,184.5,75.6,40.46
2016,10,17,16,30,488.0,49.0,3.3,16.0,137.0,37.36,27.14
2016,10,17,16,45,379.5,39.0,3.25,16.0,94.0,30.73,20.73
2016,10,17,17,0,271.0,29.0,3.2,16.0,51.0,23.85,11.8
2016,10,17,17,15,135.5,14.5,3.15,15.5,25.5,13.82,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,165.0,18.5,3.05,13.5,37.5,111.23,40.45
2016,10,18,7,0,330.0,37.0,3.1,14.0,75.0,226.92,175.93
2016,10,18,7,15,424.5,46.5,3.3,14.0,120.0,304.38,247.61
2016,10,18,7,30,519.0,56.0,3.5,14.0,165.0,389.78,322.6
2016,10,18,7,45,591.5,60.0,3.7,14.5,214.0,462.11,384.53
2016,10,18,8,0,664.0,64.0,3.9,15.0,263.0,538.6,447.68
2016,10,18,8,15,701.5,68.0,4.0,15.0,309.5,590.57,489.78
2016,10,18,8,30,739.0,72.0,4.1,15.0,356.0,647.09,533.08
2016,10,18,8,45,769.5,74.0,4.2,15.5,400.0,695.69,568.23
2016,10,18,9,0,800.0,76.0,4.3,16.0,444.0,743.25,602.04
2016,10,18,9,15,818.5,78.5,4.3,16.0,482.0,780.23,627.99
2016,10,18,9,30,837.0,81.0,4.3,16.0,520.0,814.91,652.01
2016,10,18,9,45,854.0,81.5,4.3,16.5,553.5,836.03,664.64
2016,10,18,10,0,871.0,82.0,4.3,17.0,587.0,861.48,680.45
2016,10,18,10,15,880.5,83.0,4.2,17.0,612.5,877.9,690.54
2016,10,18,10,30,890.0,84.0,4.1,17.0,638.0,890.94,698.3
2016,10,18,10,45,895.5,85.0,4.05,17.0,656.5,896.92,701.39
2016,10,18,11,0,901.0,86.0,4.0,17.0,675.0,899.27,702.1
2016,10,18,11,15,904.5,86.5,3.9,17.0,686.0,895.63,698.45
2016,10,18,11,30,908.0,87.0,3.8,17.0,697.0,888.31,692.4
2016,10,18,11,45,910.0,87.0,3.75,17.0,699.5,875.49,682.88
2016,10,18,12,0,912.0,87.0,3.7,17.0,702.0,859.08,670.98
2016,10,18,12,15,910.5,86.5,3.75,17.0,696.5,835.76,654.77
2016,10,18,12,30,909.0,86.0,3.8,17.0,691.0,809.15,636.25
2016,10,18,12,45,907.0,84.0,3.85,17.5,678.5,777.38,612.8
2016,10,18,13,0,905.0,82.0,3.9,18.0,666.0,742.63,587.17
2016,10,18,13,15,898.5,81.5,3.95,18.0,645.0,703.59,559.36
2016,10,18,13,30,892.0,81.0,4.0,18.0,624.0,662.19,527.64
2016,10,18,13,45,881.5,79.5,4.1,18.0,595.5,615.21,490.87
2016,10,18,14,0,871.0,78.0,4.2,18.0,567.0,566.67,451.92
2016,10,18,14,15,856.5,76.0,4.3,18.0,532.5,514.29,408.95
2016,10,18,14,30,842.0,74.0,4.4,18.0,498.0,461.08,364.02
2016,10,18,14,45,817.5,73.0,4.5,18.0,457.0,404.14,314.88
2016,10,18,15,0,793.0,72.0,4.6,18.0,416.0,348.19,265.26
2016,10,18,15,15,764.5,68.5,4.65,17.5,371.5,289.96,213.39
2016,10,18,15,30,736.0,65.0,4.7,17.0,327.0,233.87,162.91
2016,10,18,15,45,690.0,61.5,4.8,17.0,279.0,177.16,113.51
2016,10,18,16,0,644.0,58.0,4.9,17.0,231.0,122.77,69.8
2016,10,18,16,15,579.0,51.5,4.9,16.5,183.5,71.9,37.12
2016,10,18,16,30,514.0,45.0,4.9,16.0,136.0,34.06,24.2
2016,10,18,16,45,401.5,35.5,4.9,16.0,92.5,27.73,18.04
2016,10,18,17,0,289.0,26.0,4.9,16.0,49.0,21.14,8.93
2016,10,18,17,15,144.5,13.0,5.0,15.5,24.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
