Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,2.8,14.5,38.5,125.83,33.01
2016,10,19,7,0,427.0,30.0,2.8,15.0,77.0,265.14,203.47
2016,10,19,7,15,514.5,37.0,2.9,15.0,122.5,334.77,270.48
2016,10,19,7,30,602.0,44.0,3.0,15.0,168.0,417.23,342.97
2016,10,19,7,45,655.5,49.0,3.1,15.5,216.0,482.61,398.77
2016,10,19,8,0,709.0,54.0,3.2,16.0,264.0,550.51,454.29
2016,10,19,8,15,743.5,57.5,3.2,16.0,310.0,605.33,497.25
2016,10,19,8,30,778.0,61.0,3.2,16.0,356.0,660.2,538.28
2016,10,19,8,45,802.5,63.5,3.2,16.5,399.0,705.79,570.19
2016,10,19,9,0,827.0,66.0,3.2,17.0,442.0,743.29,595.37
2016,10,19,9,15,844.0,68.0,3.15,17.0,480.0,778.81,619.56
2016,10,19,9,30,861.0,70.0,3.1,17.0,518.0,811.97,641.72
2016,10,19,9,45,874.0,71.5,3.05,17.5,550.5,838.46,657.64
2016,10,19,10,0,887.0,73.0,3.0,18.0,583.0,861.94,671.31
2016,10,19,10,15,895.0,74.0,2.95,18.0,608.5,877.22,680.44
2016,10,19,10,30,903.0,75.0,2.9,18.0,634.0,889.05,687.28
2016,10,19,10,45,907.0,76.5,2.9,18.5,651.5,894.37,688.77
2016,10,19,11,0,911.0,78.0,2.9,19.0,669.0,896.01,687.91
2016,10,19,11,15,914.0,78.5,2.85,19.0,679.5,891.91,684.19
2016,10,19,11,30,917.0,79.0,2.8,19.0,690.0,884.11,678.12
2016,10,19,11,45,914.0,80.5,2.75,19.0,692.0,868.7,666.93
2016,10,19,12,0,911.0,82.0,2.7,19.0,694.0,849.83,653.53
2016,10,19,12,15,909.5,82.0,2.75,19.0,688.5,827.13,638.25
2016,10,19,12,30,908.0,82.0,2.8,19.0,683.0,801.15,620.68
2016,10,19,12,45,902.5,82.0,2.9,19.5,669.0,769.01,597.82
2016,10,19,13,0,897.0,82.0,3.0,20.0,655.0,734.09,572.9
2016,10,19,13,15,890.5,81.0,3.05,20.0,634.5,694.82,545.5
2016,10,19,13,30,884.0,80.0,3.1,20.0,614.0,653.25,514.08
2016,10,19,13,45,875.0,78.0,3.2,20.0,586.5,607.04,478.57
2016,10,19,14,0,866.0,76.0,3.3,20.0,559.0,559.18,440.77
2016,10,19,14,15,852.0,74.0,3.4,19.5,524.5,507.38,399.56
2016,10,19,14,30,838.0,72.0,3.5,19.0,490.0,454.9,356.32
2016,10,19,14,45,817.5,70.0,3.6,19.0,450.0,398.71,308.13
2016,10,19,15,0,797.0,68.0,3.7,19.0,410.0,343.31,259.25
2016,10,19,15,15,769.0,65.0,3.7,18.5,366.0,285.66,208.15
2016,10,19,15,30,741.0,62.0,3.7,18.0,322.0,230.05,158.39
2016,10,19,15,45,699.5,57.5,3.7,18.0,274.5,173.07,108.98
2016,10,19,16,0,658.0,53.0,3.7,18.0,227.0,120.37,66.99
2016,10,19,16,15,594.0,47.0,3.55,17.5,180.0,69.72,35.27
2016,10,19,16,30,530.0,41.0,3.4,17.0,133.0,30.78,21.2
2016,10,19,16,45,421.5,32.0,3.3,17.0,90.0,24.75,15.34
2016,10,19,17,0,313.0,23.0,3.2,17.0,47.0,18.47,6.02
2016,10,19,17,15,156.5,11.5,3.2,16.5,23.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,15.0,2.4,14.5,37.0,121.62,15.36
2016,10,20,7,0,412.0,30.0,2.5,15.0,74.0,257.39,195.8
2016,10,20,7,15,504.0,38.0,2.6,15.0,120.5,334.35,269.19
2016,10,20,7,30,596.0,46.0,2.7,15.0,167.0,414.75,340.06
2016,10,20,7,45,653.0,51.5,2.85,15.5,215.5,482.64,397.92
2016,10,20,8,0,710.0,57.0,3.0,16.0,264.0,553.26,455.64
2016,10,20,8,15,746.5,60.5,2.85,16.0,311.5,609.47,499.28
2016,10,20,8,30,783.0,64.0,2.7,16.0,359.0,665.8,540.52
2016,10,20,8,45,809.0,67.0,2.55,16.5,402.5,713.23,572.68
2016,10,20,9,0,835.0,70.0,2.4,17.0,446.0,759.3,602.77
2016,10,20,9,15,852.5,72.0,2.4,17.5,484.5,788.6,620.98
2016,10,20,9,30,870.0,74.0,2.4,18.0,523.0,822.19,642.11
2016,10,20,9,45,887.5,74.0,2.4,18.5,556.5,850.65,659.3
2016,10,20,10,0,905.0,74.0,2.4,19.0,590.0,876.22,674.37
2016,10,20,10,15,913.0,75.0,2.4,19.0,616.0,891.58,683.64
2016,10,20,10,30,921.0,76.0,2.4,19.0,642.0,903.41,690.67
2016,10,20,10,45,926.0,77.0,2.4,19.5,660.0,908.97,692.24
2016,10,20,11,0,931.0,78.0,2.4,20.0,678.0,910.79,691.45
2016,10,20,11,15,933.5,78.5,2.45,20.0,688.0,906.07,688.17
2016,10,20,11,30,936.0,79.0,2.5,20.0,698.0,897.59,682.52
2016,10,20,11,45,936.0,79.0,2.6,20.5,700.5,882.7,671.74
2016,10,20,12,0,936.0,79.0,2.7,21.0,703.0,864.21,658.59
2016,10,20,12,15,934.0,79.0,2.75,21.0,697.0,840.57,642.85
2016,10,20,12,30,932.0,79.0,2.8,21.0,691.0,813.59,624.8
2016,10,20,12,45,925.5,79.5,2.85,21.5,677.0,780.59,601.3
2016,10,20,13,0,919.0,80.0,2.9,22.0,663.0,744.79,575.78
2016,10,20,13,15,912.5,79.0,2.95,22.0,642.0,704.77,548.2
2016,10,20,13,30,906.0,78.0,3.0,22.0,621.0,662.38,516.49
2016,10,20,13,45,895.5,76.5,3.05,22.0,592.5,614.93,480.22
2016,10,20,14,0,885.0,75.0,3.1,22.0,564.0,565.9,441.76
2016,10,20,14,15,871.0,73.0,3.1,22.0,529.0,513.27,399.31
2016,10,20,14,30,857.0,71.0,3.1,22.0,494.0,459.91,355.04
2016,10,20,14,45,836.0,69.0,3.15,22.0,453.5,402.64,306.58
2016,10,20,15,0,815.0,67.0,3.2,22.0,413.0,346.16,257.43
2016,10,20,15,15,787.0,64.0,3.2,21.5,368.0,287.63,206.24
2016,10,20,15,30,759.0,61.0,3.2,21.0,323.0,231.11,156.34
2016,10,20,15,45,716.5,56.5,3.2,20.5,275.5,173.07,106.99
2016,10,20,16,0,674.0,52.0,3.2,20.0,228.0,119.41,65.09
2016,10,20,16,15,608.5,46.0,3.1,19.5,179.5,67.94,33.67
2016,10,20,16,30,543.0,40.0,3.0,19.0,131.0,30.12,20.4
2016,10,20,16,45,428.5,31.0,2.9,18.5,87.5,24.04,14.53
2016,10,20,17,0,314.0,22.0,2.8,18.0,44.0,17.71,4.18
2016,10,20,17,15,157.0,11.0,2.8,17.5,22.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.0,15.0,2.7,14.5,34.5,113.82,0.0
2016,10,21,7,0,380.0,30.0,2.7,15.0,69.0,241.64,182.15
2016,10,21,7,15,472.5,38.0,2.65,15.0,113.5,317.1,255.02
2016,10,21,7,30,565.0,46.0,2.6,15.0,158.0,400.64,328.18
2016,10,21,7,45,621.0,51.5,2.6,15.5,205.5,461.66,380.48
2016,10,21,8,0,677.0,57.0,2.6,16.0,253.0,530.15,436.26
2016,10,21,8,15,360.5,101.5,2.5,16.0,207.5,390.61,322.59
2016,10,21,8,30,44.0,146.0,2.4,16.0,162.0,191.57,155.29
2016,10,21,8,45,60.0,167.0,2.35,16.5,192.0,227.57,184.96
2016,10,21,9,0,76.0,188.0,2.3,17.0,222.0,264.2,213.99
2016,10,21,9,15,50.0,191.5,2.3,17.0,214.5,245.66,197.73
2016,10,21,9,30,24.0,195.0,2.3,17.0,207.0,214.39,171.39
2016,10,21,9,45,87.0,226.5,2.3,17.5,275.0,315.04,252.72
2016,10,21,10,0,150.0,258.0,2.3,18.0,343.0,418.45,333.01
2016,10,21,10,15,152.0,270.0,2.35,18.0,359.5,432.79,342.92
2016,10,21,10,30,154.0,282.0,2.4,18.0,376.0,446.47,352.79
2016,10,21,10,45,141.5,290.5,2.45,18.0,379.0,442.69,349.06
2016,10,21,11,0,129.0,299.0,2.5,18.0,382.0,438.31,345.02
2016,10,21,11,15,104.5,298.5,2.55,18.0,366.5,400.5,315.45
2016,10,21,11,30,80.0,298.0,2.6,18.0,351.0,375.67,295.69
2016,10,21,11,45,95.5,303.5,2.7,18.5,367.0,391.48,307.79
2016,10,21,12,0,111.0,309.0,2.8,19.0,383.0,406.37,318.95
2016,10,21,12,15,112.0,306.0,2.9,19.0,380.0,399.37,313.69
2016,10,21,12,30,113.0,303.0,3.0,19.0,377.0,392.02,308.27
2016,10,21,12,45,497.0,195.5,3.2,19.0,510.0,584.94,463.76
2016,10,21,13,0,881.0,88.0,3.4,19.0,643.0,723.65,570.94
2016,10,21,13,15,874.0,86.5,3.55,19.0,622.0,684.09,541.55
2016,10,21,13,30,867.0,85.0,3.7,19.0,601.0,642.33,509.79
2016,10,21,13,45,546.5,163.5,3.85,19.0,483.5,493.81,392.91
2016,10,21,14,0,226.0,242.0,4.0,19.0,366.0,359.28,285.24
2016,10,21,14,15,325.0,208.5,4.1,18.5,374.0,366.27,291.58
2016,10,21,14,30,424.0,175.0,4.2,18.0,382.0,362.29,287.4
2016,10,21,14,45,594.5,124.5,4.35,18.0,389.0,358.31,280.27
2016,10,21,15,0,765.0,74.0,4.5,18.0,396.0,333.79,253.47
2016,10,21,15,15,734.5,70.5,4.55,17.5,352.0,276.9,202.74
2016,10,21,15,30,704.0,67.0,4.6,17.0,308.0,222.42,153.91
2016,10,21,15,45,658.5,62.5,4.65,17.0,261.0,165.03,104.42
2016,10,21,16,0,613.0,58.0,4.7,17.0,214.0,114.3,64.44
2016,10,21,16,15,543.5,51.0,4.7,16.5,167.5,65.28,34.3
2016,10,21,16,30,474.0,44.0,4.7,16.0,121.0,33.81,23.84
2016,10,21,16,45,354.5,33.5,4.7,16.0,80.0,26.5,16.63
2016,10,21,17,0,235.0,23.0,4.7,16.0,39.0,18.85,2.98
2016,10,21,17,15,117.5,11.5,4.7,15.5,19.5,10.96,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,173.0,16.0,3.0,13.0,33.5,106.91,0.0
2016,10,22,7,0,346.0,32.0,3.0,13.0,67.0,227.02,170.46
2016,10,22,7,15,445.5,41.0,3.05,13.0,112.0,305.83,247.62
2016,10,22,7,30,545.0,50.0,3.1,13.0,157.0,393.24,324.88
2016,10,22,7,45,610.0,55.5,3.15,13.5,205.5,462.91,384.9
2016,10,22,8,0,675.0,61.0,3.2,14.0,254.0,536.25,445.51
2016,10,22,8,15,509.5,96.5,3.15,14.0,256.5,486.0,404.38
2016,10,22,8,30,344.0,132.0,3.1,14.0,259.0,413.67,344.32
2016,10,22,8,45,537.5,106.0,3.05,14.5,331.5,555.96,459.6
2016,10,22,9,0,731.0,80.0,3.0,15.0,404.0,686.09,557.53
2016,10,22,9,15,791.0,80.0,2.95,15.0,458.0,751.41,603.88
2016,10,22,9,30,851.0,80.0,2.9,15.0,512.0,816.32,649.31
2016,10,22,9,45,852.0,86.5,2.9,15.0,542.5,838.37,663.37
2016,10,22,10,0,853.0,93.0,2.9,15.0,573.0,856.95,675.28
2016,10,22,10,15,772.0,118.5,2.9,15.0,567.5,827.41,652.8
2016,10,22,10,30,691.0,144.0,2.9,15.0,562.0,788.99,624.35
2016,10,22,10,45,789.0,121.0,2.95,15.5,612.0,842.41,661.55
2016,10,22,11,0,887.0,98.0,3.0,16.0,662.0,890.34,693.58
2016,10,22,11,15,755.0,142.5,3.0,16.0,627.5,830.37,650.09
2016,10,22,11,30,623.0,187.0,3.0,16.0,593.0,756.03,595.9
2016,10,22,11,45,624.0,187.5,3.05,16.0,596.0,745.48,588.63
2016,10,22,12,0,625.0,188.0,3.1,16.0,599.0,732.3,578.95
2016,10,22,12,15,599.0,195.0,3.15,16.0,586.0,701.73,555.93
2016,10,22,12,30,573.0,202.0,3.2,16.0,573.0,666.52,529.5
2016,10,22,12,45,523.5,215.5,3.3,16.0,549.0,623.86,496.83
2016,10,22,13,0,474.0,229.0,3.4,16.0,525.0,581.92,464.36
2016,10,22,13,15,669.5,163.0,3.45,15.5,566.0,628.47,503.72
2016,10,22,13,30,865.0,97.0,3.5,15.0,607.0,653.3,525.03
2016,10,22,13,45,855.5,94.5,3.6,15.0,579.0,606.41,487.67
2016,10,22,14,0,846.0,92.0,3.7,15.0,551.0,558.01,448.51
2016,10,22,14,15,609.5,137.5,3.7,15.0,457.5,443.69,356.22
2016,10,22,14,30,373.0,183.0,3.7,15.0,364.0,343.01,274.72
2016,10,22,14,45,404.0,160.5,3.75,15.0,341.5,314.01,249.34
2016,10,22,15,0,435.0,138.0,3.8,15.0,319.0,278.23,217.08
2016,10,22,15,15,408.0,128.5,3.8,15.0,283.0,234.35,178.6
2016,10,22,15,30,381.0,119.0,3.8,15.0,247.0,193.03,142.4
2016,10,22,15,45,360.5,103.0,3.85,15.0,209.5,149.83,105.26
2016,10,22,16,0,340.0,87.0,3.9,15.0,172.0,108.96,72.16
2016,10,22,16,15,298.5,71.0,3.8,14.5,134.0,69.65,45.34
2016,10,22,16,30,257.0,55.0,3.7,14.0,96.0,42.08,31.22
2016,10,22,16,45,186.0,39.0,3.65,14.0,63.0,30.38,19.88
2016,10,22,17,0,115.0,23.0,3.6,14.0,30.0,18.19,0.27
2016,10,22,17,15,57.5,11.5,3.55,14.0,15.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,15.0,1.75,13.0,32.0,107.68,0.0
2016,10,23,7,0,361.0,30.0,1.8,13.0,64.0,231.41,170.83
2016,10,23,7,15,459.5,38.5,1.85,13.0,109.0,309.28,248.63
2016,10,23,7,30,558.0,47.0,1.9,13.0,154.0,395.76,324.55
2016,10,23,7,45,616.0,53.0,1.95,13.5,201.5,462.05,381.19
2016,10,23,8,0,674.0,59.0,2.0,14.0,249.0,527.38,434.85
2016,10,23,8,15,395.5,104.5,2.05,14.0,221.0,416.98,345.32
2016,10,23,8,30,117.0,150.0,2.1,14.0,193.0,261.4,215.31
2016,10,23,8,45,458.5,112.5,2.2,14.5,309.5,497.22,411.22
2016,10,23,9,0,800.0,75.0,2.3,15.0,426.0,731.83,588.83
2016,10,23,9,15,561.0,139.0,2.3,15.0,396.0,632.92,511.04
2016,10,23,9,30,322.0,203.0,2.3,15.0,366.0,508.39,410.89
2016,10,23,9,45,601.0,140.5,2.35,15.5,468.0,692.95,555.38
2016,10,23,10,0,880.0,78.0,2.4,16.0,570.0,852.18,667.24
2016,10,23,10,15,889.0,79.5,2.45,16.0,595.5,868.52,676.54
2016,10,23,10,30,898.0,81.0,2.5,16.0,621.0,881.45,684.93
2016,10,23,10,45,905.5,81.5,2.6,16.5,639.5,888.34,688.36
2016,10,23,11,0,913.0,82.0,2.7,17.0,658.0,891.6,689.43
2016,10,23,11,15,916.0,82.5,2.8,17.0,668.5,887.29,686.67
2016,10,23,11,30,919.0,83.0,2.9,17.0,679.0,879.29,681.51
2016,10,23,11,45,920.5,83.0,3.0,17.0,681.5,865.8,672.6
2016,10,23,12,0,922.0,83.0,3.1,17.0,684.0,848.73,661.26
2016,10,23,12,15,484.0,177.5,3.2,17.0,493.0,586.07,466.69
2016,10,23,12,30,46.0,272.0,3.3,17.0,302.0,307.62,243.18
2016,10,23,12,45,76.0,278.5,3.4,17.0,326.5,333.55,265.31
2016,10,23,13,0,106.0,285.0,3.5,17.0,351.0,357.17,284.52
2016,10,23,13,15,495.0,183.5,3.55,17.0,475.5,527.59,423.91
2016,10,23,13,30,884.0,82.0,3.6,17.0,600.0,644.61,516.11
2016,10,23,13,45,653.5,141.0,3.7,17.0,513.5,533.93,427.32
2016,10,23,14,0,423.0,200.0,3.8,17.0,427.0,432.14,345.66
2016,10,23,14,15,628.5,137.0,3.9,17.0,450.5,450.8,359.78
2016,10,23,14,30,834.0,74.0,4.0,17.0,474.0,445.23,351.6
2016,10,23,14,45,690.5,94.0,4.1,17.0,406.5,362.78,283.05
2016,10,23,15,0,547.0,114.0,4.2,17.0,339.0,294.05,225.97
2016,10,23,15,15,520.0,106.0,4.2,16.5,300.5,243.75,182.03
2016,10,23,15,30,493.0,98.0,4.2,16.0,262.0,197.83,141.59
2016,10,23,15,45,457.0,87.0,4.25,16.0,220.5,150.4,101.14
2016,10,23,16,0,421.0,76.0,4.3,16.0,179.0,106.9,66.85
2016,10,23,16,15,372.0,62.5,4.2,15.5,139.0,64.87,39.59
2016,10,23,16,30,323.0,49.0,4.1,15.0,99.0,37.5,27.04
2016,10,23,16,45,228.5,35.0,4.1,15.0,64.0,27.26,16.96
2016,10,23,17,0,134.0,21.0,4.1,15.0,29.0,16.61,0.0
2016,10,23,17,15,67.0,10.5,4.0,14.5,14.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,11.5,15.5,6.35,14.5,17.0,21.13,0.0
2016,10,24,7,0,23.0,31.0,6.6,15.0,34.0,47.43,30.3
2016,10,24,7,15,46.5,50.5,6.75,15.0,58.5,83.42,63.71
2016,10,24,7,30,70.0,70.0,6.9,15.0,83.0,128.79,103.51
2016,10,24,7,45,81.5,90.5,7.1,15.0,110.0,161.91,132.73
2016,10,24,8,0,93.0,111.0,7.3,15.0,137.0,195.41,161.83
2016,10,24,8,15,103.0,129.5,7.4,15.0,163.0,225.57,187.61
2016,10,24,8,30,113.0,148.0,7.5,15.0,189.0,256.1,213.26
2016,10,24,8,45,68.0,156.0,7.65,15.5,181.5,220.46,181.82
2016,10,24,9,0,23.0,164.0,7.8,16.0,174.0,182.81,148.49
2016,10,24,9,15,119.5,190.5,7.75,16.0,249.5,313.47,258.8
2016,10,24,9,30,216.0,217.0,7.7,16.0,325.0,424.65,350.92
2016,10,24,9,45,195.5,233.5,7.7,16.0,336.5,428.07,352.07
2016,10,24,10,0,175.0,250.0,7.7,16.0,348.0,430.0,352.2
2016,10,24,10,15,258.0,250.0,7.75,16.0,400.5,513.44,420.46
2016,10,24,10,30,341.0,250.0,7.8,16.0,453.0,583.69,477.42
2016,10,24,10,45,172.5,218.0,7.85,16.5,321.0,385.76,315.2
2016,10,24,11,0,4.0,186.0,7.9,17.0,189.0,182.51,144.78
2016,10,24,11,15,72.0,244.5,7.85,17.0,291.0,312.12,251.98
2016,10,24,11,30,140.0,303.0,7.8,17.0,393.0,444.03,358.2
2016,10,24,11,45,72.5,248.5,7.8,17.0,295.0,312.06,251.27
2016,10,24,12,0,5.0,194.0,7.8,17.0,197.0,189.48,150.27
2016,10,24,12,15,2.5,179.0,7.8,17.0,180.5,172.15,136.23
2016,10,24,12,30,0.0,164.0,7.8,17.0,164.0,155.19,122.39
2016,10,24,12,45,2.0,174.5,7.85,17.0,175.5,166.7,131.95
2016,10,24,13,0,4.0,185.0,7.9,17.0,187.0,178.03,141.35
2016,10,24,13,15,2.0,161.0,7.9,17.0,162.0,153.0,121.01
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,128.47,101.01
2016,10,24,13,45,5.0,160.5,7.95,17.0,163.0,153.65,121.99
2016,10,24,14,0,10.0,184.0,8.0,17.0,189.0,178.2,142.38
2016,10,24,14,15,5.0,131.0,7.95,17.0,133.5,124.76,98.54
2016,10,24,14,30,0.0,78.0,7.9,17.0,78.0,72.61,55.36
2016,10,24,14,45,0.0,73.0,7.9,17.0,73.0,67.94,51.59
2016,10,24,15,0,0.0,68.0,7.9,17.0,68.0,63.26,47.79
2016,10,24,15,15,0.0,59.5,7.7,16.5,59.5,55.32,41.29
2016,10,24,15,30,0.0,51.0,7.5,16.0,51.0,47.39,34.7
2016,10,24,15,45,0.0,42.5,7.3,16.0,42.5,39.47,27.96
2016,10,24,16,0,0.0,34.0,7.1,16.0,34.0,31.55,21.16
2016,10,24,16,15,0.0,26.0,6.9,16.0,26.0,24.11,14.69
2016,10,24,16,30,0.0,18.0,6.7,16.0,18.0,16.68,8.82
2016,10,24,16,45,0.0,11.5,6.55,16.0,11.5,10.65,3.04
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.62,0.0
2016,10,24,17,15,0.0,2.5,6.4,15.5,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,5.72,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.12,2.56
2016,10,25,7,15,0.0,22.0,6.6,16.0,22.0,20.4,11.16
2016,10,25,7,30,0.0,32.0,6.6,16.0,32.0,29.7,19.32
2016,10,25,7,45,0.0,42.5,6.65,16.0,42.5,39.48,27.83
2016,10,25,8,0,0.0,53.0,6.7,16.0,53.0,49.27,36.27
2016,10,25,8,15,0.0,63.5,6.7,16.0,63.5,59.09,44.63
2016,10,25,8,30,0.0,74.0,6.7,16.0,74.0,69.34,53.25
2016,10,25,8,45,0.0,44.5,6.7,16.5,44.5,41.34,29.41
2016,10,25,9,0,0.0,15.0,6.7,17.0,15.0,13.91,6.12
2016,10,25,9,15,56.0,116.0,6.75,17.0,144.0,162.4,132.27
2016,10,25,9,30,112.0,217.0,6.8,17.0,273.0,339.45,277.59
2016,10,25,9,45,56.0,148.5,6.85,17.0,176.5,198.61,161.16
2016,10,25,10,0,0.0,80.0,6.9,17.0,80.0,74.51,56.57
2016,10,25,10,15,0.0,115.0,6.9,17.0,115.0,108.43,84.57
2016,10,25,10,30,0.0,150.0,6.9,17.0,150.0,143.34,113.1
2016,10,25,10,45,16.0,199.0,6.95,17.0,209.0,207.04,165.47
2016,10,25,11,0,32.0,248.0,7.0,17.0,268.0,283.93,227.73
2016,10,25,11,15,16.0,205.5,6.9,17.0,215.5,212.25,169.23
2016,10,25,11,30,0.0,163.0,6.8,17.0,163.0,155.15,122.25
2016,10,25,11,45,5.5,189.5,6.75,17.5,193.0,185.92,147.18
2016,10,25,12,0,11.0,216.0,6.7,18.0,223.0,216.55,171.71
2016,10,25,12,15,10.5,213.5,6.6,18.0,220.5,212.9,168.73
2016,10,25,12,30,10.0,211.0,6.5,18.0,218.0,209.3,165.85
2016,10,25,12,45,7.5,200.0,6.4,18.0,205.0,195.85,155.02
2016,10,25,13,0,5.0,189.0,6.3,18.0,192.0,182.7,144.45
2016,10,25,13,15,2.5,160.0,6.2,18.0,161.5,152.4,119.97
2016,10,25,13,30,0.0,131.0,6.1,18.0,131.0,122.76,95.9
2016,10,25,13,45,57.0,183.0,6.1,18.0,213.5,208.94,167.24
2016,10,25,14,0,114.0,235.0,6.1,18.0,296.0,290.81,233.53
2016,10,25,14,15,283.5,197.5,6.0,18.0,334.5,332.27,266.99
2016,10,25,14,30,453.0,160.0,5.9,18.0,373.0,356.17,283.92
2016,10,25,14,45,413.5,151.5,5.85,18.0,333.0,306.09,241.29
2016,10,25,15,0,374.0,143.0,5.8,18.0,293.0,259.53,201.42
2016,10,25,15,15,362.5,127.0,5.7,18.0,259.0,217.55,164.53
2016,10,25,15,30,351.0,111.0,5.6,18.0,225.0,176.62,128.51
2016,10,25,15,45,329.5,95.5,5.5,18.0,189.0,135.77,93.79
2016,10,25,16,0,308.0,80.0,5.4,18.0,153.0,97.39,63.31
2016,10,25,16,15,269.5,64.0,5.15,17.5,117.5,60.58,38.79
2016,10,25,16,30,231.0,48.0,4.9,17.0,82.0,36.8,26.05
2016,10,25,16,45,115.5,34.5,4.7,17.0,51.5,28.21,16.97
2016,10,25,17,0,0.0,21.0,4.5,17.0,21.0,18.72,0.0
2016,10,25,17,15,0.0,10.5,4.45,16.5,10.5,10.01,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,174.0,13.0,3.65,14.5,28.0,83.95,0.0
2016,10,26,7,0,348.0,26.0,3.8,15.0,56.0,218.36,150.07
2016,10,26,7,15,449.5,34.5,3.85,15.0,99.0,296.66,236.47
2016,10,26,7,30,551.0,43.0,3.9,15.0,142.0,383.35,313.92
2016,10,26,7,45,612.5,48.0,4.0,15.5,188.5,445.31,368.56
2016,10,26,8,0,674.0,53.0,4.1,16.0,235.0,515.43,427.39
2016,10,26,8,15,712.5,57.0,4.05,16.0,280.5,571.36,473.31
2016,10,26,8,30,751.0,61.0,4.0,16.0,326.0,627.66,516.56
2016,10,26,8,45,778.5,63.5,3.95,16.5,368.0,673.83,549.79
2016,10,26,9,0,806.0,66.0,3.9,17.0,410.0,718.83,581.27
2016,10,26,9,15,824.5,68.5,3.95,17.0,447.5,755.14,607.08
2016,10,26,9,30,843.0,71.0,4.0,17.0,485.0,782.28,625.86
2016,10,26,9,45,857.5,72.0,4.1,17.5,517.0,808.46,642.9
2016,10,26,10,0,872.0,73.0,4.2,18.0,549.0,831.77,657.75
2016,10,26,10,15,881.5,74.5,4.25,18.0,574.0,848.35,668.75
2016,10,26,10,30,891.0,76.0,4.3,18.0,599.0,861.55,677.46
2016,10,26,10,45,894.5,78.0,4.4,18.0,616.5,866.7,680.94
2016,10,26,11,0,898.0,80.0,4.5,18.0,634.0,868.25,682.09
2016,10,26,11,15,902.5,80.5,4.6,18.0,645.0,865.26,680.13
2016,10,26,11,30,907.0,81.0,4.7,18.0,656.0,858.63,675.69
2016,10,26,11,45,906.0,82.0,4.8,18.0,658.5,844.4,665.87
2016,10,26,12,0,905.0,83.0,4.9,18.0,661.0,826.72,653.64
2016,10,26,12,15,904.5,83.0,4.85,18.0,656.0,804.93,637.62
2016,10,26,12,30,904.0,83.0,4.8,18.0,651.0,779.87,619.29
2016,10,26,12,45,898.0,83.0,4.8,18.0,638.0,747.64,595.95
2016,10,26,13,0,892.0,83.0,4.8,18.0,625.0,712.71,570.54
2016,10,26,13,15,885.0,82.0,4.7,18.0,604.0,673.53,540.25
2016,10,26,13,30,878.0,81.0,4.6,18.0,583.0,632.13,507.05
2016,10,26,13,45,867.0,79.5,4.55,18.0,555.0,585.89,469.65
2016,10,26,14,0,856.0,78.0,4.5,18.0,527.0,539.18,431.0
2016,10,26,14,15,840.0,76.0,4.35,18.0,492.5,486.84,386.78
2016,10,26,14,30,824.0,74.0,4.2,18.0,458.0,434.08,341.17
2016,10,26,14,45,802.5,71.0,4.05,18.0,418.0,378.09,292.06
2016,10,26,15,0,781.0,68.0,3.9,18.0,378.0,322.86,242.54
2016,10,26,15,15,749.0,64.5,3.7,17.5,334.0,265.38,191.23
2016,10,26,15,30,717.0,61.0,3.5,17.0,290.0,210.44,142.17
2016,10,26,15,45,669.5,56.5,3.3,17.0,243.5,155.04,95.04
2016,10,26,16,0,622.0,52.0,3.1,17.0,197.0,102.32,54.85
2016,10,26,16,15,546.0,45.0,2.75,16.5,151.0,53.64,27.42
2016,10,26,16,30,470.0,38.0,2.4,16.0,105.0,29.44,19.78
2016,10,26,16,45,333.0,27.5,2.1,16.0,65.5,21.86,11.65
2016,10,26,17,0,196.0,17.0,1.8,16.0,26.0,13.9,0.0
2016,10,26,17,15,98.0,8.5,1.7,16.0,13.0,8.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,4.6,15.5,2.0,1.91,0.0
2016,10,27,7,0,0.0,4.0,4.9,16.0,4.0,3.7,0.0
2016,10,27,7,15,0.0,7.0,4.95,16.0,7.0,6.48,0.0
2016,10,27,7,30,0.0,10.0,5.0,16.0,10.0,9.26,2.12
2016,10,27,7,45,0.0,13.5,5.05,16.0,13.5,12.5,4.96
2016,10,27,8,0,0.0,17.0,5.1,16.0,17.0,15.75,7.78
2016,10,27,8,15,0.0,20.5,5.0,16.0,20.5,19.01,10.58
2016,10,27,8,30,0.0,24.0,4.9,16.0,24.0,22.26,13.34
2016,10,27,8,45,0.0,39.5,4.8,16.5,39.5,36.68,25.51
2016,10,27,9,0,0.0,55.0,4.7,17.0,55.0,51.13,37.56
2016,10,27,9,15,7.0,115.5,4.6,17.0,119.0,116.23,92.02
2016,10,27,9,30,14.0,176.0,4.5,17.0,183.0,186.27,149.48
2016,10,27,9,45,7.0,155.0,4.45,17.0,158.5,156.46,124.49
2016,10,27,10,0,0.0,134.0,4.4,17.0,134.0,128.03,100.72
2016,10,27,10,15,0.0,125.5,4.3,17.0,125.5,119.02,93.18
2016,10,27,10,30,0.0,117.0,4.2,17.0,117.0,110.31,85.9
2016,10,27,10,45,0.0,106.5,4.1,17.0,106.5,99.85,77.22
2016,10,27,11,0,0.0,96.0,4.0,17.0,96.0,89.61,68.73
2016,10,27,11,15,0.0,121.5,4.25,17.0,121.5,114.37,88.99
2016,10,27,11,30,0.0,147.0,4.5,17.0,147.0,139.34,109.32
2016,10,27,11,45,0.0,147.5,4.8,17.0,147.5,139.66,109.55
2016,10,27,12,0,0.0,148.0,5.1,17.0,148.0,139.98,109.84
2016,10,27,12,15,0.0,135.0,5.1,16.5,135.0,127.15,99.59
2016,10,27,12,30,0.0,122.0,5.1,16.0,122.0,114.48,89.44
2016,10,27,12,45,0.0,139.5,5.1,16.0,139.5,131.3,103.33
2016,10,27,13,0,0.0,157.0,5.1,16.0,157.0,148.12,117.19
2016,10,27,13,15,0.0,158.5,5.05,16.0,158.5,149.38,118.34
2016,10,27,13,30,0.0,160.0,5.0,16.0,160.0,150.63,119.53
2016,10,27,13,45,0.0,156.0,4.95,16.5,156.0,146.56,116.16
2016,10,27,14,0,0.0,152.0,4.9,17.0,152.0,142.49,112.82
2016,10,27,14,15,0.0,136.0,4.75,17.0,136.0,127.09,100.37
2016,10,27,14,30,0.0,120.0,4.6,17.0,120.0,111.84,88.0
2016,10,27,14,45,0.0,85.5,4.45,17.0,85.5,79.57,61.34
2016,10,27,15,0,0.0,51.0,4.3,17.0,51.0,47.4,34.47
2016,10,27,15,15,0.0,44.5,4.1,17.0,44.5,41.33,29.43
2016,10,27,15,30,0.0,38.0,3.9,17.0,38.0,35.28,24.33
2016,10,27,15,45,0.0,31.5,3.7,17.0,31.5,29.23,19.18
2016,10,27,16,0,0.0,25.0,3.5,17.0,25.0,23.18,13.98
2016,10,27,16,15,0.0,19.0,3.35,16.5,19.0,17.61,9.15
2016,10,27,16,30,0.0,13.0,3.2,16.0,13.0,12.04,4.73
2016,10,27,16,45,0.0,8.0,3.1,16.0,8.0,7.4,0.07
2016,10,27,17,0,0.0,3.0,3.0,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,2.95,16.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,16.0,3.0,2.86,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,5.55,0.0
2016,10,28,7,15,0.0,12.0,0.65,16.0,12.0,11.11,3.47
2016,10,28,7,30,0.0,18.0,0.7,16.0,18.0,16.68,8.4
2016,10,28,7,45,0.0,24.5,0.8,16.0,24.5,22.72,13.68
2016,10,28,8,0,0.0,31.0,0.9,16.0,31.0,28.76,18.92
2016,10,28,8,15,0.0,38.0,1.0,16.0,38.0,35.28,24.5
2016,10,28,8,30,0.0,45.0,1.1,16.0,45.0,41.8,30.02
2016,10,28,8,45,149.5,104.5,1.2,16.0,167.0,239.76,198.27
2016,10,28,9,0,299.0,164.0,1.3,16.0,289.0,430.85,350.75
2016,10,28,9,15,525.0,126.0,1.4,16.0,370.0,581.61,468.6
2016,10,28,9,30,751.0,88.0,1.5,16.0,451.0,730.93,577.49
2016,10,28,9,45,375.5,86.0,1.65,16.5,267.5,433.03,351.75
2016,10,28,10,0,0.0,84.0,1.8,17.0,84.0,78.24,59.27
2016,10,28,10,15,6.0,143.0,1.9,17.0,146.5,141.94,112.04
2016,10,28,10,30,12.0,202.0,2.0,17.0,209.0,208.02,165.13
2016,10,28,10,45,6.0,174.5,2.15,17.0,178.0,173.32,136.81
2016,10,28,11,0,0.0,147.0,2.3,17.0,147.0,139.84,109.54
2016,10,28,11,15,2.5,169.5,2.5,17.0,171.5,164.29,129.41
2016,10,28,11,30,5.0,192.0,2.7,17.0,196.0,188.76,149.08
2016,10,28,11,45,32.0,233.5,2.9,17.0,254.0,262.72,208.86
2016,10,28,12,0,59.0,275.0,3.1,17.0,312.0,327.42,260.28
2016,10,28,12,15,33.0,237.5,3.2,17.0,258.5,263.91,209.55
2016,10,28,12,30,7.0,200.0,3.3,17.0,205.0,196.26,155.15
2016,10,28,12,45,3.5,185.5,3.45,17.0,188.0,178.81,141.28
2016,10,28,13,0,0.0,171.0,3.6,17.0,171.0,161.8,127.61
2016,10,28,13,15,20.0,200.0,3.6,17.0,211.5,202.88,161.46
2016,10,28,13,30,40.0,229.0,3.6,17.0,252.0,247.8,197.89
2016,10,28,13,45,112.0,229.0,3.6,17.0,288.0,290.78,233.19
2016,10,28,14,0,184.0,229.0,3.6,17.0,324.0,321.1,257.52
2016,10,28,14,15,498.0,151.0,3.5,17.0,384.0,391.31,312.79
2016,10,28,14,30,812.0,73.0,3.4,17.0,444.0,423.68,333.39
2016,10,28,14,45,795.5,69.0,3.35,17.0,406.0,369.41,285.29
2016,10,28,15,0,779.0,65.0,3.3,17.0,368.0,315.4,236.63
2016,10,28,15,15,747.5,62.0,3.15,16.5,324.5,258.95,186.04
2016,10,28,15,30,716.0,59.0,3.0,16.0,281.0,204.97,137.73
2016,10,28,15,45,669.0,54.0,2.85,16.0,235.0,149.57,90.71
2016,10,28,16,0,622.0,49.0,2.7,16.0,189.0,99.13,52.79
2016,10,28,16,15,544.0,42.5,2.4,15.5,143.5,49.07,24.94
2016,10,28,16,30,466.0,36.0,2.1,15.0,98.0,27.99,18.49
2016,10,28,16,45,321.5,25.5,1.85,15.0,59.5,20.33,9.65
2016,10,28,17,0,177.0,15.0,1.6,15.0,21.0,14.3,0.0
2016,10,28,17,15,88.5,7.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
