Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,125.5,13.0,3.25,15.5,22.5,63.26,0.0
2016,10,29,7,0,251.0,26.0,3.5,16.0,45.0,167.77,98.23
2016,10,29,7,15,361.5,36.0,3.75,16.0,85.5,251.45,197.36
2016,10,29,7,30,472.0,46.0,4.0,16.0,126.0,340.11,276.65
2016,10,29,7,45,236.0,39.5,4.25,16.0,79.5,203.92,168.56
2016,10,29,8,0,0.0,33.0,4.5,16.0,33.0,30.62,20.39
2016,10,29,8,15,0.0,39.5,4.65,16.0,39.5,36.67,25.62
2016,10,29,8,30,0.0,46.0,4.8,16.0,46.0,42.73,30.76
2016,10,29,8,45,5.0,97.0,4.95,16.5,99.0,96.81,76.34
2016,10,29,9,0,10.0,148.0,5.1,17.0,152.0,155.74,125.07
2016,10,29,9,15,411.0,112.5,5.15,17.0,309.5,474.01,394.09
2016,10,29,9,30,812.0,77.0,5.2,17.0,467.0,764.63,620.66
2016,10,29,9,45,406.0,115.5,5.3,17.0,310.5,485.65,400.51
2016,10,29,10,0,0.0,154.0,5.4,17.0,154.0,148.99,117.76
2016,10,29,10,15,42.5,205.0,5.35,17.0,229.5,249.92,201.51
2016,10,29,10,30,85.0,256.0,5.3,17.0,305.0,343.67,277.24
2016,10,29,10,45,84.0,263.5,5.25,17.5,313.5,349.14,280.35
2016,10,29,11,0,83.0,271.0,5.2,18.0,322.0,354.35,283.49
2016,10,29,11,15,87.5,277.0,5.1,18.0,331.5,362.18,289.4
2016,10,29,11,30,92.0,283.0,5.0,18.0,341.0,369.62,295.01
2016,10,29,11,45,212.0,276.0,4.9,18.0,409.0,467.08,374.08
2016,10,29,12,0,332.0,269.0,4.8,18.0,477.0,559.07,446.7
2016,10,29,12,15,259.5,277.5,4.7,18.0,439.0,501.85,400.34
2016,10,29,12,30,187.0,286.0,4.6,18.0,401.0,437.68,349.05
2016,10,29,12,45,540.5,182.0,4.5,18.0,504.5,590.8,474.38
2016,10,29,13,0,894.0,78.0,4.4,18.0,608.0,700.99,561.34
2016,10,29,13,15,626.5,152.0,4.3,18.0,517.0,576.15,461.31
2016,10,29,13,30,359.0,226.0,4.2,18.0,426.0,450.72,360.48
2016,10,29,13,45,606.5,149.5,4.15,18.0,467.5,505.04,404.71
2016,10,29,14,0,854.0,73.0,4.1,18.0,509.0,525.06,419.31
2016,10,29,14,15,837.5,71.0,4.05,18.0,475.0,473.87,375.86
2016,10,29,14,30,821.0,69.0,4.0,18.0,441.0,421.37,330.54
2016,10,29,14,45,795.5,67.0,3.95,18.0,401.0,365.46,281.47
2016,10,29,15,0,770.0,65.0,3.9,18.0,361.0,310.7,232.35
2016,10,29,15,15,737.0,61.5,3.85,17.5,317.5,253.99,181.73
2016,10,29,15,30,704.0,58.0,3.8,17.0,274.0,199.96,133.58
2016,10,29,15,45,650.5,54.0,3.8,17.0,227.5,145.43,87.8
2016,10,29,16,0,597.0,50.0,3.8,17.0,181.0,94.34,49.81
2016,10,29,16,15,517.5,42.5,3.65,16.5,136.5,47.26,24.4
2016,10,29,16,30,438.0,35.0,3.5,16.0,92.0,27.23,17.66
2016,10,29,16,45,293.5,24.5,3.35,16.0,55.5,19.53,8.42
2016,10,29,17,0,149.0,14.0,3.2,16.0,19.0,13.34,0.0
2016,10,29,17,15,74.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.81,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.4,0.0
2016,10,30,7,15,0.0,16.5,8.05,15.0,16.5,15.29,6.78
2016,10,30,7,30,0.0,25.0,8.1,15.0,25.0,23.19,13.79
2016,10,30,7,45,0.0,34.0,8.15,15.5,34.0,31.56,21.09
2016,10,30,8,0,0.0,43.0,8.2,16.0,43.0,39.94,28.3
2016,10,30,8,15,0.0,52.5,8.2,16.0,52.5,48.8,35.89
2016,10,30,8,30,0.0,62.0,8.2,16.0,62.0,57.66,43.4
2016,10,30,8,45,0.0,34.0,8.2,16.0,34.0,31.56,21.21
2016,10,30,9,0,0.0,6.0,8.2,16.0,6.0,5.56,0.0
2016,10,30,9,15,14.5,95.0,8.2,16.0,102.0,101.01,80.16
2016,10,30,9,30,29.0,184.0,8.2,16.0,198.0,219.87,179.01
2016,10,30,9,45,14.5,97.5,8.2,16.5,104.5,108.62,85.95
2016,10,30,10,0,0.0,11.0,8.2,17.0,11.0,10.21,2.92
2016,10,30,10,15,389.0,62.5,8.1,17.0,284.5,416.71,349.12
2016,10,30,10,30,778.0,114.0,8.0,17.0,558.0,807.19,658.56
2016,10,30,10,45,604.0,172.5,7.95,17.0,523.5,729.16,595.43
2016,10,30,11,0,430.0,231.0,7.9,17.0,489.0,638.67,519.97
2016,10,30,11,15,353.0,253.5,7.75,17.0,468.0,581.89,473.22
2016,10,30,11,30,276.0,276.0,7.6,17.0,447.0,537.03,435.31
2016,10,30,11,45,553.0,193.0,7.45,17.5,536.0,674.65,548.51
2016,10,30,12,0,830.0,110.0,7.3,18.0,625.0,792.43,639.62
2016,10,30,12,15,644.0,170.0,7.15,18.0,567.5,696.45,563.73
2016,10,30,12,30,458.0,230.0,7.0,18.0,510.0,597.37,482.61
2016,10,30,12,45,379.5,242.5,6.9,18.0,471.5,529.05,427.77
2016,10,30,13,0,301.0,255.0,6.8,18.0,433.0,473.34,382.2
2016,10,30,13,15,307.5,244.0,6.7,17.5,420.0,452.19,366.13
2016,10,30,13,30,314.0,233.0,6.6,17.0,407.0,429.8,348.7
2016,10,30,13,45,331.0,217.0,6.55,17.0,392.0,407.06,330.2
2016,10,30,14,0,348.0,201.0,6.5,17.0,377.0,382.25,309.57
2016,10,30,14,15,540.0,147.5,6.4,17.0,399.5,405.25,326.69
2016,10,30,14,30,732.0,94.0,6.3,17.0,422.0,406.43,323.36
2016,10,30,14,45,703.0,90.5,6.25,17.0,382.5,351.82,274.82
2016,10,30,15,0,674.0,87.0,6.2,17.0,343.0,298.95,227.14
2016,10,30,15,15,635.0,82.0,6.05,17.0,300.5,244.13,177.89
2016,10,30,15,30,596.0,77.0,5.9,17.0,258.0,192.85,132.28
2016,10,30,15,45,540.5,70.5,5.8,17.0,213.5,141.65,89.62
2016,10,30,16,0,485.0,64.0,5.7,17.0,169.0,96.6,56.34
2016,10,30,16,15,395.0,54.0,5.5,16.5,125.5,53.88,32.54
2016,10,30,16,30,305.0,44.0,5.3,16.0,82.0,34.19,23.48
2016,10,30,16,45,174.0,29.0,5.15,16.0,49.0,22.87,9.97
2016,10,30,17,0,43.0,14.0,5.0,16.0,16.0,13.34,0.0
2016,10,30,17,15,21.5,7.0,4.8,15.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,101.5,13.0,2.45,13.5,20.0,53.13,0.0
2016,10,31,7,0,203.0,26.0,2.5,14.0,40.0,143.3,67.52
2016,10,31,7,15,321.0,37.0,2.65,14.0,80.0,230.51,179.91
2016,10,31,7,30,439.0,48.0,2.8,14.0,120.0,322.07,262.19
2016,10,31,7,45,518.5,54.5,2.95,14.5,165.5,395.49,326.31
2016,10,31,8,0,598.0,61.0,3.1,15.0,211.0,473.73,392.23
2016,10,31,8,15,643.5,66.0,3.2,15.0,255.5,531.79,440.62
2016,10,31,8,30,689.0,71.0,3.3,15.0,300.0,590.96,488.38
2016,10,31,8,45,655.0,83.5,3.45,15.0,324.5,602.27,496.71
2016,10,31,9,0,621.0,96.0,3.6,15.0,349.0,608.97,501.38
2016,10,31,9,15,343.0,147.0,3.65,15.0,289.0,446.77,369.11
2016,10,31,9,30,65.0,198.0,3.7,15.0,229.0,266.29,216.83
2016,10,31,9,45,45.0,199.5,3.75,15.5,222.0,249.66,202.38
2016,10,31,10,0,25.0,201.0,3.8,16.0,215.0,220.82,177.68
2016,10,31,10,15,30.0,214.5,3.8,16.0,231.5,250.9,201.83
2016,10,31,10,30,35.0,228.0,3.8,16.0,248.0,268.85,215.99
2016,10,31,10,45,200.0,236.5,3.85,16.0,355.5,428.36,347.14
2016,10,31,11,0,365.0,245.0,3.9,16.0,463.0,586.63,471.84
2016,10,31,11,15,218.0,258.5,3.95,16.0,389.5,461.96,371.55
2016,10,31,11,30,71.0,272.0,4.0,16.0,316.0,340.06,272.14
2016,10,31,11,45,222.0,263.0,4.1,16.0,400.0,459.98,370.71
2016,10,31,12,0,373.0,254.0,4.2,16.0,484.0,573.43,460.77
2016,10,31,12,15,622.0,171.5,4.3,16.0,551.0,679.33,546.2
2016,10,31,12,30,871.0,89.0,4.4,16.0,618.0,749.04,600.66
2016,10,31,12,45,610.5,165.5,4.55,16.5,532.5,624.53,502.79
2016,10,31,13,0,350.0,242.0,4.7,17.0,447.0,492.32,395.89
2016,10,31,13,15,357.0,231.0,4.8,17.0,433.5,469.87,378.91
2016,10,31,13,30,364.0,220.0,4.9,17.0,420.0,446.01,360.07
2016,10,31,13,45,366.0,207.0,5.0,17.0,400.0,415.9,335.88
2016,10,31,14,0,368.0,194.0,5.1,17.0,380.0,384.87,310.46
2016,10,31,14,15,338.0,184.5,5.2,17.0,346.0,341.4,274.5
2016,10,31,14,30,308.0,175.0,5.3,17.0,312.0,300.18,239.99
2016,10,31,14,45,245.0,164.5,5.4,17.0,267.5,248.41,197.08
2016,10,31,15,0,182.0,154.0,5.5,17.0,223.0,201.36,158.32
2016,10,31,15,15,170.5,137.0,5.6,16.5,195.0,170.5,132.12
2016,10,31,15,30,159.0,120.0,5.7,16.0,167.0,140.91,106.91
2016,10,31,15,45,141.0,101.0,5.8,16.0,137.5,110.05,81.11
2016,10,31,16,0,123.0,82.0,5.9,16.0,108.0,81.5,58.2
2016,10,31,16,15,99.0,62.5,5.85,16.0,80.0,54.86,38.53
2016,10,31,16,30,75.0,43.0,5.8,16.0,52.0,36.22,25.08
2016,10,31,16,45,37.5,26.0,5.75,16.0,30.5,22.39,8.61
2016,10,31,17,0,0.0,9.0,5.7,16.0,9.0,8.58,0.0
2016,10,31,17,15,0.0,4.5,5.85,16.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,3.3,13.5,19.0,53.05,0.0
2016,11,1,7,0,206.0,25.0,3.2,14.0,38.0,140.6,54.6
2016,11,1,7,15,327.0,35.5,3.25,14.0,77.5,231.21,179.54
2016,11,1,7,30,448.0,46.0,3.3,14.0,117.0,323.68,263.43
2016,11,1,7,45,523.0,53.0,3.4,14.5,162.5,395.06,326.22
2016,11,1,8,0,598.0,60.0,3.5,15.0,208.0,471.0,390.56
2016,11,1,8,15,644.5,65.0,3.5,15.0,252.5,529.55,439.44
2016,11,1,8,30,691.0,70.0,3.5,15.0,297.0,589.28,487.63
2016,11,1,8,45,724.0,73.5,3.55,15.0,339.0,633.9,521.66
2016,11,1,9,0,757.0,77.0,3.6,15.0,381.0,682.24,557.78
2016,11,1,9,15,779.5,79.5,3.5,15.0,418.5,720.06,584.65
2016,11,1,9,30,802.0,82.0,3.4,15.0,456.0,755.87,609.58
2016,11,1,9,45,621.5,134.5,3.35,15.5,436.5,687.3,555.46
2016,11,1,10,0,441.0,187.0,3.3,16.0,417.0,599.88,483.94
2016,11,1,10,15,651.5,137.0,3.2,16.0,494.0,726.1,581.94
2016,11,1,10,30,862.0,87.0,3.1,16.0,571.0,841.79,664.18
2016,11,1,10,45,867.0,89.0,3.05,16.0,589.0,847.78,666.42
2016,11,1,11,0,872.0,91.0,3.0,16.0,607.0,850.25,667.18
2016,11,1,11,15,875.5,91.5,2.95,16.0,617.0,839.74,658.85
2016,11,1,11,30,879.0,92.0,2.9,16.0,627.0,832.4,653.04
2016,11,1,11,45,877.5,93.5,2.9,16.0,628.5,824.44,647.24
2016,11,1,12,0,876.0,95.0,2.9,16.0,630.0,807.03,634.79
2016,11,1,12,15,874.0,94.5,2.9,16.0,624.5,783.72,618.23
2016,11,1,12,30,872.0,94.0,2.9,16.0,619.0,757.31,599.49
2016,11,1,12,45,867.5,93.0,2.9,16.0,605.5,725.61,576.88
2016,11,1,13,0,863.0,92.0,2.9,16.0,592.0,691.25,551.5
2016,11,1,13,15,854.5,90.5,2.8,16.0,571.0,651.3,520.26
2016,11,1,13,30,846.0,89.0,2.7,16.0,550.0,609.34,486.97
2016,11,1,13,45,832.0,88.0,2.65,16.0,522.0,563.07,449.84
2016,11,1,14,0,818.0,87.0,2.6,16.0,494.0,515.71,410.97
2016,11,1,14,15,800.0,84.5,2.55,16.0,459.5,464.15,367.85
2016,11,1,14,30,782.0,82.0,2.5,16.0,425.0,412.47,323.5
2016,11,1,14,45,752.0,79.5,2.5,16.0,385.0,356.6,274.94
2016,11,1,15,0,722.0,77.0,2.5,16.0,345.0,301.22,225.83
2016,11,1,15,15,684.0,72.5,2.6,16.0,301.5,244.89,175.8
2016,11,1,15,30,646.0,68.0,2.7,16.0,258.0,191.88,128.98
2016,11,1,15,45,587.0,62.5,2.8,16.0,212.5,138.63,85.05
2016,11,1,16,0,528.0,57.0,2.9,16.0,167.0,91.81,51.13
2016,11,1,16,15,437.0,48.0,2.95,15.5,123.5,47.81,27.79
2016,11,1,16,30,346.0,39.0,3.0,15.0,80.0,31.6,21.16
2016,11,1,16,45,203.0,25.5,3.05,15.0,46.5,20.14,6.08
2016,11,1,17,0,60.0,12.0,3.1,15.0,13.0,11.44,0.0
2016,11,1,17,15,30.0,6.0,3.1,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.0,2.45,12.0,18.5,58.17,0.0
2016,11,2,7,0,240.0,22.0,2.5,12.0,37.0,151.61,43.57
2016,11,2,7,15,360.0,32.5,2.65,12.0,77.0,243.64,189.03
2016,11,2,7,30,480.0,43.0,2.8,12.0,117.0,336.45,274.76
2016,11,2,7,45,550.5,50.0,2.95,12.5,162.5,406.11,336.7
2016,11,2,8,0,621.0,57.0,3.1,13.0,208.0,480.04,399.84
2016,11,2,8,15,666.0,62.0,3.1,13.5,253.0,538.22,447.82
2016,11,2,8,30,711.0,67.0,3.1,14.0,298.0,593.24,491.41
2016,11,2,8,45,742.5,70.5,3.1,14.5,340.0,641.72,527.2
2016,11,2,9,0,774.0,74.0,3.1,15.0,382.0,689.29,561.27
2016,11,2,9,15,795.5,76.5,2.95,15.0,419.5,726.62,587.2
2016,11,2,9,30,817.0,79.0,2.8,15.0,457.0,761.85,611.06
2016,11,2,9,45,841.5,78.0,2.7,15.5,490.5,792.83,630.49
2016,11,2,10,0,866.0,77.0,2.6,16.0,524.0,814.31,642.75
2016,11,2,10,15,876.0,78.5,2.35,16.0,549.0,830.83,651.47
2016,11,2,10,30,886.0,80.0,2.1,16.0,574.0,844.06,657.61
2016,11,2,10,45,891.5,81.0,1.9,16.5,591.5,849.48,657.35
2016,11,2,11,0,897.0,82.0,1.7,17.0,609.0,851.37,654.65
2016,11,2,11,15,900.5,82.5,1.6,17.0,619.0,847.43,650.32
2016,11,2,11,30,904.0,83.0,1.5,17.0,629.0,839.92,643.71
2016,11,2,11,45,904.0,83.5,1.4,17.5,631.0,826.03,631.68
2016,11,2,12,0,904.0,84.0,1.3,18.0,633.0,808.71,617.53
2016,11,2,12,15,902.5,83.5,1.3,18.0,627.5,785.77,602.04
2016,11,2,12,30,901.0,83.0,1.3,18.0,622.0,759.64,584.41
2016,11,2,12,45,899.0,81.5,1.3,18.0,609.0,729.0,563.61
2016,11,2,13,0,897.0,80.0,1.3,18.0,596.0,695.47,540.51
2016,11,2,13,15,889.0,78.5,1.35,18.0,575.0,655.37,511.27
2016,11,2,13,30,881.0,77.0,1.4,18.0,554.0,613.15,479.7
2016,11,2,13,45,868.5,76.0,1.5,18.0,525.5,567.04,444.57
2016,11,2,14,0,856.0,75.0,1.6,18.0,497.0,520.64,407.98
2016,11,2,14,15,839.0,73.0,1.7,18.0,463.0,468.53,365.76
2016,11,2,14,30,822.0,71.0,1.8,18.0,429.0,416.11,321.83
2016,11,2,14,45,796.5,68.0,1.9,18.0,389.0,359.57,273.37
2016,11,2,15,0,771.0,65.0,2.0,18.0,349.0,304.22,224.62
2016,11,2,15,15,736.5,61.5,2.1,17.5,305.5,247.6,174.77
2016,11,2,15,30,702.0,58.0,2.2,17.0,262.0,193.81,127.51
2016,11,2,15,45,647.5,53.0,2.3,17.0,216.0,138.98,82.27
2016,11,2,16,0,593.0,48.0,2.4,17.0,170.0,87.74,45.23
2016,11,2,16,15,508.0,40.5,2.4,16.5,125.5,41.59,21.98
2016,11,2,16,30,423.0,33.0,2.4,16.0,81.0,26.09,16.31
2016,11,2,16,45,268.0,21.5,2.45,15.5,46.5,17.31,3.17
2016,11,2,17,0,113.0,10.0,2.5,15.0,12.0,9.53,0.0
2016,11,2,17,15,56.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,117.0,10.5,3.25,12.5,17.0,56.27,0.0
2016,11,3,7,0,234.0,21.0,3.3,13.0,34.0,146.23,21.4
2016,11,3,7,15,356.0,31.5,3.45,13.0,74.0,239.78,183.98
2016,11,3,7,30,478.0,42.0,3.6,13.0,114.0,333.05,271.13
2016,11,3,7,45,550.5,49.0,3.8,13.5,159.5,403.53,334.09
2016,11,3,8,0,623.0,56.0,4.0,14.0,205.0,478.45,398.43
2016,11,3,8,15,669.0,61.0,3.95,14.0,250.0,537.18,447.98
2016,11,3,8,30,715.0,66.0,3.9,14.0,295.0,592.87,493.38
2016,11,3,8,45,748.0,69.0,3.85,14.5,337.5,641.83,529.83
2016,11,3,9,0,781.0,72.0,3.8,15.0,380.0,689.93,564.55
2016,11,3,9,15,802.5,74.5,3.65,15.5,417.5,727.33,589.89
2016,11,3,9,30,824.0,77.0,3.5,16.0,455.0,762.61,613.07
2016,11,3,9,45,847.0,76.5,3.4,16.5,488.0,793.0,632.4
2016,11,3,10,0,870.0,76.0,3.3,17.0,521.0,813.88,644.54
2016,11,3,10,15,880.0,77.5,3.05,17.0,546.5,830.42,653.82
2016,11,3,10,30,890.0,79.0,2.8,17.0,572.0,843.64,660.6
2016,11,3,10,45,896.0,80.0,2.6,17.5,589.5,849.48,661.16
2016,11,3,11,0,902.0,81.0,2.4,18.0,607.0,851.77,659.29
2016,11,3,11,15,905.0,81.5,2.25,18.0,617.0,847.4,654.48
2016,11,3,11,30,908.0,82.0,2.1,18.0,627.0,839.46,647.35
2016,11,3,11,45,907.0,83.0,1.95,18.5,628.5,825.32,634.84
2016,11,3,12,0,906.0,84.0,1.8,19.0,630.0,807.77,620.17
2016,11,3,12,15,904.0,83.5,1.65,19.0,624.5,784.43,602.79
2016,11,3,12,30,902.0,83.0,1.5,19.0,619.0,757.95,583.32
2016,11,3,12,45,896.5,82.5,1.4,19.5,605.0,725.96,559.5
2016,11,3,13,0,891.0,82.0,1.3,20.0,591.0,691.3,533.47
2016,11,3,13,15,882.5,81.0,1.3,20.0,570.0,651.69,504.31
2016,11,3,13,30,874.0,80.0,1.3,20.0,549.0,609.99,472.97
2016,11,3,13,45,860.0,79.0,1.3,20.0,520.5,565.0,438.34
2016,11,3,14,0,846.0,78.0,1.3,20.0,492.0,516.71,400.33
2016,11,3,14,15,781.0,80.0,1.3,20.0,441.5,447.14,345.45
2016,11,3,14,30,716.0,82.0,1.3,20.0,391.0,381.21,292.27
2016,11,3,14,45,737.0,75.0,1.35,20.0,367.5,343.52,258.66
2016,11,3,15,0,758.0,68.0,1.4,20.0,344.0,301.65,220.18
2016,11,3,15,15,722.0,64.0,1.4,19.5,300.5,244.98,171.0
2016,11,3,15,30,686.0,60.0,1.4,19.0,257.0,191.34,124.64
2016,11,3,15,45,630.0,54.5,1.4,19.0,211.0,134.95,78.88
2016,11,3,16,0,574.0,49.0,1.4,19.0,165.0,86.2,44.44
2016,11,3,16,15,485.5,41.0,1.4,18.5,121.0,40.84,21.98
2016,11,3,16,30,397.0,33.0,1.4,18.0,77.0,26.24,16.17
2016,11,3,16,45,198.5,16.5,1.45,18.0,38.5,12.74,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.5,2.65,13.0,15.5,48.76,0.0
2016,11,4,7,0,197.0,21.0,2.5,13.0,31.0,128.06,0.0
2016,11,4,7,15,322.5,32.0,2.45,13.0,70.5,223.08,168.86
2016,11,4,7,30,448.0,43.0,2.4,13.0,110.0,316.96,256.56
2016,11,4,7,45,522.0,51.0,2.4,13.5,154.5,388.17,319.33
2016,11,4,8,0,596.0,59.0,2.4,14.0,199.0,463.97,383.35
2016,11,4,8,15,644.0,64.0,2.25,14.0,244.0,522.98,432.0
2016,11,4,8,30,692.0,69.0,2.1,14.0,289.0,583.24,479.61
2016,11,4,8,45,723.5,73.0,1.95,14.5,330.5,631.14,514.04
2016,11,4,9,0,755.0,77.0,1.8,15.0,372.0,674.34,543.3
2016,11,4,9,15,778.0,80.0,1.6,15.5,409.5,712.87,567.63
2016,11,4,9,30,801.0,83.0,1.4,16.0,447.0,749.4,589.51
2016,11,4,9,45,818.0,85.0,1.2,16.5,479.0,777.62,604.57
2016,11,4,10,0,835.0,87.0,1.0,17.0,511.0,803.1,617.07
2016,11,4,10,15,846.5,88.5,0.8,17.5,536.0,820.47,623.37
2016,11,4,10,30,858.0,90.0,0.6,18.0,561.0,834.6,627.12
2016,11,4,10,45,867.0,90.5,0.45,18.5,579.5,842.07,627.14
2016,11,4,11,0,876.0,91.0,0.3,19.0,598.0,846.04,625.01
2016,11,4,11,15,879.5,91.5,0.35,19.0,608.0,841.92,622.73
2016,11,4,11,30,883.0,92.0,0.4,19.0,618.0,834.26,618.41
2016,11,4,11,45,885.0,92.0,0.5,19.5,620.5,815.59,606.75
2016,11,4,12,0,887.0,92.0,0.6,20.0,623.0,799.57,596.99
2016,11,4,12,15,885.0,91.5,0.75,20.0,617.0,776.61,584.35
2016,11,4,12,30,883.0,91.0,0.9,20.0,611.0,754.94,572.34
2016,11,4,12,45,882.0,88.5,1.05,20.0,598.5,720.07,550.8
2016,11,4,13,0,881.0,86.0,1.2,20.0,586.0,686.7,529.17
2016,11,4,13,15,872.5,85.0,1.2,20.0,565.0,650.22,502.2
2016,11,4,13,30,864.0,84.0,1.2,20.0,544.0,608.4,470.85
2016,11,4,13,45,852.5,82.0,1.3,20.0,516.0,562.04,436.05
2016,11,4,14,0,841.0,80.0,1.4,20.0,488.0,514.35,399.02
2016,11,4,14,15,823.5,77.5,1.4,19.5,454.0,462.33,357.63
2016,11,4,14,30,806.0,75.0,1.4,19.0,420.0,410.09,314.63
2016,11,4,14,45,782.0,71.5,1.4,19.0,380.5,354.6,267.25
2016,11,4,15,0,758.0,68.0,1.4,19.0,341.0,300.17,219.6
2016,11,4,15,15,721.0,64.0,1.4,19.0,297.5,243.38,169.9
2016,11,4,15,30,684.0,60.0,1.4,19.0,254.0,189.74,123.29
2016,11,4,15,45,629.5,54.5,1.4,19.0,208.5,133.83,77.97
2016,11,4,16,0,575.0,49.0,1.4,19.0,163.0,85.37,43.91
2016,11,4,16,15,485.0,40.5,1.35,18.5,119.0,39.66,21.53
2016,11,4,16,30,395.0,32.0,1.3,18.0,75.0,25.47,15.38
2016,11,4,16,45,197.5,16.0,1.3,17.5,37.5,12.38,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,14.0,14.5,49.37,0.0
2016,11,5,7,0,206.0,19.0,1.5,14.0,29.0,128.64,0.0
2016,11,5,7,15,327.5,30.0,1.55,14.0,67.5,222.72,165.28
2016,11,5,7,30,449.0,41.0,1.6,14.0,106.0,314.15,251.77
2016,11,5,7,45,518.0,49.0,1.65,14.5,149.5,382.18,311.52
2016,11,5,8,0,587.0,57.0,1.7,15.0,193.0,454.48,372.22
2016,11,5,8,15,633.5,62.0,1.65,15.0,236.5,511.96,419.39
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,570.65,465.65
2016,11,5,8,45,386.0,114.0,1.55,15.5,238.5,433.22,354.44
2016,11,5,9,0,92.0,161.0,1.5,16.0,197.0,245.99,199.77
2016,11,5,9,15,72.5,173.0,1.45,16.0,203.0,244.43,198.33
2016,11,5,9,30,53.0,185.0,1.4,16.0,209.0,241.99,195.3
2016,11,5,9,45,54.0,198.5,1.35,16.0,224.0,257.08,206.91
2016,11,5,10,0,55.0,212.0,1.3,16.0,239.0,272.05,218.23
2016,11,5,10,15,42.0,212.5,1.3,16.0,234.0,259.72,207.63
2016,11,5,10,30,29.0,213.0,1.3,16.0,229.0,247.51,197.27
2016,11,5,10,45,83.5,238.5,1.35,16.5,286.0,320.36,255.63
2016,11,5,11,0,138.0,264.0,1.4,17.0,343.0,404.87,320.79
2016,11,5,11,15,140.5,268.5,1.5,17.0,350.5,408.48,323.03
2016,11,5,11,30,143.0,273.0,1.6,17.0,358.0,411.52,325.39
2016,11,5,11,45,174.0,273.0,1.7,17.0,376.5,431.43,341.43
2016,11,5,12,0,205.0,273.0,1.8,17.0,395.0,449.72,356.04
2016,11,5,12,15,212.0,269.5,1.85,17.0,395.0,444.14,351.89
2016,11,5,12,30,219.0,266.0,1.9,17.0,395.0,437.57,347.1
2016,11,5,12,45,248.5,255.5,2.0,17.5,398.5,446.62,354.04
2016,11,5,13,0,278.0,245.0,2.1,18.0,402.0,444.02,352.0
2016,11,5,13,15,288.5,233.5,2.1,18.0,391.0,425.74,338.0
2016,11,5,13,30,299.0,222.0,2.1,18.0,380.0,406.01,322.71
2016,11,5,13,45,265.0,214.0,2.1,18.0,349.0,363.96,289.43
2016,11,5,14,0,231.0,206.0,2.1,18.0,318.0,319.65,254.2
2016,11,5,14,15,222.5,191.5,2.05,17.5,293.0,288.55,229.46
2016,11,5,14,30,214.0,177.0,2.0,17.0,268.0,258.0,204.62
2016,11,5,14,45,289.5,150.5,2.0,17.0,261.0,248.83,194.9
2016,11,5,15,0,365.0,124.0,2.0,17.0,254.0,230.68,176.27
2016,11,5,15,15,343.0,111.0,2.0,16.5,221.0,190.07,141.34
2016,11,5,15,30,321.0,98.0,2.0,16.0,188.0,151.62,108.43
2016,11,5,15,45,290.5,83.0,2.05,16.0,153.5,112.57,76.26
2016,11,5,16,0,260.0,68.0,2.1,16.0,119.0,77.02,49.34
2016,11,5,16,15,212.0,52.0,2.0,16.0,86.0,43.96,28.61
2016,11,5,16,30,164.0,36.0,1.9,16.0,53.0,28.04,17.47
2016,11,5,16,45,82.0,18.0,1.8,16.0,26.5,14.11,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,12.06,0.0
2016,11,6,7,15,1.5,30.0,0.9,15.0,30.5,31.88,18.75
2016,11,6,7,30,3.0,47.0,0.9,15.0,48.0,50.94,36.58
2016,11,6,7,45,14.5,65.5,0.95,15.5,69.0,77.11,59.31
2016,11,6,8,0,26.0,84.0,1.0,16.0,90.0,111.17,88.36
2016,11,6,8,15,33.0,101.5,1.05,16.0,111.0,135.19,108.8
2016,11,6,8,30,40.0,119.0,1.1,16.0,132.0,159.54,129.18
2016,11,6,8,45,44.5,136.0,1.15,16.0,152.0,181.73,147.39
2016,11,6,9,0,49.0,153.0,1.2,16.0,172.0,204.03,165.41
2016,11,6,9,15,24.5,140.0,1.15,16.0,149.5,166.84,134.1
2016,11,6,9,30,0.0,127.0,1.1,16.0,127.0,123.18,97.36
2016,11,6,9,45,45.5,172.5,1.1,16.5,195.5,218.84,176.2
2016,11,6,10,0,91.0,218.0,1.1,17.0,264.0,308.89,247.36
2016,11,6,10,15,147.5,230.0,1.1,17.0,308.5,380.23,303.0
2016,11,6,10,30,204.0,242.0,1.1,17.0,353.0,439.07,348.13
2016,11,6,10,45,122.5,238.0,1.1,17.0,305.5,364.52,288.53
2016,11,6,11,0,41.0,234.0,1.1,17.0,258.0,277.94,219.44
2016,11,6,11,15,113.0,252.0,1.1,17.0,318.5,366.94,290.48
2016,11,6,11,30,185.0,270.0,1.1,17.0,379.0,441.81,348.0
2016,11,6,11,45,158.5,271.5,1.1,17.5,365.0,417.33,327.5
2016,11,6,12,0,132.0,273.0,1.1,18.0,351.0,393.17,308.03
2016,11,6,12,15,202.5,264.5,1.1,18.0,383.0,431.24,338.5
2016,11,6,12,30,273.0,256.0,1.1,18.0,415.0,474.7,371.83
2016,11,6,12,45,326.5,239.0,1.1,18.0,425.0,482.76,378.38
2016,11,6,13,0,380.0,222.0,1.1,18.0,435.0,486.79,381.96
2016,11,6,13,15,392.0,210.5,1.05,18.0,423.0,466.08,366.0
2016,11,6,13,30,404.0,199.0,1.0,18.0,411.0,449.83,353.16
2016,11,6,13,45,321.0,201.0,1.0,18.0,364.5,380.91,299.8
2016,11,6,14,0,238.0,203.0,1.0,18.0,318.0,324.41,255.64
2016,11,6,14,15,311.0,177.0,1.05,18.0,315.5,317.96,250.2
2016,11,6,14,30,384.0,151.0,1.1,18.0,313.0,307.77,240.21
2016,11,6,14,45,341.5,141.5,1.15,18.0,275.0,258.16,199.54
2016,11,6,15,0,299.0,132.0,1.2,18.0,237.0,215.86,164.55
2016,11,6,15,15,282.0,117.0,1.2,17.5,206.0,178.9,133.3
2016,11,6,15,30,265.0,102.0,1.2,17.0,175.0,143.66,103.47
2016,11,6,15,45,242.5,85.0,1.2,17.0,142.5,107.8,73.98
2016,11,6,16,0,220.0,68.0,1.2,17.0,110.0,74.62,48.64
2016,11,6,16,15,179.0,51.5,1.0,17.0,79.5,44.41,29.33
2016,11,6,16,30,138.0,35.0,0.8,17.0,49.0,28.65,17.69
2016,11,6,16,45,69.0,17.5,0.65,17.0,24.5,14.71,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,15.0,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,2.0,15.0,22.0,25.55,0.0
2016,11,7,7,15,157.0,32.5,2.05,15.0,54.0,142.8,100.83
2016,11,7,7,30,314.0,43.0,2.1,15.0,86.0,241.83,192.84
2016,11,7,7,45,371.0,54.5,2.15,15.5,124.0,299.92,244.63
2016,11,7,8,0,428.0,66.0,2.2,16.0,162.0,365.12,300.22
2016,11,7,8,15,464.0,75.5,2.1,16.0,200.0,415.41,342.39
2016,11,7,8,30,500.0,85.0,2.0,16.0,238.0,466.59,383.77
2016,11,7,8,45,524.5,94.0,1.95,16.5,274.5,509.56,416.66
2016,11,7,9,0,549.0,103.0,1.9,17.0,311.0,551.93,448.0
2016,11,7,9,15,536.0,118.5,1.85,17.0,338.0,567.17,458.3
2016,11,7,9,30,523.0,134.0,1.8,17.0,365.0,585.13,470.35
2016,11,7,9,45,492.0,152.5,1.75,17.5,382.5,589.52,470.76
2016,11,7,10,0,461.0,171.0,1.7,18.0,400.0,590.6,468.74
2016,11,7,10,15,508.5,167.0,1.55,18.5,431.0,626.93,493.86
2016,11,7,10,30,556.0,163.0,1.4,19.0,462.0,661.83,516.91
2016,11,7,10,45,539.5,175.0,1.3,19.5,472.5,660.61,512.68
2016,11,7,11,0,523.0,187.0,1.2,20.0,483.0,656.93,507.1
2016,11,7,11,15,446.0,212.5,1.1,20.0,468.0,616.69,475.27
2016,11,7,11,30,369.0,238.0,1.0,20.0,453.0,564.35,435.28
2016,11,7,11,45,281.5,253.5,0.9,20.5,418.5,504.86,388.97
2016,11,7,12,0,194.0,269.0,0.8,21.0,384.0,436.3,335.97
2016,11,7,12,15,177.0,267.5,0.7,21.0,371.0,415.26,320.01
2016,11,7,12,30,160.0,266.0,0.6,21.0,358.0,394.46,303.82
2016,11,7,12,45,155.5,259.5,0.55,21.0,347.5,377.34,290.95
2016,11,7,13,0,151.0,253.0,0.5,21.0,337.0,360.12,277.93
2016,11,7,13,15,137.5,243.0,0.4,21.0,317.5,333.58,257.53
2016,11,7,13,30,124.0,233.0,0.3,21.0,298.0,307.83,237.71
2016,11,7,13,45,218.5,212.0,0.25,21.0,318.5,330.48,255.51
2016,11,7,14,0,313.0,191.0,0.2,21.0,339.0,349.48,268.98
2016,11,7,14,15,252.0,183.0,0.15,21.0,297.0,296.71,227.84
2016,11,7,14,30,191.0,175.0,0.1,21.0,255.0,246.19,188.86
2016,11,7,14,45,183.5,159.5,0.1,21.0,230.0,216.9,165.59
2016,11,7,15,0,176.0,144.0,0.1,21.0,205.0,188.27,142.3
2016,11,7,15,15,166.0,126.0,0.15,20.5,178.0,157.49,117.42
2016,11,7,15,30,156.0,108.0,0.2,20.0,151.0,127.87,93.28
2016,11,7,15,45,139.5,89.5,0.25,20.0,122.5,98.23,69.46
2016,11,7,16,0,123.0,71.0,0.3,20.0,94.0,70.7,48.25
2016,11,7,16,15,93.5,52.5,0.3,19.5,67.0,45.27,30.53
2016,11,7,16,30,64.0,34.0,0.3,19.0,40.0,28.98,17.56
2016,11,7,16,45,32.0,17.0,0.3,19.0,20.0,14.99,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
