Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,15.0,10.5,10.01,0.0
2016,11,8,7,0,0.0,21.0,0.9,15.0,21.0,20.02,0.0
2016,11,8,7,15,192.5,30.5,0.9,15.0,56.0,156.42,107.79
2016,11,8,7,30,385.0,40.0,0.9,15.0,91.0,276.11,218.07
2016,11,8,7,45,463.0,48.0,0.9,15.5,133.0,345.96,278.65
2016,11,8,8,0,541.0,56.0,0.9,16.0,175.0,420.88,340.7
2016,11,8,8,15,591.0,61.5,0.75,16.0,217.5,479.11,387.14
2016,11,8,8,30,641.0,67.0,0.6,16.0,260.0,538.91,432.44
2016,11,8,8,45,677.0,70.5,0.5,16.5,300.5,587.33,466.52
2016,11,8,9,0,713.0,74.0,0.4,17.0,341.0,635.44,498.05
2016,11,8,9,15,736.5,77.0,0.3,17.5,377.0,669.08,518.1
2016,11,8,9,30,760.0,80.0,0.2,18.0,413.0,704.87,539.2
2016,11,8,9,45,794.0,77.0,0.15,18.5,447.0,739.6,559.72
2016,11,8,10,0,828.0,74.0,0.1,19.0,481.0,772.08,578.37
2016,11,8,10,15,839.0,75.0,0.1,19.0,505.0,788.29,587.73
2016,11,8,10,30,850.0,76.0,0.1,19.0,529.0,794.74,590.92
2016,11,8,10,45,858.0,77.0,0.15,19.5,546.5,802.18,594.59
2016,11,8,11,0,866.0,78.0,0.2,20.0,564.0,806.25,596.22
2016,11,8,11,15,870.0,78.5,0.25,20.0,574.0,803.04,594.44
2016,11,8,11,30,874.0,79.0,0.3,20.0,584.0,796.4,590.67
2016,11,8,11,45,874.0,79.5,0.35,20.5,586.5,783.18,581.62
2016,11,8,12,0,874.0,80.0,0.4,21.0,589.0,766.68,570.58
2016,11,8,12,15,873.0,79.5,0.4,21.0,584.0,745.08,556.48
2016,11,8,12,30,872.0,79.0,0.4,21.0,579.0,720.41,540.39
2016,11,8,12,45,864.5,79.5,0.45,21.5,565.5,689.4,519.72
2016,11,8,13,0,857.0,80.0,0.5,22.0,552.0,655.94,496.23
2016,11,8,13,15,849.0,79.0,0.45,22.0,532.0,620.93,470.27
2016,11,8,13,30,841.0,78.0,0.4,22.0,512.0,580.73,440.21
2016,11,8,13,45,828.5,76.5,0.4,22.0,485.5,535.76,406.59
2016,11,8,14,0,816.0,75.0,0.4,22.0,459.0,489.61,371.13
2016,11,8,14,15,798.5,72.5,0.45,22.0,426.0,439.25,331.84
2016,11,8,14,30,781.0,70.0,0.5,22.0,393.0,388.72,291.01
2016,11,8,14,45,754.5,67.5,0.6,22.0,354.5,335.17,246.84
2016,11,8,15,0,728.0,65.0,0.7,22.0,316.0,282.95,202.4
2016,11,8,15,15,690.5,61.0,0.95,21.5,274.0,228.25,156.18
2016,11,8,15,30,653.0,57.0,1.2,21.0,232.0,175.19,111.34
2016,11,8,15,45,594.5,51.5,1.5,20.5,188.5,122.84,70.06
2016,11,8,16,0,536.0,46.0,1.8,20.0,145.0,76.72,38.74
2016,11,8,16,15,442.5,37.5,2.0,19.5,103.5,33.99,18.87
2016,11,8,16,30,349.0,29.0,2.2,19.0,62.0,23.22,12.68
2016,11,8,16,45,174.5,14.5,2.45,18.5,31.0,11.37,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.0,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,106.0,14.0,1.9,14.0,18.0,58.7,0.0
2016,11,9,7,15,222.5,28.5,1.95,14.0,52.5,165.99,111.44
2016,11,9,7,30,339.0,43.0,2.0,14.0,87.0,253.87,201.72
2016,11,9,7,45,415.0,53.0,2.05,14.5,128.5,323.14,263.39
2016,11,9,8,0,491.0,63.0,2.1,15.0,170.0,397.31,326.6
2016,11,9,8,15,543.0,70.0,2.0,15.0,212.0,457.05,376.52
2016,11,9,8,30,595.0,77.0,1.9,15.0,254.0,518.48,425.92
2016,11,9,8,45,577.5,87.5,1.85,15.5,280.0,536.4,438.79
2016,11,9,9,0,560.0,98.0,1.8,16.0,306.0,551.15,448.69
2016,11,9,9,15,533.5,116.0,1.8,16.5,330.0,559.43,453.16
2016,11,9,9,30,507.0,134.0,1.8,17.0,354.0,570.04,458.96
2016,11,9,9,45,594.0,121.0,1.8,17.5,397.0,636.04,508.11
2016,11,9,10,0,681.0,108.0,1.8,18.0,440.0,696.94,550.37
2016,11,9,10,15,754.0,98.5,1.8,18.0,483.0,745.17,583.66
2016,11,9,10,30,827.0,89.0,1.8,18.0,526.0,796.05,618.47
2016,11,9,10,45,833.0,91.0,1.8,18.5,543.5,802.78,620.78
2016,11,9,11,0,839.0,93.0,1.8,19.0,561.0,806.17,621.31
2016,11,9,11,15,843.0,93.5,1.75,19.0,571.0,802.78,617.98
2016,11,9,11,30,847.0,94.0,1.7,19.0,581.0,796.0,612.5
2016,11,9,11,45,846.5,94.5,1.65,19.5,582.5,782.32,601.24
2016,11,9,12,0,846.0,95.0,1.6,20.0,584.0,765.42,587.97
2016,11,9,12,15,843.5,95.0,1.55,20.0,578.5,743.33,572.33
2016,11,9,12,30,841.0,95.0,1.5,20.0,573.0,718.3,554.72
2016,11,9,12,45,846.5,90.0,1.5,20.5,562.0,690.44,534.39
2016,11,9,13,0,852.0,85.0,1.5,21.0,551.0,659.46,510.7
2016,11,9,13,15,843.0,83.5,1.45,21.0,530.5,620.29,481.1
2016,11,9,13,30,834.0,82.0,1.4,21.0,510.0,579.22,449.56
2016,11,9,13,45,818.0,81.0,1.4,21.0,482.0,533.22,413.91
2016,11,9,14,0,802.0,80.0,1.4,21.0,454.0,486.36,376.65
2016,11,9,14,15,783.0,77.5,1.4,21.0,421.0,436.01,335.71
2016,11,9,14,30,764.0,75.0,1.4,21.0,388.0,385.67,293.59
2016,11,9,14,45,736.0,72.0,1.4,21.0,349.5,332.01,247.9
2016,11,9,15,0,708.0,69.0,1.4,21.0,311.0,279.88,202.52
2016,11,9,15,15,669.0,64.5,1.3,21.0,269.0,224.16,154.23
2016,11,9,15,30,630.0,60.0,1.2,21.0,227.0,172.93,110.36
2016,11,9,15,45,572.5,53.5,1.2,21.0,184.0,121.18,69.44
2016,11,9,16,0,515.0,47.0,1.2,21.0,141.0,75.59,38.51
2016,11,9,16,15,420.0,38.0,1.2,20.5,100.0,33.77,22.97
2016,11,9,16,30,325.0,29.0,1.2,20.0,59.0,23.35,12.47
2016,11,9,16,45,162.5,14.5,1.25,19.5,29.5,11.46,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.7,14.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.9,15.0,13.0,12.39,0.0
2016,11,10,7,15,76.0,29.0,3.05,15.0,38.5,86.65,53.23
2016,11,10,7,30,152.0,45.0,3.2,15.0,64.0,149.77,117.2
2016,11,10,7,45,191.0,62.0,3.35,15.5,96.0,197.39,160.1
2016,11,10,8,0,230.0,79.0,3.5,16.0,128.0,247.51,203.83
2016,11,10,8,15,253.5,95.0,3.3,16.0,160.5,288.59,239.24
2016,11,10,8,30,277.0,111.0,3.1,16.0,193.0,330.52,274.33
2016,11,10,8,45,300.0,123.5,2.9,16.5,224.0,368.01,304.4
2016,11,10,9,0,323.0,136.0,2.7,17.0,255.0,405.92,333.88
2016,11,10,9,15,479.5,119.0,2.45,17.0,315.0,521.26,425.9
2016,11,10,9,30,636.0,102.0,2.2,17.0,375.0,635.92,512.73
2016,11,10,9,45,659.0,104.0,1.95,17.0,405.5,665.69,531.6
2016,11,10,10,0,682.0,106.0,1.7,17.0,436.0,693.48,549.04
2016,11,10,10,15,518.5,158.0,1.5,17.0,416.5,620.53,491.34
2016,11,10,10,30,355.0,210.0,1.3,17.0,397.0,535.47,423.45
2016,11,10,10,45,350.5,219.0,1.1,17.5,408.5,540.28,424.9
2016,11,10,11,0,346.0,228.0,0.9,18.0,420.0,543.58,424.27
2016,11,10,11,15,245.5,245.0,0.9,18.0,382.5,477.43,372.89
2016,11,10,11,30,145.0,262.0,0.9,18.0,345.0,400.22,313.12
2016,11,10,11,45,144.0,263.5,0.9,18.5,346.0,396.56,310.16
2016,11,10,12,0,143.0,265.0,0.9,19.0,347.0,392.44,306.31
2016,11,10,12,15,484.5,178.5,1.0,19.0,452.5,564.99,441.88
2016,11,10,12,30,826.0,92.0,1.1,19.0,558.0,702.31,543.74
2016,11,10,12,45,822.5,90.0,1.2,19.5,545.5,672.1,520.77
2016,11,10,13,0,819.0,88.0,1.3,20.0,533.0,639.38,496.6
2016,11,10,13,15,809.5,87.0,1.25,20.0,513.0,601.66,467.96
2016,11,10,13,30,800.0,86.0,1.2,20.0,493.0,562.17,437.46
2016,11,10,13,45,535.5,139.0,1.15,20.5,405.0,436.95,340.61
2016,11,10,14,0,271.0,192.0,1.1,21.0,317.0,328.4,255.91
2016,11,10,14,15,336.5,167.0,1.05,21.0,311.0,317.58,246.92
2016,11,10,14,30,402.0,142.0,1.0,21.0,305.0,303.84,233.85
2016,11,10,14,45,386.5,130.5,0.95,21.0,274.5,263.93,200.42
2016,11,10,15,0,371.0,119.0,0.9,21.0,244.0,225.08,167.47
2016,11,10,15,15,351.0,105.0,0.9,20.5,211.0,184.06,133.02
2016,11,10,15,30,331.0,91.0,0.9,20.0,178.0,144.99,100.27
2016,11,10,15,45,407.5,69.0,0.9,20.0,156.0,112.96,70.07
2016,11,10,16,0,484.0,47.0,0.9,20.0,134.0,72.97,37.72
2016,11,10,16,15,389.5,37.5,0.95,19.5,94.5,32.66,22.09
2016,11,10,16,30,295.0,28.0,1.0,19.0,55.0,22.51,11.59
2016,11,10,16,45,147.5,14.0,1.05,19.0,27.5,13.34,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,14.3,0.0
2016,11,11,7,15,177.5,26.0,1.4,15.0,48.0,138.01,82.72
2016,11,11,7,30,355.0,37.0,1.5,15.0,81.0,254.43,199.56
2016,11,11,7,45,435.0,46.0,1.6,15.5,122.0,324.42,262.07
2016,11,11,8,0,515.0,55.0,1.7,16.0,163.0,399.88,326.17
2016,11,11,8,15,566.5,61.0,1.65,16.0,204.5,458.3,374.95
2016,11,11,8,30,618.0,67.0,1.6,16.0,246.0,518.46,423.26
2016,11,11,8,45,429.5,105.5,1.6,16.5,239.0,447.49,365.32
2016,11,11,9,0,241.0,144.0,1.6,17.0,232.0,356.39,290.41
2016,11,11,9,15,181.5,163.5,1.65,17.0,233.5,327.13,266.33
2016,11,11,9,30,122.0,183.0,1.7,17.0,235.0,306.45,248.1
2016,11,11,9,45,198.5,191.5,1.8,17.5,283.5,375.65,303.83
2016,11,11,10,0,275.0,200.0,1.9,18.0,332.0,459.41,368.73
2016,11,11,10,15,228.5,216.5,1.95,18.0,330.0,428.81,343.28
2016,11,11,10,30,182.0,233.0,2.0,18.0,328.0,409.42,326.81
2016,11,11,10,45,159.0,241.5,2.05,18.5,327.0,398.33,316.78
2016,11,11,11,0,136.0,250.0,2.1,19.0,326.0,386.65,306.31
2016,11,11,11,15,206.5,249.0,2.1,19.0,366.0,438.45,347.54
2016,11,11,11,30,277.0,248.0,2.1,19.0,406.0,500.0,394.86
2016,11,11,11,45,228.0,255.0,2.15,19.0,385.0,452.05,357.19
2016,11,11,12,0,179.0,262.0,2.2,19.0,364.0,416.31,328.96
2016,11,11,12,15,173.5,259.5,2.2,18.5,358.0,403.22,319.51
2016,11,11,12,30,168.0,257.0,2.2,18.0,352.0,389.87,309.68
2016,11,11,12,45,119.0,245.5,2.2,18.0,312.0,336.94,267.76
2016,11,11,13,0,70.0,234.0,2.2,18.0,272.0,279.43,222.05
2016,11,11,13,15,126.0,229.5,2.2,18.0,294.5,312.07,248.9
2016,11,11,13,30,182.0,225.0,2.2,18.0,317.0,332.76,265.55
2016,11,11,13,45,315.5,191.5,2.2,18.0,340.5,365.79,292.03
2016,11,11,14,0,449.0,158.0,2.2,18.0,364.0,386.38,307.16
2016,11,11,14,15,325.0,163.0,2.15,18.0,306.5,308.06,244.06
2016,11,11,14,30,201.0,168.0,2.1,18.0,249.0,242.5,191.55
2016,11,11,14,45,192.0,152.5,2.1,18.0,224.0,212.35,166.38
2016,11,11,15,0,183.0,137.0,2.1,18.0,199.0,183.0,141.45
2016,11,11,15,15,172.0,119.5,2.0,17.5,171.5,152.23,115.45
2016,11,11,15,30,161.0,102.0,1.9,17.0,144.0,122.7,90.5
2016,11,11,15,45,144.5,83.5,1.8,17.0,116.0,92.98,65.95
2016,11,11,16,0,128.0,65.0,1.7,17.0,88.0,64.55,43.67
2016,11,11,16,15,95.0,47.5,1.55,17.0,61.5,40.7,29.13
2016,11,11,16,30,62.0,30.0,1.4,17.0,35.0,25.72,13.78
2016,11,11,16,45,31.0,15.0,1.25,17.0,17.5,14.3,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,53.0,6.0,1.85,15.0,7.5,0.0,0.0
2016,11,12,7,0,106.0,12.0,1.7,15.0,15.0,56.04,0.0
2016,11,12,7,15,243.5,23.5,1.65,15.0,47.5,165.21,92.32
2016,11,12,7,30,381.0,35.0,1.6,15.0,80.0,264.66,206.57
2016,11,12,7,45,465.5,42.0,1.6,15.5,121.5,335.43,270.41
2016,11,12,8,0,550.0,49.0,1.6,16.0,163.0,411.92,335.24
2016,11,12,8,15,601.5,54.5,1.5,16.0,205.0,470.6,384.02
2016,11,12,8,30,653.0,60.0,1.4,16.0,247.0,531.05,432.13
2016,11,12,8,45,689.5,63.0,1.3,16.5,287.0,575.27,464.93
2016,11,12,9,0,726.0,66.0,1.2,17.0,327.0,623.32,498.3
2016,11,12,9,15,750.0,68.5,1.15,17.0,362.5,660.62,523.96
2016,11,12,9,30,774.0,71.0,1.1,17.0,398.0,696.16,547.83
2016,11,12,9,45,674.5,102.5,1.1,17.0,402.5,672.4,529.34
2016,11,12,10,0,575.0,134.0,1.1,17.0,407.0,636.97,502.39
2016,11,12,10,15,557.0,147.5,1.15,17.0,423.5,636.4,501.7
2016,11,12,10,30,539.0,161.0,1.2,17.0,440.0,638.61,502.48
2016,11,12,10,45,338.5,204.5,1.25,17.5,382.0,512.09,404.4
2016,11,12,11,0,138.0,248.0,1.3,18.0,324.0,385.89,304.29
2016,11,12,11,15,178.0,251.0,1.4,18.0,350.5,417.81,330.46
2016,11,12,11,30,218.0,254.0,1.5,18.0,377.0,448.43,354.4
2016,11,12,11,45,210.0,256.0,1.65,18.0,375.0,438.99,347.1
2016,11,12,12,0,202.0,258.0,1.8,18.0,373.0,429.05,339.65
2016,11,12,12,15,296.0,239.0,2.0,18.0,405.5,480.18,380.94
2016,11,12,12,30,390.0,220.0,2.2,18.0,438.0,515.89,409.83
2016,11,12,12,45,614.5,150.0,2.45,18.0,484.0,593.57,472.33
2016,11,12,13,0,839.0,80.0,2.7,18.0,530.0,640.07,510.12
2016,11,12,13,15,830.5,79.0,2.8,18.0,510.0,602.55,480.63
2016,11,12,13,30,822.0,78.0,2.9,18.0,490.0,563.12,449.52
2016,11,12,13,45,809.5,76.0,3.0,18.0,463.5,518.78,413.8
2016,11,12,14,0,797.0,74.0,3.1,18.0,437.0,473.33,376.21
2016,11,12,14,15,778.5,72.0,3.15,18.0,404.5,424.36,334.69
2016,11,12,14,30,760.0,70.0,3.2,18.0,372.0,375.35,292.01
2016,11,12,14,45,734.5,66.5,3.3,18.0,335.0,322.65,245.53
2016,11,12,15,0,709.0,63.0,3.4,18.0,298.0,271.23,199.27
2016,11,12,15,15,669.5,59.0,3.6,17.5,257.0,217.61,151.8
2016,11,12,15,30,630.0,55.0,3.8,17.0,216.0,165.93,106.78
2016,11,12,15,45,570.5,49.0,4.0,17.0,173.5,114.86,65.69
2016,11,12,16,0,511.0,43.0,4.2,17.0,131.0,70.12,35.21
2016,11,12,16,15,410.5,34.5,4.3,16.5,91.5,29.41,19.47
2016,11,12,16,30,310.0,26.0,4.4,16.0,52.0,20.86,9.78
2016,11,12,16,45,155.0,13.0,4.5,16.0,26.0,12.39,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,112.0,11.0,0.9,14.0,13.0,57.35,0.0
2016,11,13,7,15,251.5,22.5,0.7,14.0,46.0,165.97,83.37
2016,11,13,7,30,391.0,34.0,0.5,14.0,79.0,267.67,206.78
2016,11,13,7,45,470.5,42.5,0.35,14.5,120.5,337.61,268.75
2016,11,13,8,0,550.0,51.0,0.2,15.0,162.0,413.0,330.13
2016,11,13,8,15,602.5,56.0,0.3,15.0,204.5,471.61,378.42
2016,11,13,8,30,655.0,61.0,0.4,15.0,247.0,531.97,426.53
2016,11,13,8,45,327.5,77.5,0.55,15.0,170.5,338.83,276.9
2016,11,13,9,0,0.0,94.0,0.7,15.0,94.0,90.68,70.68
2016,11,13,9,15,2.0,119.5,0.8,15.5,120.5,118.93,94.58
2016,11,13,9,30,4.0,145.0,0.9,16.0,147.0,147.41,117.62
2016,11,13,9,45,76.0,176.0,1.0,16.5,212.0,248.42,200.89
2016,11,13,10,0,148.0,207.0,1.1,17.0,277.0,354.05,284.38
2016,11,13,10,15,197.5,214.5,1.15,17.0,313.0,401.07,320.84
2016,11,13,10,30,247.0,222.0,1.2,17.0,349.0,460.82,366.55
2016,11,13,10,45,137.0,216.5,1.25,17.5,287.5,350.65,278.85
2016,11,13,11,0,27.0,211.0,1.3,18.0,226.0,230.19,181.72
2016,11,13,11,15,150.5,227.5,1.4,18.0,312.0,368.46,293.51
2016,11,13,11,30,274.0,244.0,1.5,18.0,398.0,492.19,388.96
2016,11,13,11,45,260.5,247.5,1.6,18.0,394.0,479.07,377.98
2016,11,13,12,0,247.0,251.0,1.7,18.0,390.0,454.88,359.81
2016,11,13,12,15,245.5,249.5,1.75,18.0,386.5,444.54,352.06
2016,11,13,12,30,244.0,248.0,1.8,18.0,383.0,433.46,343.62
2016,11,13,12,45,551.5,164.0,1.85,18.0,460.0,560.24,444.73
2016,11,13,13,0,859.0,80.0,1.9,18.0,537.0,651.31,514.79
2016,11,13,13,15,850.0,79.0,1.85,18.0,517.0,612.87,483.93
2016,11,13,13,30,841.0,78.0,1.8,18.0,497.0,572.49,452.11
2016,11,13,13,45,829.0,76.0,1.8,18.0,470.0,527.74,416.48
2016,11,13,14,0,817.0,74.0,1.8,18.0,443.0,481.77,378.95
2016,11,13,14,15,798.0,71.5,1.75,18.0,410.0,431.24,336.69
2016,11,13,14,30,779.0,69.0,1.7,18.0,377.0,380.67,293.29
2016,11,13,14,45,752.0,66.0,1.7,18.0,339.0,327.13,246.7
2016,11,13,15,0,725.0,63.0,1.7,18.0,301.0,274.97,200.35
2016,11,13,15,15,685.5,58.5,1.7,18.0,259.5,220.1,152.0
2016,11,13,15,30,646.0,54.0,1.7,18.0,218.0,168.64,107.38
2016,11,13,15,45,584.5,48.5,1.7,18.0,175.0,115.57,65.23
2016,11,13,16,0,523.0,43.0,1.7,18.0,132.0,70.47,35.02
2016,11,13,16,15,422.5,34.0,1.65,17.5,91.5,28.73,18.77
2016,11,13,16,30,322.0,25.0,1.6,17.0,51.0,20.03,8.75
2016,11,13,16,45,161.0,12.5,1.55,16.5,25.5,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,13.0,12.0,56.97,0.0
2016,11,14,7,15,260.5,21.5,2.15,13.0,45.0,167.19,72.45
2016,11,14,7,30,407.0,33.0,2.1,13.0,78.0,273.67,213.08
2016,11,14,7,45,492.5,40.0,2.1,13.5,120.0,345.43,280.15
2016,11,14,8,0,578.0,47.0,2.1,14.0,162.0,423.0,347.09
2016,11,14,8,15,630.0,52.5,2.0,14.0,205.0,482.66,397.73
2016,11,14,8,30,682.0,58.0,1.9,14.0,248.0,539.88,444.54
2016,11,14,8,45,341.0,77.5,1.8,14.5,172.5,347.4,288.69
2016,11,14,9,0,0.0,97.0,1.7,15.0,97.0,94.12,73.88
2016,11,14,9,15,2.0,120.0,1.55,15.0,121.0,119.68,95.55
2016,11,14,9,30,4.0,143.0,1.4,15.0,145.0,145.37,116.61
2016,11,14,9,45,109.0,172.0,1.3,15.5,223.0,281.29,229.36
2016,11,14,10,0,214.0,201.0,1.2,16.0,301.0,398.55,321.92
2016,11,14,10,15,173.0,214.5,1.05,16.0,298.0,381.4,305.64
2016,11,14,10,30,132.0,228.0,0.9,16.0,295.0,362.93,289.29
2016,11,14,10,45,91.0,227.0,0.8,16.5,274.0,314.04,249.5
2016,11,14,11,0,50.0,226.0,0.7,17.0,253.0,277.57,219.3
2016,11,14,11,15,84.0,239.0,0.6,17.0,285.5,317.38,250.73
2016,11,14,11,30,118.0,252.0,0.5,17.0,318.0,367.38,288.57
2016,11,14,11,45,222.0,243.5,0.4,17.0,368.0,433.56,339.49
2016,11,14,12,0,326.0,235.0,0.3,17.0,418.0,506.44,393.13
2016,11,14,12,15,219.5,242.0,0.4,17.0,365.0,416.97,325.27
2016,11,14,12,30,113.0,249.0,0.5,17.0,312.0,333.19,261.31
2016,11,14,12,45,112.0,244.0,0.6,17.5,305.0,322.39,253.65
2016,11,14,13,0,111.0,239.0,0.7,18.0,298.0,311.44,245.18
2016,11,14,13,15,55.5,189.0,0.9,18.0,218.5,220.03,173.87
2016,11,14,13,30,0.0,139.0,1.1,18.0,139.0,131.08,102.51
2016,11,14,13,45,0.0,131.0,1.35,18.0,131.0,123.21,96.57
2016,11,14,14,0,0.0,123.0,1.6,18.0,123.0,115.4,90.41
2016,11,14,14,15,384.5,98.0,1.75,17.5,248.5,272.49,217.13
2016,11,14,14,30,769.0,73.0,1.9,17.0,374.0,379.8,294.97
2016,11,14,14,45,740.0,70.0,2.1,17.0,336.0,326.13,247.54
2016,11,14,15,0,711.0,67.0,2.3,17.0,298.0,274.08,201.23
2016,11,14,15,15,670.0,62.5,2.5,16.5,256.5,218.45,152.4
2016,11,14,15,30,629.0,58.0,2.7,16.0,215.0,167.39,108.09
2016,11,14,15,45,563.0,52.0,2.9,16.0,172.0,115.78,66.97
2016,11,14,16,0,497.0,46.0,3.1,16.0,129.0,71.26,36.97
2016,11,14,16,15,394.0,36.0,3.15,15.5,89.0,30.21,20.13
2016,11,14,16,30,291.0,26.0,3.2,15.0,49.0,21.1,9.14
2016,11,14,16,45,145.5,13.0,3.3,15.0,24.5,12.39,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,212.5,14.5,2.25,15.0,37.5,133.96,44.21
2016,11,15,7,30,425.0,29.0,2.4,15.0,75.0,277.06,212.9
2016,11,15,7,45,504.0,35.5,2.55,15.5,115.5,339.7,273.79
2016,11,15,8,0,583.0,42.0,2.7,16.0,156.0,413.52,338.13
2016,11,15,8,15,633.0,46.5,2.7,16.0,197.5,471.17,387.8
2016,11,15,8,30,683.0,51.0,2.7,16.0,239.0,530.23,436.75
2016,11,15,8,45,713.5,54.5,2.75,16.0,278.0,575.59,473.01
2016,11,15,9,0,744.0,58.0,2.8,16.0,317.0,620.23,507.04
2016,11,15,9,15,766.5,61.0,2.9,16.0,352.5,657.24,534.71
2016,11,15,9,30,789.0,64.0,3.0,16.0,388.0,692.43,560.6
2016,11,15,9,45,779.0,73.5,3.15,16.5,413.5,708.52,571.07
2016,11,15,10,0,769.0,83.0,3.3,17.0,439.0,721.02,578.9
2016,11,15,10,15,781.0,84.5,3.4,17.0,463.0,738.05,591.01
2016,11,15,10,30,793.0,86.0,3.5,17.0,487.0,752.15,600.96
2016,11,15,10,45,798.5,88.0,3.6,17.0,503.5,758.58,605.33
2016,11,15,11,0,804.0,90.0,3.7,17.0,520.0,761.81,607.53
2016,11,15,11,15,808.0,91.0,3.85,17.0,530.0,759.46,605.94
2016,11,15,11,30,812.0,92.0,4.0,17.0,540.0,753.87,602.11
2016,11,15,11,45,416.0,150.5,4.2,17.0,380.0,500.37,406.19
2016,11,15,12,0,20.0,209.0,4.4,17.0,220.0,218.34,174.01
2016,11,15,12,15,10.0,153.0,4.65,17.0,158.5,152.96,121.31
2016,11,15,12,30,0.0,97.0,4.9,17.0,97.0,90.61,69.9
2016,11,15,12,45,0.0,100.0,5.15,17.0,100.0,93.49,72.38
2016,11,15,13,0,0.0,103.0,5.4,17.0,103.0,96.37,74.84
2016,11,15,13,15,106.0,159.0,5.45,16.5,211.0,226.08,183.84
2016,11,15,13,30,212.0,215.0,5.5,16.0,319.0,338.9,276.27
2016,11,15,13,45,106.0,174.5,5.6,16.0,226.5,231.0,187.36
2016,11,15,14,0,0.0,134.0,5.7,16.0,134.0,126.01,100.2
2016,11,15,14,15,0.0,73.5,5.65,16.0,73.5,68.4,52.24
2016,11,15,14,30,0.0,13.0,5.6,16.0,13.0,12.05,4.61
2016,11,15,14,45,0.0,11.5,5.6,16.0,11.5,10.66,3.44
2016,11,15,15,0,0.0,10.0,5.6,16.0,10.0,9.26,2.25
2016,11,15,15,15,0.0,8.5,5.5,15.5,8.5,7.87,1.07
2016,11,15,15,30,0.0,7.0,5.4,15.0,7.0,6.48,0.0
2016,11,15,15,45,0.0,5.5,5.3,15.0,5.5,5.09,0.0
2016,11,15,16,0,0.0,4.0,5.2,15.0,4.0,3.7,0.0
2016,11,15,16,15,0.0,2.5,4.95,14.5,2.5,2.31,0.0
2016,11,15,16,30,0.0,1.0,4.7,14.0,1.0,0.92,0.0
2016,11,15,16,45,0.0,0.5,4.5,14.0,0.5,0.48,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,15.5,5.0,12.5,38.0,135.23,29.11
2016,11,16,7,30,429.0,31.0,5.2,13.0,76.0,280.43,216.59
2016,11,16,7,45,515.0,38.5,5.45,13.5,118.5,353.31,288.64
2016,11,16,8,0,601.0,46.0,5.7,14.0,161.0,432.16,359.2
2016,11,16,8,15,654.0,50.5,5.85,14.0,204.5,487.13,408.97
2016,11,16,8,30,707.0,55.0,6.0,14.0,248.0,548.91,462.46
2016,11,16,8,45,738.5,59.5,6.2,14.0,288.5,596.94,503.04
2016,11,16,9,0,770.0,64.0,6.4,14.0,329.0,644.19,541.1
2016,11,16,9,15,794.0,66.5,6.45,14.0,365.5,682.3,570.79
2016,11,16,9,30,818.0,69.0,6.5,14.0,402.0,718.5,598.54
2016,11,16,9,45,833.5,71.0,6.55,14.5,432.5,745.33,617.45
2016,11,16,10,0,849.0,73.0,6.6,15.0,463.0,769.43,634.06
2016,11,16,10,15,860.0,74.5,6.6,14.5,488.0,786.39,647.34
2016,11,16,10,30,871.0,76.0,6.6,14.0,513.0,793.67,653.24
2016,11,16,10,45,874.5,78.5,6.65,14.0,529.5,799.42,657.07
2016,11,16,11,0,878.0,81.0,6.7,14.0,546.0,807.99,663.2
2016,11,16,11,15,881.5,81.5,6.75,14.0,556.0,798.28,655.38
2016,11,16,11,30,885.0,82.0,6.8,14.0,566.0,791.38,649.93
2016,11,16,11,45,880.5,84.0,6.85,14.0,567.5,776.68,638.57
2016,11,16,12,0,876.0,86.0,6.9,14.0,569.0,763.89,628.83
2016,11,16,12,15,874.0,85.5,6.9,14.0,563.5,741.53,611.58
2016,11,16,12,30,872.0,85.0,6.9,14.0,558.0,716.14,592.05
2016,11,16,12,45,864.0,85.0,6.9,14.0,545.0,684.36,566.83
2016,11,16,13,0,856.0,85.0,6.9,14.0,532.0,650.16,538.59
2016,11,16,13,15,846.5,83.5,6.85,14.0,511.5,611.18,506.04
2016,11,16,13,30,837.0,82.0,6.8,14.0,491.0,570.34,471.4
2016,11,16,13,45,823.0,80.5,6.8,14.0,464.0,525.47,432.89
2016,11,16,14,0,809.0,79.0,6.8,14.0,437.0,479.55,392.67
2016,11,16,14,15,789.0,76.5,6.75,14.0,404.0,429.2,347.92
2016,11,16,14,30,769.0,74.0,6.7,14.0,371.0,378.91,302.26
2016,11,16,14,45,740.0,70.5,6.65,14.0,333.0,324.96,252.9
2016,11,16,15,0,711.0,67.0,6.6,14.0,295.0,272.61,204.37
2016,11,16,15,15,668.5,62.5,6.5,13.5,253.5,216.9,153.9
2016,11,16,15,30,626.0,58.0,6.4,13.0,212.0,165.87,108.59
2016,11,16,15,45,557.0,52.0,6.35,13.0,168.5,114.3,66.93
2016,11,16,16,0,488.0,46.0,6.3,13.0,125.0,70.16,36.99
2016,11,16,16,15,378.0,36.5,6.1,13.0,85.5,30.3,20.28
2016,11,16,16,30,268.0,27.0,5.9,13.0,46.0,22.34,8.92
2016,11,16,16,45,134.0,13.5,5.7,13.0,23.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.5,2.0,10.0,36.0,130.58,8.22
2016,11,17,7,30,421.0,29.0,2.0,10.0,72.0,273.16,209.45
2016,11,17,7,45,507.5,36.5,2.05,10.5,113.5,345.47,281.41
2016,11,17,8,0,594.0,44.0,2.1,11.0,155.0,418.83,346.52
2016,11,17,8,15,647.5,48.5,2.1,11.0,198.0,479.04,399.01
2016,11,17,8,30,701.0,53.0,2.1,11.0,241.0,540.71,450.64
2016,11,17,8,45,737.0,56.5,2.1,11.5,282.0,590.27,489.72
2016,11,17,9,0,773.0,60.0,2.1,12.0,323.0,639.31,526.06
2016,11,17,9,15,797.5,62.5,2.05,12.0,360.0,677.75,553.97
2016,11,17,9,30,822.0,65.0,2.0,12.0,397.0,714.34,579.9
2016,11,17,9,45,841.0,66.0,1.95,12.5,428.5,742.63,598.1
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,761.78,609.36
2016,11,17,10,15,871.5,68.5,1.85,13.0,484.5,779.29,620.53
2016,11,17,10,30,883.0,70.0,1.8,13.0,509.0,793.65,629.39
2016,11,17,10,45,891.5,70.5,1.75,13.5,527.5,801.07,632.17
2016,11,17,11,0,900.0,71.0,1.7,14.0,546.0,805.07,632.66
2016,11,17,11,15,904.0,71.5,1.6,14.0,556.0,802.0,628.94
2016,11,17,11,30,908.0,72.0,1.5,14.0,566.0,795.43,622.91
2016,11,17,11,45,910.0,71.5,1.45,14.5,568.5,782.64,612.07
2016,11,17,12,0,912.0,71.0,1.4,15.0,571.0,766.44,599.04
2016,11,17,12,15,910.0,71.0,1.35,15.0,566.0,744.54,583.23
2016,11,17,12,30,908.0,71.0,1.3,15.0,561.0,719.52,565.31
2016,11,17,12,45,903.5,70.0,1.3,15.0,548.0,688.68,543.72
2016,11,17,13,0,899.0,69.0,1.3,15.0,535.0,655.12,518.46
2016,11,17,13,15,890.0,68.0,1.35,15.0,515.0,616.31,489.07
2016,11,17,13,30,881.0,67.0,1.4,15.0,495.0,575.45,457.36
2016,11,17,13,45,868.0,66.0,1.45,15.0,468.0,530.67,421.7
2016,11,17,14,0,855.0,65.0,1.5,15.0,441.0,484.63,383.94
2016,11,17,14,15,836.5,63.0,1.5,15.0,408.0,434.79,341.86
2016,11,17,14,30,818.0,61.0,1.5,15.0,375.0,383.63,297.51
2016,11,17,14,45,792.5,58.0,1.55,15.0,336.5,329.18,249.6
2016,11,17,15,0,767.0,55.0,1.6,15.0,298.0,275.87,201.6
2016,11,17,15,15,727.5,51.5,1.5,15.0,256.5,220.28,151.81
2016,11,17,15,30,688.0,48.0,1.4,15.0,215.0,167.97,105.91
2016,11,17,15,45,627.5,43.0,1.35,15.0,171.5,115.33,63.89
2016,11,17,16,0,567.0,38.0,1.3,15.0,128.0,69.08,33.19
2016,11,17,16,15,463.5,30.0,1.3,14.5,88.0,26.47,16.87
2016,11,17,16,30,360.0,22.0,1.3,14.0,48.0,19.21,6.28
2016,11,17,16,45,180.0,11.0,1.3,14.0,24.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,15.0,3.65,10.5,33.5,119.43,0.0
2016,11,18,7,30,374.0,30.0,3.7,11.0,67.0,249.96,189.32
2016,11,18,7,45,465.0,38.5,3.8,11.5,108.5,323.87,264.1
2016,11,18,8,0,556.0,47.0,3.9,12.0,150.0,404.4,335.76
