Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,15,612.0,53.0,3.8,12.0,193.0,465.81,389.94
2016,11,18,8,30,668.0,59.0,3.7,12.0,236.0,529.27,443.82
2016,11,18,8,45,705.5,63.5,3.65,12.5,277.0,575.3,481.32
2016,11,18,9,0,743.0,68.0,3.6,13.0,318.0,625.81,519.96
2016,11,18,9,15,767.5,71.0,3.85,13.5,354.5,664.26,548.8
2016,11,18,9,30,792.0,74.0,4.1,14.0,391.0,700.88,575.75
2016,11,18,9,45,815.5,74.5,4.35,14.5,423.0,731.59,598.1
2016,11,18,10,0,839.0,75.0,4.6,15.0,455.0,759.81,618.56
2016,11,18,10,15,849.5,76.5,4.7,15.0,479.0,776.31,630.46
2016,11,18,10,30,860.0,78.0,4.8,15.0,503.0,789.64,640.09
2016,11,18,10,45,866.5,79.0,4.95,15.5,520.0,795.89,643.55
2016,11,18,11,0,873.0,80.0,5.1,16.0,537.0,798.74,644.59
2016,11,18,11,15,875.5,81.0,5.25,16.0,546.5,789.02,637.54
2016,11,18,11,30,878.0,82.0,5.4,16.0,556.0,782.1,632.76
2016,11,18,11,45,879.0,81.5,5.55,16.5,558.5,768.93,622.12
2016,11,18,12,0,880.0,81.0,5.7,17.0,561.0,752.48,609.11
2016,11,18,12,15,877.5,81.0,5.85,17.0,555.5,730.87,593.38
2016,11,18,12,30,875.0,81.0,6.0,17.0,550.0,706.26,575.34
2016,11,18,12,45,873.5,79.0,6.15,17.0,538.0,677.21,553.34
2016,11,18,13,0,872.0,77.0,6.3,17.0,526.0,645.38,527.85
2016,11,18,13,15,863.5,76.0,6.35,16.5,506.5,610.51,499.99
2016,11,18,13,30,855.0,75.0,6.4,16.0,487.0,570.43,467.38
2016,11,18,13,45,844.0,73.0,6.5,16.0,461.0,526.17,429.83
2016,11,18,14,0,833.0,71.0,6.6,16.0,435.0,480.57,390.24
2016,11,18,14,15,814.5,68.5,6.55,16.0,402.5,430.09,345.59
2016,11,18,14,30,796.0,66.0,6.5,16.0,370.0,379.49,299.85
2016,11,18,14,45,769.5,63.0,6.5,16.0,332.0,325.84,250.9
2016,11,18,15,0,743.0,60.0,6.5,16.0,294.0,273.47,202.41
2016,11,18,15,15,703.0,56.0,6.35,15.5,252.5,218.6,152.69
2016,11,18,15,30,663.0,52.0,6.2,15.0,211.0,167.11,107.09
2016,11,18,15,45,598.0,46.5,6.05,15.0,168.0,113.35,63.81
2016,11,18,16,0,533.0,41.0,5.9,15.0,125.0,67.79,33.34
2016,11,18,16,15,423.5,32.0,5.7,14.5,85.0,25.98,16.35
2016,11,18,16,30,314.0,23.0,5.5,14.0,45.0,18.62,5.26
2016,11,18,16,45,157.0,11.5,5.3,14.0,22.5,10.96,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.2,14.0,9.5,8.8,0.0
2016,11,19,7,30,0.0,19.0,9.1,14.0,19.0,17.63,7.85
2016,11,19,7,45,0.0,31.5,9.0,14.0,31.5,29.26,18.62
2016,11,19,8,0,0.0,44.0,8.9,14.0,44.0,41.69,29.58
2016,11,19,8,15,0.0,57.5,8.85,14.0,57.5,55.41,41.56
2016,11,19,8,30,0.0,71.0,8.8,14.0,71.0,69.02,53.36
2016,11,19,8,45,0.0,84.0,8.75,14.5,84.0,82.0,64.38
2016,11,19,9,0,0.0,97.0,8.7,15.0,97.0,94.96,75.22
2016,11,19,9,15,0.0,65.5,8.65,15.0,65.5,60.93,46.3
2016,11,19,9,30,0.0,34.0,8.6,15.0,34.0,31.57,21.28
2016,11,19,9,45,0.0,25.5,8.55,15.0,25.5,23.67,14.52
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,15.77,7.77
2016,11,19,10,15,0.0,24.5,8.45,15.0,24.5,22.75,13.67
2016,11,19,10,30,0.0,32.0,8.4,15.0,32.0,29.73,19.56
2016,11,19,10,45,0.0,62.0,8.4,15.5,62.0,57.68,43.04
2016,11,19,11,0,0.0,92.0,8.4,16.0,92.0,85.94,66.53
2016,11,19,11,15,0.0,126.0,8.3,16.0,126.0,119.62,94.5
2016,11,19,11,30,0.0,160.0,8.2,16.0,160.0,153.98,122.85
2016,11,19,11,45,3.5,172.0,8.1,16.0,174.0,168.59,134.95
2016,11,19,12,0,7.0,184.0,8.0,16.0,188.0,183.08,146.95
2016,11,19,12,15,3.5,172.5,7.9,16.0,174.5,168.21,134.61
2016,11,19,12,30,0.0,161.0,7.8,16.0,161.0,153.77,122.65
2016,11,19,12,45,0.0,96.5,7.75,16.0,96.5,90.16,69.99
2016,11,19,13,0,0.0,32.0,7.7,16.0,32.0,29.73,19.43
2016,11,19,13,15,0.0,75.0,7.65,16.0,75.0,69.82,53.16
2016,11,19,13,30,0.0,118.0,7.6,16.0,118.0,110.87,87.56
2016,11,19,13,45,0.0,77.0,7.55,16.0,77.0,71.68,54.86
2016,11,19,14,0,0.0,36.0,7.5,16.0,36.0,33.43,22.7
2016,11,19,14,15,0.0,24.5,7.4,16.0,24.5,22.73,13.67
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.05,4.61
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.66,3.43
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.26,2.25
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,7.87,1.07
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.0,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,2.8,14.0,8.5,7.87,0.0
2016,11,20,7,30,0.0,17.0,2.8,14.0,17.0,15.77,6.24
2016,11,20,7,45,0.0,28.0,2.8,14.0,28.0,26.0,15.92
2016,11,20,8,0,0.0,39.0,2.8,14.0,39.0,36.24,25.0
2016,11,20,8,15,0.0,51.0,2.8,14.0,51.0,48.09,35.36
2016,11,20,8,30,0.0,63.0,2.8,14.0,63.0,60.07,45.75
2016,11,20,8,45,0.0,74.0,2.85,14.5,74.0,70.9,54.93
2016,11,20,9,0,0.0,85.0,2.9,15.0,85.0,81.74,63.97
2016,11,20,9,15,0.0,70.5,2.9,15.0,70.5,65.65,50.3
2016,11,20,9,30,0.0,56.0,2.9,15.0,56.0,52.06,38.73
2016,11,20,9,45,0.0,43.5,2.95,15.0,43.5,40.41,28.8
2016,11,20,10,0,0.0,31.0,3.0,15.0,31.0,28.78,18.88
2016,11,20,10,15,0.0,63.0,3.0,15.0,63.0,58.6,44.07
2016,11,20,10,30,0.0,95.0,3.0,15.0,95.0,89.13,69.57
2016,11,20,10,45,58.0,163.5,3.0,15.0,193.5,214.19,174.61
2016,11,20,11,0,116.0,232.0,3.0,15.0,292.0,349.62,284.12
2016,11,20,11,15,105.5,235.5,2.75,14.5,291.0,330.89,268.49
2016,11,20,11,30,95.0,239.0,2.5,14.0,290.0,323.82,262.6
2016,11,20,11,45,47.5,188.0,2.3,14.0,213.5,227.28,183.87
2016,11,20,12,0,0.0,137.0,2.1,14.0,137.0,130.13,103.26
2016,11,20,12,15,0.0,147.5,1.9,14.0,147.5,140.47,111.95
2016,11,20,12,30,0.0,158.0,1.7,14.0,158.0,150.82,120.41
2016,11,20,12,45,0.0,105.5,1.5,14.0,105.5,98.87,77.57
2016,11,20,13,0,0.0,53.0,1.3,14.0,53.0,49.29,36.19
2016,11,20,13,15,18.5,122.0,1.2,14.0,131.0,129.45,103.66
2016,11,20,13,30,37.0,191.0,1.1,14.0,209.0,209.15,168.74
2016,11,20,13,45,91.0,189.0,1.05,14.5,229.0,232.78,187.59
2016,11,20,14,0,145.0,187.0,1.0,15.0,249.0,256.11,205.6
2016,11,20,14,15,154.0,172.0,0.9,15.0,234.0,236.54,189.08
2016,11,20,14,30,163.0,157.0,0.8,15.0,219.0,216.04,171.65
2016,11,20,14,45,158.0,142.0,0.75,15.0,196.5,189.91,149.55
2016,11,20,15,0,153.0,127.0,0.7,15.0,174.0,164.21,127.53
2016,11,20,15,15,143.5,109.5,0.55,15.0,149.0,135.66,103.09
2016,11,20,15,30,134.0,92.0,0.4,15.0,124.0,108.23,79.7
2016,11,20,15,45,120.0,74.0,0.3,15.0,98.5,81.06,57.23
2016,11,20,16,0,106.0,56.0,0.2,15.0,73.0,55.74,37.31
2016,11,20,16,15,68.5,39.5,0.25,14.5,49.0,33.53,22.65
2016,11,20,16,30,31.0,23.0,0.3,14.0,25.0,19.95,4.59
2016,11,20,16,45,15.5,11.5,0.35,14.0,12.5,10.96,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,13.5,4.05,12.0,29.5,95.05,0.0
2016,11,21,7,30,371.0,27.0,4.2,12.0,59.0,242.54,172.98
2016,11,21,7,45,469.0,34.0,4.35,12.5,99.5,317.04,255.95
2016,11,21,8,0,567.0,41.0,4.5,13.0,140.0,393.63,325.55
2016,11,21,8,15,623.5,46.0,4.55,13.0,182.0,454.62,380.27
2016,11,21,8,30,680.0,51.0,4.6,13.0,224.0,517.42,434.64
2016,11,21,8,45,718.0,54.5,4.7,13.5,264.5,567.33,476.2
2016,11,21,9,0,756.0,58.0,4.8,14.0,305.0,616.92,515.11
2016,11,21,9,15,781.0,60.5,4.8,14.0,341.0,655.14,544.56
2016,11,21,9,30,806.0,63.0,4.8,14.0,377.0,691.61,572.12
2016,11,21,9,45,812.0,68.5,4.85,14.0,406.0,715.43,589.7
2016,11,21,10,0,818.0,74.0,4.9,14.0,435.0,736.27,604.93
2016,11,21,10,15,831.0,75.5,4.9,14.0,460.0,754.59,617.94
2016,11,21,10,30,844.0,77.0,4.9,14.0,485.0,769.86,628.65
2016,11,21,10,45,616.0,138.0,4.95,14.5,441.5,665.52,546.26
2016,11,21,11,0,388.0,199.0,5.0,15.0,398.0,535.7,439.39
2016,11,21,11,15,628.0,140.0,4.95,15.0,469.5,668.35,547.49
2016,11,21,11,30,868.0,81.0,4.9,15.0,541.0,773.58,627.43
2016,11,21,11,45,870.0,81.0,4.9,15.0,544.0,761.78,617.74
2016,11,21,12,0,872.0,81.0,4.9,15.0,547.0,746.67,606.32
2016,11,21,12,15,870.5,80.5,4.9,15.0,542.5,725.22,590.18
2016,11,21,12,30,869.0,80.0,4.9,15.0,538.0,700.74,571.81
2016,11,21,12,45,869.0,77.5,4.9,15.0,526.5,668.39,546.69
2016,11,21,13,0,869.0,75.0,4.9,15.0,515.0,637.38,521.59
2016,11,21,13,15,860.5,74.0,4.9,15.0,495.5,602.93,493.16
2016,11,21,13,30,852.0,73.0,4.9,15.0,476.0,563.29,460.13
2016,11,21,13,45,837.0,72.0,4.95,15.0,449.5,518.49,422.39
2016,11,21,14,0,822.0,71.0,5.0,15.0,423.0,472.67,382.89
2016,11,21,14,15,802.0,68.5,5.0,15.0,390.5,422.37,338.76
2016,11,21,14,30,782.0,66.0,5.0,15.0,358.0,372.09,293.61
2016,11,21,14,45,751.5,63.5,5.0,15.0,320.5,318.64,245.14
2016,11,21,15,0,721.0,61.0,5.0,15.0,283.0,266.86,197.5
2016,11,21,15,15,678.5,57.0,4.9,14.5,242.0,212.88,148.85
2016,11,21,15,30,636.0,53.0,4.8,14.0,201.0,161.25,103.43
2016,11,21,15,45,564.5,47.0,4.7,14.0,158.5,109.38,62.09
2016,11,21,16,0,493.0,41.0,4.6,14.0,116.0,65.1,32.62
2016,11,21,16,15,377.5,32.0,4.45,13.5,77.5,25.81,16.08
2016,11,21,16,30,262.0,23.0,4.3,13.0,39.0,18.85,3.25
2016,11,21,16,45,131.0,11.5,4.15,13.0,19.5,10.96,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.15,12.0,27.0,80.79,0.0
2016,11,22,7,30,304.0,29.0,1.2,12.0,54.0,209.45,143.85
2016,11,22,7,45,401.5,38.0,1.25,12.5,93.0,285.02,226.81
2016,11,22,8,0,499.0,47.0,1.3,13.0,132.0,366.37,298.01
2016,11,22,8,15,559.5,53.0,1.4,13.0,173.5,427.94,351.51
2016,11,22,8,30,620.0,59.0,1.5,13.0,215.0,491.95,405.22
2016,11,22,8,45,658.0,64.0,1.6,13.0,254.5,541.55,445.97
2016,11,22,9,0,696.0,69.0,1.7,13.0,294.0,591.11,485.51
2016,11,22,9,15,680.0,76.0,1.75,13.0,316.5,603.97,494.89
2016,11,22,9,30,664.0,83.0,1.8,13.0,339.0,613.6,501.78
2016,11,22,9,45,524.5,122.0,1.9,13.5,335.0,559.31,457.58
2016,11,22,10,0,385.0,161.0,2.0,14.0,331.0,503.86,411.26
2016,11,22,10,15,446.5,158.0,2.05,14.0,365.0,549.89,447.94
2016,11,22,10,30,508.0,155.0,2.1,14.0,399.0,595.01,482.71
2016,11,22,10,45,464.5,172.5,2.15,14.0,401.5,579.99,469.5
2016,11,22,11,0,421.0,190.0,2.2,14.0,404.0,562.58,454.93
2016,11,22,11,15,451.5,187.0,2.2,14.0,421.0,578.04,466.92
2016,11,22,11,30,482.0,184.0,2.2,14.0,438.0,591.21,476.88
2016,11,22,11,45,491.0,182.5,2.25,14.5,442.5,587.29,472.89
2016,11,22,12,0,500.0,181.0,2.3,15.0,447.0,581.21,467.39
2016,11,22,12,15,501.0,179.0,2.3,15.0,443.5,566.67,456.02
2016,11,22,12,30,502.0,177.0,2.3,15.0,440.0,550.27,443.19
2016,11,22,12,45,521.0,167.0,2.3,15.0,434.5,535.44,431.82
2016,11,22,13,0,540.0,157.0,2.3,15.0,429.0,517.88,418.07
2016,11,22,13,15,635.0,124.0,2.35,15.0,432.0,522.62,422.17
2016,11,22,13,30,730.0,91.0,2.4,15.0,435.0,514.4,415.39
2016,11,22,13,45,639.0,107.0,2.45,15.0,396.0,452.67,365.01
2016,11,22,14,0,548.0,123.0,2.5,15.0,357.0,392.6,315.72
2016,11,22,14,15,502.0,120.5,2.55,14.5,322.0,343.01,274.73
2016,11,22,14,30,456.0,118.0,2.6,14.0,287.0,296.49,235.48
2016,11,22,14,45,427.5,111.0,2.65,14.0,256.5,254.87,199.05
2016,11,22,15,0,399.0,104.0,2.7,14.0,226.0,215.4,164.08
2016,11,22,15,15,371.0,92.0,2.7,14.0,193.0,173.72,127.34
2016,11,22,15,30,343.0,80.0,2.7,14.0,160.0,134.7,93.51
2016,11,22,15,45,307.5,65.5,2.7,14.0,126.0,95.41,61.44
2016,11,22,16,0,272.0,51.0,2.7,14.0,92.0,60.05,35.59
2016,11,22,16,15,199.0,37.0,2.75,13.5,61.5,29.07,18.76
2016,11,22,16,30,126.0,23.0,2.8,13.0,31.0,18.14,2.13
2016,11,22,16,45,63.0,11.5,2.9,13.0,15.5,10.96,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,96.0,16.5,3.1,12.0,24.5,57.79,0.0
2016,11,23,7,30,192.0,33.0,3.1,12.0,49.0,160.37,105.79
2016,11,23,7,45,292.0,45.5,3.1,12.5,86.5,235.95,188.29
2016,11,23,8,0,392.0,58.0,3.1,13.0,124.0,317.03,260.31
2016,11,23,8,15,461.0,66.0,3.15,13.0,164.5,381.67,317.3
2016,11,23,8,30,530.0,74.0,3.2,13.0,205.0,450.66,376.24
2016,11,23,8,45,575.0,80.0,3.3,13.5,244.5,503.9,420.19
2016,11,23,9,0,620.0,86.0,3.4,14.0,284.0,557.47,463.07
2016,11,23,9,15,651.5,90.5,3.35,14.0,320.0,599.58,496.22
2016,11,23,9,30,683.0,95.0,3.3,14.0,356.0,640.54,527.47
2016,11,23,9,45,720.5,94.0,3.25,14.0,389.5,677.94,554.94
2016,11,23,10,0,758.0,93.0,3.2,14.0,423.0,713.51,580.63
2016,11,23,10,15,447.5,152.0,3.2,14.0,349.5,542.73,445.21
2016,11,23,10,30,137.0,211.0,3.2,14.0,276.0,346.36,283.18
2016,11,23,10,45,276.0,200.0,3.2,14.0,337.5,451.47,370.61
2016,11,23,11,0,415.0,189.0,3.2,14.0,399.0,556.02,453.99
2016,11,23,11,15,618.5,144.0,3.2,14.0,464.5,662.85,538.85
2016,11,23,11,30,822.0,99.0,3.2,14.0,530.0,756.04,608.91
2016,11,23,11,45,825.5,98.5,3.2,14.0,533.0,745.44,600.14
2016,11,23,12,0,829.0,98.0,3.2,14.0,536.0,731.63,589.87
2016,11,23,12,15,826.5,97.5,3.25,14.0,531.5,710.36,574.36
2016,11,23,12,30,824.0,97.0,3.3,14.0,527.0,686.26,556.22
2016,11,23,12,45,816.5,97.0,3.4,14.0,514.0,656.66,533.26
2016,11,23,13,0,809.0,97.0,3.5,14.0,501.0,624.76,508.11
2016,11,23,13,15,798.5,95.0,3.65,14.0,481.5,586.83,477.95
2016,11,23,13,30,788.0,93.0,3.8,14.0,462.0,547.24,445.76
2016,11,23,13,45,777.0,90.0,4.0,14.0,436.5,504.9,410.66
2016,11,23,14,0,766.0,87.0,4.2,14.0,411.0,461.75,373.96
2016,11,23,14,15,744.0,84.0,4.25,14.0,379.0,412.34,331.03
2016,11,23,14,30,722.0,81.0,4.3,14.0,347.0,363.27,287.37
2016,11,23,14,45,692.0,77.0,4.4,14.0,310.0,311.18,240.55
2016,11,23,15,0,662.0,73.0,4.5,14.0,273.0,260.85,194.6
2016,11,23,15,15,615.5,67.5,4.35,13.5,232.5,207.41,146.9
2016,11,23,15,30,569.0,62.0,4.2,13.0,192.0,158.17,103.94
2016,11,23,15,45,497.5,54.5,4.05,13.0,151.0,108.67,64.57
2016,11,23,16,0,426.0,47.0,3.9,13.0,110.0,66.91,36.42
2016,11,23,16,15,308.0,35.5,3.75,12.5,72.5,29.22,18.88
2016,11,23,16,30,190.0,24.0,3.6,12.0,35.0,19.03,1.7
2016,11,23,16,45,95.0,12.0,3.5,12.0,17.5,11.44,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,115.0,15.0,2.05,9.0,24.0,64.41,0.0
2016,11,24,7,30,230.0,30.0,2.1,9.0,48.0,172.54,110.1
2016,11,24,7,45,344.0,41.0,2.15,9.5,87.5,255.51,205.07
2016,11,24,8,0,458.0,52.0,2.2,10.0,127.0,345.86,285.57
2016,11,24,8,15,525.0,59.5,2.25,10.0,169.0,411.92,343.97
2016,11,24,8,30,592.0,67.0,2.3,10.0,211.0,480.71,402.81
2016,11,24,8,45,640.0,71.5,2.4,10.5,252.0,535.65,448.16
2016,11,24,9,0,688.0,76.0,2.5,11.0,293.0,590.96,492.34
2016,11,24,9,15,718.0,80.0,2.45,11.0,330.0,632.78,524.61
2016,11,24,9,30,748.0,84.0,2.4,11.0,367.0,673.25,554.53
2016,11,24,9,45,771.0,86.0,2.35,11.5,399.0,704.29,575.64
2016,11,24,10,0,794.0,88.0,2.3,12.0,431.0,728.86,591.54
2016,11,24,10,15,808.0,90.0,2.05,12.0,456.0,748.44,603.21
2016,11,24,10,30,822.0,92.0,1.8,12.0,481.0,765.03,612.3
2016,11,24,10,45,832.5,93.0,1.6,12.0,499.5,774.6,616.44
2016,11,24,11,0,843.0,94.0,1.4,12.0,518.0,780.87,618.1
2016,11,24,11,15,848.0,95.0,1.1,12.0,529.0,779.52,612.91
2016,11,24,11,30,853.0,96.0,0.8,12.0,540.0,774.79,604.96
2016,11,24,11,45,855.5,95.5,0.55,12.5,543.0,763.11,591.55
2016,11,24,12,0,858.0,95.0,0.3,13.0,546.0,748.15,576.03
2016,11,24,12,15,856.0,94.5,0.4,13.0,541.5,726.76,563.08
2016,11,24,12,30,854.0,94.0,0.5,13.0,537.0,702.4,547.7
2016,11,24,12,45,848.0,93.5,0.65,13.0,524.5,672.55,527.92
2016,11,24,13,0,842.0,93.0,0.8,13.0,512.0,640.23,505.55
2016,11,24,13,15,832.0,91.5,0.85,13.0,492.5,602.15,477.04
2016,11,24,13,30,822.0,90.0,0.9,13.0,473.0,562.25,446.39
2016,11,24,13,45,806.5,88.0,0.95,13.5,446.0,517.4,410.3
2016,11,24,14,0,791.0,86.0,1.0,14.0,419.0,471.66,372.56
2016,11,24,14,15,769.5,83.0,0.95,14.0,386.5,421.78,330.72
2016,11,24,14,30,748.0,80.0,0.9,14.0,354.0,371.8,287.75
2016,11,24,14,45,718.0,75.5,0.9,14.0,316.5,318.02,241.09
2016,11,24,15,0,688.0,71.0,0.9,14.0,279.0,265.97,195.0
2016,11,24,15,15,641.5,66.0,0.95,13.5,237.5,211.74,147.85
2016,11,24,15,30,595.0,61.0,1.0,13.0,196.0,161.65,104.93
2016,11,24,15,45,527.0,53.0,1.05,13.0,154.0,110.7,64.71
2016,11,24,16,0,459.0,45.0,1.1,13.0,112.0,67.03,35.38
2016,11,24,16,15,340.0,34.0,1.2,12.5,74.0,27.94,17.76
2016,11,24,16,30,221.0,23.0,1.3,12.0,36.0,19.06,0.85
2016,11,24,16,45,110.5,11.5,1.45,12.0,18.0,10.96,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.5,3.35,11.0,7.5,7.15,0.0
2016,11,25,7,30,0.0,15.0,3.4,11.0,15.0,13.91,3.16
2016,11,25,7,45,0.0,27.5,3.45,11.5,27.5,25.54,15.39
2016,11,25,8,0,0.0,40.0,3.5,12.0,40.0,38.02,26.53
2016,11,25,8,15,0.0,53.5,3.6,12.0,53.5,51.83,38.71
2016,11,25,8,30,0.0,67.0,3.7,12.0,67.0,65.5,50.68
2016,11,25,8,45,0.0,80.5,3.8,12.5,80.5,79.09,62.33
2016,11,25,9,0,0.0,94.0,3.9,13.0,94.0,92.65,73.77
2016,11,25,9,15,0.0,106.0,3.9,13.0,106.0,104.48,83.74
2016,11,25,9,30,0.0,118.0,3.9,13.0,118.0,116.34,93.63
2016,11,25,9,45,122.5,148.0,3.9,13.0,200.5,261.69,218.45
2016,11,25,10,0,245.0,178.0,3.9,13.0,283.0,403.69,336.06
2016,11,25,10,15,152.5,188.0,3.9,13.0,254.5,332.0,274.96
2016,11,25,10,30,60.0,198.0,3.9,13.0,226.0,258.84,212.48
2016,11,25,10,45,119.5,210.5,3.95,13.5,269.5,329.66,271.18
2016,11,25,11,0,179.0,223.0,4.0,14.0,313.0,388.01,318.47
2016,11,25,11,15,183.0,228.0,4.05,14.0,321.5,393.48,322.41
2016,11,25,11,30,187.0,233.0,4.1,14.0,330.0,398.25,325.99
2016,11,25,11,45,165.5,235.0,4.15,14.0,321.5,379.74,310.5
2016,11,25,12,0,144.0,237.0,4.2,14.0,313.0,361.33,295.16
2016,11,25,12,15,179.0,233.0,4.2,14.0,326.5,376.5,308.04
2016,11,25,12,30,214.0,229.0,4.2,14.0,340.0,389.64,319.03
2016,11,25,12,45,300.0,210.0,4.2,14.5,361.0,425.96,348.59
2016,11,25,13,0,386.0,191.0,4.2,15.0,382.0,447.64,365.87
2016,11,25,13,15,373.0,188.0,4.2,15.0,367.0,421.4,344.15
2016,11,25,13,30,360.0,185.0,4.2,15.0,352.0,394.97,322.21
2016,11,25,13,45,466.0,150.5,4.2,15.0,354.0,403.41,328.57
2016,11,25,14,0,572.0,116.0,4.2,15.0,356.0,398.9,323.17
2016,11,25,14,15,553.0,109.0,4.2,14.5,326.5,355.31,285.95
2016,11,25,14,30,534.0,102.0,4.2,14.0,297.0,312.28,248.47
2016,11,25,14,45,500.5,98.0,4.25,14.0,265.5,265.98,207.43
2016,11,25,15,0,467.0,94.0,4.3,14.0,234.0,224.64,170.23
2016,11,25,15,15,433.0,84.0,4.2,14.0,199.0,180.17,130.64
2016,11,25,15,30,399.0,74.0,4.1,14.0,164.0,138.85,94.64
2016,11,25,15,45,358.0,61.0,4.0,14.0,129.0,97.36,60.86
2016,11,25,16,0,317.0,48.0,3.9,14.0,94.0,60.31,34.26
2016,11,25,16,15,229.5,34.5,3.85,13.5,62.0,27.28,17.02
2016,11,25,16,30,142.0,21.0,3.8,13.0,30.0,16.57,0.0
2016,11,25,16,45,71.0,10.5,3.8,13.0,15.0,10.01,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,5.8,11.5,7.5,7.15,0.0
2016,11,26,7,30,0.0,15.0,5.6,11.0,15.0,13.91,2.52
2016,11,26,7,45,0.0,28.5,5.45,11.0,28.5,26.64,16.21
2016,11,26,8,0,0.0,42.0,5.3,11.0,42.0,40.72,28.86
2016,11,26,8,15,0.0,57.5,5.05,11.0,57.5,56.96,43.2
2016,11,26,8,30,0.0,73.0,4.8,11.0,73.0,72.96,57.24
2016,11,26,8,45,0.0,87.5,4.6,11.0,87.5,87.62,69.99
2016,11,26,9,0,0.0,102.0,4.4,11.0,102.0,102.23,82.54
2016,11,26,9,15,0.5,115.5,4.5,11.0,116.0,116.01,94.25
2016,11,26,9,30,1.0,129.0,4.6,11.0,130.0,129.84,105.9
2016,11,26,9,45,17.5,148.5,4.75,11.5,156.5,162.54,133.72
2016,11,26,10,0,34.0,168.0,4.9,12.0,183.0,206.85,170.85
2016,11,26,10,15,53.5,184.0,5.15,12.0,209.0,239.18,198.1
2016,11,26,10,30,73.0,200.0,5.4,12.0,235.0,271.56,225.23
2016,11,26,10,45,116.0,211.5,5.7,12.0,268.5,328.23,272.86
2016,11,26,11,0,159.0,223.0,6.0,12.0,302.0,372.51,310.01
2016,11,26,11,15,158.5,228.0,6.15,12.0,308.5,374.64,311.41
2016,11,26,11,30,158.0,233.0,6.3,12.0,315.0,376.24,312.48
2016,11,26,11,45,79.0,170.0,6.45,12.0,211.0,231.29,191.54
2016,11,26,12,0,0.0,107.0,6.6,12.0,107.0,100.54,79.82
2016,11,26,12,15,0.0,59.0,6.6,12.0,59.0,54.89,41.22
2016,11,26,12,30,0.0,11.0,6.6,12.0,11.0,10.21,3.09
2016,11,26,12,45,0.0,57.0,6.6,12.5,57.0,53.02,39.62
2016,11,26,13,0,0.0,103.0,6.6,13.0,103.0,96.52,76.37
2016,11,26,13,15,207.5,135.5,6.5,13.0,231.0,267.47,222.85
2016,11,26,13,30,415.0,168.0,6.4,13.0,359.0,414.19,343.78
2016,11,26,13,45,207.5,91.5,6.3,13.0,187.0,202.56,167.36
2016,11,26,14,0,0.0,15.0,6.2,13.0,15.0,13.91,6.29
2016,11,26,14,15,282.5,55.5,6.15,13.0,158.0,184.04,149.88
2016,11,26,14,30,565.0,96.0,6.1,13.0,301.0,318.0,255.37
2016,11,26,14,45,492.5,101.0,6.1,13.0,266.0,266.24,209.45
2016,11,26,15,0,420.0,106.0,6.1,13.0,231.0,223.04,171.42
2016,11,26,15,15,378.5,95.0,6.25,13.0,195.5,178.27,131.91
2016,11,26,15,30,337.0,84.0,6.4,13.0,160.0,137.54,96.74
2016,11,26,15,45,267.0,71.0,6.55,13.0,123.5,95.95,63.9
2016,11,26,16,0,197.0,58.0,6.7,13.0,87.0,62.27,39.9
2016,11,26,16,15,119.5,40.5,6.75,12.5,56.5,33.07,21.81
2016,11,26,16,30,42.0,23.0,6.8,12.0,26.0,19.76,0.0
2016,11,26,16,45,21.0,11.5,6.9,12.0,13.0,10.96,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,75.5,14.5,6.4,12.0,19.5,46.18,0.0
2016,11,27,7,30,151.0,29.0,6.4,12.0,39.0,129.51,62.94
2016,11,27,7,45,285.0,39.5,6.45,12.0,77.0,222.25,175.34
2016,11,27,8,0,419.0,50.0,6.5,12.0,115.0,318.36,263.22
2016,11,27,8,15,489.5,57.5,6.55,12.0,155.5,384.64,323.57
2016,11,27,8,30,560.0,65.0,6.6,12.0,196.0,453.97,385.01
2016,11,27,8,45,616.0,68.0,6.7,12.5,236.5,511.09,434.22
2016,11,27,9,0,672.0,71.0,6.8,13.0,277.0,569.02,482.7
2016,11,27,9,15,660.0,76.5,6.7,13.0,299.0,582.57,493.86
2016,11,27,9,30,648.0,82.0,6.6,13.0,321.0,593.17,501.91
2016,11,27,9,45,559.0,110.0,6.5,13.0,329.0,570.07,481.1
2016,11,27,10,0,470.0,138.0,6.4,13.0,337.0,537.23,452.08
2016,11,27,10,15,546.5,128.5,6.25,13.0,372.5,587.05,493.05
2016,11,27,10,30,623.0,119.0,6.1,13.0,408.0,642.49,537.4
2016,11,27,10,45,732.0,102.0,5.95,13.5,454.0,706.58,585.83
2016,11,27,11,0,841.0,85.0,5.8,14.0,500.0,764.21,628.08
2016,11,27,11,15,846.0,85.5,5.65,14.0,511.0,762.55,625.45
2016,11,27,11,30,851.0,86.0,5.5,14.0,522.0,757.57,620.67
2016,11,27,11,45,853.0,86.0,5.4,14.0,525.0,746.43,611.52
2016,11,27,12,0,855.0,86.0,5.3,14.0,528.0,732.06,600.05
2016,11,27,12,15,852.0,85.5,5.2,14.0,523.5,710.39,583.09
2016,11,27,12,30,849.0,85.0,5.1,14.0,519.0,685.84,563.78
2016,11,27,12,45,715.0,112.5,5.0,14.0,472.0,605.57,498.26
2016,11,27,13,0,581.0,140.0,4.9,14.0,425.0,526.69,433.5
2016,11,27,13,15,524.0,147.5,4.7,14.0,397.5,475.05,390.74
2016,11,27,13,30,467.0,155.0,4.5,14.0,370.0,429.43,352.36
2016,11,27,13,45,541.5,129.5,4.35,14.0,364.5,420.17,343.83
2016,11,27,14,0,616.0,104.0,4.2,14.0,359.0,407.04,330.88
2016,11,27,14,15,548.5,107.0,4.1,14.0,321.5,351.07,282.95
2016,11,27,14,30,481.0,110.0,4.0,14.0,284.0,297.44,236.88
2016,11,27,14,45,442.5,105.5,3.95,14.0,252.5,254.16,198.73
2016,11,27,15,0,404.0,101.0,3.9,14.0,221.0,213.87,162.97
2016,11,27,15,15,372.5,89.5,3.75,13.5,187.5,171.85,126.07
2016,11,27,15,30,341.0,78.0,3.6,13.0,154.0,132.82,92.36
2016,11,27,15,45,294.0,64.5,3.45,13.0,120.0,93.35,60.45
2016,11,27,16,0,247.0,51.0,3.3,13.0,86.0,59.03,35.53
2016,11,27,16,15,168.0,36.5,3.2,12.5,56.0,28.99,18.38
2016,11,27,16,30,89.0,22.0,3.1,12.0,26.0,18.27,0.0
2016,11,27,16,45,44.5,11.0,3.05,12.0,13.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,48.5,13.5,7.25,12.0,16.5,33.54,0.0
2016,11,28,7,30,97.0,27.0,7.5,12.0,33.0,92.56,37.17
2016,11,28,7,45,185.5,41.5,7.75,12.0,65.5,174.23,135.7
2016,11,28,8,0,274.0,56.0,8.0,12.0,98.0,245.92,202.54
2016,11,28,8,15,331.0,68.5,8.05,12.0,134.5,302.93,254.71
2016,11,28,8,30,388.0,81.0,8.1,12.0,171.0,363.23,308.67
2016,11,28,8,45,428.5,90.5,8.15,12.5,206.5,411.52,350.78
2016,11,28,9,0,469.0,100.0,8.2,13.0,242.0,460.83,392.65
2016,11,28,9,15,526.5,97.0,8.15,13.0,275.0,511.2,435.6
2016,11,28,9,30,584.0,94.0,8.1,13.0,308.0,559.9,476.5
2016,11,28,9,45,623.0,104.5,8.1,13.0,350.5,610.04,517.29
2016,11,28,10,0,662.0,115.0,8.1,13.0,393.0,658.76,556.34
2016,11,28,10,15,606.5,126.5,8.0,13.0,392.5,634.55,534.96
2016,11,28,10,30,551.0,138.0,7.9,13.0,392.0,602.33,507.35
