Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,45,629.5,133.0,7.8,13.5,434.0,661.78,554.56
2016,11,28,11,0,708.0,128.0,7.7,14.0,476.0,714.0,594.83
2016,11,28,11,15,714.5,129.5,7.55,14.0,487.0,714.96,594.62
2016,11,28,11,30,721.0,131.0,7.4,14.0,498.0,712.97,592.22
2016,11,28,11,45,594.0,156.5,7.3,14.0,460.5,630.51,524.03
2016,11,28,12,0,467.0,182.0,7.2,14.0,423.0,554.46,460.45
2016,11,28,12,15,571.0,150.5,7.05,14.0,442.5,581.09,483.42
2016,11,28,12,30,675.0,119.0,6.9,14.0,462.0,606.57,504.54
2016,11,28,12,45,675.5,128.0,6.75,14.5,464.5,595.85,493.51
2016,11,28,13,0,676.0,137.0,6.6,15.0,467.0,582.34,480.24
2016,11,28,13,15,663.0,134.5,6.5,15.0,448.0,546.6,450.3
2016,11,28,13,30,650.0,132.0,6.4,15.0,429.0,509.75,419.09
2016,11,28,13,45,635.0,127.5,6.3,15.0,404.0,468.98,384.27
2016,11,28,14,0,620.0,123.0,6.2,15.0,379.0,427.76,348.47
2016,11,28,14,15,593.0,118.5,6.1,15.0,348.0,381.21,307.78
2016,11,28,14,30,566.0,114.0,6.0,15.0,317.0,333.6,265.65
2016,11,28,14,45,540.5,105.0,5.9,15.0,282.5,286.0,222.99
2016,11,28,15,0,515.0,96.0,5.8,15.0,248.0,240.06,181.38
2016,11,28,15,15,461.5,88.0,5.55,14.5,209.5,190.64,138.27
2016,11,28,15,30,408.0,80.0,5.3,14.0,171.0,146.3,100.55
2016,11,28,15,45,351.0,67.0,5.05,14.0,133.5,102.39,65.32
2016,11,28,16,0,294.0,54.0,4.8,14.0,96.0,64.63,38.42
2016,11,28,16,15,186.0,39.0,4.65,13.5,62.0,31.25,20.06
2016,11,28,16,30,78.0,24.0,4.5,13.0,28.0,19.79,0.0
2016,11,28,16,45,39.0,12.0,4.4,13.0,14.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,10.0,4.7,10.5,21.5,89.47,0.0
2016,11,29,7,30,377.0,20.0,4.7,11.0,43.0,215.27,75.74
2016,11,29,7,45,484.0,27.0,4.7,11.5,82.5,301.57,235.44
2016,11,29,8,0,591.0,34.0,4.7,12.0,122.0,387.26,317.56
2016,11,29,8,15,651.5,38.5,4.7,12.0,164.0,449.48,374.91
2016,11,29,8,30,712.0,43.0,4.7,12.0,206.0,513.88,431.8
2016,11,29,8,45,749.5,46.5,4.75,12.0,246.0,563.71,475.12
2016,11,29,9,0,787.0,50.0,4.8,12.0,286.0,613.23,516.07
2016,11,29,9,15,812.0,52.5,4.6,12.0,322.5,645.99,541.08
2016,11,29,9,30,837.0,55.0,4.4,12.0,359.0,682.76,568.45
2016,11,29,9,45,853.5,57.0,4.25,12.5,390.0,710.61,587.3
2016,11,29,10,0,870.0,59.0,4.1,13.0,421.0,735.89,603.87
2016,11,29,10,15,881.5,60.0,3.9,13.0,445.5,753.26,615.3
2016,11,29,10,30,893.0,61.0,3.7,13.0,470.0,767.54,624.31
2016,11,29,10,45,899.0,62.5,3.55,13.0,488.0,774.96,628.37
2016,11,29,11,0,905.0,64.0,3.4,13.0,506.0,778.98,629.98
2016,11,29,11,15,909.0,64.5,3.3,13.0,517.0,776.77,627.31
2016,11,29,11,30,913.0,65.0,3.2,13.0,528.0,771.09,622.25
2016,11,29,11,45,911.5,66.0,3.1,13.5,531.0,758.47,611.04
2016,11,29,12,0,910.0,67.0,3.0,14.0,534.0,742.53,597.6
2016,11,29,12,15,908.5,67.0,3.0,14.0,529.5,722.19,582.63
2016,11,29,12,30,907.0,67.0,3.0,14.0,525.0,698.73,565.39
2016,11,29,12,45,892.5,69.5,3.05,14.0,512.0,666.63,541.0
2016,11,29,13,0,878.0,72.0,3.1,14.0,499.0,632.34,513.79
2016,11,29,13,15,869.5,71.0,3.15,14.0,480.0,595.75,484.37
2016,11,29,13,30,861.0,70.0,3.2,14.0,461.0,559.4,454.38
2016,11,29,13,45,847.5,68.5,3.25,14.0,435.5,515.37,417.65
2016,11,29,14,0,834.0,67.0,3.3,14.0,410.0,470.15,379.02
2016,11,29,14,15,815.0,64.5,3.3,14.0,378.5,420.59,335.83
2016,11,29,14,30,796.0,62.0,3.3,14.0,347.0,370.9,291.44
2016,11,29,14,45,768.0,59.0,3.3,14.0,310.0,317.87,243.51
2016,11,29,15,0,740.0,56.0,3.3,14.0,273.0,266.19,196.03
2016,11,29,15,15,697.5,52.0,3.15,13.5,233.0,211.9,147.16
2016,11,29,15,30,655.0,48.0,3.0,13.0,193.0,161.16,102.49
2016,11,29,15,45,586.0,42.5,2.9,13.0,151.0,109.76,61.44
2016,11,29,16,0,517.0,37.0,2.8,13.0,109.0,63.93,30.62
2016,11,29,16,15,398.0,28.0,2.7,12.5,71.5,23.41,13.65
2016,11,29,16,30,279.0,19.0,2.6,12.0,34.0,15.38,0.0
2016,11,29,16,45,139.5,9.5,2.55,12.0,17.0,9.05,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.0,1.8,11.0,10.0,9.53,0.0
2016,11,30,7,30,0.0,20.0,1.7,11.0,20.0,20.06,0.0
2016,11,30,7,45,28.0,36.5,1.6,11.5,41.0,59.01,41.73
2016,11,30,8,0,56.0,53.0,1.5,12.0,62.0,102.43,80.62
2016,11,30,8,15,71.0,71.0,1.6,12.0,85.0,134.05,108.78
2016,11,30,8,30,86.0,89.0,1.7,12.0,108.0,166.04,136.89
2016,11,30,8,45,99.0,105.5,1.85,12.0,132.0,195.0,162.02
2016,11,30,9,0,112.0,122.0,2.0,12.0,156.0,224.36,187.05
2016,11,30,9,15,121.5,136.5,2.15,12.0,177.0,248.79,207.57
2016,11,30,9,30,131.0,151.0,2.3,12.0,198.0,273.28,227.85
2016,11,30,9,45,65.5,132.5,2.45,12.5,156.0,189.02,156.24
2016,11,30,10,0,0.0,114.0,2.6,13.0,114.0,110.17,88.04
2016,11,30,10,15,71.0,157.0,2.75,13.0,189.5,220.07,181.81
2016,11,30,10,30,142.0,200.0,2.9,13.0,265.0,336.9,278.08
2016,11,30,10,45,72.0,180.5,3.05,13.0,214.0,245.57,201.66
2016,11,30,11,0,2.0,161.0,3.2,13.0,163.0,158.83,128.09
2016,11,30,11,15,1.0,158.5,3.4,13.0,159.5,154.69,124.71
2016,11,30,11,30,0.0,156.0,3.6,13.0,156.0,150.77,121.38
2016,11,30,11,45,0.0,116.5,3.85,13.0,116.5,110.15,87.55
2016,11,30,12,0,0.0,77.0,4.1,13.0,77.0,71.69,55.28
2016,11,30,12,15,3.0,125.0,4.35,13.0,127.0,120.49,96.41
2016,11,30,12,30,6.0,173.0,4.6,13.0,177.0,170.89,138.45
2016,11,30,12,45,3.0,143.0,4.9,13.0,145.0,138.08,111.13
2016,11,30,13,0,0.0,113.0,5.2,13.0,113.0,106.33,84.59
2016,11,30,13,15,8.5,141.0,5.2,13.0,145.0,138.87,112.18
2016,11,30,13,30,17.0,169.0,5.2,13.0,177.0,171.09,139.27
2016,11,30,13,45,234.5,152.5,5.25,13.0,249.5,279.99,231.34
2016,11,30,14,0,452.0,136.0,5.3,13.0,322.0,359.08,295.02
2016,11,30,14,15,461.0,123.0,5.2,12.5,299.5,327.07,266.68
2016,11,30,14,30,470.0,110.0,5.1,12.0,277.0,293.39,236.33
2016,11,30,14,45,437.5,104.5,5.05,12.0,247.5,251.79,198.94
2016,11,30,15,0,405.0,99.0,5.0,12.0,218.0,212.61,163.5
2016,11,30,15,15,491.0,78.0,4.85,12.0,201.0,189.94,137.81
2016,11,30,15,30,577.0,57.0,4.7,12.0,184.0,155.63,101.85
2016,11,30,15,45,500.0,50.5,4.6,12.0,143.0,106.33,62.59
2016,11,30,16,0,423.0,44.0,4.5,12.0,102.0,65.23,34.85
2016,11,30,16,15,300.5,33.0,4.4,12.0,66.5,28.12,17.5
2016,11,30,16,30,178.0,22.0,4.3,12.0,31.0,17.48,0.0
2016,11,30,16,45,89.0,11.0,4.2,12.0,15.5,10.48,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,10.0,3.95,10.0,18.5,72.7,0.0
2016,12,1,7,30,301.0,20.0,3.9,10.0,37.0,181.66,22.62
2016,12,1,7,45,422.0,28.0,3.9,10.5,75.5,275.38,211.51
2016,12,1,8,0,543.0,36.0,3.9,11.0,114.0,360.22,294.67
2016,12,1,8,15,609.0,41.5,4.15,11.0,155.5,425.23,354.67
2016,12,1,8,30,675.0,47.0,4.4,11.0,197.0,492.78,414.8
2016,12,1,8,45,719.5,50.5,4.7,11.5,238.0,546.1,461.04
2016,12,1,9,0,764.0,54.0,5.0,12.0,279.0,599.5,505.73
2016,12,1,9,15,792.0,57.0,5.05,12.0,316.0,640.43,538.43
2016,12,1,9,30,820.0,60.0,5.1,12.0,353.0,679.8,569.21
2016,12,1,9,45,834.0,63.0,5.15,12.5,383.5,706.96,588.79
2016,12,1,10,0,848.0,66.0,5.2,13.0,414.0,731.46,606.03
2016,12,1,10,15,861.5,67.5,5.2,13.0,440.0,750.81,620.06
2016,12,1,10,30,875.0,69.0,5.2,13.0,466.0,760.89,626.93
2016,12,1,10,45,883.0,70.5,5.25,13.0,484.5,769.83,633.25
2016,12,1,11,0,891.0,72.0,5.3,13.0,503.0,775.43,637.12
2016,12,1,11,15,895.5,72.5,5.3,13.0,514.0,773.74,635.3
2016,12,1,11,30,900.0,73.0,5.3,13.0,525.0,768.63,631.04
2016,12,1,11,45,901.5,73.5,5.3,13.5,529.0,757.88,621.42
2016,12,1,12,0,903.0,74.0,5.3,14.0,533.0,743.78,609.41
2016,12,1,12,15,901.0,73.5,5.2,14.0,528.5,722.76,592.95
2016,12,1,12,30,899.0,73.0,5.1,14.0,524.0,698.68,574.26
2016,12,1,12,45,894.5,72.5,5.05,14.0,512.5,670.03,551.19
2016,12,1,13,0,890.0,72.0,5.0,14.0,501.0,638.68,525.29
2016,12,1,13,15,880.5,71.0,4.95,14.0,482.0,601.31,494.22
2016,12,1,13,30,871.0,70.0,4.9,14.0,463.0,564.24,462.73
2016,12,1,13,45,853.5,69.0,4.85,14.5,436.5,518.52,422.94
2016,12,1,14,0,836.0,68.0,4.8,15.0,410.0,471.89,381.74
2016,12,1,14,15,815.5,66.0,4.75,14.5,377.5,422.31,338.69
2016,12,1,14,30,795.0,64.0,4.7,14.0,345.0,372.7,294.46
2016,12,1,14,45,764.5,61.0,4.7,14.0,308.0,319.02,245.63
2016,12,1,15,0,734.0,58.0,4.7,14.0,271.0,266.93,197.56
2016,12,1,15,15,690.0,53.5,4.55,13.5,230.5,212.21,148.14
2016,12,1,15,30,646.0,49.0,4.4,13.0,190.0,161.2,103.12
2016,12,1,15,45,577.5,43.0,4.25,13.0,149.0,109.92,61.94
2016,12,1,16,0,509.0,37.0,4.1,13.0,108.0,64.15,30.87
2016,12,1,16,15,387.5,28.0,4.15,12.5,70.5,24.0,14.04
2016,12,1,16,30,266.0,19.0,4.2,12.0,33.0,15.42,0.0
2016,12,1,16,45,133.0,9.5,4.3,12.0,16.5,9.05,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,9.0,18.0,77.76,0.0
2016,12,2,7,30,329.0,19.0,5.6,9.0,36.0,186.61,0.0
2016,12,2,7,45,442.0,27.0,5.7,9.5,74.0,276.59,211.95
2016,12,2,8,0,555.0,35.0,5.8,10.0,112.0,364.37,300.38
2016,12,2,8,15,620.5,40.0,5.95,10.5,154.0,428.77,360.41
2016,12,2,8,30,686.0,45.0,6.1,11.0,196.0,495.62,420.07
2016,12,2,8,45,726.5,49.0,6.25,11.5,236.0,547.18,465.19
2016,12,2,9,0,767.0,53.0,6.4,12.0,276.0,598.65,508.53
2016,12,2,9,15,794.0,55.5,6.45,12.0,312.5,638.31,540.73
2016,12,2,9,30,821.0,58.0,6.5,12.0,349.0,676.36,570.98
2016,12,2,9,45,837.0,60.5,6.55,12.5,380.0,704.41,591.64
2016,12,2,10,0,853.0,63.0,6.6,13.0,411.0,723.65,605.02
2016,12,2,10,15,865.5,64.5,6.5,13.0,436.5,742.33,618.53
2016,12,2,10,30,878.0,66.0,6.4,13.0,462.0,758.01,629.62
2016,12,2,10,45,885.5,67.5,6.3,13.5,480.0,766.68,634.05
2016,12,2,11,0,893.0,69.0,6.2,14.0,498.0,772.02,635.97
2016,12,2,11,15,897.5,69.5,6.1,14.0,509.5,770.44,633.85
2016,12,2,11,30,902.0,70.0,6.0,14.0,521.0,765.45,629.26
2016,12,2,11,45,903.5,70.0,5.9,14.0,524.5,754.21,620.01
2016,12,2,12,0,905.0,70.0,5.8,14.0,528.0,739.63,608.33
2016,12,2,12,15,903.0,70.0,5.75,14.0,524.0,719.31,592.52
2016,12,2,12,30,901.0,70.0,5.7,14.0,520.0,695.91,574.42
2016,12,2,12,45,895.0,69.5,5.7,14.5,508.0,666.37,549.68
2016,12,2,13,0,889.0,69.0,5.7,15.0,496.0,634.23,522.15
2016,12,2,13,15,879.5,68.0,5.7,15.0,477.0,597.04,491.2
2016,12,2,13,30,870.0,67.0,5.7,15.0,458.0,557.85,458.06
2016,12,2,13,45,852.0,66.5,5.7,15.0,431.5,514.89,421.11
2016,12,2,14,0,834.0,66.0,5.7,15.0,405.0,468.77,380.85
2016,12,2,14,15,813.5,64.0,5.65,15.0,373.5,419.41,337.0
2016,12,2,14,30,793.0,62.0,5.6,15.0,342.0,370.0,292.18
2016,12,2,14,45,761.5,59.0,5.55,15.0,305.0,316.2,243.14
2016,12,2,15,0,730.0,56.0,5.5,15.0,268.0,264.08,195.01
2016,12,2,15,15,686.0,52.0,5.2,14.5,228.0,210.15,146.24
2016,12,2,15,30,642.0,48.0,4.9,14.0,188.0,159.9,101.9
2016,12,2,15,45,572.0,42.5,4.65,14.0,147.0,109.17,61.3
2016,12,2,16,0,502.0,37.0,4.4,14.0,106.0,64.13,30.84
2016,12,2,16,15,381.0,28.0,4.35,13.5,69.0,24.33,14.19
2016,12,2,16,30,260.0,19.0,4.3,13.0,32.0,15.44,0.0
2016,12,2,16,45,130.0,9.5,4.25,12.5,16.0,9.05,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,125.5,9.5,2.65,11.0,15.5,61.2,0.0
2016,12,3,7,30,251.0,19.0,2.6,11.0,31.0,154.46,0.0
2016,12,3,7,45,368.5,28.0,2.6,11.5,67.0,246.97,184.08
2016,12,3,8,0,486.0,37.0,2.6,12.0,103.0,334.37,270.33
2016,12,3,8,15,554.0,42.5,2.75,12.0,143.0,397.19,327.85
2016,12,3,8,30,622.0,48.0,2.9,12.0,183.0,458.59,382.24
2016,12,3,8,45,669.5,51.5,3.05,12.5,222.5,512.21,427.77
2016,12,3,9,0,717.0,55.0,3.2,13.0,262.0,566.2,472.02
2016,12,3,9,15,746.0,58.0,3.2,13.0,298.0,606.7,503.92
2016,12,3,9,30,775.0,61.0,3.2,13.0,334.0,645.84,533.78
2016,12,3,9,45,707.0,78.0,3.25,13.5,344.0,633.49,522.55
2016,12,3,10,0,639.0,95.0,3.3,14.0,354.0,612.38,504.79
2016,12,3,10,15,639.0,102.0,3.3,14.0,374.5,625.9,514.7
2016,12,3,10,30,639.0,109.0,3.3,14.0,395.0,636.82,522.36
2016,12,3,10,45,750.0,90.0,3.3,14.5,439.0,695.25,565.28
2016,12,3,11,0,861.0,71.0,3.3,15.0,483.0,748.94,603.55
2016,12,3,11,15,866.0,71.5,3.3,15.0,494.5,747.97,601.95
2016,12,3,11,30,871.0,72.0,3.3,15.0,506.0,743.69,598.43
2016,12,3,11,45,872.5,72.5,3.35,15.0,509.5,733.51,590.89
2016,12,3,12,0,874.0,73.0,3.4,15.0,513.0,720.09,581.07
2016,12,3,12,15,872.5,72.5,3.4,15.0,509.5,700.21,566.28
2016,12,3,12,30,871.0,72.0,3.4,15.0,506.0,677.36,549.33
2016,12,3,12,45,869.5,70.5,3.45,15.0,495.5,650.48,528.4
2016,12,3,13,0,868.0,69.0,3.5,15.0,485.0,620.85,504.73
2016,12,3,13,15,860.0,68.0,3.45,15.0,467.0,585.34,475.7
2016,12,3,13,30,852.0,67.0,3.4,15.0,449.0,547.78,444.49
2016,12,3,13,45,837.0,66.0,3.4,15.5,424.0,506.63,409.06
2016,12,3,14,0,822.0,65.0,3.4,16.0,399.0,462.11,370.29
2016,12,3,14,15,803.0,63.0,3.3,15.5,368.0,414.01,328.99
2016,12,3,14,30,784.0,61.0,3.2,15.0,337.0,365.77,286.43
2016,12,3,14,45,750.5,59.0,3.15,15.0,300.5,312.86,238.92
2016,12,3,15,0,717.0,57.0,3.1,15.0,264.0,261.81,192.4
2016,12,3,15,15,674.0,53.0,2.95,14.5,224.5,208.81,144.97
2016,12,3,15,30,631.0,49.0,2.8,14.0,185.0,159.41,101.67
2016,12,3,15,45,552.5,43.5,2.65,14.0,144.0,106.96,60.18
2016,12,3,16,0,474.0,38.0,2.5,14.0,103.0,63.77,31.35
2016,12,3,16,15,355.0,28.5,2.5,13.5,67.0,25.02,14.74
2016,12,3,16,30,236.0,19.0,2.5,13.0,31.0,15.44,0.0
2016,12,3,16,45,118.0,9.5,2.5,13.0,15.5,9.05,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,11.0,14.0,13.34,0.0
2016,12,4,7,30,0.0,28.0,2.5,11.0,28.0,36.65,0.0
2016,12,4,7,45,225.5,33.0,2.55,11.5,63.5,181.25,132.6
2016,12,4,8,0,451.0,38.0,2.6,12.0,99.0,315.73,255.04
2016,12,4,8,15,523.0,45.0,2.75,12.0,139.0,381.46,314.74
2016,12,4,8,30,595.0,52.0,2.9,12.0,179.0,450.83,375.42
2016,12,4,8,45,641.5,56.5,3.05,12.5,218.5,503.62,420.31
2016,12,4,9,0,688.0,61.0,3.2,13.0,258.0,552.56,460.77
2016,12,4,9,15,718.5,64.5,3.3,13.0,293.5,594.17,494.5
2016,12,4,9,30,749.0,68.0,3.4,13.0,329.0,634.49,525.79
2016,12,4,9,45,674.5,86.0,3.5,13.0,337.0,618.6,512.88
2016,12,4,10,0,600.0,104.0,3.6,13.0,345.0,592.94,491.96
2016,12,4,10,15,555.5,122.0,3.55,13.0,356.5,584.74,484.07
2016,12,4,10,30,511.0,140.0,3.5,13.0,368.0,569.37,470.49
2016,12,4,10,45,569.0,131.0,3.5,13.0,394.5,607.61,500.79
2016,12,4,11,0,627.0,122.0,3.5,13.0,421.0,639.61,525.74
2016,12,4,11,15,715.5,107.0,3.55,13.0,455.5,684.43,560.19
2016,12,4,11,30,804.0,92.0,3.6,13.0,490.0,721.88,588.27
2016,12,4,11,45,622.0,137.5,3.65,13.5,447.0,631.16,515.86
2016,12,4,12,0,440.0,183.0,3.7,14.0,404.0,533.85,436.34
2016,12,4,12,15,476.5,172.5,3.9,14.0,410.5,536.71,439.76
2016,12,4,12,30,513.0,162.0,4.1,14.0,417.0,536.39,440.02
2016,12,4,12,45,478.5,166.0,4.3,14.0,399.5,502.15,412.5
2016,12,4,13,0,444.0,170.0,4.5,14.0,382.0,468.06,384.9
2016,12,4,13,15,366.5,176.5,4.6,14.0,347.0,404.54,332.88
2016,12,4,13,30,289.0,183.0,4.7,14.0,312.0,353.53,290.46
2016,12,4,13,45,351.5,162.0,4.8,14.0,310.0,350.04,287.41
2016,12,4,14,0,414.0,141.0,4.9,14.0,308.0,346.65,283.36
2016,12,4,14,15,445.0,124.0,4.8,13.5,291.0,321.79,261.26
2016,12,4,14,30,476.0,107.0,4.7,13.0,274.0,293.36,235.2
2016,12,4,14,45,433.5,106.0,4.65,13.0,246.0,252.79,199.01
2016,12,4,15,0,391.0,105.0,4.6,13.0,218.0,215.44,165.58
2016,12,4,15,15,352.5,93.5,4.4,13.0,184.0,172.61,127.86
2016,12,4,15,30,314.0,82.0,4.2,13.0,150.0,133.48,94.1
2016,12,4,15,45,278.5,66.5,4.05,13.0,117.0,94.97,62.34
2016,12,4,16,0,243.0,51.0,3.9,13.0,84.0,60.35,36.33
2016,12,4,16,15,121.5,37.5,3.85,12.5,54.0,31.71,20.23
2016,12,4,16,30,0.0,24.0,3.8,12.0,24.0,21.19,0.0
2016,12,4,16,45,0.0,12.0,3.8,12.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,4.15,9.0,10.0,9.53,0.0
2016,12,5,7,30,0.0,20.0,4.1,9.0,20.0,21.84,0.0
2016,12,5,7,45,89.5,33.5,4.05,9.5,45.5,104.49,73.8
2016,12,5,8,0,179.0,47.0,4.0,10.0,71.0,169.63,137.06
2016,12,5,8,15,207.0,63.0,4.0,10.0,99.5,210.55,175.09
2016,12,5,8,30,235.0,79.0,4.0,10.0,128.0,252.67,213.07
2016,12,5,8,45,252.0,93.5,4.0,10.5,156.0,286.63,242.82
2016,12,5,9,0,269.0,108.0,4.0,11.0,184.0,320.79,271.86
2016,12,5,9,15,285.0,119.5,3.95,11.0,209.5,350.2,296.76
2016,12,5,9,30,301.0,131.0,3.9,11.0,235.0,379.44,320.99
2016,12,5,9,45,179.0,148.0,3.85,11.5,211.5,303.05,254.73
2016,12,5,10,0,57.0,165.0,3.8,12.0,188.0,222.33,184.04
2016,12,5,10,15,110.5,179.0,3.75,12.0,227.0,289.26,240.67
2016,12,5,10,30,164.0,193.0,3.7,12.0,266.0,345.07,287.04
2016,12,5,10,45,257.5,190.0,3.65,12.0,310.0,422.2,350.92
2016,12,5,11,0,351.0,187.0,3.6,12.0,354.0,486.82,403.67
2016,12,5,11,15,339.5,194.0,3.65,12.0,358.5,482.44,399.2
2016,12,5,11,30,328.0,201.0,3.7,12.0,363.0,476.84,394.1
2016,12,5,11,45,367.5,195.0,3.75,12.0,378.0,492.53,407.12
2016,12,5,12,0,407.0,189.0,3.8,12.0,393.0,516.46,426.18
2016,12,5,12,15,382.5,192.5,3.85,12.0,383.0,482.76,398.83
2016,12,5,12,30,358.0,196.0,3.9,12.0,373.0,459.16,379.4
2016,12,5,12,45,298.5,200.5,3.95,12.0,346.0,413.86,341.93
2016,12,5,13,0,239.0,205.0,4.0,12.0,319.0,370.78,306.1
2016,12,5,13,15,212.0,199.0,3.9,12.0,297.5,331.09,273.37
2016,12,5,13,30,185.0,193.0,3.8,12.0,276.0,300.61,247.87
2016,12,5,13,45,126.5,180.5,3.75,12.0,235.5,248.81,204.61
2016,12,5,14,0,68.0,168.0,3.7,12.0,195.0,196.88,161.22
2016,12,5,14,15,139.0,155.0,3.65,12.0,205.5,214.13,175.15
2016,12,5,14,30,210.0,142.0,3.6,12.0,216.0,223.69,181.38
2016,12,5,14,45,193.0,130.5,3.6,12.0,192.5,191.51,153.33
2016,12,5,15,0,176.0,119.0,3.6,12.0,169.0,164.32,129.43
2016,12,5,15,15,160.0,102.5,3.55,11.5,143.0,134.18,103.24
2016,12,5,15,30,144.0,86.0,3.5,11.0,117.0,105.76,78.67
2016,12,5,15,45,126.0,68.5,3.45,11.0,91.0,78.05,55.23
2016,12,5,16,0,108.0,51.0,3.4,11.0,65.0,52.22,34.42
2016,12,5,16,15,54.0,35.0,3.35,11.0,42.0,30.41,19.3
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,17.32,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,8.5,12.0,11.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,9.0,24.0,29.66,0.0
2016,12,6,7,45,178.5,32.0,5.1,9.5,55.0,156.19,110.73
2016,12,6,8,0,357.0,40.0,5.2,10.0,86.0,265.87,216.71
2016,12,6,8,15,413.0,50.0,5.25,10.0,122.0,322.45,270.06
2016,12,6,8,30,469.0,60.0,5.3,10.0,158.0,381.88,323.9
2016,12,6,8,45,503.5,68.0,5.4,10.5,192.5,427.63,364.31
2016,12,6,9,0,538.0,76.0,5.5,11.0,227.0,473.61,403.62
2016,12,6,9,15,572.5,79.0,5.4,11.0,259.0,513.62,437.49
2016,12,6,9,30,607.0,82.0,5.3,11.0,291.0,552.94,469.95
2016,12,6,9,45,713.5,75.0,5.25,11.0,342.5,630.88,532.88
2016,12,6,10,0,820.0,68.0,5.2,11.0,394.0,706.25,591.59
2016,12,6,10,15,793.0,72.0,5.15,11.0,404.0,698.37,584.02
2016,12,6,10,30,766.0,76.0,5.1,11.0,414.0,686.97,574.13
2016,12,6,10,45,816.0,75.0,5.1,11.0,448.5,724.69,603.11
2016,12,6,11,0,866.0,74.0,5.1,11.0,483.0,759.37,629.28
2016,12,6,11,15,871.5,74.5,5.05,11.0,494.5,758.79,627.92
2016,12,6,11,30,877.0,75.0,5.0,11.0,506.0,749.31,619.98
2016,12,6,11,45,872.0,77.5,5.0,11.0,509.0,742.19,614.29
2016,12,6,12,0,867.0,80.0,5.0,11.0,512.0,726.38,601.97
2016,12,6,12,15,865.0,80.0,5.0,11.0,508.5,706.74,586.8
2016,12,6,12,30,863.0,80.0,5.0,11.0,505.0,684.11,569.03
2016,12,6,12,45,858.0,79.0,5.05,11.5,494.0,655.53,544.73
2016,12,6,13,0,853.0,78.0,5.1,12.0,483.0,624.39,518.12
2016,12,6,13,15,844.0,77.0,5.2,12.0,465.0,588.5,488.38
2016,12,6,13,30,835.0,76.0,5.3,12.0,447.0,550.66,456.41
2016,12,6,13,45,821.0,74.5,5.45,12.0,422.0,507.98,419.84
2016,12,6,14,0,807.0,73.0,5.6,12.0,397.0,464.18,381.42
2016,12,6,14,15,786.5,70.5,5.6,11.5,366.0,415.71,338.67
2016,12,6,14,30,766.0,68.0,5.6,11.0,335.0,367.24,294.82
2016,12,6,14,45,739.5,64.0,5.65,11.0,300.0,315.56,246.98
2016,12,6,15,0,713.0,60.0,5.7,11.0,265.0,265.1,199.59
2016,12,6,15,15,668.5,56.0,5.55,11.0,225.5,212.03,150.69
2016,12,6,15,30,624.0,52.0,5.4,11.0,186.0,161.65,105.47
2016,12,6,15,45,559.5,45.0,5.3,11.0,145.5,110.83,63.88
2016,12,6,16,0,495.0,38.0,5.2,11.0,105.0,66.64,33.04
2016,12,6,16,15,247.5,35.0,5.05,10.5,68.5,30.26,19.2
2016,12,6,16,30,0.0,32.0,4.9,10.0,32.0,26.78,0.0
2016,12,6,16,45,0.0,16.0,4.8,10.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.34,0.0
2016,12,7,7,45,39.0,29.5,2.7,8.0,34.5,63.01,40.72
2016,12,7,8,0,78.0,45.0,2.7,8.0,55.0,103.77,82.01
2016,12,7,8,15,92.0,62.5,2.7,8.0,78.0,135.08,111.0
2016,12,7,8,30,106.0,80.0,2.7,8.0,101.0,166.53,139.43
2016,12,7,8,45,114.0,96.0,2.75,8.5,123.5,192.27,162.15
2016,12,7,9,0,122.0,112.0,2.8,9.0,146.0,218.08,184.36
2016,12,7,9,15,128.5,127.0,2.9,9.0,167.0,241.46,204.39
2016,12,7,9,30,135.0,142.0,3.0,9.0,188.0,264.7,223.97
2016,12,7,9,45,248.5,144.0,3.2,9.0,238.5,360.02,305.61
2016,12,7,10,0,362.0,146.0,3.4,9.0,289.0,446.98,378.66
2016,12,7,10,15,288.0,167.0,3.4,9.0,285.5,419.17,353.43
2016,12,7,10,30,214.0,188.0,3.4,9.0,282.0,376.57,316.63
2016,12,7,10,45,128.0,190.0,3.4,9.5,246.5,311.84,260.7
2016,12,7,11,0,42.0,192.0,3.4,10.0,211.0,235.34,194.59
2016,12,7,11,15,108.5,205.0,3.55,10.0,257.5,309.86,257.93
2016,12,7,11,30,175.0,218.0,3.7,10.0,304.0,371.61,309.51
2016,12,7,11,45,103.5,208.0,3.9,10.0,259.0,292.86,243.32
2016,12,7,12,0,32.0,198.0,4.1,10.0,214.0,227.17,187.32
2016,12,7,12,15,19.5,184.5,4.3,10.0,194.5,193.35,159.05
2016,12,7,12,30,7.0,171.0,4.5,10.0,175.0,169.97,139.26
2016,12,7,12,45,73.0,190.5,4.7,10.0,225.5,240.07,199.54
2016,12,7,13,0,139.0,210.0,4.9,10.0,276.0,306.76,255.78
2016,12,7,13,15,76.5,186.5,5.05,10.0,222.5,231.6,192.3
2016,12,7,13,30,14.0,163.0,5.2,10.0,169.0,163.8,134.64
2016,12,7,13,45,7.0,90.5,5.4,10.0,93.5,88.17,70.48
2016,12,7,14,0,0.0,18.0,5.6,10.0,18.0,16.7,8.86
2016,12,7,14,15,29.5,79.5,5.7,10.0,90.0,88.4,70.82
2016,12,7,14,30,59.0,141.0,5.8,10.0,162.0,158.7,130.4
2016,12,7,14,45,55.0,126.5,5.95,10.0,144.5,139.44,113.61
2016,12,7,15,0,51.0,112.0,6.1,10.0,127.0,120.69,97.21
2016,12,7,15,15,44.5,96.5,6.1,10.0,108.0,100.93,79.94
2016,12,7,15,30,38.0,81.0,6.1,10.0,89.0,82.01,63.38
2016,12,7,15,45,27.5,64.0,6.15,10.0,69.0,62.15,46.3
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,43.78,30.59
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,28.22,16.5
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,12.51,3.11
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,20.41,11.1
2016,12,8,8,15,0.0,32.0,6.95,14.0,32.0,29.71,19.35
2016,12,8,8,30,0.0,42.0,6.8,14.0,42.0,39.02,27.54
2016,12,8,8,45,0.0,51.5,6.7,14.0,51.5,47.89,35.29
2016,12,8,9,0,0.0,61.0,6.6,14.0,61.0,57.25,43.39
2016,12,8,9,15,0.0,70.0,6.45,14.0,70.0,66.07,50.94
2016,12,8,9,30,0.0,79.0,6.3,14.0,79.0,74.9,58.43
2016,12,8,9,45,0.5,107.5,6.15,14.0,108.0,105.25,84.11
2016,12,8,10,0,1.0,136.0,6.0,14.0,137.0,136.17,110.01
2016,12,8,10,15,0.5,132.0,5.85,14.0,132.5,129.89,104.54
2016,12,8,10,30,0.0,128.0,5.7,14.0,128.0,124.2,99.6
2016,12,8,10,45,0.0,130.5,5.55,14.0,130.5,126.15,101.1
2016,12,8,11,0,0.0,133.0,5.4,14.0,133.0,128.2,102.7
2016,12,8,11,15,0.0,118.5,5.15,14.0,118.5,112.8,89.72
2016,12,8,11,30,0.0,104.0,4.9,14.0,104.0,97.96,77.24
2016,12,8,11,45,0.0,105.0,4.7,14.0,105.0,98.85,77.96
2016,12,8,12,0,0.0,106.0,4.5,14.0,106.0,99.76,78.7
2016,12,8,12,15,35.5,158.5,4.35,14.0,176.0,184.29,150.0
2016,12,8,12,30,71.0,211.0,4.2,14.0,246.0,264.51,216.19
2016,12,8,12,45,50.0,198.5,4.1,14.0,223.0,234.07,190.65
2016,12,8,13,0,29.0,186.0,4.0,14.0,200.0,205.08,166.52
2016,12,8,13,15,55.5,188.0,3.95,14.0,213.0,221.02,180.16
2016,12,8,13,30,82.0,190.0,3.9,14.0,226.0,234.96,191.84
2016,12,8,13,45,41.0,158.0,3.9,14.5,176.0,176.46,142.95
2016,12,8,14,0,0.0,126.0,3.9,15.0,126.0,119.07,94.97
2016,12,8,14,15,0.0,116.0,3.8,14.5,116.0,109.25,87.1
2016,12,8,14,30,0.0,106.0,3.7,14.0,106.0,99.51,79.17
2016,12,8,14,45,0.0,94.5,3.6,14.0,94.5,88.41,69.86
2016,12,8,15,0,0.0,83.0,3.5,14.0,83.0,77.41,60.53
2016,12,8,15,15,0.0,70.5,3.3,14.0,70.5,65.56,50.37
2016,12,8,15,30,0.0,58.0,3.1,14.0,58.0,53.81,40.18
2016,12,8,15,45,0.0,45.0,2.95,14.0,45.0,41.71,29.61
2016,12,8,16,0,0.0,32.0,2.8,14.0,32.0,29.73,19.07
2016,12,8,16,15,0.0,20.5,2.65,13.5,20.5,19.02,9.18
