Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,30,0.0,9.0,2.5,13.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,2.35,13.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,2.5,13.0,4.0,3.81,0.0
2016,12,9,7,30,0.0,8.0,2.6,13.0,8.0,7.63,0.0
2016,12,9,7,45,0.0,20.5,2.75,13.5,20.5,19.04,7.32
2016,12,9,8,0,0.0,33.0,2.9,14.0,33.0,32.05,20.61
2016,12,9,8,15,0.0,48.0,2.95,14.0,48.0,48.03,34.71
2016,12,9,8,30,0.0,63.0,3.0,14.0,63.0,63.63,48.35
2016,12,9,8,45,0.0,77.5,3.15,14.0,77.5,78.39,61.17
2016,12,9,9,0,0.0,92.0,3.3,14.0,92.0,93.09,73.77
2016,12,9,9,15,0.5,105.0,3.3,14.0,105.5,106.28,84.97
2016,12,9,9,30,1.0,118.0,3.3,14.0,119.0,119.54,96.1
2016,12,9,9,45,21.5,137.5,3.35,14.5,146.0,154.92,126.02
2016,12,9,10,0,42.0,157.0,3.4,15.0,173.0,201.79,164.94
2016,12,9,10,15,116.5,172.0,3.4,15.0,222.0,285.21,234.91
2016,12,9,10,30,191.0,187.0,3.4,15.0,271.0,357.97,294.85
2016,12,9,10,45,154.0,196.5,3.4,15.0,266.0,339.62,278.5
2016,12,9,11,0,117.0,206.0,3.4,15.0,261.0,320.61,261.91
2016,12,9,11,15,188.0,207.0,3.35,15.0,297.5,372.09,304.67
2016,12,9,11,30,259.0,208.0,3.3,15.0,334.0,433.42,354.08
2016,12,9,11,45,219.5,214.0,3.25,15.0,321.5,395.23,322.52
2016,12,9,12,0,180.0,220.0,3.2,15.0,309.0,368.51,300.2
2016,12,9,12,15,149.5,219.0,3.15,15.0,292.5,340.69,277.25
2016,12,9,12,30,119.0,218.0,3.1,15.0,276.0,313.74,254.95
2016,12,9,12,45,81.5,205.5,3.1,15.0,245.0,262.32,212.95
2016,12,9,13,0,44.0,193.0,3.1,15.0,214.0,222.05,179.7
2016,12,9,13,15,80.0,192.5,3.0,15.0,229.0,240.33,195.23
2016,12,9,13,30,116.0,192.0,2.9,15.0,244.0,262.18,213.13
2016,12,9,13,45,58.0,163.5,2.85,15.0,189.5,190.97,154.44
2016,12,9,14,0,0.0,135.0,2.8,15.0,135.0,127.95,102.24
2016,12,9,14,15,0.0,124.5,2.75,15.0,124.5,117.55,93.8
2016,12,9,14,30,0.0,114.0,2.7,15.0,114.0,107.24,85.3
2016,12,9,14,45,0.0,101.5,2.7,15.0,101.5,95.1,75.18
2016,12,9,15,0,0.0,89.0,2.7,15.0,89.0,83.08,65.05
2016,12,9,15,15,288.0,69.0,2.55,14.5,130.5,136.11,99.22
2016,12,9,15,30,576.0,49.0,2.4,14.0,172.0,152.17,98.26
2016,12,9,15,45,511.0,42.5,2.3,14.0,134.5,104.37,59.66
2016,12,9,16,0,446.0,36.0,2.2,14.0,97.0,63.24,31.08
2016,12,9,16,15,332.0,27.0,2.2,14.0,63.0,26.04,11.86
2016,12,9,16,30,218.0,18.0,2.2,14.0,29.0,14.45,0.0
2016,12,9,16,45,109.0,9.0,2.2,14.0,14.5,8.58,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,6.3,14.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,4.0,6.35,14.0,4.0,3.7,0.0
2016,12,10,8,0,0.0,7.0,6.4,14.0,7.0,6.48,0.0
2016,12,10,8,15,0.0,10.0,6.35,14.0,10.0,9.26,2.12
2016,12,10,8,30,0.0,13.0,6.3,14.0,13.0,12.04,4.59
2016,12,10,8,45,0.0,16.5,6.25,14.0,16.5,15.29,7.44
2016,12,10,9,0,0.0,20.0,6.2,14.0,20.0,18.54,10.27
2016,12,10,9,15,0.0,23.0,6.0,14.0,23.0,21.33,12.68
2016,12,10,9,30,0.0,26.0,5.8,14.0,26.0,24.12,15.07
2016,12,10,9,45,0.0,70.0,5.65,14.0,70.0,65.13,50.09
2016,12,10,10,0,0.0,114.0,5.5,14.0,114.0,111.05,88.87
2016,12,10,10,15,0.0,60.0,5.35,14.0,60.0,55.79,41.99
2016,12,10,10,30,0.0,6.0,5.2,14.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,7.5,5.05,14.0,7.5,6.96,0.29
2016,12,10,11,0,0.0,9.0,4.9,14.0,9.0,8.35,1.48
2016,12,10,11,15,0.0,46.0,4.65,14.0,46.0,42.76,30.78
2016,12,10,11,30,0.0,83.0,4.4,14.0,83.0,77.29,59.93
2016,12,10,11,45,0.0,48.0,4.15,14.0,48.0,44.62,32.3
2016,12,10,12,0,0.0,13.0,3.9,14.0,13.0,12.07,4.64
2016,12,10,12,15,0.0,46.5,3.7,14.0,46.5,43.23,31.15
2016,12,10,12,30,0.0,80.0,3.5,14.0,80.0,74.49,57.55
2016,12,10,12,45,0.0,43.5,3.35,14.0,43.5,40.43,28.78
2016,12,10,13,0,0.0,7.0,3.2,14.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,65.5,3.1,14.0,65.5,60.94,46.26
2016,12,10,13,30,0.0,124.0,3.0,14.0,124.0,117.25,93.65
2016,12,10,13,45,0.0,112.0,2.95,14.0,112.0,105.45,83.81
2016,12,10,14,0,0.0,100.0,2.9,14.0,100.0,93.79,74.14
2016,12,10,14,15,0.0,92.0,2.85,14.0,92.0,86.09,67.76
2016,12,10,14,30,0.0,84.0,2.8,14.0,84.0,78.45,61.38
2016,12,10,14,45,0.0,75.0,2.8,14.0,75.0,69.92,54.19
2016,12,10,15,0,0.0,66.0,2.8,14.0,66.0,61.43,46.97
2016,12,10,15,15,0.0,56.0,2.9,13.5,56.0,52.07,39.0
2016,12,10,15,30,0.0,46.0,3.0,13.0,46.0,42.75,30.95
2016,12,10,15,45,0.0,35.5,3.1,13.0,35.5,32.97,22.35
2016,12,10,16,0,0.0,25.0,3.2,13.0,25.0,23.2,13.72
2016,12,10,16,15,0.0,16.0,3.15,13.0,16.0,14.83,5.96
2016,12,10,16,30,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,3.1,13.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,2.55,9.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,2.5,9.0,11.0,10.48,0.0
2016,12,11,7,45,35.0,26.5,2.5,9.0,30.5,55.59,30.21
2016,12,11,8,0,70.0,42.0,2.5,9.0,50.0,95.92,74.23
2016,12,11,8,15,85.0,59.0,2.55,9.0,73.0,126.69,102.97
2016,12,11,8,30,100.0,76.0,2.6,9.0,96.0,157.73,131.05
2016,12,11,8,45,109.5,92.5,2.65,9.5,118.5,185.01,155.11
2016,12,11,9,0,119.0,109.0,2.7,10.0,141.0,212.4,178.7
2016,12,11,9,15,126.5,123.5,2.7,10.0,161.5,235.67,198.63
2016,12,11,9,30,134.0,138.0,2.7,10.0,182.0,258.93,218.17
2016,12,11,9,45,180.0,149.0,2.7,10.0,214.5,305.0,257.27
2016,12,11,10,0,226.0,160.0,2.7,10.0,247.0,364.02,306.08
2016,12,11,10,15,132.5,166.5,2.7,10.0,218.5,290.26,242.97
2016,12,11,10,30,39.0,173.0,2.7,10.0,190.0,214.96,177.91
2016,12,11,10,45,112.0,188.0,2.75,10.5,239.5,297.58,247.77
2016,12,11,11,0,185.0,203.0,2.8,11.0,289.0,368.33,305.94
2016,12,11,11,15,311.0,189.0,2.75,11.0,337.5,454.38,376.98
2016,12,11,11,30,437.0,175.0,2.7,11.0,386.0,538.51,444.54
2016,12,11,11,45,264.0,195.5,2.7,11.5,323.5,417.13,343.99
2016,12,11,12,0,91.0,216.0,2.7,12.0,261.0,290.5,238.09
2016,12,11,12,15,151.0,215.0,2.7,12.0,289.0,337.4,277.65
2016,12,11,12,30,211.0,214.0,2.7,12.0,317.0,371.42,305.76
2016,12,11,12,45,105.5,181.0,2.75,12.0,232.5,259.3,213.17
2016,12,11,13,0,0.0,148.0,2.8,12.0,148.0,141.42,114.06
2016,12,11,13,15,4.0,152.0,2.9,12.0,154.0,147.66,119.67
2016,12,11,13,30,8.0,156.0,3.0,12.0,160.0,153.6,124.82
2016,12,11,13,45,134.0,159.0,3.1,12.0,213.0,230.98,190.29
2016,12,11,14,0,260.0,162.0,3.2,12.0,266.0,291.99,239.86
2016,12,11,14,15,248.0,152.0,3.1,11.5,245.0,263.23,215.23
2016,12,11,14,30,236.0,142.0,3.0,11.0,224.0,235.11,191.03
2016,12,11,14,45,228.0,127.5,2.9,11.0,200.0,204.62,164.12
2016,12,11,15,0,220.0,113.0,2.8,11.0,176.0,174.73,137.42
2016,12,11,15,15,203.0,98.0,2.6,11.0,149.5,142.93,109.28
2016,12,11,15,30,186.0,83.0,2.4,11.0,123.0,112.85,82.89
2016,12,11,15,45,164.0,66.5,2.25,11.0,96.0,82.62,57.35
2016,12,11,16,0,142.0,50.0,2.1,11.0,69.0,54.96,35.29
2016,12,11,16,15,71.0,35.5,2.05,10.5,45.0,31.77,18.72
2016,12,11,16,30,0.0,21.0,2.0,10.0,21.0,18.95,0.0
2016,12,11,16,45,0.0,10.5,2.0,10.0,10.5,10.01,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,2.7,9.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,2.7,9.0,16.0,15.25,0.0
2016,12,12,7,45,176.0,25.0,2.75,9.5,45.0,137.74,78.63
2016,12,12,8,0,352.0,34.0,2.8,10.0,74.0,252.62,201.25
2016,12,12,8,15,409.5,44.0,2.85,10.0,109.5,309.01,255.37
2016,12,12,8,30,467.0,54.0,2.9,10.0,145.0,368.66,309.04
2016,12,12,8,45,507.0,61.5,2.95,10.0,180.0,416.94,351.82
2016,12,12,9,0,547.0,69.0,3.0,10.0,215.0,465.9,393.84
2016,12,12,9,15,577.0,73.5,2.85,10.0,247.0,504.71,426.02
2016,12,12,9,30,607.0,78.0,2.7,10.0,279.0,542.79,456.6
2016,12,12,9,45,697.0,72.0,2.6,10.5,324.0,609.52,508.24
2016,12,12,10,0,787.0,66.0,2.5,11.0,369.0,673.45,555.17
2016,12,12,10,15,801.5,67.5,2.4,11.0,394.5,693.64,568.77
2016,12,12,10,30,816.0,69.0,2.3,11.0,420.0,711.07,580.45
2016,12,12,10,45,632.5,115.5,2.2,11.0,394.5,633.67,519.89
2016,12,12,11,0,449.0,162.0,2.1,11.0,369.0,542.14,445.46
2016,12,12,11,15,497.0,155.5,2.15,11.0,390.5,566.78,465.84
2016,12,12,11,30,545.0,149.0,2.2,11.0,412.0,588.96,483.31
2016,12,12,11,45,408.5,179.0,2.25,11.5,377.0,514.75,421.95
2016,12,12,12,0,272.0,209.0,2.3,12.0,342.0,432.14,354.04
2016,12,12,12,15,211.5,213.0,2.3,12.0,316.0,377.31,309.69
2016,12,12,12,30,151.0,217.0,2.3,12.0,290.0,334.55,274.28
2016,12,12,12,45,110.0,208.5,2.35,12.0,261.5,292.79,239.99
2016,12,12,13,0,69.0,200.0,2.4,12.0,233.0,245.5,200.97
2016,12,12,13,15,181.5,189.5,2.4,12.0,270.5,303.98,250.38
2016,12,12,13,30,294.0,179.0,2.4,12.0,308.0,353.56,290.74
2016,12,12,13,45,321.5,164.5,2.45,12.0,298.5,339.1,278.29
2016,12,12,14,0,349.0,150.0,2.5,12.0,289.0,321.91,263.34
2016,12,12,14,15,335.0,141.0,2.5,12.0,266.5,289.64,235.54
2016,12,12,14,30,321.0,132.0,2.5,12.0,244.0,257.97,207.85
2016,12,12,14,45,310.5,118.5,2.5,12.0,217.5,223.73,177.59
2016,12,12,15,0,300.0,105.0,2.5,12.0,191.0,190.16,147.49
2016,12,12,15,15,278.5,91.5,2.4,11.5,162.0,154.77,116.29
2016,12,12,15,30,257.0,78.0,2.3,11.0,133.0,121.41,87.11
2016,12,12,15,45,226.0,63.0,2.25,11.0,104.0,87.66,58.85
2016,12,12,16,0,195.0,48.0,2.2,11.0,75.0,57.15,35.15
2016,12,12,16,15,97.5,35.5,2.2,11.0,49.0,31.53,18.17
2016,12,12,16,30,0.0,23.0,2.2,11.0,23.0,20.52,0.0
2016,12,12,16,45,0.0,11.5,2.25,11.0,11.5,10.96,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.2,11.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.2,11.0,8.0,7.63,0.0
2016,12,13,7,45,23.5,23.5,1.3,11.5,26.0,38.26,16.48
2016,12,13,8,0,47.0,39.0,1.4,12.0,44.0,79.34,59.3
2016,12,13,8,15,66.5,56.0,1.4,12.0,67.0,112.03,89.12
2016,12,13,8,30,86.0,73.0,1.4,12.0,90.0,145.23,118.56
2016,12,13,8,45,97.5,89.5,1.4,12.0,112.5,173.42,143.27
2016,12,13,9,0,109.0,106.0,1.4,12.0,135.0,201.85,167.71
2016,12,13,9,15,116.5,121.5,1.3,12.0,156.5,226.34,188.23
2016,12,13,9,30,124.0,137.0,1.2,12.0,178.0,250.76,208.26
2016,12,13,9,45,128.5,150.0,1.1,12.5,196.0,269.53,222.82
2016,12,13,10,0,133.0,163.0,1.0,13.0,214.0,288.05,236.85
2016,12,13,10,15,303.0,152.0,1.0,13.0,279.0,410.54,337.42
2016,12,13,10,30,473.0,141.0,1.0,13.0,344.0,537.71,436.63
2016,12,13,10,45,409.5,161.0,1.05,13.0,342.5,513.14,415.16
2016,12,13,11,0,346.0,181.0,1.1,13.0,341.0,474.6,384.6
2016,12,13,11,15,196.5,190.0,1.15,13.0,281.5,358.25,291.6
2016,12,13,11,30,47.0,199.0,1.2,13.0,222.0,243.89,197.35
2016,12,13,11,45,23.5,155.0,1.25,13.0,166.5,174.72,141.18
2016,12,13,12,0,0.0,111.0,1.3,13.0,111.0,104.8,82.92
2016,12,13,12,15,19.0,154.0,1.35,13.0,163.0,161.47,130.6
2016,12,13,12,30,38.0,197.0,1.4,13.0,215.0,227.12,184.39
2016,12,13,12,45,211.5,187.5,1.45,13.0,286.5,335.38,274.6
2016,12,13,13,0,385.0,178.0,1.5,13.0,358.0,432.91,352.69
2016,12,13,13,15,211.0,177.0,1.5,13.0,275.5,315.32,256.85
2016,12,13,13,30,37.0,176.0,1.5,13.0,193.0,195.77,158.51
2016,12,13,13,45,18.5,120.0,1.55,13.0,128.5,122.84,98.59
2016,12,13,14,0,0.0,64.0,1.6,13.0,64.0,59.53,45.34
2016,12,13,14,15,0.0,59.0,1.65,13.0,59.0,54.86,41.49
2016,12,13,14,30,0.0,54.0,1.7,13.0,54.0,50.19,37.56
2016,12,13,14,45,0.0,48.0,1.8,13.0,48.0,44.59,32.79
2016,12,13,15,0,0.0,42.0,1.9,13.0,42.0,39.0,27.99
2016,12,13,15,15,0.0,35.5,1.8,13.0,35.5,32.95,22.74
2016,12,13,15,30,0.0,29.0,1.7,13.0,29.0,26.9,17.45
2016,12,13,15,45,0.0,22.5,1.65,13.0,22.5,20.86,12.12
2016,12,13,16,0,0.0,16.0,1.6,13.0,16.0,14.82,6.77
2016,12,13,16,15,0.0,10.5,1.75,12.5,10.5,9.72,2.03
2016,12,13,16,30,0.0,5.0,1.9,12.0,5.0,4.62,0.0
2016,12,13,16,45,0.0,2.5,2.1,12.0,2.5,2.38,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,13.0,10.0,9.53,0.0
2016,12,14,7,45,63.0,24.5,5.35,13.5,31.5,72.53,33.26
2016,12,14,8,0,126.0,39.0,5.5,14.0,53.0,129.76,99.52
2016,12,14,8,15,154.5,55.0,5.55,14.0,79.5,168.9,136.51
2016,12,14,8,30,183.0,71.0,5.6,14.0,106.0,209.31,172.92
2016,12,14,8,45,201.0,86.5,5.65,14.0,132.5,243.66,203.52
2016,12,14,9,0,219.0,102.0,5.7,14.0,159.0,278.36,233.77
2016,12,14,9,15,229.5,116.5,5.7,14.0,184.0,306.79,258.07
2016,12,14,9,30,240.0,131.0,5.7,14.0,209.0,334.87,281.6
2016,12,14,9,45,240.5,143.5,5.75,14.0,228.5,352.7,296.16
2016,12,14,10,0,241.0,156.0,5.8,14.0,248.0,369.64,309.76
2016,12,14,10,15,267.5,164.0,5.8,14.0,273.0,399.2,334.1
2016,12,14,10,30,294.0,172.0,5.8,14.0,298.0,428.3,357.8
2016,12,14,10,45,256.5,185.5,5.8,14.0,298.5,415.24,345.7
2016,12,14,11,0,219.0,199.0,5.8,14.0,299.0,389.13,323.29
2016,12,14,11,15,223.5,204.0,5.75,14.0,309.0,395.29,327.99
2016,12,14,11,30,228.0,209.0,5.7,14.0,319.0,400.63,331.96
2016,12,14,11,45,145.5,209.0,5.7,14.0,279.5,335.81,277.12
2016,12,14,12,0,63.0,209.0,5.7,14.0,240.0,262.72,215.25
2016,12,14,12,15,76.0,211.0,5.65,14.0,248.0,271.51,222.79
2016,12,14,12,30,89.0,213.0,5.6,14.0,256.0,279.6,229.58
2016,12,14,12,45,82.0,207.0,5.55,14.0,246.5,264.9,217.29
2016,12,14,13,0,75.0,201.0,5.5,14.0,237.0,250.54,205.33
2016,12,14,13,15,51.0,186.0,5.5,14.0,210.0,216.83,177.16
2016,12,14,13,30,27.0,171.0,5.5,14.0,183.0,179.44,145.91
2016,12,14,13,45,21.0,159.5,5.55,14.0,169.0,163.47,132.67
2016,12,14,14,0,15.0,148.0,5.6,14.0,155.0,148.09,119.88
2016,12,14,14,15,12.0,137.5,5.55,14.0,142.5,135.59,109.48
2016,12,14,14,30,9.0,127.0,5.5,14.0,130.0,123.44,99.32
2016,12,14,14,45,6.0,114.5,5.45,14.0,116.5,109.69,87.78
2016,12,14,15,0,3.0,102.0,5.4,14.0,103.0,96.33,76.5
2016,12,14,15,15,1.5,87.0,5.3,14.0,87.5,81.37,63.73
2016,12,14,15,30,0.0,72.0,5.2,14.0,72.0,66.71,51.11
2016,12,14,15,45,0.0,56.5,5.15,14.0,56.5,52.12,38.38
2016,12,14,16,0,0.0,41.0,5.1,14.0,41.0,37.74,25.74
2016,12,14,16,15,0.0,26.5,5.2,14.0,26.5,24.51,13.6
2016,12,14,16,30,0.0,12.0,5.3,14.0,12.0,11.12,0.0
2016,12,14,16,45,0.0,6.0,5.4,14.0,6.0,5.72,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,4.0,7.95,14.0,4.0,3.7,0.0
2016,12,15,8,0,0.0,7.0,7.9,14.0,7.0,6.48,0.0
2016,12,15,8,15,0.0,11.0,7.75,14.0,11.0,10.18,2.86
2016,12,15,8,30,0.0,15.0,7.6,14.0,15.0,13.89,6.14
2016,12,15,8,45,0.0,19.0,7.45,14.0,19.0,17.61,9.4
2016,12,15,9,0,0.0,23.0,7.3,14.0,23.0,21.32,12.64
2016,12,15,9,15,0.0,27.0,7.15,14.0,27.0,25.04,15.86
2016,12,15,9,30,0.0,31.0,7.0,14.0,31.0,28.77,19.05
2016,12,15,9,45,0.0,34.5,6.85,14.0,34.5,32.02,21.83
2016,12,15,10,0,0.0,38.0,6.7,14.0,38.0,35.29,24.59
2016,12,15,10,15,0.0,60.5,6.6,14.0,60.5,56.26,42.43
2016,12,15,10,30,0.0,83.0,6.5,14.0,83.0,77.62,60.47
2016,12,15,10,45,0.0,81.0,6.45,14.0,81.0,75.47,58.58
2016,12,15,11,0,0.0,79.0,6.4,14.0,79.0,73.55,56.88
2016,12,15,11,15,0.0,93.0,6.45,14.0,93.0,87.19,68.34
2016,12,15,11,30,0.0,107.0,6.5,14.0,107.0,101.07,79.96
2016,12,15,11,45,0.0,108.0,6.55,14.0,108.0,101.93,80.64
2016,12,15,12,0,0.0,109.0,6.6,14.0,109.0,102.82,81.37
2016,12,15,12,15,0.0,76.5,6.8,14.0,76.5,71.22,54.78
2016,12,15,12,30,0.0,44.0,7.0,14.0,44.0,40.9,29.14
2016,12,15,12,45,0.0,52.5,7.2,14.0,52.5,48.81,35.88
2016,12,15,13,0,0.0,61.0,7.4,14.0,61.0,56.74,42.63
2016,12,15,13,15,0.0,55.0,7.45,14.0,55.0,51.14,37.92
2016,12,15,13,30,0.0,49.0,7.5,14.0,49.0,45.54,33.2
2016,12,15,13,45,0.0,40.5,7.6,14.0,40.5,37.62,26.5
2016,12,15,14,0,0.0,32.0,7.7,14.0,32.0,29.71,19.78
2016,12,15,14,15,0.0,29.5,7.6,14.0,29.5,27.38,17.82
2016,12,15,14,30,0.0,27.0,7.5,14.0,27.0,25.05,15.85
2016,12,15,14,45,0.0,24.0,7.45,14.0,24.0,22.26,13.47
2016,12,15,15,0,0.0,21.0,7.4,14.0,21.0,19.47,11.07
2016,12,15,15,15,0.0,18.0,7.2,14.0,18.0,16.68,8.65
2016,12,15,15,30,0.0,15.0,7.0,14.0,15.0,13.89,6.21
2016,12,15,15,45,0.0,11.5,6.85,14.0,11.5,10.65,3.36
2016,12,15,16,0,0.0,8.0,6.7,14.0,8.0,7.4,0.51
2016,12,15,16,15,0.0,5.0,6.35,14.0,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,7.1,10.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,7.1,10.0,13.0,12.39,0.0
2016,12,16,7,45,182.5,25.0,7.15,10.0,44.0,137.89,57.74
2016,12,16,8,0,365.0,37.0,7.2,10.0,75.0,259.36,205.1
2016,12,16,8,15,453.5,45.0,7.3,10.0,114.5,331.51,275.73
2016,12,16,8,30,542.0,53.0,7.4,10.0,154.0,408.48,346.02
2016,12,16,8,45,600.5,57.5,7.55,10.0,194.0,466.99,399.39
2016,12,16,9,0,659.0,62.0,7.7,10.0,234.0,526.84,452.5
2016,12,16,9,15,695.0,66.0,7.7,10.0,270.5,571.85,491.7
2016,12,16,9,30,731.0,70.0,7.7,10.0,307.0,616.13,529.18
2016,12,16,9,45,769.0,69.5,7.75,10.5,341.5,651.13,556.55
2016,12,16,10,0,807.0,69.0,7.8,11.0,376.0,688.92,585.68
2016,12,16,10,15,822.5,71.0,7.8,11.0,402.0,711.03,602.74
2016,12,16,10,30,838.0,73.0,7.8,11.0,428.0,730.33,617.47
2016,12,16,10,45,844.0,75.5,7.8,11.0,447.5,740.08,624.52
2016,12,16,11,0,850.0,78.0,7.8,11.0,467.0,746.62,629.09
2016,12,16,11,15,856.5,79.0,7.75,11.0,480.0,748.45,629.88
2016,12,16,11,30,863.0,80.0,7.7,11.0,493.0,746.95,628.14
2016,12,16,11,45,863.5,81.0,7.7,11.0,498.0,737.7,620.5
2016,12,16,12,0,864.0,82.0,7.7,11.0,503.0,725.23,610.41
2016,12,16,12,15,863.5,82.0,7.7,11.0,501.0,707.72,596.42
2016,12,16,12,30,863.0,82.0,7.7,11.0,499.0,687.16,579.65
2016,12,16,12,45,862.5,80.5,7.75,11.0,490.0,661.94,558.4
2016,12,16,13,0,862.0,79.0,7.8,11.0,481.0,633.89,534.52
2016,12,16,13,15,854.0,77.5,7.9,11.0,464.5,598.69,504.44
2016,12,16,13,30,846.0,76.0,8.0,11.0,448.0,561.4,472.08
2016,12,16,13,45,832.0,75.0,8.15,11.0,424.0,519.67,435.4
2016,12,16,14,0,818.0,74.0,8.3,11.0,400.0,476.71,396.87
2016,12,16,14,15,798.0,71.5,8.4,11.0,370.0,428.6,353.21
2016,12,16,14,30,778.0,69.0,8.5,11.0,340.0,380.36,308.51
2016,12,16,14,45,751.5,65.5,8.6,11.0,305.0,329.03,260.52
2016,12,16,15,0,725.0,62.0,8.7,11.0,270.0,278.79,212.89
2016,12,16,15,15,681.0,57.5,8.65,10.5,230.5,224.76,162.95
2016,12,16,15,30,637.0,53.0,8.6,10.0,191.0,173.37,116.29
2016,12,16,15,45,571.5,46.5,8.6,10.0,150.5,121.76,72.83
2016,12,16,16,0,506.0,40.0,8.6,10.0,110.0,76.76,39.7
2016,12,16,16,15,386.5,30.5,8.55,10.0,73.0,34.59,16.12
2016,12,16,16,30,267.0,21.0,8.5,10.0,36.0,17.16,0.0
2016,12,16,16,45,133.5,10.5,8.5,10.0,18.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,91.0,5.5,3.3,6.0,7.0,0.0,0.0
2016,12,17,7,30,182.0,11.0,3.2,6.0,14.0,88.8,0.0
2016,12,17,7,45,335.5,20.5,3.15,6.5,48.0,198.33,76.89
2016,12,17,8,0,489.0,30.0,3.1,7.0,82.0,308.11,243.53
2016,12,17,8,15,570.0,37.0,3.1,7.0,123.0,379.63,314.99
2016,12,17,8,30,651.0,44.0,3.1,7.0,164.0,455.15,383.2
2016,12,17,8,45,700.0,48.5,3.15,7.5,205.0,511.54,432.84
2016,12,17,9,0,749.0,53.0,3.2,8.0,246.0,568.41,480.92
2016,12,17,9,15,781.0,56.0,3.15,8.0,284.0,612.14,517.26
2016,12,17,9,30,813.0,59.0,3.1,8.0,322.0,654.6,550.42
2016,12,17,9,45,834.5,61.5,3.05,8.5,355.0,687.36,574.12
2016,12,17,10,0,856.0,64.0,3.0,9.0,388.0,717.78,595.48
2016,12,17,10,15,871.0,65.5,3.0,9.0,415.0,739.55,611.18
2016,12,17,10,30,886.0,67.0,3.0,9.0,442.0,752.26,619.92
2016,12,17,10,45,894.5,68.5,3.05,9.0,462.0,763.05,627.56
2016,12,17,11,0,903.0,70.0,3.1,9.0,482.0,770.54,632.77
2016,12,17,11,15,908.5,71.0,3.15,9.0,495.0,771.78,633.38
2016,12,17,11,30,914.0,72.0,3.2,9.0,508.0,769.57,631.56
2016,12,17,11,45,915.0,72.5,3.25,9.5,513.0,760.0,623.18
2016,12,17,12,0,916.0,73.0,3.3,10.0,518.0,747.07,612.44
2016,12,17,12,15,915.0,73.0,3.3,10.0,516.0,728.83,598.68
2016,12,17,12,30,914.0,73.0,3.3,10.0,514.0,707.42,582.58
2016,12,17,12,45,905.0,73.5,3.3,10.0,503.0,678.3,559.47
2016,12,17,13,0,896.0,74.0,3.3,10.0,492.0,650.07,536.29
2016,12,17,13,15,887.5,73.0,3.3,10.0,475.0,614.21,506.88
2016,12,17,13,30,879.0,72.0,3.3,10.0,458.0,576.19,475.17
2016,12,17,13,45,865.0,71.0,3.3,10.0,433.5,533.35,438.89
2016,12,17,14,0,851.0,70.0,3.3,10.0,409.0,489.2,400.66
2016,12,17,14,15,831.5,67.5,3.25,10.0,378.5,440.01,357.34
2016,12,17,14,30,812.0,65.0,3.2,10.0,348.0,390.55,312.75
2016,12,17,14,45,782.5,62.0,3.2,10.0,312.0,337.17,264.18
2016,12,17,15,0,753.0,59.0,3.2,10.0,276.0,285.1,215.91
2016,12,17,15,15,709.5,55.0,3.1,9.5,236.0,230.27,165.88
2016,12,17,15,30,666.0,51.0,3.0,9.0,196.0,178.89,119.53
2016,12,17,15,45,596.0,45.0,2.9,9.0,154.5,125.78,75.15
2016,12,17,16,0,526.0,39.0,2.8,9.0,113.0,78.33,40.21
2016,12,17,16,15,406.5,30.0,2.8,8.5,75.0,35.34,16.24
2016,12,17,16,30,287.0,21.0,2.8,8.0,37.0,17.11,0.22
2016,12,17,16,45,143.5,10.5,2.85,8.0,18.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,5.5,40.5,152.82,50.85
2016,12,18,8,0,504.0,29.0,4.7,6.0,81.0,314.22,249.42
2016,12,18,8,15,586.0,35.0,4.75,6.0,122.5,385.61,322.74
2016,12,18,8,30,668.0,41.0,4.8,6.0,164.0,460.96,392.34
2016,12,18,8,45,718.5,45.0,4.9,6.5,205.5,517.97,443.81
2016,12,18,9,0,769.0,49.0,5.0,7.0,247.0,575.62,493.88
2016,12,18,9,15,801.5,52.0,4.9,7.0,285.5,620.13,531.52
2016,12,18,9,30,834.0,55.0,4.8,7.0,324.0,663.4,566.06
2016,12,18,9,45,853.5,58.0,4.75,7.5,357.0,695.82,590.17
2016,12,18,10,0,873.0,61.0,4.7,8.0,390.0,719.8,607.04
2016,12,18,10,15,888.5,62.5,4.55,8.0,418.0,742.13,622.96
2016,12,18,10,30,904.0,64.0,4.4,8.0,446.0,761.54,636.34
2016,12,18,10,45,913.5,65.5,4.25,8.5,466.5,773.31,642.48
2016,12,18,11,0,923.0,67.0,4.1,9.0,487.0,781.72,646.02
2016,12,18,11,15,929.0,67.5,4.05,9.0,500.5,782.79,645.99
2016,12,18,11,30,935.0,68.0,4.0,9.0,514.0,780.37,643.49
2016,12,18,11,45,938.0,68.5,3.95,9.0,520.0,772.2,636.78
2016,12,18,12,0,941.0,69.0,3.9,9.0,526.0,760.53,627.57
2016,12,18,12,15,940.0,69.0,3.95,9.0,523.5,742.0,613.63
2016,12,18,12,30,939.0,69.0,4.0,9.0,521.0,720.22,597.28
2016,12,18,12,45,934.5,68.5,4.05,9.5,511.5,692.41,574.36
2016,12,18,13,0,930.0,68.0,4.1,10.0,502.0,661.74,548.44
2016,12,18,13,15,922.0,67.0,4.2,10.0,484.5,625.73,519.08
2016,12,18,13,30,914.0,66.0,4.3,10.0,467.0,587.42,487.17
2016,12,18,13,45,900.5,64.5,4.4,10.0,442.0,543.61,450.0
2016,12,18,14,0,887.0,63.0,4.5,10.0,417.0,498.37,410.65
2016,12,18,14,15,868.0,61.0,4.45,10.0,386.5,448.99,366.57
2016,12,18,14,30,849.0,59.0,4.4,10.0,356.0,399.89,321.65
2016,12,18,14,45,821.0,56.5,4.4,10.0,319.5,345.91,271.94
2016,12,18,15,0,793.0,54.0,4.4,10.0,283.0,292.99,222.35
2016,12,18,15,15,752.5,50.5,4.25,9.5,243.0,237.41,170.98
2016,12,18,15,30,712.0,47.0,4.1,9.0,203.0,184.86,123.0
2016,12,18,15,45,648.0,41.5,4.0,9.0,161.0,130.51,76.94
2016,12,18,16,0,584.0,36.0,3.9,9.0,119.0,82.53,41.33
2016,12,18,16,15,469.5,28.0,3.85,8.5,80.0,37.48,16.53
2016,12,18,16,30,355.0,20.0,3.8,8.0,41.0,17.6,1.17
2016,12,18,16,45,177.5,10.0,3.8,8.0,20.5,9.53,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
