Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,225.0,15.0,3.9,5.5,37.5,142.88,39.4
2016,12,19,8,0,450.0,30.0,3.9,6.0,75.0,294.23,231.91
2016,12,19,8,15,533.5,36.5,3.95,6.0,115.0,357.57,298.33
2016,12,19,8,30,617.0,43.0,4.0,6.0,155.0,432.66,367.19
2016,12,19,8,45,669.0,47.5,4.05,6.5,195.5,489.77,418.25
2016,12,19,9,0,721.0,52.0,4.1,7.0,236.0,547.69,468.07
2016,12,19,9,15,753.5,55.0,4.1,7.0,273.5,591.12,505.13
2016,12,19,9,30,786.0,58.0,4.1,7.0,311.0,633.42,539.2
2016,12,19,9,45,805.0,61.5,4.15,7.5,343.0,665.3,563.28
2016,12,19,10,0,824.0,65.0,4.2,8.0,375.0,694.88,585.09
2016,12,19,10,15,840.0,66.5,4.2,8.0,402.0,717.21,601.72
2016,12,19,10,30,856.0,68.0,4.2,8.0,429.0,736.7,616.04
2016,12,19,10,45,864.5,70.0,4.25,8.5,449.0,748.14,623.22
2016,12,19,11,0,873.0,72.0,4.3,9.0,469.0,756.34,627.98
2016,12,19,11,15,879.5,72.5,4.3,9.0,482.0,752.07,624.09
2016,12,19,11,30,886.0,73.0,4.3,9.0,495.0,750.4,622.42
2016,12,19,11,45,888.0,74.0,4.3,9.5,500.5,742.67,615.04
2016,12,19,12,0,890.0,75.0,4.3,10.0,506.0,731.63,605.29
2016,12,19,12,15,889.0,74.5,4.3,10.0,504.0,713.46,591.31
2016,12,19,12,30,888.0,74.0,4.3,10.0,502.0,692.22,575.05
2016,12,19,12,45,884.5,73.0,4.3,10.5,493.0,665.79,552.66
2016,12,19,13,0,881.0,72.0,4.3,11.0,484.0,636.62,527.65
2016,12,19,13,15,807.0,78.0,4.25,11.0,445.0,573.94,476.13
2016,12,19,13,30,733.0,84.0,4.2,11.0,406.0,509.81,423.04
2016,12,19,13,45,734.5,78.5,4.2,11.0,386.5,475.66,393.74
2016,12,19,14,0,736.0,73.0,4.2,11.0,367.0,439.42,361.81
2016,12,19,14,15,765.0,68.5,4.1,11.0,354.5,414.3,337.57
2016,12,19,14,30,794.0,64.0,4.0,11.0,342.0,384.86,308.59
2016,12,19,14,45,763.5,61.5,3.9,11.0,306.5,332.55,260.78
2016,12,19,15,0,733.0,59.0,3.8,11.0,271.0,281.65,213.56
2016,12,19,15,15,690.0,54.5,3.65,10.5,232.0,227.41,164.14
2016,12,19,15,30,647.0,50.0,3.5,10.0,193.0,176.59,118.32
2016,12,19,15,45,577.5,44.5,3.35,10.0,152.0,123.78,74.08
2016,12,19,16,0,508.0,39.0,3.2,10.0,111.0,78.82,40.85
2016,12,19,16,15,394.0,30.0,3.15,9.5,74.5,36.58,16.73
2016,12,19,16,30,280.0,21.0,3.1,9.0,38.0,16.98,1.64
2016,12,19,16,45,140.0,10.5,3.1,9.0,19.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,4.5,6.5,34.0,125.66,26.62
2016,12,20,8,0,379.0,30.0,4.6,7.0,68.0,257.67,201.76
2016,12,20,8,15,464.5,37.5,4.55,7.0,106.0,326.63,272.01
2016,12,20,8,30,550.0,45.0,4.5,7.0,144.0,400.95,340.06
2016,12,20,8,45,601.0,50.0,4.45,7.5,182.5,455.21,388.7
2016,12,20,9,0,652.0,55.0,4.4,8.0,221.0,506.27,433.04
2016,12,20,9,15,686.5,58.5,4.3,8.0,257.0,550.03,470.33
2016,12,20,9,30,721.0,62.0,4.2,8.0,293.0,592.95,505.32
2016,12,20,9,45,752.5,63.0,4.1,8.5,325.5,629.49,532.76
2016,12,20,10,0,784.0,64.0,4.0,9.0,358.0,664.29,558.18
2016,12,20,10,15,799.5,65.5,3.95,9.5,384.0,685.87,573.04
2016,12,20,10,30,815.0,67.0,3.9,10.0,410.0,704.76,585.66
2016,12,20,10,45,825.5,68.5,3.9,10.5,429.5,717.01,593.25
2016,12,20,11,0,836.0,70.0,3.9,11.0,449.0,726.18,598.52
2016,12,20,11,15,842.5,70.5,3.8,11.0,462.0,727.92,598.9
2016,12,20,11,30,849.0,71.0,3.7,11.0,475.0,720.86,592.69
2016,12,20,11,45,851.0,71.5,3.65,11.5,480.5,713.05,585.22
2016,12,20,12,0,853.0,72.0,3.6,12.0,486.0,702.08,575.49
2016,12,20,12,15,852.5,72.0,3.6,12.0,484.5,685.64,562.96
2016,12,20,12,30,852.0,72.0,3.6,12.0,483.0,666.23,548.25
2016,12,20,12,45,842.5,73.0,3.6,12.5,473.0,643.09,528.49
2016,12,20,13,0,833.0,74.0,3.6,13.0,463.0,613.3,503.27
2016,12,20,13,15,824.5,73.0,3.55,13.0,447.0,579.67,475.59
2016,12,20,13,30,816.0,72.0,3.5,13.0,431.0,544.05,445.82
2016,12,20,13,45,803.0,70.5,3.5,13.0,408.5,503.74,411.83
2016,12,20,14,0,790.0,69.0,3.5,13.0,386.0,462.2,376.07
2016,12,20,14,15,771.0,67.0,3.45,13.0,357.0,416.51,336.04
2016,12,20,14,30,752.0,65.0,3.4,13.0,328.0,370.61,294.92
2016,12,20,14,45,725.5,61.5,3.35,13.0,294.5,320.64,249.73
2016,12,20,15,0,699.0,58.0,3.3,13.0,261.0,271.78,204.77
2016,12,20,15,15,657.5,54.0,3.1,12.5,223.5,220.13,158.04
2016,12,20,15,30,616.0,50.0,2.9,12.0,186.0,170.89,113.98
2016,12,20,15,45,555.0,44.0,2.75,12.0,147.5,121.24,72.38
2016,12,20,16,0,494.0,38.0,2.6,12.0,109.0,77.67,39.96
2016,12,20,16,15,385.0,29.5,2.6,11.5,73.0,36.64,16.48
2016,12,20,16,30,276.0,21.0,2.6,11.0,37.0,16.92,2.25
2016,12,20,16,45,138.0,10.5,2.65,11.0,18.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.0,4.0,9.5,33.0,122.74,18.04
2016,12,21,8,0,369.0,30.0,4.2,10.0,66.0,252.15,194.17
2016,12,21,8,15,454.5,37.0,4.35,10.0,103.5,320.06,263.25
2016,12,21,8,30,540.0,44.0,4.5,10.0,141.0,393.33,329.94
2016,12,21,8,45,594.0,49.0,4.7,10.5,179.5,449.07,379.8
2016,12,21,9,0,648.0,54.0,4.9,11.0,218.0,502.0,425.92
2016,12,21,9,15,684.0,58.0,4.9,11.0,254.5,547.27,464.58
2016,12,21,9,30,720.0,62.0,4.9,11.0,291.0,591.83,501.19
2016,12,21,9,45,749.5,63.5,4.9,11.5,323.5,627.63,528.45
2016,12,21,10,0,779.0,65.0,4.9,12.0,356.0,661.65,553.73
2016,12,21,10,15,796.0,66.5,4.75,12.0,382.5,684.37,570.15
2016,12,21,10,30,813.0,68.0,4.6,12.0,409.0,704.44,584.31
2016,12,21,10,45,825.5,69.0,4.45,12.5,429.5,717.66,591.91
2016,12,21,11,0,838.0,70.0,4.3,13.0,450.0,727.81,597.1
2016,12,21,11,15,845.5,71.0,4.1,13.0,463.5,731.02,597.98
2016,12,21,11,30,853.0,72.0,3.9,13.0,477.0,730.96,596.78
2016,12,21,11,45,859.0,71.5,3.7,13.5,484.0,719.33,585.82
2016,12,21,12,0,865.0,71.0,3.5,14.0,491.0,710.03,576.85
2016,12,21,12,15,865.0,71.0,3.45,14.0,489.5,693.85,564.44
2016,12,21,12,30,865.0,71.0,3.4,14.0,488.0,674.62,549.84
2016,12,21,12,45,861.0,70.5,3.35,14.0,479.5,649.23,529.7
2016,12,21,13,0,857.0,70.0,3.3,14.0,471.0,621.19,506.89
2016,12,21,13,15,849.5,69.0,3.3,14.0,455.0,591.01,482.11
2016,12,21,13,30,842.0,68.0,3.3,14.0,439.0,555.23,452.54
2016,12,21,13,45,831.0,66.5,3.3,14.5,416.5,515.12,418.14
2016,12,21,14,0,820.0,65.0,3.3,15.0,394.0,473.55,381.89
2016,12,21,14,15,802.0,63.0,3.25,14.5,365.5,427.12,342.24
2016,12,21,14,30,784.0,61.0,3.2,14.0,337.0,380.33,301.16
2016,12,21,14,45,757.5,58.5,3.15,14.0,303.0,329.95,255.75
2016,12,21,15,0,731.0,56.0,3.1,14.0,269.0,280.59,210.44
2016,12,21,15,15,691.0,52.0,2.95,13.5,231.0,227.67,162.66
2016,12,21,15,30,651.0,48.0,2.8,13.0,193.0,177.83,118.02
2016,12,21,15,45,588.0,42.5,2.7,13.0,153.0,126.64,75.18
2016,12,21,16,0,525.0,37.0,2.6,13.0,113.0,81.73,41.81
2016,12,21,16,15,417.0,29.0,2.7,12.5,76.5,37.99,16.53
2016,12,21,16,30,309.0,21.0,2.8,12.0,40.0,16.87,2.87
2016,12,21,16,45,154.5,10.5,2.9,12.0,20.0,10.01,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,8.5,34.5,131.27,11.8
2016,12,22,8,0,408.0,30.0,3.0,9.0,69.0,271.4,208.34
2016,12,22,8,15,495.5,37.0,2.95,9.0,108.5,341.84,280.47
2016,12,22,8,30,583.0,44.0,2.9,9.0,148.0,417.68,348.7
2016,12,22,8,45,637.0,49.0,2.85,9.5,188.0,469.97,394.9
2016,12,22,9,0,691.0,54.0,2.8,10.0,228.0,529.01,444.45
2016,12,22,9,15,725.5,57.5,2.55,10.0,265.5,573.88,480.95
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,617.8,514.58
2016,12,22,9,45,784.0,63.5,2.1,10.5,335.5,651.77,538.15
2016,12,22,10,0,808.0,66.0,1.9,11.0,368.0,683.68,559.28
2016,12,22,10,15,824.5,68.0,1.8,11.5,395.0,707.1,574.09
2016,12,22,10,30,841.0,70.0,1.7,12.0,422.0,727.76,586.57
2016,12,22,10,45,852.5,71.0,1.6,12.5,443.0,740.46,593.01
2016,12,22,11,0,864.0,72.0,1.5,13.0,464.0,749.99,597.12
2016,12,22,11,15,871.0,73.0,1.55,13.0,477.5,752.85,599.05
2016,12,22,11,30,878.0,74.0,1.6,13.0,491.0,752.34,598.73
2016,12,22,11,45,881.0,74.5,1.7,13.5,497.5,739.53,588.98
2016,12,22,12,0,884.0,75.0,1.8,14.0,504.0,729.03,581.09
2016,12,22,12,15,884.0,75.0,1.8,14.0,502.5,712.57,569.12
2016,12,22,12,30,884.0,75.0,1.8,14.0,501.0,692.99,554.98
2016,12,22,12,45,883.5,73.5,1.8,14.0,493.0,668.32,536.22
2016,12,22,13,0,883.0,72.0,1.8,14.0,485.0,640.76,514.69
2016,12,22,13,15,875.0,71.0,1.65,14.0,468.5,609.56,488.93
2016,12,22,13,30,867.0,70.0,1.5,14.0,452.0,572.67,458.56
2016,12,22,13,45,855.0,68.0,1.4,14.0,428.5,530.59,423.99
2016,12,22,14,0,843.0,66.0,1.3,14.0,405.0,487.07,387.55
2016,12,22,14,15,824.0,64.0,1.25,14.0,375.5,439.25,347.13
2016,12,22,14,30,805.0,62.0,1.2,14.0,346.0,391.09,305.39
2016,12,22,14,45,774.5,60.0,1.15,14.0,310.5,338.83,259.56
2016,12,22,15,0,744.0,58.0,1.1,14.0,275.0,287.91,213.97
2016,12,22,15,15,702.5,54.0,1.1,13.5,236.0,233.89,166.23
2016,12,22,15,30,661.0,50.0,1.1,13.0,197.0,183.08,121.42
2016,12,22,15,45,597.0,44.0,1.1,12.5,156.5,130.6,78.01
2016,12,22,16,0,533.0,38.0,1.1,12.0,116.0,84.51,43.76
2016,12,22,16,15,423.5,29.5,1.15,12.0,78.5,39.57,17.38
2016,12,22,16,30,314.0,21.0,1.2,12.0,41.0,16.8,3.49
2016,12,22,16,45,157.0,10.5,1.25,12.0,20.5,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,10.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,7.3,11.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.5,6.85,11.0,3.5,3.24,0.0
2016,12,23,8,30,0.0,5.0,6.4,11.0,5.0,4.62,0.0
2016,12,23,8,45,0.0,6.5,6.0,11.5,6.5,6.02,0.0
2016,12,23,9,0,0.0,8.0,5.6,12.0,8.0,7.41,0.74
2016,12,23,9,15,0.0,9.5,5.5,12.0,9.5,8.8,1.96
2016,12,23,9,30,0.0,11.0,5.4,12.0,11.0,10.19,3.17
2016,12,23,9,45,0.0,12.5,5.35,12.5,12.5,11.59,4.36
2016,12,23,10,0,0.0,14.0,5.3,13.0,14.0,12.98,5.53
2016,12,23,10,15,0.0,32.5,5.85,13.0,32.5,30.17,20.29
2016,12,23,10,30,0.0,51.0,6.4,13.0,51.0,47.4,34.99
2016,12,23,10,45,0.0,42.5,6.95,13.0,42.5,39.49,28.18
2016,12,23,11,0,0.0,34.0,7.5,13.0,34.0,31.58,21.39
2016,12,23,11,15,0.0,48.5,7.75,12.5,48.5,45.08,32.95
2016,12,23,11,30,0.0,63.0,8.0,12.0,63.0,58.61,44.54
2016,12,23,11,45,3.0,115.0,8.3,12.0,116.5,111.21,89.29
2016,12,23,12,0,6.0,167.0,8.6,12.0,170.0,166.73,136.11
2016,12,23,12,15,3.0,123.0,8.45,12.0,124.5,118.87,95.68
2016,12,23,12,30,0.0,79.0,8.3,12.0,79.0,73.55,57.21
2016,12,23,12,45,55.5,143.0,8.15,12.0,169.0,178.65,147.53
2016,12,23,13,0,111.0,207.0,8.0,12.0,259.0,288.64,240.08
2016,12,23,13,15,55.5,174.5,7.8,11.5,200.5,207.86,171.92
2016,12,23,13,30,0.0,142.0,7.6,11.0,142.0,135.26,110.11
2016,12,23,13,45,0.0,101.5,7.45,11.0,101.5,95.26,76.24
2016,12,23,14,0,0.0,61.0,7.3,11.0,61.0,56.73,43.32
2016,12,23,14,15,0.0,36.5,7.2,11.0,36.5,33.89,23.7
2016,12,23,14,30,0.0,12.0,7.1,11.0,12.0,11.12,4.0
2016,12,23,14,45,0.0,10.5,7.05,11.0,10.5,9.73,2.8
2016,12,23,15,0,0.0,9.0,7.0,11.0,9.0,8.34,1.59
2016,12,23,15,15,0.0,8.0,6.9,10.5,8.0,7.41,0.78
2016,12,23,15,30,0.0,7.0,6.8,10.0,7.0,6.48,0.0
2016,12,23,15,45,0.0,5.5,6.7,10.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,6.6,10.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,6.55,10.0,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,6.5,10.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,6.45,10.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,202.0,14.5,6.0,8.5,33.5,128.58,0.0
2016,12,24,8,0,404.0,29.0,6.1,9.0,67.0,267.46,204.82
2016,12,24,8,15,494.0,36.0,6.15,9.0,106.5,338.88,280.32
2016,12,24,8,30,584.0,43.0,6.2,9.0,146.0,410.44,347.04
2016,12,24,8,45,640.0,47.5,6.3,9.0,186.0,469.15,400.93
2016,12,24,9,0,696.0,52.0,6.4,9.0,226.0,529.0,454.19
2016,12,24,9,15,731.0,55.5,6.35,9.0,263.5,574.38,493.71
2016,12,24,9,30,766.0,59.0,6.3,9.0,301.0,618.9,530.64
2016,12,24,9,45,793.0,60.5,6.3,9.5,334.0,654.0,557.82
2016,12,24,10,0,820.0,62.0,6.3,10.0,367.0,687.14,582.86
2016,12,24,10,15,836.0,64.0,6.2,10.0,394.5,710.54,600.48
2016,12,24,10,30,852.0,66.0,6.1,10.0,422.0,731.16,615.73
2016,12,24,10,45,862.0,67.0,6.1,10.0,442.5,736.96,619.5
2016,12,24,11,0,872.0,68.0,6.1,10.0,463.0,745.72,625.76
2016,12,24,11,15,879.0,69.0,6.05,10.0,477.0,748.97,627.55
2016,12,24,11,30,886.0,70.0,6.0,10.0,491.0,748.89,626.85
2016,12,24,11,45,889.0,70.5,5.95,10.0,497.5,741.87,620.83
2016,12,24,12,0,892.0,71.0,5.9,10.0,504.0,731.53,612.36
2016,12,24,12,15,892.0,71.0,5.85,10.0,503.0,715.18,599.28
2016,12,24,12,30,892.0,71.0,5.8,10.0,502.0,695.69,583.83
2016,12,24,12,45,883.5,72.0,5.8,10.0,492.5,668.69,561.89
2016,12,24,13,0,875.0,73.0,5.8,10.0,483.0,642.68,539.7
2016,12,24,13,15,868.0,72.0,5.75,10.0,467.0,608.97,511.01
2016,12,24,13,30,861.0,71.0,5.7,10.0,451.0,573.01,480.01
2016,12,24,13,45,849.0,69.5,5.7,10.0,428.5,531.81,444.23
2016,12,24,14,0,837.0,68.0,5.7,10.0,406.0,489.15,406.46
2016,12,24,14,15,818.5,66.0,5.65,10.0,376.5,441.84,363.95
2016,12,24,14,30,800.0,64.0,5.6,10.0,347.0,394.13,320.17
2016,12,24,14,45,773.0,61.0,5.6,10.0,312.5,342.27,272.21
2016,12,24,15,0,746.0,58.0,5.6,10.0,278.0,291.43,224.39
2016,12,24,15,15,705.5,54.5,5.4,9.5,239.5,237.98,174.82
2016,12,24,15,30,665.0,51.0,5.2,9.0,201.0,187.6,128.48
2016,12,24,15,45,602.0,45.5,5.05,9.0,160.5,135.32,83.44
2016,12,24,16,0,539.0,40.0,4.9,9.0,120.0,87.94,46.78
2016,12,24,16,15,428.0,31.5,4.85,8.5,82.0,43.5,20.08
2016,12,24,16,30,317.0,23.0,4.8,8.0,44.0,18.56,5.85
2016,12,24,16,45,158.5,11.5,4.75,8.0,22.0,10.96,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,198.5,14.5,1.95,7.5,33.0,126.53,0.0
2016,12,25,8,0,397.0,29.0,2.1,8.0,66.0,263.58,199.97
2016,12,25,8,15,487.0,36.0,2.3,8.0,105.0,334.7,274.35
2016,12,25,8,30,577.0,43.0,2.5,8.0,144.0,405.95,339.53
2016,12,25,8,45,634.5,47.0,2.7,8.5,184.0,464.83,391.68
2016,12,25,9,0,692.0,51.0,2.9,9.0,224.0,524.9,443.02
2016,12,25,9,15,726.5,54.5,3.05,9.0,261.0,569.89,481.29
2016,12,25,9,30,761.0,58.0,3.2,9.0,298.0,614.02,517.14
2016,12,25,9,45,774.5,63.0,3.35,9.0,329.5,643.91,540.7
2016,12,25,10,0,788.0,68.0,3.5,9.0,361.0,671.43,562.09
2016,12,25,10,15,636.0,101.5,3.55,9.0,349.0,612.78,514.85
2016,12,25,10,30,484.0,135.0,3.6,9.0,337.0,538.01,452.71
2016,12,25,10,45,431.5,153.5,3.7,9.5,340.5,521.05,437.22
2016,12,25,11,0,379.0,172.0,3.8,10.0,344.0,489.43,409.91
2016,12,25,11,15,291.5,190.5,3.85,10.0,325.5,442.89,370.22
2016,12,25,11,30,204.0,209.0,3.9,10.0,307.0,384.33,320.66
2016,12,25,11,45,263.5,204.0,3.95,10.0,332.0,428.86,357.92
2016,12,25,12,0,323.0,199.0,4.0,10.0,357.0,459.97,383.76
2016,12,25,12,15,335.5,196.5,4.0,10.0,360.0,458.1,382.02
2016,12,25,12,30,348.0,194.0,4.0,10.0,363.0,454.65,379.09
2016,12,25,12,45,292.0,198.5,4.0,10.0,338.5,412.24,343.51
2016,12,25,13,0,236.0,203.0,4.0,10.0,314.0,371.6,309.35
2016,12,25,13,15,331.0,180.5,4.0,10.0,330.5,394.54,329.22
2016,12,25,13,30,426.0,158.0,4.0,10.0,347.0,418.42,348.7
2016,12,25,13,45,438.5,147.0,4.0,10.5,333.0,395.28,328.14
2016,12,25,14,0,451.0,136.0,4.0,11.0,319.0,370.11,305.65
2016,12,25,14,15,323.0,141.5,3.95,11.0,267.5,291.58,239.71
2016,12,25,14,30,195.0,147.0,3.9,11.0,216.0,225.31,184.2
2016,12,25,14,45,186.5,133.5,3.9,11.0,194.5,198.23,160.52
2016,12,25,15,0,178.0,120.0,3.9,11.0,173.0,171.81,137.05
2016,12,25,15,15,167.0,104.5,3.8,10.5,149.0,143.54,112.15
2016,12,25,15,30,156.0,89.0,3.7,10.0,125.0,117.69,89.27
2016,12,25,15,45,140.0,72.5,3.6,10.0,100.0,89.44,64.74
2016,12,25,16,0,124.0,56.0,3.5,10.0,75.0,63.09,42.71
2016,12,25,16,15,87.0,40.0,3.55,9.5,51.5,38.36,23.84
2016,12,25,16,30,50.0,24.0,3.6,9.0,28.0,20.88,7.88
2016,12,25,16,45,25.0,12.0,3.7,9.0,14.0,11.44,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,4.55,5.5,33.0,130.34,0.0
2016,12,26,8,0,422.0,27.0,4.6,6.0,66.0,266.37,204.16
2016,12,26,8,15,510.0,34.0,4.6,6.0,105.5,338.46,281.69
2016,12,26,8,30,598.0,41.0,4.6,6.0,145.0,415.57,353.06
2016,12,26,8,45,648.5,46.0,4.6,6.5,185.0,471.85,404.03
2016,12,26,9,0,699.0,51.0,4.6,7.0,225.0,529.07,453.84
2016,12,26,9,15,734.0,54.5,4.55,7.0,262.5,574.65,493.07
2016,12,26,9,30,769.0,58.0,4.5,7.0,300.0,619.39,529.62
2016,12,26,9,45,790.5,61.0,4.45,7.5,332.5,652.71,554.74
2016,12,26,10,0,812.0,64.0,4.4,8.0,365.0,683.92,577.59
2016,12,26,10,15,828.0,66.0,4.3,8.0,392.5,707.44,594.76
2016,12,26,10,30,844.0,68.0,4.2,8.0,420.0,728.19,609.56
2016,12,26,10,45,853.5,69.5,4.15,8.5,441.0,740.48,616.81
2016,12,26,11,0,863.0,71.0,4.1,9.0,462.0,749.58,621.65
2016,12,26,11,15,869.5,72.0,3.95,9.0,475.5,752.52,622.63
2016,12,26,11,30,876.0,73.0,3.8,9.0,489.0,746.47,616.92
2016,12,26,11,45,879.0,73.0,3.7,9.5,495.5,739.12,609.5
2016,12,26,12,0,882.0,73.0,3.6,10.0,502.0,728.5,599.73
2016,12,26,12,15,881.5,73.0,3.45,10.0,501.0,712.15,586.62
2016,12,26,12,30,881.0,73.0,3.3,10.0,500.0,692.7,571.27
2016,12,26,12,45,877.5,72.5,3.2,10.5,491.5,667.67,550.28
2016,12,26,13,0,874.0,72.0,3.1,11.0,483.0,639.89,526.39
2016,12,26,13,15,866.0,71.0,2.95,11.0,467.0,609.32,500.71
2016,12,26,13,30,858.0,70.0,2.8,11.0,451.0,573.02,470.22
2016,12,26,13,45,845.0,68.5,2.7,11.0,428.0,531.51,435.26
2016,12,26,14,0,832.0,67.0,2.6,11.0,405.0,488.63,398.44
2016,12,26,14,15,813.5,65.0,2.55,11.0,376.0,441.6,357.58
2016,12,26,14,30,795.0,63.0,2.5,11.0,347.0,394.17,315.39
2016,12,26,14,45,767.5,60.5,2.45,11.0,312.5,342.89,269.2
2016,12,26,15,0,740.0,58.0,2.4,11.0,278.0,292.65,223.05
2016,12,26,15,15,700.5,54.0,2.4,10.5,240.0,239.16,174.54
2016,12,26,15,30,661.0,50.0,2.4,10.0,202.0,188.63,128.77
2016,12,26,15,45,599.0,44.5,2.4,10.0,161.5,136.5,84.15
2016,12,26,16,0,537.0,39.0,2.4,10.0,121.0,89.18,47.43
2016,12,26,16,15,434.5,31.0,2.5,9.5,83.5,45.23,20.58
2016,12,26,16,30,332.0,23.0,2.6,9.0,46.0,18.4,6.79
2016,12,26,16,45,166.0,11.5,2.75,9.0,23.0,10.96,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,6.5,31.0,117.49,0.0
2016,12,27,8,0,361.0,29.0,2.6,7.0,62.0,244.93,185.33
2016,12,27,8,15,450.5,37.0,2.7,7.0,100.5,315.59,259.93
2016,12,27,8,30,540.0,45.0,2.8,7.0,139.0,392.17,329.58
2016,12,27,8,45,598.5,50.0,2.95,7.5,178.5,450.87,381.82
2016,12,27,9,0,657.0,55.0,3.1,8.0,218.0,506.69,430.1
2016,12,27,9,15,693.5,58.5,3.0,8.0,255.0,552.4,468.58
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,597.38,504.85
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,633.45,531.65
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,667.71,556.4
2016,12,27,10,15,803.0,68.5,2.85,9.0,385.5,692.37,574.75
2016,12,27,10,30,820.0,71.0,2.9,9.0,413.0,714.36,590.98
2016,12,27,10,45,830.5,72.5,2.95,9.5,434.0,727.37,599.2
2016,12,27,11,0,841.0,74.0,3.0,10.0,455.0,737.27,605.15
2016,12,27,11,15,848.5,75.0,3.1,10.0,469.0,741.1,607.93
2016,12,27,11,30,856.0,76.0,3.2,10.0,483.0,741.64,608.37
2016,12,27,11,45,860.0,76.0,3.35,10.5,490.0,735.06,602.67
2016,12,27,12,0,864.0,76.0,3.5,11.0,497.0,725.19,594.6
2016,12,27,12,15,864.0,76.0,3.45,11.0,496.5,709.22,582.23
2016,12,27,12,30,864.0,76.0,3.4,11.0,496.0,690.16,567.63
2016,12,27,12,45,856.0,76.5,3.4,11.5,487.0,663.36,545.42
2016,12,27,13,0,848.0,77.0,3.4,12.0,478.0,634.04,520.74
2016,12,27,13,15,667.0,112.0,3.35,12.0,420.5,537.38,442.21
2016,12,27,13,30,486.0,147.0,3.3,12.0,363.0,442.62,364.6
2016,12,27,13,45,453.5,144.5,3.25,12.0,338.5,402.34,331.24
2016,12,27,14,0,421.0,142.0,3.2,12.0,314.0,363.24,298.18
2016,12,27,14,15,446.0,127.0,3.2,12.0,297.5,338.92,276.74
2016,12,27,14,30,471.0,112.0,3.2,12.0,281.0,311.58,251.88
2016,12,27,14,45,441.0,106.5,3.2,12.0,252.5,270.87,215.86
2016,12,27,15,0,411.0,101.0,3.2,12.0,224.0,232.15,181.2
2016,12,27,15,15,385.5,90.0,3.1,11.5,193.0,191.53,145.0
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,153.08,110.76
2016,12,27,15,45,320.5,66.5,2.95,11.0,129.5,113.4,76.82
2016,12,27,16,0,281.0,54.0,2.9,11.0,97.0,77.82,48.33
2016,12,27,16,15,215.5,40.0,2.95,10.5,67.0,44.0,24.96
2016,12,27,16,30,150.0,26.0,3.0,10.0,37.0,20.39,8.6
2016,12,27,16,45,75.0,13.0,3.05,10.0,18.5,12.39,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.5,4.25,6.5,32.5,129.42,0.0
2016,12,28,8,0,421.0,27.0,4.4,7.0,65.0,265.07,200.91
2016,12,28,8,15,509.5,34.0,4.4,7.0,104.5,337.46,279.34
2016,12,28,8,30,598.0,41.0,4.4,7.0,144.0,414.89,350.72
2016,12,28,8,45,654.0,45.0,4.4,7.5,184.5,473.46,403.42
2016,12,28,9,0,710.0,49.0,4.4,8.0,225.0,533.24,455.11
2016,12,28,9,15,744.0,52.0,4.35,8.0,262.5,577.92,493.38
2016,12,28,9,30,778.0,55.0,4.3,8.0,300.0,621.72,528.77
2016,12,28,9,45,807.0,56.0,4.3,8.5,334.0,658.13,556.36
2016,12,28,10,0,836.0,57.0,4.3,9.0,368.0,686.56,577.03
2016,12,28,10,15,851.0,58.5,4.3,9.5,395.0,709.17,592.79
2016,12,28,10,30,866.0,60.0,4.3,10.0,422.0,729.03,606.23
2016,12,28,10,45,877.0,61.0,4.35,10.5,443.0,742.28,614.75
2016,12,28,11,0,888.0,62.0,4.4,11.0,464.0,752.35,620.87
2016,12,28,11,15,894.0,62.5,4.35,11.0,478.0,754.73,621.77
2016,12,28,11,30,900.0,63.0,4.3,11.0,492.0,753.74,620.26
2016,12,28,11,45,902.5,63.5,4.25,11.5,498.5,746.74,613.15
2016,12,28,12,0,905.0,64.0,4.2,12.0,505.0,736.38,603.67
2016,12,28,12,15,904.5,64.0,4.1,12.0,504.5,719.95,590.65
2016,12,28,12,30,904.0,64.0,4.0,12.0,504.0,700.34,575.45
2016,12,28,12,45,899.0,64.0,3.95,12.5,495.5,674.63,554.73
2016,12,28,13,0,894.0,64.0,3.9,13.0,487.0,646.16,530.47
2016,12,28,13,15,887.0,63.0,3.8,13.0,471.5,612.71,502.87
2016,12,28,13,30,880.0,62.0,3.7,13.0,456.0,576.96,472.98
2016,12,28,13,45,868.5,61.0,3.65,13.0,433.5,536.67,439.01
2016,12,28,14,0,857.0,60.0,3.6,13.0,411.0,494.81,403.01
2016,12,28,14,15,840.0,58.5,3.5,13.0,382.5,448.55,362.54
2016,12,28,14,30,823.0,57.0,3.4,13.0,354.0,402.49,321.25
2016,12,28,14,45,798.5,54.5,3.3,13.0,319.5,351.06,274.78
2016,12,28,15,0,774.0,52.0,3.2,13.0,285.0,300.31,228.02
2016,12,28,15,15,737.0,48.5,3.0,12.5,247.0,246.24,178.74
2016,12,28,15,30,700.0,45.0,2.8,12.0,209.0,194.78,131.93
2016,12,28,15,45,643.5,40.5,2.65,12.0,168.5,142.21,86.56
2016,12,28,16,0,587.0,36.0,2.5,12.0,128.0,95.05,49.66
2016,12,28,16,15,490.0,29.0,2.5,11.5,89.5,49.33,21.57
2016,12,28,16,30,393.0,22.0,2.5,11.0,51.0,18.88,7.92
2016,12,28,16,45,196.5,11.0,2.55,11.0,25.5,10.48,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,199.5,14.5,5.3,7.5,32.5,125.58,0.0
2016,12,29,8,0,399.0,29.0,5.5,8.0,65.0,263.36,198.59
2016,12,29,8,15,491.5,36.5,5.5,8.0,105.0,336.5,278.1
2016,12,29,8,30,584.0,44.0,5.5,8.0,145.0,415.66,351.22
2016,12,29,8,45,639.0,49.0,5.5,8.0,185.5,468.65,400.48
2016,12,29,9,0,694.0,54.0,5.5,8.0,226.0,528.82,453.82
2016,12,29,9,15,730.5,58.0,5.5,8.0,264.5,576.23,494.99
2016,12,29,9,30,767.0,62.0,5.5,8.0,303.0,622.86,533.76
2016,12,29,9,45,776.5,68.0,5.55,8.5,334.5,651.59,555.78
2016,12,29,10,0,786.0,74.0,5.6,9.0,366.0,677.78,575.32
2016,12,29,10,15,804.0,76.0,5.5,9.5,394.0,702.83,593.08
2016,12,29,10,30,822.0,78.0,5.4,10.0,422.0,725.2,608.41
2016,12,29,10,45,838.0,78.5,5.3,10.5,444.5,741.38,618.71
2016,12,29,11,0,854.0,79.0,5.2,11.0,467.0,754.45,626.53
2016,12,29,11,15,861.0,80.0,4.95,11.5,481.5,758.06,626.33
2016,12,29,11,30,868.0,81.0,4.7,12.0,496.0,758.34,623.61
2016,12,29,11,45,873.5,81.0,4.5,12.5,503.0,752.92,616.9
2016,12,29,12,0,879.0,81.0,4.3,13.0,510.0,744.13,607.77
2016,12,29,12,15,878.0,80.5,4.05,13.0,509.0,726.76,593.39
2016,12,29,12,30,877.0,80.0,3.8,13.0,508.0,706.27,577.07
2016,12,29,12,45,879.5,77.5,3.6,13.5,500.5,682.8,557.01
2016,12,29,13,0,882.0,75.0,3.4,14.0,493.0,656.25,534.06
2016,12,29,13,15,873.5,74.0,3.3,14.0,477.0,621.74,505.96
2016,12,29,13,30,865.0,73.0,3.2,14.0,461.0,585.03,475.71
2016,12,29,13,45,851.5,72.0,3.1,14.0,438.0,543.63,441.21
2016,12,29,14,0,838.0,71.0,3.0,14.0,415.0,500.84,404.87
2016,12,29,14,15,819.0,69.0,2.9,14.0,386.0,453.32,363.98
2016,12,29,14,30,800.0,67.0,2.8,14.0,357.0,405.41,321.83
2016,12,29,14,45,771.0,64.5,2.7,14.0,322.0,353.23,275.43
2016,12,29,15,0,742.0,62.0,2.6,14.0,287.0,302.21,229.18
2016,12,29,15,15,702.0,58.0,2.45,13.5,248.0,248.25,180.74
2016,12,29,15,30,662.0,54.0,2.3,13.0,209.0,197.28,135.01
2016,12,29,15,45,595.5,48.5,2.15,13.0,168.0,142.89,88.89
2016,12,29,16,0,529.0,43.0,2.0,13.0,127.0,95.9,52.47
2016,12,29,16,15,426.5,34.5,2.05,12.5,88.5,51.2,24.44
2016,12,29,16,30,324.0,26.0,2.1,12.0,50.0,20.97,9.79
2016,12,29,16,45,162.0,13.0,2.15,11.5,25.0,12.39,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,149.5,15.5,1.7,9.5,29.0,103.8,0.0
2016,12,30,8,0,299.0,31.0,1.6,10.0,58.0,215.17,158.98
2016,12,30,8,15,391.5,40.0,1.5,10.0,95.5,286.55,232.08
2016,12,30,8,30,484.0,49.0,1.4,10.0,133.0,364.11,300.44
2016,12,30,8,45,539.5,56.0,1.35,10.5,171.5,422.0,350.0
2016,12,30,9,0,595.0,63.0,1.3,11.0,210.0,481.65,398.96
2016,12,30,9,15,634.5,67.5,1.2,11.0,247.0,528.79,436.7
2016,12,30,9,30,674.0,72.0,1.1,11.0,284.0,575.68,472.8
2016,12,30,9,45,719.0,71.5,1.05,11.5,319.5,619.41,504.42
2016,12,30,10,0,764.0,71.0,1.0,12.0,355.0,658.61,531.19
2016,12,30,10,15,617.5,104.5,1.15,12.0,345.0,603.81,490.06
2016,12,30,10,30,471.0,138.0,1.3,12.0,335.0,533.14,435.11
2016,12,30,10,45,464.5,149.5,1.45,12.5,352.5,542.7,442.31
2016,12,30,11,0,458.0,161.0,1.6,13.0,370.0,550.14,447.04
2016,12,30,11,15,461.0,166.0,1.7,13.0,381.5,555.29,450.89
2016,12,30,11,30,464.0,171.0,1.8,13.0,393.0,558.52,453.26
2016,12,30,11,45,652.0,127.0,1.9,13.0,444.0,646.43,523.25
2016,12,30,12,0,840.0,83.0,2.0,13.0,495.0,719.37,578.33
2016,12,30,12,15,840.0,83.0,2.05,13.0,494.5,704.01,566.57
2016,12,30,12,30,840.0,83.0,2.1,13.0,494.0,685.61,553.43
2016,12,30,12,45,834.0,83.5,2.2,13.0,485.5,660.83,534.79
2016,12,30,13,0,828.0,84.0,2.3,13.0,477.0,633.47,513.71
2016,12,30,13,15,820.0,82.5,2.4,13.0,462.0,600.29,487.75
2016,12,30,13,30,812.0,81.0,2.5,13.0,447.0,565.04,459.59
2016,12,30,13,45,797.5,80.0,2.65,13.0,424.5,524.95,427.04
2016,12,30,14,0,783.0,79.0,2.8,13.0,402.0,483.66,392.63
2016,12,30,14,15,764.5,76.5,2.9,12.5,374.0,438.05,354.35
2016,12,30,14,30,746.0,74.0,3.0,12.0,346.0,392.13,314.64
2016,12,30,14,45,717.0,71.0,3.2,12.0,312.0,341.68,269.81
2016,12,30,15,0,688.0,68.0,3.4,12.0,278.0,292.44,225.05
2016,12,30,15,15,647.5,63.5,3.5,12.0,240.5,240.2,177.6
2016,12,30,15,30,607.0,59.0,3.6,12.0,203.0,191.1,133.08
2016,12,30,15,45,538.0,53.5,3.7,12.0,163.0,139.88,89.52
2016,12,30,16,0,469.0,48.0,3.8,12.0,123.0,95.56,54.94
2016,12,30,16,15,368.0,38.5,3.85,11.5,86.5,53.07,27.5
2016,12,30,16,30,267.0,29.0,3.9,11.0,50.0,23.75,12.31
2016,12,30,16,45,133.5,14.5,4.0,11.0,25.0,13.82,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
